Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,15,656.5,47.0,1.0,8.5,192.5,349.68,282.21
2016,2,1,16,30,598.0,42.0,1.0,8.0,147.0,286.14,225.5
2016,2,1,16,45,503.0,34.0,1.0,7.5,104.5,212.77,160.05
2016,2,1,17,0,408.0,26.0,1.0,7.0,62.0,149.2,97.14
2016,2,1,17,15,204.0,13.0,1.0,6.5,31.0,63.17,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,7.0,9.5,9.05,0.0
2016,2,2,7,30,0.0,19.0,0.6,7.0,19.0,18.11,0.0
2016,2,2,7,45,184.0,30.5,0.6,7.5,54.0,93.68,58.54
2016,2,2,8,0,368.0,42.0,0.6,8.0,89.0,176.24,132.35
2016,2,2,8,15,453.0,51.0,0.6,8.0,132.0,239.32,188.74
2016,2,2,8,30,538.0,60.0,0.6,8.0,175.0,310.75,251.27
2016,2,2,8,45,610.5,63.0,0.6,8.5,221.0,377.41,308.25
2016,2,2,9,0,683.0,66.0,0.6,9.0,267.0,449.61,367.77
2016,2,2,9,15,719.0,70.0,0.45,9.0,309.0,507.26,413.23
2016,2,2,9,30,755.0,74.0,0.3,9.0,351.0,563.57,455.69
2016,2,2,9,45,406.0,126.5,0.2,9.5,277.0,425.03,345.16
2016,2,2,10,0,57.0,179.0,0.1,10.0,203.0,228.65,184.71
2016,2,2,10,15,28.5,146.0,0.25,10.0,158.0,170.28,138.41
2016,2,2,10,30,0.0,113.0,0.4,10.0,113.0,107.16,85.56
2016,2,2,10,45,0.0,122.5,0.6,10.5,122.5,116.56,93.43
2016,2,2,11,0,0.0,132.0,0.8,11.0,132.0,126.02,101.01
2016,2,2,11,15,0.0,144.0,0.9,11.0,144.0,138.12,110.91
2016,2,2,11,30,0.0,156.0,1.0,11.0,156.0,150.33,120.87
2016,2,2,11,45,0.0,91.0,1.15,11.5,91.0,84.83,66.25
2016,2,2,12,0,0.0,26.0,1.3,12.0,26.0,24.16,14.98
2016,2,2,12,15,0.0,28.0,1.35,12.0,28.0,26.03,16.59
2016,2,2,12,30,0.0,30.0,1.4,12.0,30.0,27.89,18.18
2016,2,2,12,45,0.0,27.5,1.5,12.0,27.5,25.56,16.19
2016,2,2,13,0,0.0,25.0,1.6,12.0,25.0,23.23,14.22
2016,2,2,13,15,0.0,24.5,1.6,12.0,24.5,22.76,13.83
2016,2,2,13,30,0.0,24.0,1.6,12.0,24.0,22.3,13.45
2016,2,2,13,45,0.0,23.0,1.65,12.0,23.0,21.36,12.67
2016,2,2,14,0,0.0,22.0,1.7,12.0,22.0,20.43,11.9
2016,2,2,14,15,48.0,113.0,1.7,11.5,135.0,149.35,122.83
2016,2,2,14,30,96.0,204.0,1.7,11.0,248.0,287.53,237.38
2016,2,2,14,45,95.0,188.5,1.7,11.0,229.5,266.64,220.07
2016,2,2,15,0,94.0,173.0,1.7,11.0,211.0,245.72,203.27
2016,2,2,15,15,427.0,118.5,1.65,10.5,266.0,415.09,346.48
2016,2,2,15,30,760.0,64.0,1.6,10.0,321.0,528.12,436.87
2016,2,2,15,45,718.0,60.5,1.55,9.5,278.0,466.05,384.72
2016,2,2,16,0,676.0,57.0,1.5,9.0,235.0,405.97,333.8
2016,2,2,16,15,617.0,51.0,1.35,8.5,190.5,340.68,276.69
2016,2,2,16,30,558.0,45.0,1.2,8.0,146.0,277.92,220.27
2016,2,2,16,45,452.5,37.0,1.05,7.5,103.5,203.1,153.93
2016,2,2,17,0,347.0,29.0,0.9,7.0,61.0,139.51,93.45
2016,2,2,17,15,173.5,14.5,0.9,6.5,30.5,59.09,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,4.0,11.0,10.48,0.0
2016,2,3,7,30,0.0,22.0,0.6,4.0,22.0,20.97,0.0
2016,2,3,7,45,206.0,31.0,0.6,4.5,57.5,100.63,65.44
2016,2,3,8,0,412.0,40.0,0.6,5.0,93.0,188.7,143.42
2016,2,3,8,15,490.5,48.0,0.7,5.5,136.5,250.67,199.66
2016,2,3,8,30,569.0,56.0,0.8,6.0,180.0,320.29,261.44
2016,2,3,8,45,612.5,63.0,0.9,6.5,223.0,379.17,313.37
2016,2,3,9,0,656.0,70.0,1.0,7.0,266.0,441.04,366.06
2016,2,3,9,15,417.0,112.5,1.1,7.0,243.5,380.1,317.96
2016,2,3,9,30,178.0,155.0,1.2,7.0,221.0,282.31,236.81
2016,2,3,9,45,154.5,172.0,1.3,7.5,233.5,293.15,245.6
2016,2,3,10,0,131.0,189.0,1.4,8.0,246.0,301.83,251.63
2016,2,3,10,15,298.0,179.5,1.45,8.5,321.0,426.96,355.38
2016,2,3,10,30,465.0,170.0,1.5,9.0,396.0,564.5,464.0
2016,2,3,10,45,424.0,189.5,1.55,9.5,403.5,567.9,463.42
2016,2,3,11,0,383.0,209.0,1.6,10.0,411.0,555.25,452.0
2016,2,3,11,15,376.5,218.5,1.65,10.0,422.5,568.83,462.13
2016,2,3,11,30,370.0,228.0,1.7,10.0,434.0,580.75,470.74
2016,2,3,11,45,287.5,246.5,1.75,10.0,408.0,536.33,434.62
2016,2,3,12,0,205.0,265.0,1.8,10.0,382.0,475.36,385.9
2016,2,3,12,15,115.5,246.0,1.8,10.0,312.0,375.29,305.69
2016,2,3,12,30,26.0,227.0,1.8,10.0,242.0,248.07,201.59
2016,2,3,12,45,18.0,212.0,1.8,10.0,222.5,224.8,182.94
2016,2,3,13,0,10.0,197.0,1.8,10.0,203.0,201.8,164.01
2016,2,3,13,15,5.5,183.5,1.75,10.0,187.0,183.7,149.14
2016,2,3,13,30,1.0,170.0,1.7,10.0,171.0,165.87,134.41
2016,2,3,13,45,19.0,189.0,1.65,10.0,199.0,201.19,164.43
2016,2,3,14,0,37.0,208.0,1.6,10.0,227.0,248.26,203.54
2016,2,3,14,15,105.0,207.0,1.45,10.0,257.0,299.27,246.91
2016,2,3,14,30,173.0,206.0,1.3,10.0,287.0,357.19,294.62
2016,2,3,14,45,104.0,184.0,1.2,10.0,232.0,277.55,228.8
2016,2,3,15,0,35.0,162.0,1.1,10.0,177.0,193.13,158.61
2016,2,3,15,15,30.5,147.5,1.0,9.5,159.5,173.53,142.97
2016,2,3,15,30,26.0,133.0,0.9,9.0,142.0,154.4,127.23
2016,2,3,15,45,20.5,116.0,0.8,9.0,122.5,126.05,103.24
2016,2,3,16,0,15.0,99.0,0.7,9.0,103.0,105.41,85.53
2016,2,3,16,15,7.5,81.5,0.7,8.5,83.5,83.9,67.0
2016,2,3,16,30,0.0,64.0,0.7,8.0,64.0,63.17,48.92
2016,2,3,16,45,0.0,45.5,0.7,8.0,45.5,44.48,32.26
2016,2,3,17,0,0.0,27.0,0.7,8.0,27.0,25.55,14.84
2016,2,3,17,15,0.0,13.5,0.7,8.0,13.5,12.53,0.0
2016,2,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,4,7,15,90.5,8.5,1.75,5.0,12.0,21.73,0.0
2016,2,4,7,30,181.0,17.0,1.9,5.0,24.0,60.87,0.0
2016,2,4,7,45,308.5,28.5,2.1,5.5,61.0,125.41,82.68
2016,2,4,8,0,436.0,40.0,2.3,6.0,98.0,196.81,150.27
2016,2,4,8,15,513.5,47.5,2.25,6.0,141.5,259.3,208.16
2016,2,4,8,30,591.0,55.0,2.2,6.0,185.0,329.29,271.64
2016,2,4,8,45,636.5,61.0,2.2,6.5,229.0,389.21,325.23
2016,2,4,9,0,682.0,67.0,2.2,7.0,273.0,452.24,379.58
2016,2,4,9,15,702.0,68.0,2.2,7.5,306.0,495.02,416.0
2016,2,4,9,30,722.0,69.0,2.2,8.0,339.0,540.12,452.95
2016,2,4,9,45,760.0,75.0,2.2,8.5,384.5,602.31,501.9
2016,2,4,10,0,798.0,81.0,2.2,9.0,430.0,665.13,549.37
2016,2,4,10,15,814.5,83.5,2.15,9.5,461.5,708.31,579.23
2016,2,4,10,30,831.0,86.0,2.1,10.0,493.0,749.74,607.32
2016,2,4,10,45,845.5,87.0,2.1,10.5,518.5,785.79,631.38
2016,2,4,11,0,860.0,88.0,2.1,11.0,544.0,819.43,653.42
2016,2,4,11,15,867.0,89.0,1.95,11.0,562.0,844.16,668.66
2016,2,4,11,30,874.0,90.0,1.8,11.0,580.0,865.76,681.52
2016,2,4,11,45,878.0,90.5,1.7,11.5,590.5,880.88,689.01
2016,2,4,12,0,882.0,91.0,1.6,12.0,601.0,892.54,694.11
2016,2,4,12,15,883.0,91.0,1.55,12.0,603.0,897.44,696.52
2016,2,4,12,30,884.0,91.0,1.5,12.0,605.0,898.72,696.65
2016,2,4,12,45,881.5,91.0,1.45,12.5,599.5,893.33,691.1
2016,2,4,13,0,879.0,91.0,1.4,13.0,594.0,884.37,683.34
2016,2,4,13,15,710.5,134.5,1.4,13.0,535.5,785.55,614.85
2016,2,4,13,30,542.0,178.0,1.4,13.0,477.0,676.49,536.36
2016,2,4,13,45,503.0,181.5,1.4,13.0,451.0,637.48,508.44
2016,2,4,14,0,464.0,185.0,1.4,13.0,425.0,598.03,479.11
2016,2,4,14,15,532.0,156.5,1.3,13.0,418.0,604.59,485.69
2016,2,4,14,30,600.0,128.0,1.2,13.0,411.0,610.46,490.85
2016,2,4,14,45,494.0,139.5,1.2,13.0,361.0,522.63,423.21
2016,2,4,15,0,388.0,151.0,1.2,13.0,311.0,445.71,363.03
2016,2,4,15,15,369.0,140.5,1.05,12.5,281.0,405.38,331.66
2016,2,4,15,30,350.0,130.0,0.9,12.0,251.0,356.53,292.71
2016,2,4,15,45,507.5,95.5,0.75,12.0,246.0,394.33,321.94
2016,2,4,16,0,665.0,61.0,0.6,12.0,241.0,410.46,330.65
2016,2,4,16,15,607.5,55.0,0.65,11.5,196.5,343.64,274.3
2016,2,4,16,30,550.0,49.0,0.7,11.0,152.0,281.5,220.45
2016,2,4,16,45,459.5,40.0,0.75,10.5,109.5,210.34,158.5
2016,2,4,17,0,369.0,31.0,0.8,10.0,67.0,148.77,101.76
2016,2,4,17,15,184.5,15.5,0.85,9.5,33.5,64.03,1.73
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,92.0,9.0,1.4,4.5,13.0,22.49,0.0
2016,2,5,7,30,184.0,18.0,1.5,5.0,26.0,63.04,0.0
2016,2,5,7,45,311.5,30.0,1.65,6.0,64.0,127.95,85.86
2016,2,5,8,0,439.0,42.0,1.8,7.0,102.0,200.31,152.76
2016,2,5,8,15,517.0,50.0,1.8,7.5,146.5,263.95,210.74
2016,2,5,8,30,595.0,58.0,1.8,8.0,191.0,335.15,274.06
2016,2,5,8,45,646.5,63.5,1.8,8.5,236.5,397.79,329.07
2016,2,5,9,0,698.0,69.0,1.8,9.0,282.0,464.08,385.16
2016,2,5,9,15,732.0,73.0,1.8,9.5,324.5,521.7,432.46
2016,2,5,9,30,766.0,77.0,1.8,10.0,367.0,577.72,476.95
2016,2,5,9,45,686.0,96.5,1.8,10.5,375.0,582.61,479.41
2016,2,5,10,0,606.0,116.0,1.8,11.0,383.0,575.84,472.59
2016,2,5,10,15,652.5,112.0,1.8,11.5,418.0,627.6,512.0
2016,2,5,10,30,699.0,108.0,1.8,12.0,453.0,679.75,549.44
2016,2,5,10,45,776.5,102.5,1.8,12.5,504.0,750.84,599.37
2016,2,5,11,0,854.0,97.0,1.8,13.0,555.0,827.02,651.45
2016,2,5,11,15,861.0,98.5,1.75,13.0,572.5,852.34,667.2
2016,2,5,11,30,868.0,100.0,1.7,13.0,590.0,874.52,681.24
2016,2,5,11,45,865.0,103.5,1.65,13.5,599.0,887.1,687.37
2016,2,5,12,0,862.0,107.0,1.6,14.0,608.0,896.09,691.18
2016,2,5,12,15,759.0,131.0,1.45,14.0,573.5,842.31,651.8
2016,2,5,12,30,656.0,155.0,1.3,14.0,539.0,779.66,606.76
2016,2,5,12,45,658.0,152.5,1.15,14.0,534.5,776.12,603.31
2016,2,5,13,0,660.0,150.0,1.0,14.0,530.0,769.75,597.19
2016,2,5,13,15,764.0,123.0,1.0,14.0,553.5,819.64,632.38
2016,2,5,13,30,868.0,96.0,1.0,14.0,577.0,859.04,659.35
2016,2,5,13,45,869.5,90.5,1.0,14.0,558.0,836.63,644.18
2016,2,5,14,0,871.0,85.0,1.0,14.0,539.0,810.79,627.49
2016,2,5,14,15,723.0,111.0,1.0,14.0,474.5,706.77,555.4
2016,2,5,14,30,575.0,137.0,1.0,14.0,410.0,603.11,480.14
2016,2,5,14,45,694.0,107.0,1.05,14.0,413.5,633.39,506.01
2016,2,5,15,0,813.0,77.0,1.1,14.0,417.0,648.75,518.83
2016,2,5,15,15,787.5,73.5,1.0,13.5,377.5,595.18,477.87
2016,2,5,15,30,762.0,70.0,0.9,13.0,338.0,541.34,436.23
2016,2,5,15,45,715.0,67.5,0.85,12.5,293.5,479.54,387.34
2016,2,5,16,0,668.0,65.0,0.8,12.0,249.0,417.93,336.97
2016,2,5,16,15,609.0,58.5,0.8,11.5,203.5,349.48,279.74
2016,2,5,16,30,550.0,52.0,0.8,11.0,158.0,285.84,224.52
2016,2,5,16,45,452.0,43.0,0.85,10.5,114.0,211.87,160.45
2016,2,5,17,0,354.0,34.0,0.9,10.0,70.0,148.21,102.92
2016,2,5,17,15,177.0,17.0,0.9,9.5,35.0,64.84,11.2
2016,2,5,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,110.0,9.0,1.25,6.5,14.0,25.29,0.0
2016,2,6,7,30,220.0,18.0,1.4,7.0,28.0,71.13,0.0
2016,2,6,7,45,347.5,28.5,1.6,8.0,66.5,136.26,91.94
2016,2,6,8,0,475.0,39.0,1.8,9.0,105.0,209.31,158.61
2016,2,6,8,15,548.0,45.5,1.75,9.5,149.5,271.33,215.09
2016,2,6,8,30,621.0,52.0,1.7,10.0,194.0,340.36,276.25
2016,2,6,8,45,669.5,56.5,1.7,10.5,238.5,399.6,328.17
2016,2,6,9,0,718.0,61.0,1.7,11.0,283.0,464.36,382.64
2016,2,6,9,15,749.0,65.0,1.6,11.5,324.5,521.21,428.46
2016,2,6,9,30,780.0,69.0,1.5,12.0,366.0,578.77,472.94
2016,2,6,9,45,801.0,71.5,1.45,12.5,403.0,628.27,509.92
2016,2,6,10,0,822.0,74.0,1.4,13.0,440.0,676.9,544.06
2016,2,6,10,15,837.0,76.0,1.45,13.0,471.5,719.31,574.04
2016,2,6,10,30,852.0,78.0,1.5,13.0,503.0,759.82,602.37
2016,2,6,10,45,866.5,78.0,1.55,13.5,528.5,789.07,621.28
2016,2,6,11,0,881.0,78.0,1.6,14.0,554.0,821.8,642.63
2016,2,6,11,15,887.0,79.0,1.65,14.0,571.0,845.94,659.0
2016,2,6,11,30,893.0,80.0,1.7,14.0,588.0,866.88,673.28
2016,2,6,11,45,699.5,143.0,1.75,14.5,545.5,795.99,622.08
2016,2,6,12,0,506.0,206.0,1.8,15.0,503.0,698.46,549.32
2016,2,6,12,15,705.5,143.0,1.8,15.0,558.5,810.93,633.3
2016,2,6,12,30,905.0,80.0,1.8,15.0,614.0,900.79,694.76
2016,2,6,12,45,665.5,153.5,1.8,15.5,544.5,785.44,612.08
2016,2,6,13,0,426.0,227.0,1.8,16.0,475.0,649.07,509.67
2016,2,6,13,15,486.0,203.5,1.75,16.0,480.5,668.86,526.89
2016,2,6,13,30,546.0,180.0,1.7,16.0,486.0,684.61,539.7
2016,2,6,13,45,465.0,194.0,1.7,16.0,448.0,622.59,492.81
2016,2,6,14,0,384.0,208.0,1.7,16.0,410.0,549.72,438.03
2016,2,6,14,15,487.0,171.0,1.6,16.0,413.5,588.69,469.77
2016,2,6,14,30,590.0,134.0,1.5,16.0,417.0,612.43,488.83
2016,2,6,14,45,660.5,106.5,1.45,16.0,402.5,610.66,488.41
2016,2,6,15,0,731.0,79.0,1.4,16.0,388.0,597.81,479.61
2016,2,6,15,15,737.5,72.5,1.2,15.5,359.0,564.24,453.31
2016,2,6,15,30,744.0,66.0,1.0,15.0,330.0,527.92,424.19
2016,2,6,15,45,708.0,62.0,0.85,15.0,287.5,468.72,376.03
2016,2,6,16,0,672.0,58.0,0.7,15.0,245.0,411.03,327.9
2016,2,6,16,15,616.0,52.5,0.75,14.5,201.0,346.86,274.83
2016,2,6,16,30,560.0,47.0,0.8,14.0,157.0,285.2,221.88
2016,2,6,16,45,469.0,39.0,0.9,13.5,114.0,214.03,160.61
2016,2,6,17,0,378.0,31.0,1.0,13.0,71.0,152.48,105.46
2016,2,6,17,15,189.0,15.5,1.0,12.5,35.5,66.43,18.38
2016,2,6,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,8.5,2.4,9.5,16.5,31.99,0.0
2016,2,7,7,30,313.0,17.0,2.5,10.0,33.0,88.98,0.0
2016,2,7,7,45,435.0,25.0,2.7,10.5,73.5,153.92,103.64
2016,2,7,8,0,557.0,33.0,2.9,11.0,114.0,227.71,171.51
2016,2,7,8,15,625.5,38.5,2.95,11.5,159.5,291.58,230.25
2016,2,7,8,30,694.0,44.0,3.0,12.0,205.0,361.78,293.1
2016,2,7,8,45,737.0,48.0,3.15,12.5,250.5,423.67,347.93
2016,2,7,9,0,780.0,52.0,3.3,13.0,296.0,488.19,403.06
2016,2,7,9,15,809.0,55.0,3.35,13.5,338.5,545.54,450.53
2016,2,7,9,30,838.0,58.0,3.4,14.0,381.0,599.03,493.53
2016,2,7,9,45,851.5,62.0,3.5,14.5,418.0,647.31,531.11
2016,2,7,10,0,865.0,66.0,3.6,15.0,455.0,694.03,564.75
2016,2,7,10,15,879.5,68.0,3.6,15.5,487.0,737.2,594.79
2016,2,7,10,30,894.0,70.0,3.6,16.0,519.0,778.34,622.84
2016,2,7,10,45,905.0,71.0,3.6,16.5,544.5,813.17,645.89
2016,2,7,11,0,916.0,72.0,3.6,17.0,570.0,845.24,666.75
2016,2,7,11,15,922.5,72.5,3.6,17.0,588.0,869.96,683.48
2016,2,7,11,30,929.0,73.0,3.6,17.0,606.0,891.36,697.91
2016,2,7,11,45,933.5,73.0,3.6,17.5,616.5,906.94,706.97
2016,2,7,12,0,938.0,73.0,3.6,18.0,627.0,918.9,713.6
2016,2,7,12,15,938.5,73.5,3.6,18.0,629.5,924.23,717.06
2016,2,7,12,30,939.0,74.0,3.6,18.0,632.0,925.77,718.08
2016,2,7,12,45,938.0,73.0,3.6,18.0,626.5,920.36,714.4
2016,2,7,13,0,937.0,72.0,3.6,18.0,621.0,911.18,708.29
2016,2,7,13,15,932.5,71.5,3.55,18.0,607.5,895.87,697.71
2016,2,7,13,30,928.0,71.0,3.5,18.0,594.0,877.01,684.77
2016,2,7,13,45,921.0,69.5,3.45,18.0,573.0,851.42,667.13
2016,2,7,14,0,914.0,68.0,3.4,18.0,552.0,822.63,647.26
2016,2,7,14,15,902.5,66.5,3.3,18.0,524.0,787.32,622.37
2016,2,7,14,30,891.0,65.0,3.2,18.0,496.0,749.44,595.52
2016,2,7,14,45,875.0,63.0,3.1,18.0,462.0,705.42,563.93
2016,2,7,15,0,859.0,61.0,3.0,18.0,428.0,659.65,530.72
2016,2,7,15,15,836.5,58.5,2.85,17.5,388.5,607.7,491.61
2016,2,7,15,30,814.0,56.0,2.7,17.0,349.0,559.11,453.21
2016,2,7,15,45,781.0,53.0,2.55,16.5,305.5,499.53,405.09
2016,2,7,16,0,748.0,50.0,2.4,16.0,262.0,441.04,356.21
2016,2,7,16,15,697.5,45.5,2.3,15.5,216.0,374.49,299.39
2016,2,7,16,30,647.0,41.0,2.2,15.0,170.0,311.67,243.83
2016,2,7,16,45,563.5,34.5,2.15,14.5,125.5,239.73,180.27
2016,2,7,17,0,480.0,28.0,2.1,14.0,81.0,176.25,122.2
2016,2,7,17,15,240.0,14.0,2.1,13.5,40.5,75.95,27.38
2016,2,7,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,7,15,129.0,9.5,1.8,9.5,16.5,28.86,0.0
2016,2,8,7,30,258.0,19.0,2.0,10.0,33.0,81.51,9.1
2016,2,8,7,45,382.0,29.0,2.25,11.0,73.5,146.69,100.35
2016,2,8,8,0,506.0,39.0,2.5,12.0,114.0,220.54,166.42
2016,2,8,8,15,579.0,46.0,2.5,12.5,160.0,285.15,224.79
2016,2,8,8,30,652.0,53.0,2.5,13.0,206.0,354.59,286.13
2016,2,8,8,45,695.5,58.0,2.55,13.5,251.5,416.13,339.77
2016,2,8,9,0,739.0,63.0,2.6,14.0,297.0,480.36,393.74
2016,2,8,9,15,770.0,66.5,2.6,14.5,339.5,537.88,440.49
2016,2,8,9,30,801.0,70.0,2.6,15.0,382.0,596.05,486.12
2016,2,8,9,45,828.0,71.0,2.6,15.5,421.0,648.86,526.27
2016,2,8,10,0,855.0,72.0,2.6,16.0,460.0,701.14,563.46
2016,2,8,10,15,870.0,74.0,2.55,16.0,492.0,744.86,593.92
2016,2,8,10,30,885.0,76.0,2.5,16.0,524.0,780.64,618.22
2016,2,8,10,45,895.0,77.5,2.5,16.5,549.5,815.1,640.51
2016,2,8,11,0,905.0,79.0,2.5,17.0,575.0,846.79,660.61
2016,2,8,11,15,912.0,80.0,2.45,17.5,593.5,872.38,675.86
2016,2,8,11,30,919.0,81.0,2.4,18.0,612.0,894.69,688.77
2016,2,8,11,45,922.5,81.5,2.35,18.5,622.5,909.93,696.8
2016,2,8,12,0,926.0,82.0,2.3,19.0,633.0,921.56,702.47
2016,2,8,12,15,926.5,82.0,2.25,19.0,635.0,926.25,704.87
2016,2,8,12,30,927.0,82.0,2.2,19.0,637.0,927.19,704.93
2016,2,8,12,45,929.5,80.0,2.15,19.0,632.5,923.71,702.19
2016,2,8,13,0,932.0,78.0,2.1,19.0,628.0,916.46,697.07
2016,2,8,13,15,927.5,77.5,2.0,19.0,614.5,901.19,686.16
2016,2,8,13,30,923.0,77.0,1.9,19.0,601.0,882.39,673.03
2016,2,8,13,45,915.5,75.5,1.85,19.0,580.0,856.45,655.65
2016,2,8,14,0,908.0,74.0,1.8,19.0,559.0,827.34,636.17
2016,2,8,14,15,896.5,72.5,1.7,19.0,531.0,792.14,611.92
2016,2,8,14,30,885.0,71.0,1.6,19.0,503.0,754.38,585.82
2016,2,8,14,45,868.5,69.0,1.55,19.0,468.5,710.13,555.35
2016,2,8,15,0,852.0,67.0,1.5,19.0,434.0,668.98,526.8
2016,2,8,15,15,828.5,64.5,1.3,18.5,394.5,616.11,487.24
2016,2,8,15,30,805.0,62.0,1.1,18.0,355.0,562.71,446.0
2016,2,8,15,45,771.0,58.5,0.95,17.5,311.0,502.19,398.5
2016,2,8,16,0,737.0,55.0,0.8,17.0,267.0,442.86,350.35
2016,2,8,16,15,685.5,50.0,0.85,16.0,220.5,375.59,295.97
2016,2,8,16,30,634.0,45.0,0.9,15.0,174.0,312.15,242.24
2016,2,8,16,45,548.0,38.0,0.95,14.5,129.0,239.19,179.29
2016,2,8,17,0,462.0,31.0,1.0,14.0,84.0,174.9,121.9
2016,2,8,17,15,303.0,20.5,1.0,13.5,48.5,99.44,43.77
2016,2,8,17,30,144.0,10.0,1.0,13.0,13.0,33.68,0.0
2016,2,8,17,45,72.0,5.0,1.05,13.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,7,15,136.0,10.0,2.3,8.5,18.0,30.55,0.0
2016,2,9,7,30,272.0,20.0,2.4,9.0,36.0,86.3,20.16
2016,2,9,7,45,395.5,30.0,2.5,9.5,77.0,151.82,105.6
2016,2,9,8,0,519.0,40.0,2.6,10.0,118.0,226.57,172.77
2016,2,9,8,15,591.0,46.5,2.6,10.5,165.0,291.15,231.6
2016,2,9,8,30,663.0,53.0,2.6,11.0,212.0,360.51,293.36
2016,2,9,8,45,587.5,73.5,2.65,11.5,235.0,384.33,316.89
2016,2,9,9,0,512.0,94.0,2.7,12.0,258.0,396.47,328.86
2016,2,9,9,15,541.0,100.5,2.65,12.5,294.5,446.27,370.09
2016,2,9,9,30,570.0,107.0,2.6,13.0,331.0,497.13,410.68
2016,2,9,9,45,632.0,102.5,2.6,13.5,373.0,558.58,459.05
2016,2,9,10,0,694.0,98.0,2.6,14.0,415.0,622.36,507.92
2016,2,9,10,15,689.0,108.0,2.5,14.5,441.0,655.4,530.69
2016,2,9,10,30,684.0,118.0,2.4,15.0,467.0,685.67,550.59
2016,2,9,10,45,648.5,136.5,2.35,15.5,480.5,698.23,557.43
2016,2,9,11,0,613.0,155.0,2.3,16.0,494.0,706.03,560.64
2016,2,9,11,15,768.5,119.0,2.15,16.0,557.5,810.03,634.24
2016,2,9,11,30,924.0,83.0,2.0,16.0,621.0,903.62,696.73
2016,2,9,11,45,694.0,155.0,1.95,16.5,563.0,809.69,628.05
2016,2,9,12,0,464.0,227.0,1.9,17.0,505.0,688.26,536.76
2016,2,9,12,15,696.0,156.5,1.8,17.0,575.5,822.9,636.49
2016,2,9,12,30,928.0,86.0,1.7,17.0,646.0,935.19,710.96
2016,2,9,12,45,926.5,85.0,1.6,17.5,640.5,929.4,703.21
2016,2,9,13,0,925.0,84.0,1.5,18.0,635.0,919.87,694.51
2016,2,9,13,15,704.5,146.0,1.35,18.0,560.0,802.15,613.08
2016,2,9,13,30,484.0,208.0,1.2,18.0,485.0,667.28,515.5
2016,2,9,13,45,461.5,205.0,1.1,18.5,461.5,635.03,492.06
2016,2,9,14,0,439.0,202.0,1.0,19.0,438.0,601.84,466.81
2016,2,9,14,15,356.0,206.0,0.85,18.5,391.5,517.03,404.2
2016,2,9,14,30,273.0,210.0,0.7,18.0,345.0,448.47,352.54
2016,2,9,14,45,363.0,179.0,0.6,18.0,345.5,467.47,368.99
2016,2,9,15,0,453.0,148.0,0.5,18.0,346.0,490.24,386.44
2016,2,9,15,15,502.5,124.5,0.45,17.5,325.0,476.0,376.49
2016,2,9,15,30,552.0,101.0,0.4,17.0,304.0,460.34,364.99
2016,2,9,15,45,515.5,95.0,0.4,17.0,266.5,406.5,322.77
2016,2,9,16,0,479.0,89.0,0.4,17.0,229.0,351.99,279.19
2016,2,9,16,15,438.5,78.0,0.4,16.5,189.5,296.2,233.71
2016,2,9,16,30,398.0,67.0,0.4,16.0,150.0,243.85,189.48
2016,2,9,16,45,343.0,53.0,0.45,16.0,111.5,186.93,140.55
2016,2,9,17,0,288.0,39.0,0.5,16.0,73.0,135.86,95.48
2016,2,9,17,15,144.0,25.5,0.55,15.5,42.5,68.85,33.45
2016,2,9,17,30,0.0,12.0,0.6,15.0,12.0,11.44,0.0
2016,2,9,17,45,0.0,6.0,0.65,15.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.0,10.5,7.5,7.15,0.0
2016,2,10,7,30,0.0,15.0,0.9,11.0,15.0,13.92,0.68
2016,2,10,7,45,0.0,31.5,0.85,11.5,31.5,30.0,18.9
2016,2,10,8,0,0.0,48.0,0.8,12.0,48.0,46.38,33.61
2016,2,10,8,15,1.0,67.0,0.9,12.5,67.0,65.81,50.52
2016,2,10,8,30,2.0,86.0,1.0,13.0,86.0,85.3,67.26
2016,2,10,8,45,7.0,102.5,1.15,13.5,104.5,104.1,83.17
2016,2,10,9,0,12.0,119.0,1.3,14.0,123.0,123.47,99.31
2016,2,10,9,15,16.0,134.5,1.25,14.0,140.5,141.69,114.41
2016,2,10,9,30,20.0,150.0,1.2,14.0,158.0,160.35,129.68
2016,2,10,9,45,339.5,129.0,1.2,14.0,285.0,388.27,319.37
2016,2,10,10,0,659.0,108.0,1.2,14.0,412.0,610.54,492.04
2016,2,10,10,15,753.0,98.0,1.2,14.0,468.0,692.73,550.27
2016,2,10,10,30,847.0,88.0,1.2,14.0,524.0,775.37,607.5
2016,2,10,10,45,708.5,129.0,1.2,14.5,506.0,739.48,578.96
2016,2,10,11,0,570.0,170.0,1.2,15.0,488.0,683.29,536.2
2016,2,10,11,15,372.5,222.0,1.2,15.0,432.5,573.72,452.47
2016,2,10,11,30,175.0,274.0,1.2,15.0,377.0,456.59,360.49
2016,2,10,11,45,534.5,183.5,1.25,15.5,504.5,697.48,547.35
2016,2,10,12,0,894.0,93.0,1.3,16.0,632.0,910.88,693.37
2016,2,10,12,15,894.5,93.0,1.35,16.5,634.5,915.45,692.9
2016,2,10,12,30,895.0,93.0,1.4,17.0,637.0,916.39,692.88
2016,2,10,12,45,896.0,91.5,1.45,17.5,632.0,912.35,689.71
2016,2,10,13,0,897.0,90.0,1.5,18.0,627.0,904.66,684.28
2016,2,10,13,15,672.5,154.5,1.5,18.0,552.5,785.58,603.31
2016,2,10,13,30,448.0,219.0,1.5,18.0,478.0,649.87,504.82
2016,2,10,13,45,493.5,197.0,1.55,18.0,473.0,653.74,510.94
2016,2,10,14,0,539.0,175.0,1.6,18.0,468.0,653.46,512.69
2016,2,10,14,15,472.0,181.5,1.55,18.0,428.5,592.88,467.25
2016,2,10,14,30,405.0,188.0,1.5,18.0,389.0,534.12,422.99
2016,2,10,14,45,435.5,168.0,1.45,18.0,370.5,518.91,412.87
2016,2,10,15,0,466.0,148.0,1.4,18.0,352.0,499.97,399.25
2016,2,10,15,15,478.0,130.5,1.25,17.5,324.0,468.07,375.31
2016,2,10,15,30,490.0,113.0,1.1,17.0,296.0,433.7,348.83
2016,2,10,15,45,455.5,105.5,1.0,16.5,259.0,382.71,308.29
2016,2,10,16,0,421.0,98.0,0.9,16.0,222.0,333.88,268.48
2016,2,10,16,15,386.5,85.0,0.9,15.5,184.0,281.38,224.96
2016,2,10,16,30,352.0,72.0,0.9,15.0,146.0,231.8,182.48
2016,2,10,16,45,301.5,56.5,0.9,14.5,109.0,177.15,135.15
2016,2,10,17,0,251.0,41.0,0.9,14.0,72.0,127.86,91.57
2016,2,10,17,15,125.5,27.0,0.9,13.5,42.5,67.09,35.8
2016,2,10,17,30,0.0,13.0,0.9,13.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,0.9,13.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,7,15,102.5,11.5,0.95,10.0,18.0,27.03,0.0
2016,2,11,7,30,205.0,23.0,1.0,10.0,36.0,76.73,30.7
2016,2,11,7,45,287.0,37.0,1.05,10.5,72.5,130.39,92.47
2016,2,11,8,0,369.0,51.0,1.1,11.0,109.0,190.02,145.49
2016,2,11,8,15,423.0,62.0,1.2,11.5,150.0,244.9,194.59
2016,2,11,8,30,477.0,73.0,1.3,12.0,191.0,304.99,247.12
2016,2,11,8,45,507.5,84.0,1.4,12.5,231.5,358.29,292.97
2016,2,11,9,0,538.0,95.0,1.5,13.0,272.0,413.54,338.93
2016,2,11,9,15,579.0,97.0,1.45,13.0,310.0,466.97,382.44
2016,2,11,9,30,620.0,99.0,1.4,13.0,348.0,522.23,426.1
2016,2,11,9,45,716.0,92.0,1.4,13.5,405.5,605.62,489.82
2016,2,11,10,0,812.0,85.0,1.4,14.0,463.0,691.31,552.1
2016,2,11,10,15,827.5,87.0,1.3,14.5,495.0,734.28,579.16
2016,2,11,10,30,843.0,89.0,1.2,15.0,527.0,775.36,604.55
2016,2,11,10,45,678.0,140.5,1.2,15.5,503.5,729.43,569.5
2016,2,11,11,0,513.0,192.0,1.2,16.0,480.0,662.23,517.58
2016,2,11,11,15,375.5,231.5,1.15,16.5,446.0,587.99,459.85
2016,2,11,11,30,238.0,271.0,1.1,17.0,412.0,507.69,396.66
2016,2,11,11,45,235.5,277.5,1.1,17.5,419.5,516.0,402.36
2016,2,11,12,0,233.0,284.0,1.1,18.0,427.0,523.38,406.61
2016,2,11,12,15,395.5,241.0,1.05,18.0,483.5,633.37,489.97
2016,2,11,12,30,558.0,198.0,1.0,18.0,540.0,744.19,569.78
2016,2,11,12,45,549.5,199.5,1.0,18.0,533.5,736.24,562.8
2016,2,11,13,0,541.0,201.0,1.0,18.0,527.0,726.01,555.74
2016,2,11,13,15,526.0,201.5,0.9,18.0,513.0,706.79,541.24
2016,2,11,13,30,511.0,202.0,0.8,18.0,499.0,685.74,525.55
2016,2,11,13,45,480.5,202.5,0.75,18.5,474.5,650.08,499.03
2016,2,11,14,0,450.0,203.0,0.7,19.0,450.0,613.71,472.08
2016,2,11,14,15,469.0,187.0,0.55,19.0,433.0,597.65,460.43
2016,2,11,14,30,488.0,171.0,0.4,19.0,416.0,578.7,446.33
2016,2,11,14,45,412.0,172.5,0.3,19.0,369.5,507.77,393.56
2016,2,11,15,0,336.0,174.0,0.2,19.0,323.0,430.72,336.18
2016,2,11,15,15,428.0,142.0,0.25,18.5,314.5,449.69,353.41
2016,2,11,15,30,520.0,110.0,0.3,18.0,306.0,449.14,354.48
2016,2,11,15,45,461.5,109.0,0.4,17.5,267.5,390.77,310.04
2016,2,11,16,0,403.0,108.0,0.5,17.0,229.0,336.64,267.85
2016,2,11,16,15,360.0,94.5,0.6,16.5,189.0,280.55,222.74
2016,2,11,16,30,317.0,81.0,0.7,16.0,149.0,228.34,179.16
2016,2,11,16,45,258.0,64.5,0.8,15.5,111.0,171.54,131.04
2016,2,11,17,0,199.0,48.0,0.9,15.0,73.0,121.21,87.64
2016,2,11,17,15,99.5,30.5,0.95,14.5,43.0,61.85,34.78
2016,2,11,17,30,0.0,13.0,1.0,14.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.05,13.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
