Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,12.5,0.9,11.0,21.0,32.14,0.0
2016,2,12,7,30,256.0,25.0,0.9,11.0,42.0,90.56,41.86
2016,2,12,7,45,367.5,35.5,0.95,11.5,83.0,151.44,107.2
2016,2,12,8,0,479.0,46.0,1.0,12.0,124.0,222.1,168.9
2016,2,12,8,15,547.0,53.0,1.05,12.0,169.0,284.21,224.43
2016,2,12,8,30,615.0,60.0,1.1,12.0,214.0,352.79,284.28
2016,2,12,8,45,564.0,80.0,1.2,12.5,242.5,382.95,311.84
2016,2,12,9,0,513.0,100.0,1.3,13.0,271.0,403.12,329.84
2016,2,12,9,15,547.5,104.5,1.25,13.0,308.0,457.57,374.02
2016,2,12,9,30,582.0,109.0,1.2,13.0,345.0,510.38,415.42
2016,2,12,9,45,516.5,137.0,1.15,13.5,361.0,518.21,419.27
2016,2,12,10,0,451.0,165.0,1.1,14.0,377.0,523.74,420.98
2016,2,12,10,15,521.5,157.5,1.1,14.5,418.5,584.94,466.97
2016,2,12,10,30,592.0,150.0,1.1,15.0,460.0,653.9,516.8
2016,2,12,10,45,555.0,171.0,1.1,15.5,472.5,660.18,518.36
2016,2,12,11,0,518.0,192.0,1.1,16.0,485.0,667.48,521.09
2016,2,12,11,15,481.0,211.0,1.1,16.0,489.5,668.64,520.38
2016,2,12,11,30,444.0,230.0,1.1,16.0,494.0,666.28,517.24
2016,2,12,11,45,647.5,167.5,1.15,16.5,560.0,787.46,606.04
2016,2,12,12,0,851.0,105.0,1.2,17.0,626.0,898.75,679.54
2016,2,12,12,15,851.5,105.0,1.2,17.0,628.5,903.23,680.87
2016,2,12,12,30,852.0,105.0,1.2,17.0,631.0,904.16,681.41
2016,2,12,12,45,718.0,146.0,1.25,17.0,586.5,833.54,634.56
2016,2,12,13,0,584.0,187.0,1.3,17.0,542.0,749.28,577.39
2016,2,12,13,15,707.0,146.0,1.3,17.0,567.0,809.41,621.21
2016,2,12,13,30,830.0,105.0,1.3,17.0,592.0,851.84,650.18
2016,2,12,13,45,680.5,143.5,1.35,17.0,533.5,758.17,586.14
2016,2,12,14,0,531.0,182.0,1.4,17.0,475.0,657.16,514.16
2016,2,12,14,15,559.5,163.0,1.3,17.0,458.5,642.84,505.24
2016,2,12,14,30,588.0,144.0,1.2,17.0,442.0,629.87,496.11
2016,2,12,14,45,549.5,143.0,1.2,17.0,406.5,574.85,455.69
2016,2,12,15,0,511.0,142.0,1.2,17.0,371.0,525.82,419.18
2016,2,12,15,15,507.0,128.0,1.1,16.5,338.5,485.69,389.39
2016,2,12,15,30,503.0,114.0,1.0,16.0,306.0,444.4,357.81
2016,2,12,15,45,465.5,108.0,0.95,16.0,269.0,392.61,316.38
2016,2,12,16,0,428.0,102.0,0.9,16.0,232.0,343.22,275.9
2016,2,12,16,15,391.5,89.0,0.9,15.5,193.0,289.24,231.41
2016,2,12,16,30,355.0,76.0,0.9,15.0,154.0,238.39,188.11
2016,2,12,16,45,302.5,61.0,0.95,14.5,116.0,183.22,140.58
2016,2,12,17,0,250.0,46.0,1.0,14.0,78.0,133.7,97.07
2016,2,12,17,15,125.0,31.0,1.0,13.5,47.0,68.67,40.56
2016,2,12,17,30,0.0,16.0,1.0,13.0,16.0,15.25,0.0
2016,2,12,17,45,0.0,8.0,1.0,13.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,185.0,11.5,1.35,8.5,24.5,40.45,0.0
2016,2,13,7,30,370.0,23.0,1.5,9.0,49.0,112.5,57.24
2016,2,13,7,45,484.5,31.0,1.65,10.0,93.5,177.46,126.27
2016,2,13,8,0,599.0,39.0,1.8,11.0,138.0,253.36,193.52
2016,2,13,8,15,662.0,44.5,1.8,11.5,186.0,318.66,252.67
2016,2,13,8,30,725.0,50.0,1.8,12.0,234.0,389.59,314.89
2016,2,13,8,45,767.0,53.5,1.85,12.5,281.5,452.98,369.35
2016,2,13,9,0,809.0,57.0,1.9,13.0,329.0,518.79,423.72
2016,2,13,9,15,836.0,59.5,1.95,13.5,372.5,576.49,469.9
2016,2,13,9,30,863.0,62.0,2.0,14.0,416.0,630.07,511.49
2016,2,13,9,45,887.5,62.5,2.05,14.5,455.5,683.11,550.49
2016,2,13,10,0,912.0,63.0,2.1,15.0,495.0,735.33,586.64
2016,2,13,10,15,924.5,64.5,2.0,15.5,528.0,778.55,614.41
2016,2,13,10,30,937.0,66.0,1.9,16.0,561.0,819.43,639.9
2016,2,13,10,45,948.0,66.0,1.85,16.5,587.0,854.64,661.39
2016,2,13,11,0,959.0,66.0,1.8,17.0,613.0,886.93,680.58
2016,2,13,11,15,964.0,67.0,1.8,17.0,631.0,912.15,696.64
2016,2,13,11,30,969.0,68.0,1.8,17.0,649.0,933.8,710.37
2016,2,13,11,45,971.5,68.0,1.8,17.0,659.0,948.32,719.4
2016,2,13,12,0,974.0,68.0,1.8,17.0,669.0,958.99,726.04
2016,2,13,12,15,974.0,68.5,1.7,17.0,671.5,964.1,727.81
2016,2,13,12,30,974.0,69.0,1.6,17.0,674.0,965.25,727.09
2016,2,13,12,45,960.5,74.5,1.5,17.5,667.0,956.41,718.54
2016,2,13,13,0,947.0,80.0,1.4,18.0,660.0,943.76,707.73
2016,2,13,13,15,941.0,79.0,1.55,17.5,645.5,926.27,700.18
2016,2,13,13,30,935.0,78.0,1.7,17.0,631.0,905.2,690.04
2016,2,13,13,45,923.0,78.5,1.85,17.0,608.0,877.43,673.78
2016,2,13,14,0,911.0,79.0,2.0,17.0,585.0,846.63,655.15
2016,2,13,14,15,898.5,77.5,1.95,17.0,556.5,810.23,630.47
2016,2,13,14,30,886.0,76.0,1.9,17.0,528.0,771.31,603.88
2016,2,13,14,45,866.0,74.5,1.85,17.0,492.0,729.92,575.3
2016,2,13,15,0,846.0,73.0,1.8,17.0,456.0,681.36,541.17
2016,2,13,15,15,724.5,84.5,1.65,16.5,392.0,583.13,467.42
2016,2,13,15,30,603.0,96.0,1.5,16.0,328.0,490.13,395.54
2016,2,13,15,45,563.5,92.0,1.35,15.5,288.5,434.13,351.28
2016,2,13,16,0,524.0,88.0,1.2,15.0,249.0,380.23,307.17
2016,2,13,16,15,572.0,70.0,1.2,14.5,220.0,354.28,284.15
2016,2,13,16,30,620.0,52.0,1.2,14.0,191.0,321.77,253.47
2016,2,13,16,45,535.0,45.0,1.25,13.5,144.5,248.86,190.3
2016,2,13,17,0,450.0,38.0,1.3,13.0,98.0,184.69,133.61
2016,2,13,17,15,225.0,30.0,1.25,12.5,60.0,95.44,58.7
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,20.97,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.5,13.0,1.45,10.5,17.5,22.12,0.0
2016,2,14,7,30,121.0,26.0,1.6,11.0,35.0,63.13,34.44
2016,2,14,7,45,162.0,43.5,1.8,11.5,65.5,97.98,70.86
2016,2,14,8,0,203.0,61.0,2.0,12.0,96.0,140.37,108.67
2016,2,14,8,15,225.5,78.5,1.95,12.5,128.5,179.95,144.14
2016,2,14,8,30,248.0,96.0,1.9,13.0,161.0,221.72,180.73
2016,2,14,8,45,262.0,113.5,1.9,13.5,193.0,261.27,214.6
2016,2,14,9,0,276.0,131.0,1.9,14.0,225.0,301.77,248.27
2016,2,14,9,15,410.5,125.5,2.0,14.5,285.5,397.87,326.9
2016,2,14,9,30,545.0,120.0,2.1,15.0,346.0,496.75,405.72
2016,2,14,9,45,502.0,143.5,2.25,16.0,366.5,517.71,419.72
2016,2,14,10,0,459.0,167.0,2.4,17.0,387.0,533.47,429.58
2016,2,14,10,15,387.0,196.0,2.45,17.0,390.0,517.31,415.69
2016,2,14,10,30,315.0,225.0,2.5,17.0,393.0,506.73,405.64
2016,2,14,10,45,455.5,197.0,2.6,17.5,452.0,610.89,486.5
2016,2,14,11,0,596.0,169.0,2.7,18.0,511.0,714.08,563.87
2016,2,14,11,15,746.0,126.5,2.7,18.0,568.5,808.59,631.31
2016,2,14,11,30,896.0,84.0,2.7,18.0,626.0,891.58,688.37
2016,2,14,11,45,898.5,85.5,2.7,18.5,637.0,907.0,696.49
2016,2,14,12,0,901.0,87.0,2.7,19.0,648.0,918.84,702.85
2016,2,14,12,15,903.0,87.0,2.7,19.0,651.0,924.82,706.66
2016,2,14,12,30,905.0,87.0,2.7,19.0,654.0,927.11,708.16
2016,2,14,12,45,901.5,88.0,2.75,19.5,648.5,921.94,703.8
2016,2,14,13,0,898.0,89.0,2.8,20.0,643.0,913.13,697.15
2016,2,14,13,15,893.5,88.5,2.75,20.0,630.0,898.1,686.93
2016,2,14,13,30,889.0,88.0,2.7,20.0,617.0,879.62,674.5
2016,2,14,13,45,876.0,89.0,2.65,20.0,595.0,859.23,660.86
2016,2,14,14,0,863.0,90.0,2.6,20.0,573.0,828.89,640.32
2016,2,14,14,15,665.0,136.0,2.45,19.5,498.0,704.24,552.63
2016,2,14,14,30,467.0,182.0,2.3,19.0,423.0,577.8,457.57
2016,2,14,14,45,451.0,171.5,2.2,19.0,391.5,537.31,427.91
2016,2,14,15,0,435.0,161.0,2.1,19.0,360.0,496.45,396.91
2016,2,14,15,15,403.0,151.0,1.95,18.5,322.5,445.6,358.08
2016,2,14,15,30,371.0,141.0,1.8,18.0,285.0,396.27,319.67
2016,2,14,15,45,350.5,128.0,1.7,17.5,252.0,351.97,284.62
2016,2,14,16,0,330.0,115.0,1.6,17.0,219.0,301.01,243.39
2016,2,14,16,15,306.0,99.0,1.55,16.5,183.0,255.01,205.05
2016,2,14,16,30,282.0,83.0,1.5,16.0,147.0,217.38,172.38
2016,2,14,16,45,250.0,65.5,1.5,15.5,112.5,170.44,131.49
2016,2,14,17,0,218.0,48.0,1.5,15.0,78.0,126.84,92.83
2016,2,14,17,15,109.0,33.5,1.55,14.5,48.5,67.94,42.65
2016,2,14,17,30,0.0,19.0,1.6,14.0,19.0,18.33,0.0
2016,2,14,17,45,0.0,9.5,1.65,14.0,9.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,12.0,2.25,13.5,28.0,44.05,0.0
2016,2,15,7,30,402.0,24.0,2.4,14.0,56.0,123.03,69.4
2016,2,15,7,45,506.0,31.5,2.6,14.5,101.0,185.71,131.61
2016,2,15,8,0,610.0,39.0,2.8,15.0,146.0,259.3,196.73
2016,2,15,8,15,669.0,44.0,2.9,15.0,193.5,323.37,255.05
2016,2,15,8,30,728.0,49.0,3.0,15.0,241.0,392.64,316.45
2016,2,15,8,45,767.0,52.5,3.15,15.5,287.5,454.91,370.19
2016,2,15,9,0,806.0,56.0,3.3,16.0,334.0,519.33,423.81
2016,2,15,9,15,831.5,58.5,3.35,16.5,377.5,572.37,466.71
2016,2,15,9,30,857.0,61.0,3.4,17.0,421.0,628.81,510.72
2016,2,15,9,45,875.5,63.0,3.45,17.5,459.0,679.53,548.02
2016,2,15,10,0,894.0,65.0,3.5,18.0,497.0,729.0,582.55
2016,2,15,10,15,906.5,66.5,3.5,18.0,529.5,771.73,612.49
2016,2,15,10,30,919.0,68.0,3.5,18.0,562.0,812.16,640.47
2016,2,15,10,45,927.5,69.0,3.5,18.5,587.5,846.17,662.34
2016,2,15,11,0,936.0,70.0,3.5,19.0,613.0,877.18,681.93
2016,2,15,11,15,941.5,71.0,3.5,19.0,631.0,902.42,698.66
2016,2,15,11,30,947.0,72.0,3.5,19.0,649.0,924.19,713.04
2016,2,15,11,45,949.0,72.5,3.5,19.5,659.0,938.62,721.02
2016,2,15,12,0,951.0,73.0,3.5,20.0,669.0,949.27,726.54
2016,2,15,12,15,951.5,73.5,3.4,20.0,671.5,954.72,729.34
2016,2,15,12,30,952.0,74.0,3.3,20.0,674.0,956.29,729.63
2016,2,15,12,45,942.0,77.5,3.25,20.0,667.0,948.11,723.78
2016,2,15,13,0,932.0,81.0,3.2,20.0,660.0,936.17,715.58
2016,2,15,13,15,927.5,80.0,3.1,20.0,646.5,920.11,704.34
2016,2,15,13,30,923.0,79.0,3.0,20.0,633.0,900.46,690.77
2016,2,15,13,45,914.0,78.5,2.9,20.0,611.5,874.13,672.67
2016,2,15,14,0,905.0,78.0,2.8,20.0,590.0,844.67,652.47
2016,2,15,14,15,894.0,76.5,2.6,20.0,561.5,809.49,627.57
2016,2,15,14,30,883.0,75.0,2.4,20.0,533.0,771.7,600.78
2016,2,15,14,45,866.5,73.5,2.25,20.0,498.5,727.52,569.61
2016,2,15,15,0,850.0,72.0,2.1,20.0,464.0,686.45,540.49
2016,2,15,15,15,828.0,69.5,1.85,19.5,423.5,633.88,501.84
2016,2,15,15,30,806.0,67.0,1.6,19.0,383.0,580.64,460.92
2016,2,15,15,45,775.0,63.0,1.35,18.5,339.0,520.27,413.46
2016,2,15,16,0,744.0,59.0,1.1,18.0,295.0,460.81,365.28
2016,2,15,16,15,697.5,54.5,1.05,17.5,248.0,394.92,311.52
2016,2,15,16,30,651.0,50.0,1.0,17.0,201.0,332.33,258.42
2016,2,15,16,45,580.0,43.5,1.0,16.5,154.5,262.72,198.63
2016,2,15,17,0,509.0,37.0,1.0,16.0,108.0,202.16,145.02
2016,2,15,17,15,377.0,27.0,1.05,16.0,68.0,129.4,81.08
2016,2,15,17,30,245.0,17.0,1.1,16.0,28.0,66.19,0.0
2016,2,15,17,45,122.5,8.5,1.15,16.0,14.0,22.85,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,207.0,12.5,1.25,11.5,30.0,45.83,0.0
2016,2,16,7,30,414.0,25.0,1.4,12.0,60.0,128.02,75.78
2016,2,16,7,45,514.0,32.5,1.6,13.0,105.0,189.92,135.78
2016,2,16,8,0,614.0,40.0,1.8,14.0,150.0,262.89,200.04
2016,2,16,8,15,672.0,45.0,1.75,14.0,198.0,326.98,257.87
2016,2,16,8,30,730.0,50.0,1.7,14.0,246.0,396.16,318.31
2016,2,16,8,45,768.0,54.0,1.7,14.5,293.0,458.76,371.21
2016,2,16,9,0,806.0,58.0,1.7,15.0,340.0,523.42,423.61
2016,2,16,9,15,831.5,61.0,1.7,15.5,383.5,581.01,468.63
2016,2,16,9,30,857.0,64.0,1.7,16.0,427.0,634.36,508.97
2016,2,16,9,45,870.0,67.5,1.75,16.5,464.5,683.2,543.91
2016,2,16,10,0,883.0,71.0,1.8,17.0,502.0,730.35,575.86
2016,2,16,10,15,770.5,103.5,1.8,17.5,497.5,722.67,567.61
2016,2,16,10,30,658.0,136.0,1.8,18.0,493.0,696.35,546.6
2016,2,16,10,45,792.5,106.5,1.8,18.5,556.0,788.38,610.41
2016,2,16,11,0,927.0,77.0,1.8,19.0,619.0,880.35,671.03
2016,2,16,11,15,933.0,78.0,1.8,19.0,637.0,905.86,686.54
2016,2,16,11,30,939.0,79.0,1.8,19.0,655.0,927.94,700.48
2016,2,16,11,45,941.5,80.0,1.8,19.5,665.5,943.33,708.68
2016,2,16,12,0,944.0,81.0,1.8,20.0,676.0,954.97,714.54
2016,2,16,12,15,944.5,81.0,1.85,20.0,678.5,959.78,718.03
2016,2,16,12,30,945.0,81.0,1.9,20.0,681.0,960.72,719.2
2016,2,16,12,45,944.0,80.0,1.95,20.0,675.5,955.23,716.28
2016,2,16,13,0,943.0,79.0,2.0,20.0,670.0,945.89,711.0
2016,2,16,13,15,939.0,78.5,2.0,20.0,656.5,930.7,701.38
2016,2,16,13,30,935.0,78.0,2.0,20.0,643.0,911.86,689.47
2016,2,16,13,45,928.5,76.5,2.05,20.0,622.0,886.16,673.5
2016,2,16,14,0,922.0,75.0,2.1,20.0,601.0,857.17,655.26
2016,2,16,14,15,911.5,73.5,2.05,19.5,572.5,821.85,632.84
2016,2,16,14,30,901.0,72.0,2.0,19.0,544.0,783.84,608.36
2016,2,16,14,45,884.0,70.5,2.0,19.0,508.5,738.58,577.7
2016,2,16,15,0,867.0,69.0,2.0,19.0,473.0,691.59,545.38
2016,2,16,15,15,599.5,110.0,1.8,18.5,378.5,534.53,426.61
2016,2,16,15,30,332.0,151.0,1.6,18.0,284.0,375.45,301.97
2016,2,16,15,45,316.0,136.0,1.4,18.0,251.0,333.86,269.09
2016,2,16,16,0,300.0,121.0,1.2,18.0,218.0,293.12,235.51
2016,2,16,16,15,283.5,103.5,1.1,17.0,183.5,250.29,200.49
2016,2,16,16,30,267.0,86.0,1.0,16.0,149.0,208.72,165.35
2016,2,16,16,45,233.0,68.5,0.9,15.5,114.5,162.41,125.32
2016,2,16,17,0,199.0,51.0,0.8,15.0,80.0,124.74,91.93
2016,2,16,17,15,99.5,36.0,0.75,14.5,50.5,68.28,44.64
2016,2,16,17,30,0.0,21.0,0.7,14.0,21.0,20.31,0.0
2016,2,16,17,45,0.0,10.5,0.7,14.0,10.5,10.01,0.0
2016,2,16,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,2.45,14.0,12.5,11.6,0.0
2016,2,17,7,30,0.0,25.0,2.4,14.0,25.0,23.48,12.24
2016,2,17,7,45,1.0,44.5,2.4,14.0,44.5,43.4,30.42
2016,2,17,8,0,2.0,64.0,2.4,14.0,64.0,63.23,47.8
2016,2,17,8,15,11.0,83.0,2.65,14.5,85.5,85.74,67.09
2016,2,17,8,30,20.0,102.0,2.9,15.0,107.0,109.23,87.06
2016,2,17,8,45,27.0,120.0,3.15,15.5,128.5,137.2,110.5
2016,2,17,9,0,34.0,138.0,3.4,16.0,150.0,161.23,130.33
2016,2,17,9,15,17.0,130.0,3.65,16.0,136.0,136.13,109.16
2016,2,17,9,30,0.0,122.0,3.9,16.0,122.0,116.74,92.52
2016,2,17,9,45,4.0,146.5,4.2,16.0,148.5,144.24,115.2
2016,2,17,10,0,8.0,171.0,4.5,16.0,175.0,172.29,138.12
2016,2,17,10,15,43.5,207.0,4.55,16.0,230.5,247.73,200.3
2016,2,17,10,30,79.0,243.0,4.6,16.0,286.0,317.89,257.17
2016,2,17,10,45,39.5,139.5,4.7,16.0,161.0,171.81,138.13
2016,2,17,11,0,0.0,36.0,4.8,16.0,36.0,33.48,22.4
2016,2,17,11,15,0.0,87.0,4.8,16.0,87.0,81.08,62.0
2016,2,17,11,30,0.0,138.0,4.8,16.0,138.0,130.89,102.9
2016,2,17,11,45,0.0,140.5,4.8,16.0,140.5,133.33,104.77
2016,2,17,12,0,0.0,143.0,4.8,16.0,143.0,135.79,106.72
2016,2,17,12,15,0.0,78.5,4.8,15.5,78.5,73.15,55.34
2016,2,17,12,30,0.0,14.0,4.8,15.0,14.0,13.02,5.28
2016,2,17,12,45,0.0,21.5,4.8,15.0,21.5,19.99,11.14
2016,2,17,13,0,0.0,29.0,4.8,15.0,29.0,26.97,17.01
2016,2,17,13,15,0.0,28.5,4.8,15.0,28.5,26.5,16.63
2016,2,17,13,30,0.0,28.0,4.8,15.0,28.0,26.04,16.25
2016,2,17,13,45,0.0,26.5,4.8,15.0,26.5,24.63,15.1
2016,2,17,14,0,0.0,25.0,4.8,15.0,25.0,23.23,13.95
2016,2,17,14,15,0.0,23.5,4.7,14.5,23.5,21.83,12.83
2016,2,17,14,30,0.0,22.0,4.6,14.0,22.0,20.43,11.71
2016,2,17,14,45,0.0,20.0,4.6,14.0,20.0,18.57,10.16
2016,2,17,15,0,0.0,18.0,4.6,14.0,18.0,16.71,8.61
2016,2,17,15,15,0.0,40.0,4.4,14.0,40.0,37.16,26.1
2016,2,17,15,30,0.0,62.0,4.2,14.0,62.0,57.66,43.62
2016,2,17,15,45,0.0,54.5,4.05,14.0,54.5,50.66,37.74
2016,2,17,16,0,0.0,47.0,3.9,14.0,47.0,43.66,31.83
2016,2,17,16,15,0.0,39.5,3.75,13.5,39.5,36.67,25.91
2016,2,17,16,30,0.0,32.0,3.6,13.0,32.0,29.69,19.89
2016,2,17,16,45,0.0,24.5,3.5,13.0,24.5,22.72,13.77
2016,2,17,17,0,0.0,17.0,3.4,13.0,17.0,15.75,7.61
2016,2,17,17,15,0.0,10.5,3.4,13.0,10.5,9.72,2.13
2016,2,17,17,30,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2016,2,17,17,45,0.0,2.0,3.4,13.0,2.0,1.91,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,7,15,59.5,20.5,3.05,10.0,26.0,33.4,0.0
2016,2,18,7,30,119.0,41.0,3.1,10.0,52.0,78.11,51.63
2016,2,18,7,45,235.5,56.0,3.2,10.5,94.0,138.2,103.63
2016,2,18,8,0,352.0,71.0,3.3,11.0,136.0,208.86,164.38
2016,2,18,8,15,423.0,81.5,3.4,11.0,182.0,269.39,218.4
2016,2,18,8,30,494.0,92.0,3.5,11.0,228.0,337.14,277.95
2016,2,18,8,45,327.0,120.5,3.65,11.5,217.5,303.31,252.25
2016,2,18,9,0,160.0,149.0,3.8,12.0,207.0,251.27,208.73
2016,2,18,9,15,80.0,116.0,3.85,12.0,145.0,172.01,142.15
2016,2,18,9,30,0.0,83.0,3.9,12.0,83.0,77.46,60.66
2016,2,18,9,45,17.5,141.0,4.0,12.5,150.0,147.7,120.06
2016,2,18,10,0,35.0,199.0,4.1,13.0,217.0,231.6,189.22
2016,2,18,10,15,380.5,171.0,4.1,13.0,380.0,498.84,412.62
2016,2,18,10,30,726.0,143.0,4.1,13.0,543.0,761.41,618.55
2016,2,18,10,45,732.5,148.0,4.1,13.0,567.5,793.92,640.12
2016,2,18,11,0,739.0,153.0,4.1,13.0,592.0,823.93,661.25
2016,2,18,11,15,418.5,221.5,4.1,13.0,471.5,632.14,511.41
2016,2,18,11,30,98.0,290.0,4.1,13.0,351.0,393.39,317.58
2016,2,18,11,45,94.0,298.0,4.1,13.0,357.0,400.01,323.22
2016,2,18,12,0,90.0,306.0,4.1,13.0,363.0,406.3,327.79
2016,2,18,12,15,45.0,222.5,4.05,13.0,251.0,269.85,218.2
2016,2,18,12,30,0.0,139.0,4.0,13.0,139.0,131.73,104.29
2016,2,18,12,45,0.0,149.5,4.0,13.0,149.5,142.23,113.12
2016,2,18,13,0,0.0,160.0,4.0,13.0,160.0,152.83,121.88
2016,2,18,13,15,0.0,101.5,3.9,13.0,101.5,94.93,74.07
2016,2,18,13,30,0.0,43.0,3.8,13.0,43.0,40.01,28.19
2016,2,18,13,45,0.0,103.0,3.75,13.0,103.0,96.43,75.59
2016,2,18,14,0,0.0,163.0,3.7,13.0,163.0,156.46,125.42
2016,2,18,14,15,0.0,129.0,3.55,12.5,129.0,122.27,97.41
2016,2,18,14,30,0.0,95.0,3.4,12.0,95.0,88.79,69.76
2016,2,18,14,45,5.0,131.5,3.3,12.0,134.0,128.97,103.86
2016,2,18,15,0,10.0,168.0,3.2,12.0,173.0,170.7,138.94
2016,2,18,15,15,87.5,170.5,3.0,12.0,206.5,233.29,192.87
2016,2,18,15,30,165.0,173.0,2.8,12.0,240.0,289.94,240.49
2016,2,18,15,45,151.5,156.5,2.6,12.0,212.5,256.57,212.42
2016,2,18,16,0,138.0,140.0,2.4,12.0,185.0,224.28,185.17
2016,2,18,16,15,125.5,119.5,2.1,11.5,155.5,188.98,155.24
2016,2,18,16,30,113.0,99.0,1.8,11.0,126.0,154.87,125.75
2016,2,18,16,45,95.5,78.0,1.55,10.5,97.5,119.65,94.9
2016,2,18,17,0,78.0,57.0,1.3,10.0,69.0,86.27,65.38
2016,2,18,17,15,39.0,38.5,1.2,9.5,44.5,52.63,35.97
2016,2,18,17,30,0.0,20.0,1.1,9.0,20.0,18.96,0.38
2016,2,18,17,45,0.0,10.0,1.05,9.0,10.0,9.53,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.0,6.0,5.55,0.0
2016,2,19,7,30,0.0,12.0,2.9,10.0,12.0,11.11,3.25
2016,2,19,7,45,0.0,20.0,3.15,10.5,20.0,18.54,10.07
2016,2,19,8,0,0.0,28.0,3.4,11.0,28.0,25.97,16.69
2016,2,19,8,15,0.0,37.0,3.55,11.0,37.0,34.35,24.1
2016,2,19,8,30,0.0,46.0,3.7,11.0,46.0,42.73,31.43
2016,2,19,8,45,0.0,54.5,3.9,11.5,54.5,50.66,38.2
2016,2,19,9,0,0.0,63.0,4.1,12.0,63.0,58.59,44.87
2016,2,19,9,15,0.0,71.0,4.1,12.0,71.0,66.06,51.15
2016,2,19,9,30,0.0,79.0,4.1,12.0,79.0,73.54,57.39
2016,2,19,9,45,0.0,65.0,4.1,12.0,65.0,60.47,46.13
2016,2,19,10,0,0.0,51.0,4.1,12.0,51.0,47.42,34.92
2016,2,19,10,15,8.5,128.0,4.0,12.0,133.0,127.99,103.07
2016,2,19,10,30,17.0,205.0,3.9,12.0,215.0,214.2,174.3
2016,2,19,10,45,10.5,195.5,3.8,12.0,201.5,198.75,160.93
2016,2,19,11,0,4.0,186.0,3.7,12.0,188.0,183.21,147.72
2016,2,19,11,15,2.0,172.5,3.6,12.0,173.5,167.44,134.53
2016,2,19,11,30,0.0,159.0,3.5,12.0,159.0,151.85,121.49
2016,2,19,11,45,0.0,148.5,3.45,12.0,148.5,141.22,112.66
2016,2,19,12,0,0.0,138.0,3.4,12.0,138.0,130.72,103.95
2016,2,19,12,15,0.0,138.5,3.4,12.0,138.5,131.2,104.33
2016,2,19,12,30,0.0,139.0,3.4,12.0,139.0,131.69,104.74
2016,2,19,12,45,1.0,158.0,3.4,12.0,158.5,151.62,121.23
2016,2,19,13,0,2.0,177.0,3.4,12.0,178.0,171.81,137.88
2016,2,19,13,15,2.5,179.0,3.3,12.0,180.5,174.38,140.05
2016,2,19,13,30,3.0,181.0,3.2,12.0,183.0,176.98,142.31
2016,2,19,13,45,46.0,223.0,3.1,12.0,250.0,269.33,219.25
2016,2,19,14,0,89.0,265.0,3.0,12.0,317.0,352.73,287.18
2016,2,19,14,15,168.0,251.5,2.75,11.5,343.5,410.92,335.99
2016,2,19,14,30,247.0,238.0,2.5,11.0,370.0,463.14,379.29
2016,2,19,14,45,272.5,218.0,2.3,11.0,355.0,450.27,369.57
2016,2,19,15,0,298.0,198.0,2.1,11.0,340.0,434.74,357.89
2016,2,19,15,15,335.0,174.5,1.85,10.5,321.5,419.93,347.18
2016,2,19,15,30,372.0,151.0,1.6,10.0,303.0,410.35,339.85
2016,2,19,15,45,335.5,142.5,1.4,10.0,268.0,353.22,292.67
2016,2,19,16,0,299.0,134.0,1.2,10.0,233.0,308.17,254.69
2016,2,19,16,15,274.5,116.0,1.05,9.5,196.5,260.97,214.9
2016,2,19,16,30,250.0,98.0,0.9,9.0,160.0,215.95,175.96
2016,2,19,16,45,210.5,79.5,0.8,9.0,123.5,167.35,133.25
2016,2,19,17,0,171.0,61.0,0.7,9.0,87.0,123.05,93.95
2016,2,19,17,15,107.5,42.0,0.65,8.5,56.5,76.83,53.81
2016,2,19,17,30,44.0,23.0,0.6,8.0,26.0,32.93,7.8
2016,2,19,17,45,22.0,11.5,0.6,8.0,13.0,13.69,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,20,7,15,135.0,17.5,1.7,5.5,31.0,45.52,0.48
2016,2,20,7,30,270.0,35.0,1.8,6.0,62.0,109.7,74.45
2016,2,20,7,45,335.5,49.5,1.95,6.5,102.5,160.38,121.57
2016,2,20,8,0,401.0,64.0,2.1,7.0,143.0,219.21,174.8
2016,2,20,8,15,452.0,74.5,2.1,7.5,186.0,274.75,225.09
2016,2,20,8,30,503.0,85.0,2.1,8.0,229.0,337.99,280.6
2016,2,20,8,45,552.5,87.5,2.15,8.5,270.5,394.43,329.31
2016,2,20,9,0,602.0,90.0,2.2,9.0,312.0,454.27,379.41
2016,2,20,9,15,624.0,97.0,2.15,9.5,351.0,505.46,420.62
2016,2,20,9,30,646.0,104.0,2.1,10.0,390.0,556.93,460.68
2016,2,20,9,45,611.5,125.5,2.05,10.5,414.5,585.03,480.54
2016,2,20,10,0,577.0,147.0,2.0,11.0,439.0,607.97,495.84
2016,2,20,10,15,537.0,171.5,1.9,11.0,457.0,621.45,504.07
2016,2,20,10,30,497.0,196.0,1.8,11.0,475.0,634.87,511.85
2016,2,20,10,45,679.0,153.5,1.7,11.5,552.5,759.11,604.23
2016,2,20,11,0,861.0,111.0,1.6,12.0,630.0,879.79,685.47
2016,2,20,11,15,747.5,145.5,1.5,12.0,606.0,842.58,656.0
2016,2,20,11,30,634.0,180.0,1.4,12.0,582.0,792.7,619.57
2016,2,20,11,45,645.5,180.0,1.3,12.0,594.5,811.84,631.98
2016,2,20,12,0,657.0,180.0,1.2,12.0,607.0,828.37,641.66
2016,2,20,12,15,469.0,240.5,1.15,12.0,546.0,721.08,561.44
2016,2,20,12,30,281.0,301.0,1.1,12.0,485.0,603.89,472.51
2016,2,20,12,45,326.0,288.0,1.05,12.5,500.0,628.93,492.07
2016,2,20,13,0,371.0,275.0,1.0,13.0,515.0,652.06,508.52
2016,2,20,13,15,630.5,188.0,1.0,13.0,585.0,800.13,619.66
2016,2,20,13,30,890.0,101.0,1.0,13.0,655.0,915.26,696.92
2016,2,20,13,45,886.0,98.0,1.0,13.0,634.5,890.3,679.2
2016,2,20,14,0,882.0,95.0,1.0,13.0,614.0,862.03,661.25
2016,2,20,14,15,871.0,93.0,1.0,13.0,585.0,826.11,638.0
2016,2,20,14,30,860.0,91.0,1.0,13.0,556.0,787.59,612.83
2016,2,20,14,45,848.5,87.0,1.0,13.0,521.5,744.04,583.81
2016,2,20,15,0,837.0,83.0,1.0,13.0,487.0,698.43,552.92
2016,2,20,15,15,815.5,80.0,0.95,13.0,446.5,645.52,514.58
2016,2,20,15,30,794.0,77.0,0.9,13.0,406.0,591.92,473.94
2016,2,20,15,45,769.5,71.5,0.85,13.0,361.5,533.46,428.45
2016,2,20,16,0,745.0,66.0,0.8,13.0,317.0,475.32,381.7
2016,2,20,16,15,700.5,61.0,0.8,12.5,269.0,408.97,327.8
2016,2,20,16,30,656.0,56.0,0.8,12.0,221.0,347.44,275.58
2016,2,20,16,45,591.0,49.0,0.8,11.5,173.5,278.33,215.74
2016,2,20,17,0,526.0,42.0,0.8,11.0,126.0,215.7,159.91
2016,2,20,17,15,406.0,32.0,0.8,10.5,83.0,143.48,97.31
2016,2,20,17,30,286.0,22.0,0.8,10.0,40.0,82.18,29.69
2016,2,20,17,45,143.0,11.0,0.8,10.0,20.0,28.31,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,7,15,214.5,15.5,1.05,6.5,38.5,58.83,10.7
2016,2,21,7,30,429.0,31.0,1.2,7.0,77.0,143.37,96.62
2016,2,21,7,45,524.5,39.5,1.35,8.0,124.5,207.06,154.55
2016,2,21,8,0,620.0,48.0,1.5,9.0,172.0,279.75,219.26
2016,2,21,8,15,676.5,53.5,1.45,9.5,222.0,345.18,277.94
2016,2,21,8,30,733.0,59.0,1.4,10.0,272.0,415.49,338.65
2016,2,21,8,45,773.0,62.5,1.35,10.5,320.5,479.53,392.16
2016,2,21,9,0,813.0,66.0,1.3,11.0,369.0,545.76,445.13
2016,2,21,9,15,838.0,69.0,1.25,11.5,413.5,603.97,489.78
2016,2,21,9,30,863.0,72.0,1.2,12.0,458.0,662.1,532.58
2016,2,21,9,45,882.5,74.0,1.15,12.5,498.0,710.01,565.13
2016,2,21,10,0,902.0,76.0,1.1,13.0,538.0,760.96,598.19
2016,2,21,10,15,914.5,78.0,1.05,13.0,571.0,804.92,626.59
2016,2,21,10,30,927.0,80.0,1.0,13.0,604.0,846.53,652.9
2016,2,21,10,45,935.5,81.0,1.0,13.5,630.0,881.0,673.55
2016,2,21,11,0,944.0,82.0,1.0,14.0,656.0,912.41,692.01
2016,2,21,11,15,949.0,83.0,1.0,14.0,674.5,937.49,707.45
2016,2,21,11,30,954.0,84.0,1.0,14.0,693.0,959.01,720.65
2016,2,21,11,45,956.0,85.0,1.0,14.5,703.0,974.13,728.4
2016,2,21,12,0,958.0,86.0,1.0,15.0,713.0,985.39,733.82
2016,2,21,12,15,958.0,86.0,1.05,15.0,715.0,989.72,737.27
2016,2,21,12,30,958.0,86.0,1.1,15.0,717.0,990.1,738.4
2016,2,21,12,45,952.5,87.0,1.15,15.0,710.0,982.66,734.61
2016,2,21,13,0,947.0,88.0,1.2,15.0,703.0,971.36,728.52
2016,2,21,13,15,941.5,87.5,1.25,15.0,688.5,954.54,718.9
2016,2,21,13,30,936.0,87.0,1.3,15.0,674.0,934.07,706.94
2016,2,21,13,45,925.5,86.5,1.4,15.0,651.5,905.78,690.46
2016,2,21,14,0,915.0,86.0,1.5,15.0,629.0,874.36,671.67
2016,2,21,14,15,903.5,84.5,1.5,15.0,599.0,838.04,648.0
2016,2,21,14,30,892.0,83.0,1.5,15.0,569.0,799.08,622.33
2016,2,21,14,45,874.5,81.0,1.55,15.0,533.0,758.0,595.39
2016,2,21,15,0,857.0,79.0,1.6,15.0,497.0,709.44,562.57
2016,2,21,15,15,834.5,76.0,1.5,14.5,455.0,654.99,523.85
2016,2,21,15,30,812.0,73.0,1.4,14.0,413.0,599.89,482.38
2016,2,21,15,45,782.0,69.5,1.3,14.0,367.5,539.62,434.83
2016,2,21,16,0,752.0,66.0,1.2,14.0,322.0,480.12,386.47
2016,2,21,16,15,706.5,61.0,1.15,13.0,273.5,412.82,331.97
2016,2,21,16,30,661.0,56.0,1.1,12.0,225.0,348.74,277.85
2016,2,21,16,45,595.5,49.0,1.1,11.5,177.0,280.63,218.48
2016,2,21,17,0,530.0,42.0,1.1,11.0,129.0,217.46,161.97
2016,2,21,17,15,412.5,32.0,1.1,10.5,85.5,145.41,99.36
2016,2,21,17,30,295.0,22.0,1.1,10.0,42.0,84.59,35.48
2016,2,21,17,45,147.5,11.0,1.15,10.0,21.0,28.99,0.0
2016,2,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,7,15,235.5,15.5,1.65,8.5,41.5,63.28,18.52
2016,2,22,7,30,471.0,31.0,1.9,9.0,83.0,152.19,102.58
2016,2,22,7,45,557.5,38.5,2.15,9.5,131.0,215.18,160.4
2016,2,22,8,0,644.0,46.0,2.4,10.0,179.0,287.57,225.75
2016,2,22,8,15,698.5,51.0,2.55,10.5,228.5,353.03,285.2
2016,2,22,8,30,753.0,56.0,2.7,11.0,278.0,423.16,346.84
2016,2,22,8,45,787.0,60.5,2.85,11.5,326.5,486.31,401.07
2016,2,22,9,0,821.0,65.0,3.0,12.0,375.0,551.07,454.7
2016,2,22,9,15,846.0,68.0,3.05,12.5,419.5,609.73,501.55
2016,2,22,9,30,871.0,71.0,3.1,13.0,464.0,668.3,546.79
2016,2,22,9,45,888.0,73.5,3.15,13.5,503.5,715.44,580.69
2016,2,22,10,0,905.0,76.0,3.2,14.0,543.0,765.4,615.47
2016,2,22,10,15,917.5,77.5,3.2,14.0,576.5,808.93,645.85
2016,2,22,10,30,930.0,79.0,3.2,14.0,610.0,850.08,674.22
