Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,45,938.5,81.0,3.2,14.5,636.5,885.85,697.19
2016,2,22,11,0,947.0,83.0,3.2,15.0,663.0,918.53,717.8
2016,2,22,11,15,952.5,84.0,3.2,15.0,681.5,944.12,734.68
2016,2,22,11,30,958.0,85.0,3.2,15.0,700.0,966.15,749.16
2016,2,22,11,45,960.5,85.5,3.2,15.5,710.5,981.16,757.45
2016,2,22,12,0,963.0,86.0,3.2,16.0,721.0,992.31,763.23
2016,2,22,12,15,964.0,86.0,3.15,16.0,723.5,997.56,766.14
2016,2,22,12,30,965.0,86.0,3.1,16.0,726.0,998.84,766.52
2016,2,22,12,45,959.5,87.5,3.05,16.5,719.5,991.9,760.05
2016,2,22,13,0,954.0,89.0,3.0,17.0,713.0,981.08,751.17
2016,2,22,13,15,950.0,88.5,2.9,17.0,699.0,965.46,740.2
2016,2,22,13,30,946.0,88.0,2.8,17.0,685.0,946.13,726.83
2016,2,22,13,45,937.5,87.5,2.75,17.0,663.0,919.29,708.83
2016,2,22,14,0,929.0,87.0,2.7,17.0,641.0,889.18,688.63
2016,2,22,14,15,918.5,85.0,2.55,17.0,612.0,852.61,663.11
2016,2,22,14,30,908.0,83.0,2.4,17.0,583.0,813.3,635.63
2016,2,22,14,45,711.5,121.0,2.25,17.0,497.5,686.7,544.61
2016,2,22,15,0,515.0,159.0,2.1,17.0,412.0,556.18,444.71
2016,2,22,15,15,530.0,140.5,1.8,16.5,382.5,523.16,420.58
2016,2,22,15,30,545.0,122.0,1.5,16.0,353.0,487.24,392.78
2016,2,22,15,45,516.5,114.5,1.25,15.5,314.0,435.79,351.82
2016,2,22,16,0,488.0,107.0,1.0,15.0,275.0,385.78,311.09
2016,2,22,16,15,461.0,94.5,1.0,14.5,234.5,332.71,267.81
2016,2,22,16,30,434.0,82.0,1.0,14.0,194.0,281.64,224.59
2016,2,22,16,45,382.0,69.5,1.05,13.5,153.0,223.78,174.89
2016,2,22,17,0,330.0,57.0,1.1,13.0,112.0,171.43,128.86
2016,2,22,17,15,255.0,41.0,1.15,12.5,75.0,115.4,80.27
2016,2,22,17,30,180.0,25.0,1.2,12.0,38.0,66.13,30.8
2016,2,22,17,45,90.0,12.5,1.25,12.0,19.0,23.27,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,7,15,225.0,17.0,0.9,9.5,43.0,64.01,24.17
2016,2,23,7,30,450.0,34.0,0.9,10.0,86.0,153.08,104.22
2016,2,23,7,45,540.5,42.5,0.9,10.5,134.5,217.15,161.46
2016,2,23,8,0,631.0,51.0,0.9,11.0,183.0,291.31,226.57
2016,2,23,8,15,654.0,57.5,1.0,11.0,225.0,344.89,275.8
2016,2,23,8,30,677.0,64.0,1.1,11.0,267.0,399.82,324.58
2016,2,23,8,45,732.5,61.0,1.25,11.5,313.5,460.42,375.89
2016,2,23,9,0,788.0,58.0,1.4,12.0,360.0,526.06,429.52
2016,2,23,9,15,828.5,67.0,1.4,12.5,416.5,599.81,486.22
2016,2,23,9,30,869.0,76.0,1.4,13.0,473.0,674.93,541.72
2016,2,23,9,45,888.0,78.0,1.45,13.5,513.0,727.67,578.37
2016,2,23,10,0,907.0,80.0,1.5,14.0,553.0,773.82,609.06
2016,2,23,10,15,919.5,82.0,1.5,14.0,586.5,818.06,638.57
2016,2,23,10,30,932.0,84.0,1.5,14.0,620.0,859.9,666.07
2016,2,23,10,45,939.0,85.5,1.55,14.5,646.0,893.9,687.29
2016,2,23,11,0,946.0,87.0,1.6,15.0,672.0,924.73,706.29
2016,2,23,11,15,951.5,88.0,1.55,15.0,690.5,950.3,721.65
2016,2,23,11,30,957.0,89.0,1.5,15.0,709.0,972.31,734.63
2016,2,23,11,45,957.0,91.0,1.5,15.5,719.0,986.78,742.05
2016,2,23,12,0,957.0,93.0,1.5,16.0,729.0,997.33,747.08
2016,2,23,12,15,957.0,93.0,1.45,16.0,731.0,1001.6,748.76
2016,2,23,12,30,957.0,93.0,1.4,16.0,733.0,1001.91,748.06
2016,2,23,12,45,949.5,95.0,1.35,16.5,725.5,993.68,740.6
2016,2,23,13,0,942.0,97.0,1.3,17.0,718.0,981.6,730.91
2016,2,23,13,15,937.0,96.5,1.2,17.0,703.5,965.16,719.09
2016,2,23,13,30,932.0,96.0,1.1,17.0,689.0,945.08,705.04
2016,2,23,13,45,923.0,95.0,1.0,17.5,666.5,917.42,684.85
2016,2,23,14,0,914.0,94.0,0.9,18.0,644.0,886.56,662.76
2016,2,23,14,15,902.5,92.0,0.8,18.0,614.0,855.78,642.04
2016,2,23,14,30,891.0,90.0,0.7,18.0,584.0,815.66,615.02
2016,2,23,14,45,872.5,88.5,0.65,18.0,547.5,768.43,583.97
2016,2,23,15,0,854.0,87.0,0.6,18.0,511.0,719.54,551.46
2016,2,23,15,15,832.0,84.0,0.5,17.5,469.0,665.26,514.12
2016,2,23,15,30,810.0,81.0,0.4,17.0,427.0,610.27,474.29
2016,2,23,15,45,773.0,78.0,0.35,17.0,379.5,546.25,426.38
2016,2,23,16,0,736.0,75.0,0.3,17.0,332.0,485.65,379.5
2016,2,23,16,15,689.5,69.5,0.3,16.5,282.5,417.75,326.56
2016,2,23,16,30,643.0,64.0,0.3,16.0,233.0,353.28,274.14
2016,2,23,16,45,560.0,57.5,0.3,15.5,183.0,278.27,212.04
2016,2,23,17,0,477.0,51.0,0.3,15.0,133.0,211.71,155.49
2016,2,23,17,15,360.5,39.0,0.4,14.5,89.5,140.41,96.03
2016,2,23,17,30,244.0,27.0,0.5,14.0,46.0,81.44,40.81
2016,2,23,17,45,122.0,13.5,0.65,14.0,23.0,28.36,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,37.5,5.0,0.85,10.0,5.5,0.0,0.0
2016,2,24,7,0,75.0,10.0,0.8,10.0,11.0,18.53,0.0
2016,2,24,7,15,217.0,24.0,0.9,10.0,46.0,71.0,32.51
2016,2,24,7,30,359.0,38.0,1.0,10.0,81.0,136.17,94.36
2016,2,24,7,45,451.5,47.0,1.15,10.5,127.0,196.4,147.56
2016,2,24,8,0,544.0,56.0,1.3,11.0,173.0,266.98,209.56
2016,2,24,8,15,600.5,63.0,1.3,11.5,221.5,330.27,265.3
2016,2,24,8,30,657.0,70.0,1.3,12.0,270.0,398.73,323.54
2016,2,24,8,45,700.0,73.5,1.35,12.5,317.5,460.84,375.11
2016,2,24,9,0,743.0,77.0,1.4,13.0,365.0,523.83,425.64
2016,2,24,9,15,769.0,81.0,1.35,13.0,408.5,580.88,470.06
2016,2,24,9,30,795.0,85.0,1.3,13.0,452.0,638.11,513.12
2016,2,24,9,45,817.0,86.5,1.3,13.5,491.0,689.49,549.35
2016,2,24,10,0,839.0,88.0,1.3,14.0,530.0,739.95,582.94
2016,2,24,10,15,852.0,90.5,1.3,14.5,562.5,783.28,610.8
2016,2,24,10,30,865.0,93.0,1.3,15.0,595.0,824.44,636.74
2016,2,24,10,45,875.0,94.0,1.35,15.5,620.5,858.91,658.38
2016,2,24,11,0,885.0,95.0,1.4,16.0,646.0,883.58,673.29
2016,2,24,11,15,891.0,96.0,1.4,16.0,664.0,908.35,688.95
2016,2,24,11,30,897.0,97.0,1.4,16.0,682.0,929.8,702.39
2016,2,24,11,45,900.0,97.5,1.4,16.5,692.5,944.48,710.09
2016,2,24,12,0,903.0,98.0,1.4,17.0,703.0,955.54,715.56
2016,2,24,12,15,903.5,98.0,1.3,17.0,705.0,960.0,716.6
2016,2,24,12,30,904.0,98.0,1.2,17.0,707.0,960.72,715.33
2016,2,24,12,45,896.5,100.0,1.2,17.0,699.5,952.61,710.15
2016,2,24,13,0,889.0,102.0,1.2,17.0,692.0,940.87,702.84
2016,2,24,13,15,884.0,101.5,1.15,17.0,678.0,925.0,692.17
2016,2,24,13,30,879.0,101.0,1.1,17.0,664.0,913.11,684.29
2016,2,24,13,45,871.5,99.0,1.05,17.5,642.5,886.26,665.3
2016,2,24,14,0,864.0,97.0,1.0,18.0,621.0,856.31,644.5
2016,2,24,14,15,852.5,95.5,0.95,18.0,592.5,820.73,621.16
2016,2,24,14,30,841.0,94.0,0.9,18.0,564.0,782.64,596.06
2016,2,24,14,45,825.0,91.5,0.85,18.0,528.5,737.76,566.08
2016,2,24,15,0,809.0,89.0,0.8,18.0,493.0,691.2,534.65
2016,2,24,15,15,786.5,85.5,0.7,17.5,452.5,637.77,497.23
2016,2,24,15,30,764.0,82.0,0.6,17.0,412.0,583.82,457.74
2016,2,24,15,45,733.0,78.0,0.55,17.0,367.0,524.23,412.57
2016,2,24,16,0,702.0,74.0,0.5,17.0,322.0,467.48,368.1
2016,2,24,16,15,658.0,68.5,0.55,16.5,274.5,402.44,317.14
2016,2,24,16,30,614.0,63.0,0.6,16.0,227.0,340.66,266.55
2016,2,24,16,45,548.0,55.5,0.65,15.5,179.5,272.31,209.11
2016,2,24,17,0,482.0,48.0,0.7,15.0,132.0,210.63,155.67
2016,2,24,17,15,373.0,37.0,0.75,14.5,89.5,141.8,97.41
2016,2,24,17,30,264.0,26.0,0.8,14.0,47.0,85.0,44.82
2016,2,24,17,45,132.0,13.0,0.9,14.0,23.5,29.25,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,5.5,0.9,9.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,11.0,0.9,10.0,13.0,18.4,0.0
2016,2,25,7,15,195.5,26.5,1.05,10.5,47.5,69.89,35.58
2016,2,25,7,30,326.0,42.0,1.2,11.0,82.0,132.79,92.96
2016,2,25,7,45,407.0,53.5,1.35,11.5,127.0,190.52,143.83
2016,2,25,8,0,488.0,65.0,1.5,12.0,172.0,257.36,202.45
2016,2,25,8,15,545.5,73.0,1.45,12.5,219.5,319.39,256.61
2016,2,25,8,30,603.0,81.0,1.4,13.0,267.0,386.75,313.47
2016,2,25,8,45,644.5,86.0,1.35,13.5,314.0,447.32,363.13
2016,2,25,9,0,686.0,91.0,1.3,14.0,361.0,510.54,412.96
2016,2,25,9,15,714.0,95.5,1.3,14.5,403.5,567.01,456.08
2016,2,25,9,30,742.0,100.0,1.3,15.0,446.0,624.01,498.16
2016,2,25,9,45,769.5,101.0,1.3,15.5,485.5,676.78,535.9
2016,2,25,10,0,797.0,102.0,1.3,16.0,525.0,726.43,568.95
2016,2,25,10,15,811.0,104.0,1.3,16.5,557.0,768.66,595.97
2016,2,25,10,30,825.0,106.0,1.3,17.0,589.0,808.89,621.23
2016,2,25,10,45,839.5,106.0,1.3,17.5,615.5,845.01,643.33
2016,2,25,11,0,854.0,106.0,1.3,18.0,642.0,878.63,663.51
2016,2,25,11,15,598.5,197.5,1.25,18.0,578.0,771.18,587.81
2016,2,25,11,30,343.0,289.0,1.2,18.0,514.0,639.81,489.54
2016,2,25,11,45,342.5,294.5,1.15,18.5,522.0,650.22,496.51
2016,2,25,12,0,342.0,300.0,1.1,19.0,530.0,659.16,500.97
2016,2,25,12,15,453.5,262.0,1.05,19.0,568.5,734.98,555.84
2016,2,25,12,30,565.0,224.0,1.0,19.0,607.0,796.83,599.46
2016,2,25,12,45,486.5,251.0,0.95,19.5,579.0,751.65,564.27
2016,2,25,13,0,408.0,278.0,0.9,20.0,551.0,691.98,520.64
2016,2,25,13,15,642.5,190.0,0.8,20.0,609.5,819.83,612.56
2016,2,25,13,30,877.0,102.0,0.7,20.0,668.0,914.3,671.5
2016,2,25,13,45,865.5,102.5,0.65,20.0,646.0,886.85,652.09
2016,2,25,14,0,854.0,103.0,0.6,20.0,624.0,856.45,632.61
2016,2,25,14,15,843.0,101.0,0.5,19.5,596.0,820.87,609.96
2016,2,25,14,30,832.0,99.0,0.4,19.0,568.0,782.78,585.58
2016,2,25,14,45,812.0,98.0,0.35,19.0,532.0,736.76,555.46
2016,2,25,15,0,792.0,97.0,0.3,19.0,496.0,689.34,524.13
2016,2,25,15,15,769.5,93.5,0.35,18.5,455.5,636.43,489.52
2016,2,25,15,30,747.0,90.0,0.4,18.0,415.0,585.39,454.45
2016,2,25,15,45,716.5,85.5,0.45,18.0,370.5,526.06,411.07
2016,2,25,16,0,686.0,81.0,0.5,18.0,326.0,467.77,366.8
2016,2,25,16,15,642.0,74.5,0.55,17.5,278.0,402.24,315.84
2016,2,25,16,30,598.0,68.0,0.6,17.0,230.0,340.0,265.28
2016,2,25,16,45,541.5,59.0,0.7,16.5,183.5,274.22,210.25
2016,2,25,17,0,485.0,50.0,0.8,16.0,137.0,214.06,158.14
2016,2,25,17,15,378.5,39.0,0.75,15.5,93.5,145.48,100.11
2016,2,25,17,30,272.0,28.0,0.7,15.0,50.0,89.19,49.09
2016,2,25,17,45,136.0,14.0,0.7,14.5,25.0,30.82,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,11.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,11.0,11.0,10.48,0.0
2016,2,26,7,15,67.0,29.0,0.65,11.0,38.0,46.66,25.75
2016,2,26,7,30,134.0,47.0,0.7,11.0,65.0,87.15,62.46
2016,2,26,7,45,169.0,67.0,0.8,11.5,99.0,127.64,98.02
2016,2,26,8,0,204.0,87.0,0.9,12.0,133.0,172.12,136.85
2016,2,26,8,15,226.5,106.5,1.05,12.0,168.5,214.62,174.09
2016,2,26,8,30,249.0,126.0,1.2,12.0,204.0,259.36,212.5
2016,2,26,8,45,275.0,140.0,1.4,12.5,239.0,301.78,248.0
2016,2,26,9,0,301.0,154.0,1.6,13.0,274.0,346.38,284.52
2016,2,26,9,15,279.0,176.5,1.7,13.5,297.0,372.45,304.65
2016,2,26,9,30,257.0,199.0,1.8,14.0,320.0,395.84,322.06
2016,2,26,9,45,352.5,197.5,1.9,14.5,378.5,473.22,383.36
2016,2,26,10,0,448.0,196.0,2.0,15.0,437.0,568.5,456.23
2016,2,26,10,15,546.0,177.0,2.0,15.0,487.5,641.75,511.94
2016,2,26,10,30,644.0,158.0,2.0,15.0,538.0,724.82,573.61
2016,2,26,10,45,626.5,172.5,2.05,15.5,555.5,745.11,585.7
2016,2,26,11,0,609.0,187.0,2.1,16.0,573.0,761.86,595.7
2016,2,26,11,15,560.5,211.5,2.15,16.0,574.0,754.36,588.81
2016,2,26,11,30,512.0,236.0,2.2,16.0,575.0,747.58,582.52
2016,2,26,11,45,548.0,227.0,2.25,16.0,594.5,777.73,605.07
2016,2,26,12,0,584.0,218.0,2.3,16.0,614.0,806.1,625.96
2016,2,26,12,15,575.5,221.5,2.35,16.0,613.5,804.81,624.83
2016,2,26,12,30,567.0,225.0,2.4,16.0,613.0,800.93,622.2
2016,2,26,12,45,722.0,166.0,2.45,16.0,655.0,882.76,681.88
2016,2,26,13,0,877.0,107.0,2.5,16.0,697.0,947.33,726.48
2016,2,26,13,15,592.5,199.5,2.55,16.0,595.0,785.7,612.78
2016,2,26,13,30,308.0,292.0,2.6,16.0,493.0,606.97,477.08
2016,2,26,13,45,580.0,195.5,2.7,16.0,558.0,742.35,586.07
2016,2,26,14,0,852.0,99.0,2.8,16.0,623.0,851.74,666.24
2016,2,26,14,15,840.0,97.0,2.8,15.5,594.0,815.33,641.51
2016,2,26,14,30,828.0,95.0,2.8,15.0,565.0,776.49,616.03
2016,2,26,14,45,816.0,91.0,2.85,15.0,530.5,733.18,586.09
2016,2,26,15,0,804.0,87.0,2.9,15.0,496.0,687.96,554.3
2016,2,26,15,15,782.0,84.0,2.85,14.5,455.5,635.46,516.23
2016,2,26,15,30,760.0,81.0,2.8,14.0,415.0,582.43,475.7
2016,2,26,15,45,483.0,114.0,2.75,14.0,318.0,418.05,343.48
2016,2,26,16,0,206.0,147.0,2.7,14.0,221.0,274.18,224.77
2016,2,26,16,15,191.0,128.0,2.5,13.5,189.0,228.51,187.14
2016,2,26,16,30,176.0,109.0,2.3,13.0,157.0,191.38,155.4
2016,2,26,16,45,154.0,88.5,2.1,12.5,125.0,151.44,120.7
2016,2,26,17,0,132.0,68.0,1.9,12.0,93.0,118.03,91.08
2016,2,26,17,15,95.5,49.0,1.75,11.5,64.0,76.86,55.39
2016,2,26,17,30,59.0,30.0,1.6,11.0,35.0,44.07,25.53
2016,2,26,17,45,29.5,15.0,1.45,11.0,17.5,18.11,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,8.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,9.0,20.0,19.06,0.0
2016,2,27,7,15,226.0,28.5,1.1,9.5,59.0,80.5,46.67
2016,2,27,7,30,452.0,37.0,1.2,10.0,98.0,160.4,112.68
2016,2,27,7,45,531.0,45.0,1.35,10.5,145.5,221.56,167.54
2016,2,27,8,0,610.0,53.0,1.5,11.0,193.0,291.43,229.67
2016,2,27,8,15,661.0,58.5,1.45,11.5,242.5,354.84,285.61
2016,2,27,8,30,712.0,64.0,1.4,12.0,292.0,421.38,342.15
2016,2,27,8,45,744.5,68.5,1.35,12.5,339.0,482.24,392.09
2016,2,27,9,0,777.0,73.0,1.3,13.0,386.0,544.61,441.12
2016,2,27,9,15,801.0,76.5,1.25,13.0,429.5,601.62,485.0
2016,2,27,9,30,825.0,80.0,1.2,13.0,473.0,658.54,527.3
2016,2,27,9,45,626.0,142.0,1.2,13.5,454.0,623.37,496.68
2016,2,27,10,0,427.0,204.0,1.2,14.0,435.0,562.27,446.83
2016,2,27,10,15,421.5,219.5,1.1,14.0,458.5,591.31,467.38
2016,2,27,10,30,416.0,235.0,1.0,14.0,482.0,618.44,485.17
2016,2,27,10,45,380.5,255.5,0.95,14.5,489.0,612.16,477.7
2016,2,27,11,0,345.0,276.0,0.9,15.0,496.0,614.18,476.27
2016,2,27,11,15,632.0,184.0,0.85,15.0,600.0,794.32,608.79
2016,2,27,11,30,919.0,92.0,0.8,15.0,704.0,950.5,709.29
2016,2,27,11,45,922.5,92.0,0.8,15.5,715.0,965.26,714.65
2016,2,27,12,0,926.0,92.0,0.8,16.0,726.0,976.32,719.89
2016,2,27,12,15,753.5,157.5,0.8,16.0,674.0,907.05,674.58
2016,2,27,12,30,581.0,223.0,0.8,16.0,622.0,812.88,611.74
2016,2,27,12,45,733.5,166.5,0.8,16.0,666.0,895.52,669.56
2016,2,27,13,0,886.0,110.0,0.8,16.0,710.0,960.97,711.37
2016,2,27,13,15,578.0,206.0,0.75,16.0,594.5,775.85,586.17
2016,2,27,13,30,270.0,302.0,0.7,16.0,479.0,584.55,446.89
2016,2,27,13,45,261.0,293.0,0.7,16.0,459.5,560.52,432.14
2016,2,27,14,0,252.0,284.0,0.7,16.0,440.0,535.85,414.92
2016,2,27,14,15,350.5,249.0,0.65,16.0,455.5,569.7,442.45
2016,2,27,14,30,449.0,214.0,0.6,16.0,471.0,608.2,471.82
2016,2,27,14,45,451.5,198.5,0.6,16.0,443.5,576.03,448.94
2016,2,27,15,0,454.0,183.0,0.6,16.0,416.0,542.13,425.23
2016,2,27,15,15,430.0,171.5,0.55,15.5,378.0,492.98,389.59
2016,2,27,15,30,406.0,160.0,0.5,15.0,340.0,444.63,353.82
2016,2,27,15,45,576.0,115.0,0.5,15.0,341.0,477.92,380.58
2016,2,27,16,0,746.0,70.0,0.5,15.0,342.0,487.48,386.65
2016,2,27,16,15,704.5,65.0,0.5,14.5,293.5,421.65,333.91
2016,2,27,16,30,663.0,60.0,0.5,14.0,245.0,360.04,283.09
2016,2,27,16,45,603.0,53.5,0.55,13.5,196.5,291.92,225.6
2016,2,27,17,0,543.0,47.0,0.6,13.0,148.0,229.72,171.23
2016,2,27,17,15,437.0,37.5,0.65,12.5,103.0,159.12,110.89
2016,2,27,17,30,331.0,28.0,0.7,12.0,58.0,101.09,59.17
2016,2,27,17,45,165.5,14.0,0.75,12.0,29.0,38.58,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,8.5,8.5,8.1,0.0
2016,2,28,7,0,0.0,17.0,1.1,9.0,17.0,15.99,0.0
2016,2,28,7,15,107.5,34.0,1.25,9.5,49.0,60.38,37.16
2016,2,28,7,30,215.0,51.0,1.4,10.0,81.0,115.8,84.35
2016,2,28,7,45,258.0,69.0,1.55,10.5,119.5,162.11,125.57
2016,2,28,8,0,301.0,87.0,1.7,11.0,158.0,213.35,170.88
2016,2,28,8,15,331.5,103.5,1.7,11.0,198.0,262.32,214.08
2016,2,28,8,30,362.0,120.0,1.7,11.0,238.0,314.2,258.7
2016,2,28,8,45,395.5,129.0,1.7,11.5,275.5,362.26,298.72
2016,2,28,9,0,429.0,138.0,1.7,12.0,313.0,412.85,339.66
2016,2,28,9,15,296.5,175.5,1.7,12.5,302.5,383.1,314.0
2016,2,28,9,30,164.0,213.0,1.7,13.0,292.0,339.99,276.9
2016,2,28,9,45,245.0,220.5,1.75,13.5,349.5,423.13,343.26
2016,2,28,10,0,326.0,228.0,1.8,14.0,407.0,502.76,404.74
2016,2,28,10,15,467.0,200.5,1.8,14.0,472.5,607.57,485.77
2016,2,28,10,30,608.0,173.0,1.8,14.0,538.0,714.3,565.73
2016,2,28,10,45,533.0,210.5,1.8,14.5,540.0,705.22,554.58
2016,2,28,11,0,458.0,248.0,1.8,15.0,542.0,694.67,543.28
2016,2,28,11,15,268.5,278.5,1.8,15.0,452.5,556.39,437.53
2016,2,28,11,30,79.0,309.0,1.8,15.0,363.0,395.4,311.38
2016,2,28,11,45,74.5,311.5,1.85,15.0,363.0,394.82,311.61
2016,2,28,12,0,70.0,314.0,1.9,15.0,363.0,393.92,310.74
2016,2,28,12,15,78.5,319.0,1.9,15.0,374.0,407.84,321.57
2016,2,28,12,30,87.0,324.0,1.9,15.0,385.0,421.56,332.19
2016,2,28,12,45,255.0,302.5,1.95,15.0,477.0,582.05,457.87
2016,2,28,13,0,423.0,281.0,2.0,15.0,569.0,723.61,564.14
2016,2,28,13,15,429.5,272.5,1.95,15.0,560.5,714.44,556.51
2016,2,28,13,30,436.0,264.0,1.9,15.0,552.0,703.14,548.78
2016,2,28,13,45,623.0,196.0,1.85,15.0,593.0,787.15,613.86
2016,2,28,14,0,810.0,128.0,1.8,15.0,634.0,851.6,659.31
2016,2,28,14,15,799.0,125.5,1.75,15.0,605.5,820.34,637.25
2016,2,28,14,30,788.0,123.0,1.7,15.0,577.0,782.53,611.53
2016,2,28,14,45,554.0,168.5,1.65,15.0,478.0,621.29,493.09
2016,2,28,15,0,320.0,214.0,1.6,15.0,379.0,470.18,376.55
2016,2,28,15,15,298.5,198.5,1.5,15.0,343.5,424.43,342.11
2016,2,28,15,30,277.0,183.0,1.4,15.0,308.0,379.74,307.19
2016,2,28,15,45,138.5,147.5,1.3,15.0,210.0,237.55,192.81
2016,2,28,16,0,0.0,112.0,1.2,15.0,112.0,107.05,84.63
2016,2,28,16,15,0.0,96.5,1.1,14.5,96.5,91.96,72.57
2016,2,28,16,30,0.0,81.0,1.0,14.0,81.0,76.94,60.07
2016,2,28,16,45,0.0,65.0,0.9,13.5,65.0,61.46,46.92
2016,2,28,17,0,0.0,49.0,0.8,13.0,49.0,46.01,33.57
2016,2,28,17,15,0.0,34.0,0.85,12.0,34.0,31.6,20.97
2016,2,28,17,30,0.0,19.0,0.9,11.0,19.0,17.63,8.23
2016,2,28,17,45,0.0,9.5,0.95,10.5,9.5,8.8,0.0
2016,2,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,8.5,0.95,8.5,12.5,14.86,0.0
2016,2,29,7,0,183.0,17.0,0.9,9.0,25.0,44.89,0.0
2016,2,29,7,15,319.0,29.0,1.0,9.5,65.5,100.29,62.38
2016,2,29,7,30,455.0,41.0,1.1,10.0,106.0,168.32,120.45
2016,2,29,7,45,542.0,48.0,1.25,11.0,155.5,231.84,176.54
2016,2,29,8,0,629.0,55.0,1.4,12.0,205.0,304.94,240.37
2016,2,29,8,15,678.0,60.5,1.4,12.5,255.0,367.86,295.43
2016,2,29,8,30,727.0,66.0,1.4,13.0,305.0,436.13,352.86
2016,2,29,8,45,757.0,71.0,1.4,13.5,352.5,497.28,402.64
2016,2,29,9,0,787.0,76.0,1.4,14.0,400.0,559.67,451.43
2016,2,29,9,15,810.0,79.5,1.4,14.5,444.0,616.75,494.43
2016,2,29,9,30,833.0,83.0,1.4,15.0,488.0,673.61,535.78
2016,2,29,9,45,843.0,87.5,1.45,15.5,525.5,721.64,568.33
2016,2,29,10,0,853.0,92.0,1.5,16.0,563.0,767.73,598.77
2016,2,29,10,15,865.0,94.0,1.45,16.0,595.0,810.36,626.4
2016,2,29,10,30,877.0,96.0,1.4,16.0,627.0,850.68,652.01
2016,2,29,10,45,890.5,95.5,1.4,16.5,653.5,880.14,669.33
2016,2,29,11,0,904.0,95.0,1.4,17.0,680.0,913.22,689.07
2016,2,29,11,15,909.5,95.5,1.4,17.0,697.5,937.29,703.93
2016,2,29,11,30,915.0,96.0,1.4,17.0,715.0,957.93,716.65
2016,2,29,11,45,925.0,93.0,1.4,17.5,726.5,975.16,725.86
2016,2,29,12,0,935.0,90.0,1.4,18.0,738.0,988.76,732.82
2016,2,29,12,15,935.5,90.0,1.3,18.0,740.5,993.12,733.64
2016,2,29,12,30,936.0,90.0,1.2,18.0,743.0,993.58,732.13
2016,2,29,12,45,747.0,160.0,1.15,18.5,678.0,905.23,672.56
2016,2,29,13,0,558.0,230.0,1.1,19.0,613.0,794.73,596.45
2016,2,29,13,15,496.0,248.5,1.0,19.0,584.0,750.68,565.25
2016,2,29,13,30,434.0,267.0,0.9,19.0,555.0,705.78,532.45
2016,2,29,13,45,451.0,252.0,0.85,19.0,543.0,694.57,525.71
2016,2,29,14,0,468.0,237.0,0.8,19.0,531.0,680.67,516.71
2016,2,29,14,15,665.5,165.0,0.65,19.0,562.5,756.2,571.81
2016,2,29,14,30,863.0,93.0,0.5,19.0,594.0,807.45,603.86
2016,2,29,14,45,842.5,92.5,0.4,19.5,557.0,760.13,569.78
2016,2,29,15,0,822.0,92.0,0.3,20.0,520.0,711.37,536.07
2016,2,29,15,15,801.0,89.0,0.3,19.5,479.0,658.37,501.95
2016,2,29,15,30,780.0,86.0,0.3,19.0,438.0,604.7,465.07
2016,2,29,15,45,729.0,80.5,0.3,19.0,383.0,530.29,410.99
2016,2,29,16,0,678.0,75.0,0.3,19.0,328.0,460.42,358.54
2016,2,29,16,15,617.0,76.0,0.35,18.5,282.0,395.0,308.38
2016,2,29,16,30,556.0,77.0,0.4,18.0,236.0,334.35,259.89
2016,2,29,16,45,488.5,69.0,0.5,17.5,189.0,267.23,205.02
2016,2,29,17,0,421.0,61.0,0.6,17.0,142.0,207.0,154.2
2016,2,29,17,15,332.5,47.5,0.65,16.5,99.5,142.2,99.87
2016,2,29,17,30,244.0,34.0,0.7,16.0,57.0,89.74,55.37
2016,2,29,17,45,122.0,17.0,0.75,16.0,28.5,35.95,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.0,11.5,10.96,0.0
2016,3,1,7,0,0.0,23.0,0.9,10.0,23.0,21.93,0.0
2016,3,1,7,15,133.5,37.0,1.1,10.5,56.5,68.55,44.76
2016,3,1,7,30,267.0,51.0,1.3,11.0,90.0,129.99,95.02
2016,3,1,7,45,315.0,66.5,1.5,12.0,130.0,178.74,138.1
2016,3,1,8,0,363.0,82.0,1.7,13.0,170.0,232.93,185.48
2016,3,1,8,15,387.5,97.5,1.85,13.5,210.5,282.04,228.42
2016,3,1,8,30,412.0,113.0,2.0,14.0,251.0,333.26,271.92
2016,3,1,8,45,436.0,124.5,2.2,14.5,289.5,381.74,312.18
2016,3,1,9,0,460.0,136.0,2.4,15.0,328.0,431.72,352.59
2016,3,1,9,15,546.5,129.5,2.55,15.0,381.0,502.97,410.19
2016,3,1,9,30,633.0,123.0,2.7,15.0,434.0,585.93,475.5
2016,3,1,9,45,763.0,101.0,2.9,15.5,504.5,680.82,548.13
2016,3,1,10,0,893.0,79.0,3.1,16.0,575.0,780.12,619.43
2016,3,1,10,15,759.5,125.0,3.15,16.0,564.0,766.43,607.66
2016,3,1,10,30,626.0,171.0,3.2,16.0,553.0,731.48,580.77
2016,3,1,10,45,781.0,127.0,3.25,16.5,623.0,830.45,651.63
2016,3,1,11,0,936.0,83.0,3.3,17.0,693.0,929.78,719.28
2016,3,1,11,15,941.0,83.5,3.3,17.0,711.0,954.02,734.49
2016,3,1,11,30,946.0,84.0,3.3,17.0,729.0,974.68,747.91
2016,3,1,11,45,950.5,83.5,3.3,17.0,739.5,990.0,757.77
2016,3,1,12,0,955.0,83.0,3.3,17.0,750.0,1001.5,765.18
2016,3,1,12,15,954.5,83.0,3.25,17.0,751.5,1004.95,766.86
2016,3,1,12,30,954.0,83.0,3.2,17.0,753.0,1004.41,766.05
2016,3,1,12,45,948.0,84.5,3.15,17.0,745.0,996.47,760.39
2016,3,1,13,0,942.0,86.0,3.1,17.0,737.0,984.67,752.32
2016,3,1,13,15,936.5,85.0,3.05,16.5,722.0,966.66,741.55
2016,3,1,13,30,931.0,84.0,3.0,16.0,707.0,945.0,728.38
2016,3,1,13,45,609.5,184.0,3.0,16.0,586.5,765.72,601.93
2016,3,1,14,0,288.0,284.0,3.0,16.0,466.0,566.86,448.61
2016,3,1,14,15,285.5,271.0,2.95,16.0,445.0,541.43,431.06
2016,3,1,14,30,283.0,258.0,2.9,16.0,424.0,515.13,411.67
2016,3,1,14,45,238.0,246.5,2.9,16.0,380.5,446.5,358.88
2016,3,1,15,0,193.0,235.0,2.9,16.0,337.0,391.95,316.2
2016,3,1,15,15,211.5,214.0,2.8,15.5,317.5,373.19,302.97
2016,3,1,15,30,230.0,193.0,2.7,15.0,298.0,360.98,294.29
2016,3,1,15,45,311.5,161.5,2.65,15.0,288.0,362.63,296.72
2016,3,1,16,0,393.0,130.0,2.6,15.0,278.0,363.65,297.34
2016,3,1,16,15,373.0,114.5,2.3,14.5,240.0,315.08,256.74
2016,3,1,16,30,353.0,99.0,2.0,14.0,202.0,267.96,216.49
2016,3,1,16,45,452.5,73.0,1.75,14.0,179.0,258.19,203.74
2016,3,1,17,0,552.0,47.0,1.5,14.0,156.0,234.01,176.22
2016,3,1,17,15,455.5,38.5,1.35,13.5,110.5,165.81,116.85
2016,3,1,17,30,359.0,30.0,1.2,13.0,65.0,108.98,67.41
2016,3,1,17,45,179.5,15.0,1.1,12.5,32.5,42.58,0.88
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,120.0,9.5,0.75,11.5,16.0,18.36,0.0
2016,3,2,7,0,240.0,19.0,0.8,12.0,32.0,56.34,11.49
2016,3,2,7,15,366.5,29.0,0.85,12.5,73.5,110.98,69.93
2016,3,2,7,30,493.0,39.0,0.9,13.0,115.0,178.1,126.62
2016,3,2,7,45,566.5,46.0,0.95,13.5,163.5,239.97,181.39
2016,3,2,8,0,640.0,53.0,1.0,14.0,212.0,308.91,241.53
2016,3,2,8,15,350.5,94.5,1.0,14.5,184.0,263.48,211.4
2016,3,2,8,30,61.0,136.0,1.0,15.0,156.0,167.65,134.89
2016,3,2,8,45,195.0,149.0,1.05,15.5,228.5,263.43,214.01
2016,3,2,9,0,329.0,162.0,1.1,16.0,301.0,374.67,302.62
2016,3,2,9,15,397.0,167.0,1.15,16.0,352.0,449.22,360.5
2016,3,2,9,30,465.0,172.0,1.2,16.0,403.0,520.71,415.18
2016,3,2,9,45,370.0,209.0,1.3,16.5,401.5,502.37,398.68
2016,3,2,10,0,275.0,246.0,1.4,17.0,400.0,485.69,383.38
2016,3,2,10,15,404.5,225.5,1.5,17.0,466.5,588.41,462.56
2016,3,2,10,30,534.0,205.0,1.6,17.0,533.0,688.39,537.08
2016,3,2,10,45,717.0,149.0,1.7,17.0,608.5,806.12,622.05
2016,3,2,11,0,900.0,93.0,1.8,17.0,684.0,911.66,693.57
2016,3,2,11,15,743.5,156.5,1.9,17.0,653.5,872.26,665.86
2016,3,2,11,30,587.0,220.0,2.0,17.0,623.0,805.15,619.04
2016,3,2,11,45,603.0,218.5,2.1,17.0,637.5,830.58,638.21
2016,3,2,12,0,619.0,217.0,2.2,17.0,652.0,849.61,652.14
2016,3,2,12,15,514.5,257.5,2.25,17.0,619.5,793.48,610.25
2016,3,2,12,30,410.0,298.0,2.3,17.0,587.0,725.62,560.26
2016,3,2,12,45,427.5,288.5,2.4,17.0,588.5,742.5,573.87
2016,3,2,13,0,445.0,279.0,2.5,17.0,590.0,744.5,576.54
2016,3,2,13,15,416.5,292.0,2.55,16.5,578.5,713.77,555.45
2016,3,2,13,30,388.0,305.0,2.6,16.0,567.0,695.28,542.93
2016,3,2,13,45,197.5,253.5,2.65,16.0,387.0,447.09,355.58
2016,3,2,14,0,7.0,202.0,2.7,16.0,207.0,200.69,158.36
2016,3,2,14,15,17.0,216.0,2.7,15.5,226.5,223.53,178.18
2016,3,2,14,30,27.0,230.0,2.7,15.0,246.0,246.06,197.14
2016,3,2,14,45,24.5,215.0,2.7,15.0,229.0,228.12,182.98
2016,3,2,15,0,22.0,200.0,2.7,15.0,212.0,210.37,169.02
2016,3,2,15,15,11.0,162.0,2.65,14.5,168.0,163.26,131.01
2016,3,2,15,30,0.0,124.0,2.6,14.0,124.0,117.69,93.65
2016,3,2,15,45,0.0,123.0,2.55,14.0,123.0,117.15,93.52
2016,3,2,16,0,0.0,122.0,2.5,14.0,122.0,116.78,93.45
2016,3,2,16,15,0.0,105.0,2.35,13.5,105.0,100.18,79.83
2016,3,2,16,30,0.0,88.0,2.2,13.0,88.0,83.65,66.06
2016,3,2,16,45,0.0,72.0,2.05,13.0,72.0,68.2,52.83
2016,3,2,17,0,0.0,56.0,1.9,13.0,56.0,52.79,39.43
2016,3,2,17,15,0.0,39.5,1.85,12.5,39.5,36.91,25.55
2016,3,2,17,30,0.0,23.0,1.8,12.0,23.0,21.35,11.73
2016,3,2,17,45,0.0,11.5,1.75,12.0,11.5,10.66,0.0
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.0,0.85,11.5,4.0,3.81,0.0
2016,3,3,7,0,0.0,8.0,0.9,12.0,8.0,7.4,0.0
2016,3,3,7,15,0.0,19.0,0.95,12.0,19.0,17.62,8.88
2016,3,3,7,30,0.0,30.0,1.0,12.0,30.0,27.85,18.06
2016,3,3,7,45,0.0,42.5,1.05,12.5,42.5,39.49,28.28
2016,3,3,8,0,0.0,55.0,1.1,13.0,55.0,51.15,38.37
2016,3,3,8,15,0.0,67.5,1.1,13.0,67.5,63.05,48.58
2016,3,3,8,30,0.0,80.0,1.1,13.0,80.0,74.99,58.67
2016,3,3,8,45,0.0,69.5,1.1,13.0,69.5,64.66,49.77
2016,3,3,9,0,0.0,59.0,1.1,13.0,59.0,54.86,41.33
2016,3,3,9,15,0.0,91.0,1.15,13.0,91.0,85.05,66.7
2016,3,3,9,30,0.0,123.0,1.2,13.0,123.0,116.29,92.51
2016,3,3,9,45,5.0,159.0,1.25,13.5,162.0,155.72,124.59
2016,3,3,10,0,10.0,195.0,1.3,14.0,201.0,196.1,156.81
2016,3,3,10,15,5.0,157.5,1.3,14.0,160.5,154.02,122.22
2016,3,3,10,30,0.0,120.0,1.3,14.0,120.0,112.83,88.33
2016,3,3,10,45,38.5,211.5,1.3,14.0,237.0,247.12,197.98
2016,3,3,11,0,77.0,303.0,1.3,14.0,354.0,383.15,303.71
2016,3,3,11,15,134.0,318.5,1.35,14.0,410.0,467.06,367.84
2016,3,3,11,30,191.0,334.0,1.4,14.0,466.0,539.71,422.69
2016,3,3,11,45,192.0,338.5,1.5,14.0,472.5,548.17,428.61
2016,3,3,12,0,193.0,343.0,1.6,14.0,479.0,555.85,434.55
2016,3,3,12,15,146.5,341.0,1.6,14.0,444.5,510.17,399.23
2016,3,3,12,30,100.0,339.0,1.6,14.0,410.0,449.48,352.81
2016,3,3,12,45,103.0,337.0,1.6,14.0,410.0,449.67,353.56
2016,3,3,13,0,106.0,335.0,1.6,14.0,410.0,449.47,353.66
2016,3,3,13,15,106.0,328.5,1.45,14.0,402.0,440.94,346.96
2016,3,3,13,30,106.0,322.0,1.3,14.0,394.0,432.08,340.08
2016,3,3,13,45,58.5,269.0,1.2,14.0,308.5,328.44,259.89
2016,3,3,14,0,11.0,216.0,1.1,14.0,223.0,218.36,172.86
2016,3,3,14,15,7.5,199.5,1.1,14.0,204.5,198.51,157.67
2016,3,3,14,30,4.0,183.0,1.1,14.0,186.0,178.94,142.2
2016,3,3,14,45,2.0,144.5,1.1,14.0,146.0,138.75,109.91
2016,3,3,15,0,0.0,106.0,1.1,14.0,106.0,99.41,77.83
