Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,15,0.0,125.5,0.95,13.5,125.5,118.79,94.33
2016,3,3,15,30,0.0,145.0,0.8,13.0,145.0,138.8,111.21
2016,3,3,15,45,0.0,111.5,0.65,13.0,111.5,105.51,83.77
2016,3,3,16,0,0.0,78.0,0.5,13.0,78.0,72.76,56.55
2016,3,3,16,15,0.0,67.5,0.5,13.0,67.5,62.8,48.3
2016,3,3,16,30,0.0,57.0,0.5,13.0,57.0,52.99,40.0
2016,3,3,16,45,0.0,46.0,0.5,13.0,46.0,42.74,31.18
2016,3,3,17,0,0.0,35.0,0.5,13.0,35.0,32.49,22.24
2016,3,3,17,15,0.0,25.0,0.5,12.5,25.0,23.19,14.06
2016,3,3,17,30,0.0,15.0,0.5,12.0,15.0,13.9,5.78
2016,3,3,17,45,0.0,7.5,0.5,12.0,7.5,6.94,0.0
2016,3,3,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,0.65,10.5,10.0,9.53,0.0
2016,3,4,7,0,0.0,20.0,0.6,11.0,20.0,18.61,5.72
2016,3,4,7,15,20.5,39.5,0.65,11.0,43.0,43.26,29.5
2016,3,4,7,30,41.0,59.0,0.7,11.0,66.0,69.62,52.34
2016,3,4,7,45,52.0,80.5,0.75,11.5,92.0,97.55,76.69
2016,3,4,8,0,63.0,102.0,0.8,12.0,118.0,126.8,101.88
2016,3,4,8,15,73.0,122.0,0.95,12.0,144.5,155.23,126.25
2016,3,4,8,30,83.0,142.0,1.1,12.0,171.0,184.78,151.19
2016,3,4,8,45,46.0,147.5,1.25,12.5,164.0,173.64,141.46
2016,3,4,9,0,9.0,153.0,1.4,13.0,157.0,152.89,123.37
2016,3,4,9,15,10.0,166.0,1.5,13.0,170.5,166.61,134.47
2016,3,4,9,30,11.0,179.0,1.6,13.0,184.0,180.47,145.5
2016,3,4,9,45,16.5,198.0,1.75,13.5,207.0,203.97,164.16
2016,3,4,10,0,22.0,217.0,1.9,14.0,230.0,227.98,183.0
2016,3,4,10,15,11.5,195.5,1.95,14.0,202.5,197.62,157.87
2016,3,4,10,30,1.0,174.0,2.0,14.0,175.0,167.11,132.65
2016,3,4,10,45,0.5,132.0,2.1,14.5,132.5,124.92,98.0
2016,3,4,11,0,0.0,90.0,2.2,15.0,90.0,83.93,64.16
2016,3,4,11,15,0.0,72.0,2.1,15.0,72.0,67.11,50.26
2016,3,4,11,30,0.0,54.0,2.0,15.0,54.0,50.31,36.33
2016,3,4,11,45,0.0,102.5,1.95,15.0,102.5,95.85,73.85
2016,3,4,12,0,0.0,151.0,1.9,15.0,151.0,143.02,112.11
2016,3,4,12,15,0.0,152.5,1.95,15.0,152.5,144.49,113.18
2016,3,4,12,30,0.0,154.0,2.0,15.0,154.0,145.97,114.38
2016,3,4,12,45,0.0,138.5,2.05,15.0,138.5,130.75,102.11
2016,3,4,13,0,0.0,123.0,2.1,15.0,123.0,115.65,89.91
2016,3,4,13,15,0.0,120.5,2.15,14.5,120.5,113.22,88.2
2016,3,4,13,30,0.0,118.0,2.2,14.0,118.0,110.8,86.47
2016,3,4,13,45,0.0,138.5,2.25,14.0,138.5,130.82,102.98
2016,3,4,14,0,0.0,159.0,2.3,14.0,159.0,151.14,119.68
2016,3,4,14,15,99.0,218.0,2.25,14.0,277.0,314.69,254.63
2016,3,4,14,30,198.0,277.0,2.2,14.0,395.0,456.79,366.98
2016,3,4,14,45,99.0,204.0,2.15,14.0,263.0,292.37,236.24
2016,3,4,15,0,0.0,131.0,2.1,14.0,131.0,123.95,97.96
2016,3,4,15,15,0.0,125.0,1.95,13.5,125.0,118.23,93.95
2016,3,4,15,30,0.0,119.0,1.8,13.0,119.0,112.56,89.66
2016,3,4,15,45,0.0,79.5,1.7,13.0,79.5,74.03,57.51
2016,3,4,16,0,0.0,40.0,1.6,13.0,40.0,37.15,26.3
2016,3,4,16,15,0.0,34.5,1.6,13.0,34.5,32.02,21.99
2016,3,4,16,30,0.0,29.0,1.6,13.0,29.0,26.9,17.6
2016,3,4,16,45,0.0,23.5,1.65,13.0,23.5,21.79,13.17
2016,3,4,17,0,0.0,18.0,1.7,13.0,18.0,16.68,8.68
2016,3,4,17,15,0.0,12.5,1.75,13.0,12.5,11.57,4.17
2016,3,4,17,30,0.0,7.0,1.8,13.0,7.0,6.48,0.0
2016,3,4,17,45,0.0,3.5,1.9,13.0,3.5,3.24,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,2.7,13.0,1.0,0.95,0.0
2016,3,5,7,0,0.0,2.0,2.9,13.0,2.0,1.85,0.0
2016,3,5,7,15,0.0,5.5,3.05,13.0,5.5,5.09,0.0
2016,3,5,7,30,0.0,9.0,3.2,13.0,9.0,8.33,1.43
2016,3,5,7,45,0.0,12.5,3.4,13.5,12.5,11.58,4.28
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,14.83,7.1
2016,3,5,8,15,0.0,19.5,3.75,14.0,19.5,18.08,9.91
2016,3,5,8,30,0.0,23.0,3.9,14.0,23.0,21.33,12.68
2016,3,5,8,45,0.0,58.5,4.05,14.0,58.5,54.39,40.86
2016,3,5,9,0,0.0,94.0,4.2,14.0,94.0,88.09,69.19
2016,3,5,9,15,0.0,61.5,4.25,14.0,61.5,57.21,42.96
2016,3,5,9,30,0.0,29.0,4.3,14.0,29.0,26.94,17.25
2016,3,5,9,45,10.5,123.0,4.35,14.5,129.0,123.72,98.5
2016,3,5,10,0,21.0,217.0,4.4,15.0,229.0,227.04,182.68
2016,3,5,10,15,10.5,129.0,4.35,15.0,135.0,130.15,103.0
2016,3,5,10,30,0.0,41.0,4.3,15.0,41.0,38.15,26.33
2016,3,5,10,45,0.0,77.0,4.3,15.5,77.0,71.76,54.17
2016,3,5,11,0,0.0,113.0,4.3,16.0,113.0,105.96,82.06
2016,3,5,11,15,0.0,116.0,4.3,16.0,116.0,108.86,84.31
2016,3,5,11,30,0.0,119.0,4.3,16.0,119.0,111.76,86.6
2016,3,5,11,45,17.5,207.5,4.35,16.0,220.0,215.86,171.42
2016,3,5,12,0,35.0,296.0,4.4,16.0,321.0,338.46,268.59
2016,3,5,12,15,17.5,186.0,4.4,16.0,198.5,194.4,153.81
2016,3,5,12,30,0.0,76.0,4.4,16.0,76.0,70.88,52.97
2016,3,5,12,45,5.5,152.0,4.4,16.0,156.0,149.2,117.25
2016,3,5,13,0,11.0,228.0,4.4,16.0,236.0,230.56,182.78
2016,3,5,13,15,10.5,223.5,4.35,15.5,231.0,225.45,178.97
2016,3,5,13,30,10.0,219.0,4.3,15.0,226.0,220.36,175.35
2016,3,5,13,45,5.0,130.0,4.25,15.0,133.5,126.93,99.67
2016,3,5,14,0,0.0,41.0,4.2,15.0,41.0,38.16,26.3
2016,3,5,14,15,0.0,103.0,4.45,15.0,103.0,96.32,74.73
2016,3,5,14,30,0.0,165.0,4.7,15.0,165.0,157.36,125.08
2016,3,5,14,45,0.0,91.5,4.95,15.0,91.5,85.29,65.81
2016,3,5,15,0,0.0,18.0,5.2,15.0,18.0,16.72,8.48
2016,3,5,15,15,0.0,25.0,5.5,14.5,25.0,23.22,14.06
2016,3,5,15,30,0.0,32.0,5.8,14.0,32.0,29.72,19.68
2016,3,5,15,45,0.0,19.5,6.1,14.0,19.5,18.09,9.82
2016,3,5,16,0,0.0,7.0,6.4,14.0,7.0,6.49,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.0,6.0,5.56,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.63,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.7,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,16.0,1.3,9.5,20.5,20.63,0.0
2016,3,6,7,0,125.0,32.0,1.4,10.0,41.0,54.04,28.51
2016,3,6,7,15,241.0,47.5,1.6,10.0,83.0,106.05,73.56
2016,3,6,7,30,357.0,63.0,1.8,10.0,125.0,169.5,127.09
2016,3,6,7,45,433.0,74.0,2.05,10.5,174.0,228.84,179.5
2016,3,6,8,0,509.0,85.0,2.3,11.0,223.0,298.84,240.7
2016,3,6,8,15,562.0,93.0,2.4,11.0,272.5,362.05,296.06
2016,3,6,8,30,615.0,101.0,2.5,11.0,322.0,430.0,354.03
2016,3,6,8,45,432.0,142.5,2.7,11.5,308.0,403.55,333.39
2016,3,6,9,0,249.0,184.0,2.9,12.0,294.0,352.74,291.02
2016,3,6,9,15,294.5,196.5,2.95,12.0,339.5,408.58,336.82
2016,3,6,9,30,340.0,209.0,3.0,12.0,385.0,467.9,384.21
2016,3,6,9,45,548.0,174.0,3.1,12.5,482.0,609.07,496.69
2016,3,6,10,0,756.0,139.0,3.2,13.0,579.0,760.44,611.74
2016,3,6,10,15,378.0,95.5,3.2,13.0,315.5,430.5,355.2
2016,3,6,10,30,0.0,52.0,3.2,13.0,52.0,48.41,35.01
2016,3,6,10,45,221.5,161.0,3.25,13.0,311.0,373.15,307.67
2016,3,6,11,0,443.0,270.0,3.3,13.0,570.0,711.94,568.54
2016,3,6,11,15,294.5,306.5,3.35,13.0,508.5,613.75,488.82
2016,3,6,11,30,146.0,343.0,3.4,13.0,447.0,507.72,404.11
2016,3,6,11,45,131.0,346.5,3.45,13.0,440.5,499.36,397.6
2016,3,6,12,0,116.0,350.0,3.5,13.0,434.0,476.04,379.33
2016,3,6,12,15,77.5,328.5,3.55,13.0,385.0,415.25,331.36
2016,3,6,12,30,39.0,307.0,3.6,13.0,336.0,354.31,282.73
2016,3,6,12,45,35.0,298.5,3.7,13.5,324.0,340.9,271.93
2016,3,6,13,0,31.0,290.0,3.8,14.0,312.0,327.47,260.98
2016,3,6,13,15,30.0,284.5,3.85,13.5,306.0,320.15,255.91
2016,3,6,13,30,29.0,279.0,3.9,13.0,300.0,312.8,250.8
2016,3,6,13,45,14.5,203.0,4.0,13.0,213.5,207.95,166.71
2016,3,6,14,0,0.0,127.0,4.1,13.0,127.0,119.55,94.23
2016,3,6,14,15,75.0,205.0,4.1,12.5,250.5,269.27,220.05
2016,3,6,14,30,150.0,283.0,4.1,12.0,374.0,424.42,346.08
2016,3,6,14,45,75.0,199.0,4.1,12.0,244.5,258.2,211.28
2016,3,6,15,0,0.0,115.0,4.1,12.0,115.0,108.12,85.77
2016,3,6,15,15,0.0,111.5,4.0,11.5,111.5,104.83,83.54
2016,3,6,15,30,0.0,108.0,3.9,11.0,108.0,101.58,81.19
2016,3,6,15,45,0.0,67.0,3.85,11.0,67.0,62.33,48.0
2016,3,6,16,0,0.0,26.0,3.8,11.0,26.0,24.13,15.25
2016,3,6,16,15,0.0,22.5,3.7,11.0,22.5,20.87,12.48
2016,3,6,16,30,0.0,19.0,3.6,11.0,19.0,17.61,9.67
2016,3,6,16,45,0.0,15.0,3.5,11.0,15.0,13.9,6.43
2016,3,6,17,0,0.0,11.0,3.4,11.0,11.0,10.18,3.16
2016,3,6,17,15,0.0,8.0,3.45,10.5,8.0,7.4,0.69
2016,3,6,17,30,0.0,5.0,3.5,10.0,5.0,4.62,0.0
2016,3,6,17,45,0.0,2.5,3.55,10.0,2.5,2.31,0.0
2016,3,6,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,6,45,64.5,13.5,1.6,7.5,19.0,18.57,0.0
2016,3,7,7,0,129.0,27.0,1.8,8.0,38.0,52.13,28.73
2016,3,7,7,15,180.0,45.5,1.9,8.0,71.5,91.38,64.61
2016,3,7,7,30,231.0,64.0,2.0,8.0,105.0,136.86,104.77
2016,3,7,7,45,261.5,82.0,2.15,8.0,143.0,176.39,141.0
2016,3,7,8,0,292.0,100.0,2.3,8.0,181.0,223.29,183.22
2016,3,7,8,15,314.0,116.5,2.4,8.0,218.5,267.93,222.92
2016,3,7,8,30,336.0,133.0,2.5,8.0,256.0,314.55,263.43
2016,3,7,8,45,301.5,159.0,2.65,8.5,280.0,341.87,286.19
2016,3,7,9,0,267.0,185.0,2.8,9.0,304.0,365.07,304.58
2016,3,7,9,15,250.5,207.0,2.85,9.0,328.0,391.73,325.78
2016,3,7,9,30,234.0,229.0,2.9,9.0,352.0,406.88,337.35
2016,3,7,9,45,256.0,244.5,3.0,9.5,387.5,460.19,379.12
2016,3,7,10,0,278.0,260.0,3.1,10.0,423.0,505.11,413.54
2016,3,7,10,15,195.0,280.0,3.1,10.0,397.5,458.7,374.38
2016,3,7,10,30,112.0,300.0,3.1,10.0,372.0,405.18,329.47
2016,3,7,10,45,147.5,314.5,3.15,10.5,413.0,467.55,378.52
2016,3,7,11,0,183.0,329.0,3.2,11.0,454.0,519.47,418.29
2016,3,7,11,15,173.5,338.0,3.2,11.0,459.0,524.7,421.28
2016,3,7,11,30,164.0,347.0,3.2,11.0,464.0,528.9,423.76
2016,3,7,11,45,162.0,352.0,3.25,11.5,469.0,534.74,427.2
2016,3,7,12,0,160.0,357.0,3.3,12.0,474.0,539.84,430.11
2016,3,7,12,15,138.5,356.0,3.3,12.0,457.0,518.71,413.22
2016,3,7,12,30,117.0,355.0,3.3,12.0,440.0,496.89,395.92
2016,3,7,12,45,124.5,352.5,3.3,12.0,443.0,500.62,399.26
2016,3,7,13,0,132.0,350.0,3.3,12.0,446.0,503.7,402.03
2016,3,7,13,15,66.0,240.5,3.25,12.0,288.5,305.43,246.41
2016,3,7,13,30,0.0,131.0,3.2,12.0,131.0,123.39,97.27
2016,3,7,13,45,173.0,209.5,3.15,12.5,323.5,388.8,317.64
2016,3,7,14,0,346.0,288.0,3.1,13.0,516.0,622.0,498.52
2016,3,7,14,15,374.5,267.0,3.0,13.0,503.5,611.95,490.63
2016,3,7,14,30,403.0,246.0,2.9,13.0,491.0,598.84,481.89
2016,3,7,14,45,610.0,175.0,2.85,13.0,522.0,681.22,548.92
2016,3,7,15,0,817.0,104.0,2.8,13.0,553.0,728.03,586.46
2016,3,7,15,15,796.5,100.5,2.55,12.5,511.0,674.31,546.35
2016,3,7,15,30,776.0,97.0,2.3,12.0,469.0,619.9,504.5
2016,3,7,15,45,390.0,117.0,2.1,12.0,304.0,369.85,304.87
2016,3,7,16,0,4.0,137.0,1.9,12.0,139.0,133.61,107.64
2016,3,7,16,15,331.0,105.0,1.7,11.5,209.0,284.81,235.39
2016,3,7,16,30,658.0,73.0,1.5,11.0,279.0,377.13,305.46
2016,3,7,16,45,606.5,65.0,1.35,11.0,229.0,309.7,245.49
2016,3,7,17,0,555.0,57.0,1.2,11.0,179.0,247.28,189.49
2016,3,7,17,15,461.0,48.0,1.2,10.5,131.0,178.19,129.35
2016,3,7,17,30,367.0,39.0,1.2,10.0,83.0,120.11,79.27
2016,3,7,17,45,216.0,25.0,1.3,9.5,47.5,59.68,27.24
2016,3,7,18,0,65.0,11.0,1.4,9.0,12.0,15.39,0.0
2016,3,7,18,15,32.5,5.5,1.4,8.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,143.5,15.0,1.15,7.0,27.0,27.32,0.0
2016,3,8,7,0,287.0,30.0,1.2,8.0,54.0,80.53,45.44
2016,3,8,7,15,397.5,41.0,1.15,8.5,99.5,134.98,92.7
2016,3,8,7,30,508.0,52.0,1.1,9.0,145.0,202.95,151.23
2016,3,8,7,45,551.0,63.5,1.05,9.5,193.5,261.72,204.49
2016,3,8,8,0,594.0,75.0,1.0,10.0,242.0,324.9,260.14
2016,3,8,8,15,638.5,81.5,0.95,10.0,291.5,387.52,314.07
2016,3,8,8,30,683.0,88.0,0.9,10.0,341.0,453.82,368.99
2016,3,8,8,45,522.0,129.5,0.85,10.5,338.0,441.9,359.59
2016,3,8,9,0,361.0,171.0,0.8,11.0,335.0,407.45,331.32
2016,3,8,9,15,485.5,156.5,0.9,11.0,399.0,501.05,406.32
2016,3,8,9,30,610.0,142.0,1.0,11.0,463.0,600.77,483.09
2016,3,8,9,45,595.0,159.5,1.1,11.0,491.5,635.34,507.86
2016,3,8,10,0,580.0,177.0,1.2,11.0,520.0,662.16,527.35
2016,3,8,10,15,725.0,140.0,1.2,11.0,592.0,767.44,604.08
2016,3,8,10,30,870.0,103.0,1.2,11.0,664.0,869.44,673.1
2016,3,8,10,45,513.5,217.0,1.3,11.5,551.5,706.09,553.33
2016,3,8,11,0,157.0,331.0,1.4,12.0,439.0,498.2,391.91
2016,3,8,11,15,118.5,332.5,1.4,11.5,415.0,467.69,369.79
2016,3,8,11,30,80.0,334.0,1.4,11.0,391.0,421.65,334.28
2016,3,8,11,45,169.0,342.0,1.4,11.0,465.0,529.93,418.92
2016,3,8,12,0,258.0,350.0,1.4,11.0,539.0,639.72,500.8
2016,3,8,12,15,183.5,352.5,1.45,11.0,487.0,557.77,438.05
2016,3,8,12,30,109.0,355.0,1.5,11.0,435.0,474.74,374.72
2016,3,8,12,45,169.5,352.0,1.55,11.0,475.5,542.79,428.55
2016,3,8,13,0,230.0,349.0,1.6,11.0,516.0,595.11,469.04
2016,3,8,13,15,115.0,247.5,1.65,10.5,331.0,371.35,298.43
2016,3,8,13,30,0.0,146.0,1.7,10.0,146.0,138.03,109.57
2016,3,8,13,45,52.0,228.5,1.8,10.0,263.0,277.45,225.63
2016,3,8,14,0,104.0,311.0,1.9,10.0,380.0,412.29,332.99
2016,3,8,14,15,68.0,278.0,1.85,10.0,322.5,342.57,276.93
2016,3,8,14,30,32.0,245.0,1.8,10.0,265.0,275.26,222.96
2016,3,8,14,45,16.0,169.0,1.75,10.0,179.0,173.72,140.76
2016,3,8,15,0,0.0,93.0,1.7,10.0,93.0,86.75,68.29
2016,3,8,15,15,10.0,136.5,1.65,9.5,141.5,136.32,110.8
2016,3,8,15,30,20.0,180.0,1.6,9.0,190.0,186.83,153.52
2016,3,8,15,45,48.0,173.5,1.6,9.0,194.0,203.26,167.89
2016,3,8,16,0,76.0,167.0,1.6,9.0,198.0,210.05,174.02
2016,3,8,16,15,69.0,147.0,1.45,9.0,172.5,181.89,150.3
2016,3,8,16,30,62.0,127.0,1.3,9.0,147.0,154.49,126.99
2016,3,8,16,45,52.5,105.5,1.2,9.0,120.5,125.32,101.87
2016,3,8,17,0,43.0,84.0,1.1,9.0,94.0,97.31,77.41
2016,3,8,17,15,28.5,63.0,1.0,8.5,69.0,69.73,53.39
2016,3,8,17,30,14.0,42.0,0.9,8.0,44.0,43.95,30.93
2016,3,8,17,45,7.0,24.5,0.85,8.0,25.5,23.96,11.28
2016,3,8,18,0,0.0,7.0,0.8,8.0,7.0,6.67,0.0
2016,3,8,18,15,0.0,3.5,0.8,8.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,6,45,108.0,16.5,1.3,9.0,26.5,27.42,0.0
2016,3,9,7,0,216.0,33.0,1.4,9.0,53.0,72.35,42.88
2016,3,9,7,15,321.0,46.0,1.4,9.0,96.0,123.05,85.97
2016,3,9,7,30,426.0,59.0,1.4,9.0,139.0,188.41,142.17
2016,3,9,7,45,213.0,34.0,1.45,9.5,74.0,115.68,90.08
2016,3,9,8,0,0.0,9.0,1.5,10.0,9.0,8.34,1.62
2016,3,9,8,15,0.0,11.0,1.5,10.0,11.0,10.19,3.27
2016,3,9,8,30,0.0,13.0,1.5,10.0,13.0,12.05,4.87
2016,3,9,8,45,0.0,32.5,1.5,10.0,32.5,30.18,20.6
2016,3,9,9,0,0.0,52.0,1.5,10.0,52.0,48.34,36.18
2016,3,9,9,15,0.0,80.5,1.5,10.5,80.5,74.96,58.66
2016,3,9,9,30,0.0,109.0,1.5,11.0,109.0,102.27,81.32
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,130.56,104.44
2016,3,9,10,0,0.0,167.0,1.6,12.0,167.0,159.19,127.46
2016,3,9,10,15,1.0,173.0,1.65,12.0,174.0,165.82,132.58
2016,3,9,10,30,2.0,179.0,1.7,12.0,181.0,172.54,137.85
2016,3,9,10,45,2.5,180.0,1.8,12.5,182.0,173.91,138.53
2016,3,9,11,0,3.0,181.0,1.9,13.0,183.0,175.33,139.3
2016,3,9,11,15,12.5,227.0,1.95,13.0,236.5,230.39,183.73
2016,3,9,11,30,22.0,273.0,2.0,13.0,290.0,286.61,228.23
2016,3,9,11,45,11.0,162.0,2.05,13.5,170.5,164.16,129.87
2016,3,9,12,0,0.0,51.0,2.1,14.0,51.0,47.53,34.0
2016,3,9,12,15,4.5,136.0,2.15,14.0,139.0,132.56,104.21
2016,3,9,12,30,9.0,221.0,2.2,14.0,227.0,221.2,175.51
2016,3,9,12,45,11.5,234.0,2.25,14.5,242.5,236.75,187.41
2016,3,9,13,0,14.0,247.0,2.3,15.0,258.0,252.34,199.51
2016,3,9,13,15,10.5,228.0,2.3,15.0,236.0,229.6,181.49
2016,3,9,13,30,7.0,209.0,2.3,15.0,214.0,207.06,163.67
2016,3,9,13,45,8.0,212.0,2.35,15.0,218.0,210.96,167.09
2016,3,9,14,0,9.0,215.0,2.4,15.0,222.0,214.85,170.46
2016,3,9,14,15,10.0,212.5,2.4,15.0,219.5,213.12,169.37
2016,3,9,14,30,11.0,210.0,2.4,15.0,217.0,211.36,168.31
2016,3,9,14,45,19.5,213.5,2.4,15.0,225.0,221.54,177.11
2016,3,9,15,0,28.0,217.0,2.4,15.0,233.0,240.01,192.51
2016,3,9,15,15,40.5,209.5,2.3,14.5,230.5,239.91,193.45
2016,3,9,15,30,53.0,202.0,2.2,14.0,228.0,238.73,193.47
2016,3,9,15,45,26.5,154.5,2.1,14.0,167.5,169.76,137.08
2016,3,9,16,0,0.0,107.0,2.0,14.0,107.0,101.02,79.99
2016,3,9,16,15,0.0,93.0,1.8,13.5,93.0,87.55,69.08
2016,3,9,16,30,0.0,79.0,1.6,13.0,79.0,74.13,57.96
2016,3,9,16,45,0.0,65.5,1.4,13.0,65.5,61.26,47.0
2016,3,9,17,0,0.0,52.0,1.2,13.0,52.0,48.43,35.91
2016,3,9,17,15,0.0,38.5,1.15,12.5,38.5,35.77,24.87
2016,3,9,17,30,0.0,25.0,1.1,12.0,25.0,23.2,13.78
2016,3,9,17,45,0.0,14.5,1.05,12.0,14.5,13.44,4.19
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.81,0.0
2016,3,9,18,15,0.0,2.0,1.0,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,12.0,0.5,0.46,0.0
2016,3,10,7,0,0.0,1.0,2.4,12.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,2.0,2.45,12.0,2.0,1.85,0.0
2016,3,10,7,30,0.0,3.0,2.5,12.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,4.0,2.55,12.5,4.0,3.7,0.0
2016,3,10,8,0,0.0,5.0,2.6,13.0,5.0,4.63,0.0
2016,3,10,8,15,0.0,6.0,2.65,13.0,6.0,5.56,0.0
2016,3,10,8,30,0.0,7.0,2.7,13.0,7.0,6.49,0.0
2016,3,10,8,45,0.0,8.0,2.75,13.5,8.0,7.42,0.72
2016,3,10,9,0,0.0,9.0,2.8,14.0,9.0,8.35,1.48
2016,3,10,9,15,0.0,63.0,2.8,14.0,63.0,58.62,44.11
2016,3,10,9,30,0.0,117.0,2.8,14.0,117.0,110.04,86.91
2016,3,10,9,45,0.0,87.0,2.8,14.0,87.0,81.07,62.54
2016,3,10,10,0,0.0,57.0,2.8,14.0,57.0,53.06,39.04
2016,3,10,10,15,0.0,55.0,2.75,14.0,55.0,51.21,37.43
2016,3,10,10,30,0.0,53.0,2.7,14.0,53.0,49.35,35.8
2016,3,10,10,45,0.0,77.0,2.7,14.0,77.0,71.78,54.4
2016,3,10,11,0,0.0,101.0,2.7,14.0,101.0,94.39,72.98
2016,3,10,11,15,0.0,88.0,2.7,14.0,88.0,82.09,62.74
2016,3,10,11,30,0.0,75.0,2.7,14.0,75.0,69.95,52.67
2016,3,10,11,45,0.0,76.0,2.7,14.0,76.0,70.89,53.42
2016,3,10,12,0,0.0,77.0,2.7,14.0,77.0,71.83,54.17
2016,3,10,12,15,0.0,85.0,2.65,14.0,85.0,79.31,60.34
2016,3,10,12,30,0.0,93.0,2.6,14.0,93.0,86.8,66.5
2016,3,10,12,45,1.0,131.5,2.6,14.0,132.0,124.8,97.68
2016,3,10,13,0,2.0,170.0,2.6,14.0,171.0,163.44,129.08
2016,3,10,13,15,1.0,116.5,2.5,14.0,117.0,110.25,85.79
2016,3,10,13,30,0.0,63.0,2.4,14.0,63.0,58.72,43.4
2016,3,10,13,45,0.0,67.5,2.3,14.0,67.5,62.91,46.98
2016,3,10,14,0,0.0,72.0,2.2,14.0,72.0,67.1,50.53
2016,3,10,14,15,0.0,64.0,2.05,14.0,64.0,59.62,44.38
2016,3,10,14,30,0.0,56.0,1.9,14.0,56.0,52.14,38.23
2016,3,10,14,45,0.0,44.0,1.8,14.0,44.0,40.93,28.93
2016,3,10,15,0,0.0,32.0,1.7,14.0,32.0,29.75,19.57
2016,3,10,15,15,0.0,53.5,1.55,14.0,53.5,49.76,36.57
2016,3,10,15,30,0.0,75.0,1.4,14.0,75.0,69.82,53.56
2016,3,10,15,45,0.0,59.0,1.3,14.0,59.0,54.87,41.08
2016,3,10,16,0,0.0,43.0,1.2,14.0,43.0,39.95,28.55
2016,3,10,16,15,0.0,37.5,1.05,13.5,37.5,34.82,24.32
2016,3,10,16,30,0.0,32.0,0.9,13.0,32.0,29.7,20.02
2016,3,10,16,45,0.0,26.0,0.8,13.0,26.0,24.11,15.22
2016,3,10,17,0,0.0,20.0,0.7,13.0,20.0,18.54,10.35
2016,3,10,17,15,0.0,14.5,0.7,13.0,14.5,13.43,5.85
2016,3,10,17,30,0.0,9.0,0.7,13.0,9.0,8.33,1.33
2016,3,10,17,45,0.0,5.0,0.7,13.0,5.0,4.62,0.0
2016,3,10,18,0,0.0,1.0,0.7,13.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,0.7,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.9,12.0,3.0,2.77,0.0
2016,3,11,7,0,0.0,6.0,2.9,12.0,6.0,5.55,0.0
2016,3,11,7,15,0.0,11.0,2.95,11.5,11.0,10.18,3.0
2016,3,11,7,30,0.0,16.0,3.0,11.0,16.0,14.82,7.15
2016,3,11,7,45,0.0,21.5,3.1,11.0,21.5,19.93,11.66
2016,3,11,8,0,0.0,27.0,3.2,11.0,27.0,25.04,16.13
2016,3,11,8,15,0.0,32.5,3.05,11.0,32.5,30.16,20.56
2016,3,11,8,30,0.0,38.0,2.9,11.0,38.0,35.29,24.93
2016,3,11,8,45,0.0,51.0,2.8,11.0,51.0,47.4,35.28
2016,3,11,9,0,0.0,64.0,2.7,11.0,64.0,59.54,45.53
2016,3,11,9,15,0.0,58.0,2.85,11.0,58.0,53.95,40.62
2016,3,11,9,30,0.0,52.0,3.0,11.0,52.0,48.37,35.75
2016,3,11,9,45,0.0,82.0,3.15,11.0,82.0,76.39,59.38
2016,3,11,10,0,0.0,112.0,3.3,11.0,112.0,104.99,83.22
2016,3,11,10,15,0.0,108.5,3.25,11.0,108.5,101.58,80.16
2016,3,11,10,30,0.0,105.0,3.2,11.0,105.0,98.21,77.2
2016,3,11,10,45,108.5,221.5,3.15,11.0,297.5,330.12,270.33
2016,3,11,11,0,217.0,338.0,3.1,11.0,490.0,560.15,450.38
2016,3,11,11,15,119.5,307.0,2.85,11.0,391.5,439.54,352.96
2016,3,11,11,30,22.0,276.0,2.6,11.0,293.0,289.4,231.79
2016,3,11,11,45,172.0,310.5,2.4,11.0,439.5,497.28,399.27
2016,3,11,12,0,322.0,345.0,2.2,11.0,586.0,695.94,548.67
2016,3,11,12,15,320.0,346.5,2.05,11.0,586.0,696.92,546.56
2016,3,11,12,30,318.0,348.0,1.9,11.0,586.0,696.38,545.07
2016,3,11,12,45,318.0,344.5,1.8,11.5,580.5,690.72,539.46
2016,3,11,13,0,318.0,341.0,1.7,12.0,575.0,683.58,532.89
2016,3,11,13,15,292.0,339.0,1.75,12.0,551.0,652.24,510.26
2016,3,11,13,30,266.0,337.0,1.8,12.0,527.0,620.38,487.26
2016,3,11,13,45,136.0,266.5,1.9,12.0,363.5,405.95,324.68
2016,3,11,14,0,6.0,196.0,2.0,12.0,200.0,192.83,153.67
2016,3,11,14,15,4.0,184.5,2.15,11.5,187.0,179.58,144.01
2016,3,11,14,30,2.0,173.0,2.3,11.0,174.0,166.5,133.82
2016,3,11,14,45,1.0,113.0,2.5,11.0,113.5,106.75,84.63
2016,3,11,15,0,0.0,53.0,2.7,11.0,53.0,49.31,36.45
2016,3,11,15,15,0.0,62.5,2.7,11.0,62.5,58.16,44.13
2016,3,11,15,30,0.0,72.0,2.7,11.0,72.0,67.02,51.79
2016,3,11,15,45,0.0,101.5,2.7,11.0,101.5,95.24,75.94
2016,3,11,16,0,0.0,131.0,2.7,11.0,131.0,124.82,101.16
2016,3,11,16,15,0.0,114.5,2.55,10.5,114.5,108.8,87.97
2016,3,11,16,30,0.0,98.0,2.4,10.0,98.0,92.85,74.69
2016,3,11,16,45,264.0,81.5,2.25,10.0,143.0,194.11,157.67
2016,3,11,17,0,528.0,65.0,2.1,10.0,188.0,247.54,192.88
2016,3,11,17,15,438.5,55.0,2.0,9.5,140.0,179.79,132.95
2016,3,11,17,30,349.0,45.0,1.9,9.0,92.0,122.56,83.36
2016,3,11,17,45,174.5,31.0,1.8,9.0,54.5,60.03,33.6
2016,3,11,18,0,0.0,17.0,1.7,9.0,17.0,16.2,0.0
2016,3,11,18,15,0.0,8.5,1.7,9.0,8.5,8.1,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,2.45,9.0,4.0,3.7,0.0
2016,3,12,7,0,0.0,8.0,2.6,9.0,8.0,7.4,0.47
2016,3,12,7,15,0.0,14.0,2.65,9.0,14.0,12.97,5.49
2016,3,12,7,30,0.0,20.0,2.7,9.0,20.0,18.54,10.48
2016,3,12,7,45,0.0,26.5,2.8,9.5,26.5,24.58,15.82
2016,3,12,8,0,0.0,33.0,2.9,10.0,33.0,30.62,21.07
2016,3,12,8,15,0.0,40.0,2.95,10.0,40.0,37.14,26.71
2016,3,12,8,30,0.0,47.0,3.0,10.0,47.0,43.67,32.28
2016,3,12,8,45,4.5,106.0,3.15,10.0,108.0,102.33,82.51
2016,3,12,9,0,9.0,165.0,3.3,10.0,169.0,163.91,134.21
2016,3,12,9,15,4.5,136.0,3.35,10.0,138.0,131.82,106.79
2016,3,12,9,30,0.0,107.0,3.4,10.0,107.0,100.25,79.86
2016,3,12,9,45,0.0,83.5,3.45,10.5,83.5,77.8,60.62
2016,3,12,10,0,0.0,60.0,3.5,11.0,60.0,55.86,41.87
2016,3,12,10,15,0.0,38.0,3.5,11.0,38.0,35.36,24.44
2016,3,12,10,30,0.0,16.0,3.5,11.0,16.0,14.88,7.01
2016,3,12,10,45,0.0,43.0,3.55,11.0,43.0,40.04,28.31
2016,3,12,11,0,0.0,70.0,3.6,11.0,70.0,65.26,49.48
2016,3,12,11,15,0.0,67.5,3.7,11.0,67.5,62.93,47.46
2016,3,12,11,30,0.0,65.0,3.8,11.0,65.0,60.61,45.46
2016,3,12,11,45,0.0,52.0,3.95,11.5,52.0,48.47,35.18
2016,3,12,12,0,0.0,39.0,4.1,12.0,39.0,36.34,24.93
2016,3,12,12,15,0.0,88.0,4.0,12.0,88.0,82.13,63.16
2016,3,12,12,30,0.0,137.0,3.9,12.0,137.0,129.15,101.98
2016,3,12,12,45,0.0,78.5,3.85,12.0,78.5,73.24,55.72
2016,3,12,13,0,0.0,20.0,3.8,12.0,20.0,18.62,10.05
2016,3,12,13,15,0.0,61.0,3.75,12.0,61.0,56.87,42.19
2016,3,12,13,30,0.0,102.0,3.7,12.0,102.0,95.36,74.3
2016,3,12,13,45,0.0,110.0,3.65,12.0,110.0,103.02,80.7
2016,3,12,14,0,0.0,118.0,3.6,12.0,118.0,110.73,87.2
2016,3,12,14,15,0.0,113.5,3.45,12.0,113.5,106.39,83.73
2016,3,12,14,30,0.0,109.0,3.3,12.0,109.0,102.06,80.29
2016,3,12,14,45,0.0,118.0,3.15,12.0,118.0,110.8,87.75
2016,3,12,15,0,0.0,127.0,3.0,12.0,127.0,119.65,95.32
2016,3,12,15,15,8.0,154.5,2.95,12.0,158.5,152.59,123.19
2016,3,12,15,30,16.0,182.0,2.9,12.0,190.0,185.65,150.97
2016,3,12,15,45,19.0,169.5,2.85,12.0,178.0,174.55,142.14
2016,3,12,16,0,22.0,157.0,2.8,12.0,166.0,163.19,133.05
2016,3,12,16,15,16.0,138.5,2.65,11.5,144.5,140.92,114.78
2016,3,12,16,30,10.0,120.0,2.5,11.0,123.0,119.36,96.87
2016,3,12,16,45,5.0,99.5,2.4,11.0,101.0,96.88,77.78
2016,3,12,17,0,0.0,79.0,2.3,11.0,79.0,75.07,59.05
2016,3,12,17,15,0.0,58.5,2.2,11.0,58.5,55.25,41.71
2016,3,12,17,30,0.0,38.0,2.1,11.0,38.0,35.53,24.33
2016,3,12,17,45,0.0,22.0,2.05,11.0,22.0,20.42,10.31
2016,3,12,18,0,0.0,6.0,2.0,11.0,6.0,5.55,0.0
2016,3,12,18,15,0.0,3.0,1.9,11.0,3.0,2.86,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,2.7,11.5,13.0,12.05,0.71
2016,3,13,7,0,0.0,26.0,2.9,12.0,26.0,24.14,14.23
2016,3,13,7,15,0.0,44.0,2.95,12.0,44.0,41.17,29.32
2016,3,13,7,30,0.0,62.0,3.0,12.0,62.0,58.4,44.46
2016,3,13,7,45,0.0,82.5,3.15,12.0,82.5,78.19,61.64
2016,3,13,8,0,0.0,103.0,3.3,12.0,103.0,98.07,78.65
2016,3,13,8,15,4.0,121.0,3.35,12.0,123.0,117.38,94.91
2016,3,13,8,30,8.0,139.0,3.4,12.0,143.0,137.21,111.43
2016,3,13,8,45,4.0,126.0,3.45,12.0,128.0,121.74,98.1
2016,3,13,9,0,0.0,113.0,3.5,12.0,113.0,106.33,84.82
2016,3,13,9,15,0.0,121.0,3.5,12.0,121.0,113.98,90.99
2016,3,13,9,30,0.0,129.0,3.5,12.0,129.0,121.66,97.14
2016,3,13,9,45,6.0,170.0,3.55,12.0,174.0,166.59,134.29
2016,3,13,10,0,12.0,211.0,3.6,12.0,219.0,212.63,171.81
2016,3,13,10,15,24.5,244.0,3.65,12.0,260.5,256.82,207.62
2016,3,13,10,30,37.0,277.0,3.7,12.0,302.0,314.09,253.42
2016,3,13,10,45,23.5,252.5,3.8,12.0,268.5,265.5,213.75
2016,3,13,11,0,10.0,228.0,3.9,12.0,235.0,228.58,183.43
2016,3,13,11,15,7.0,204.0,3.95,12.0,209.0,201.74,161.52
2016,3,13,11,30,4.0,180.0,4.0,12.0,183.0,175.08,139.69
2016,3,13,11,45,7.5,207.0,4.05,12.5,213.0,205.33,164.06
2016,3,13,12,0,11.0,234.0,4.1,13.0,243.0,235.89,188.37
2016,3,13,12,15,7.0,203.5,4.0,13.0,209.0,201.4,160.35
2016,3,13,12,30,3.0,173.0,3.9,13.0,175.0,167.26,132.61
2016,3,13,12,45,6.0,196.5,3.85,13.0,201.0,193.43,154.01
2016,3,13,13,0,9.0,220.0,3.8,13.0,227.0,219.78,175.38
2016,3,13,13,15,4.5,170.5,3.7,13.0,174.0,166.15,131.9
2016,3,13,13,30,0.0,121.0,3.6,13.0,121.0,113.62,88.93
2016,3,13,13,45,0.0,68.5,3.55,13.0,68.5,63.86,47.87
2016,3,13,14,0,0.0,16.0,3.5,13.0,16.0,14.88,6.9
2016,3,13,14,15,0.0,72.5,3.45,13.0,72.5,67.56,51.2
2016,3,13,14,30,0.0,129.0,3.4,13.0,129.0,121.42,96.03
2016,3,13,14,45,0.0,113.5,3.35,13.0,113.5,106.42,83.74
2016,3,13,15,0,0.0,98.0,3.3,13.0,98.0,91.52,71.54
2016,3,13,15,15,0.0,82.5,3.25,13.0,82.5,76.84,59.44
2016,3,13,15,30,0.0,67.0,3.2,13.0,67.0,62.35,47.4
2016,3,13,15,45,0.0,44.5,3.15,13.0,44.5,41.36,29.72
2016,3,13,16,0,0.0,22.0,3.1,13.0,22.0,20.42,11.9
2016,3,13,16,15,0.0,19.0,3.0,12.5,19.0,17.62,9.57
2016,3,13,16,30,0.0,16.0,2.9,12.0,16.0,14.83,7.21
2016,3,13,16,45,0.0,13.5,2.85,12.0,13.5,12.51,5.2
2016,3,13,17,0,0.0,11.0,2.8,12.0,11.0,10.19,3.16
2016,3,13,17,15,0.0,8.0,2.65,12.0,8.0,7.4,0.7
2016,3,13,17,30,0.0,5.0,2.5,12.0,5.0,4.62,0.0
2016,3,13,17,45,0.0,3.0,2.45,12.0,3.0,2.77,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.92,0.0
2016,3,13,18,15,0.0,0.5,2.3,11.5,0.5,0.48,0.0
2016,3,13,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
