Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,6,45,73.5,23.0,1.55,8.5,31.5,31.52,11.74
2016,3,14,7,0,147.0,46.0,1.7,9.0,63.0,73.73,49.62
2016,3,14,7,15,211.5,64.5,1.75,9.0,103.0,117.38,86.76
2016,3,14,7,30,276.0,83.0,1.8,9.0,143.0,169.0,131.73
2016,3,14,7,45,323.5,99.5,1.85,9.5,187.0,224.64,180.55
2016,3,14,8,0,371.0,116.0,1.9,10.0,231.0,281.94,230.12
2016,3,14,8,15,430.5,119.0,1.95,10.0,274.5,335.8,276.54
2016,3,14,8,30,490.0,122.0,2.0,10.0,318.0,395.28,326.79
2016,3,14,8,45,411.0,157.0,2.05,10.5,335.0,414.16,341.6
2016,3,14,9,0,332.0,192.0,2.1,11.0,352.0,415.92,341.81
2016,3,14,9,15,430.5,185.5,2.1,11.0,413.0,501.1,410.2
2016,3,14,9,30,529.0,179.0,2.1,11.0,474.0,585.85,476.38
2016,3,14,9,45,563.5,181.0,2.1,11.5,514.0,637.66,514.3
2016,3,14,10,0,598.0,183.0,2.1,12.0,554.0,694.86,555.45
2016,3,14,10,15,456.0,242.5,2.05,12.0,534.0,658.33,523.54
2016,3,14,10,30,314.0,302.0,2.0,12.0,514.0,604.44,479.15
2016,3,14,10,45,169.5,289.0,2.0,12.5,404.0,458.16,365.07
2016,3,14,11,0,25.0,276.0,2.0,13.0,294.0,291.23,231.09
2016,3,14,11,15,231.5,289.5,1.95,13.0,461.5,537.83,427.63
2016,3,14,11,30,438.0,303.0,1.9,13.0,629.0,765.88,595.93
2016,3,14,11,45,278.5,337.0,1.9,13.0,545.5,642.97,501.0
2016,3,14,12,0,119.0,371.0,1.9,13.0,462.0,514.38,402.04
2016,3,14,12,15,59.5,249.0,1.9,13.0,294.5,309.36,245.89
2016,3,14,12,30,0.0,127.0,1.9,13.0,127.0,119.45,93.02
2016,3,14,12,45,4.5,176.0,1.95,13.5,180.0,171.62,135.7
2016,3,14,13,0,9.0,225.0,2.0,14.0,233.0,224.72,177.95
2016,3,14,13,15,286.5,234.5,2.0,14.0,443.0,531.04,424.28
2016,3,14,13,30,564.0,244.0,2.0,14.0,653.0,807.15,628.3
2016,3,14,13,45,354.0,287.0,2.05,14.0,541.0,637.97,500.03
2016,3,14,14,0,144.0,330.0,2.1,14.0,429.0,478.72,377.4
2016,3,14,14,15,111.0,309.0,2.15,13.5,383.5,411.42,327.62
2016,3,14,14,30,78.0,288.0,2.2,13.0,338.0,358.01,286.76
2016,3,14,14,45,285.5,244.0,2.25,13.0,411.5,490.13,395.87
2016,3,14,15,0,493.0,200.0,2.3,13.0,485.0,594.3,479.16
2016,3,14,15,15,382.0,207.0,2.25,12.5,418.0,491.93,399.28
2016,3,14,15,30,271.0,214.0,2.2,12.0,351.0,408.75,333.59
2016,3,14,15,45,356.5,178.0,2.2,12.0,340.5,407.45,334.39
2016,3,14,16,0,442.0,142.0,2.2,12.0,330.0,404.6,332.26
2016,3,14,16,15,396.5,135.0,2.05,11.5,288.5,349.1,286.35
2016,3,14,16,30,351.0,128.0,1.9,11.0,247.0,292.11,238.63
2016,3,14,16,45,413.0,102.5,1.8,11.0,220.0,273.15,219.68
2016,3,14,17,0,475.0,77.0,1.7,11.0,193.0,242.6,188.92
2016,3,14,17,15,388.5,65.0,1.6,10.5,145.0,175.2,130.44
2016,3,14,17,30,302.0,53.0,1.5,10.0,97.0,119.99,83.22
2016,3,14,17,45,151.0,37.0,1.45,9.5,59.0,60.41,36.41
2016,3,14,18,0,0.0,21.0,1.4,9.0,21.0,19.49,0.0
2016,3,14,18,15,0.0,10.5,1.35,8.5,10.5,10.01,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.0,1.1,6.5,5.5,0.0,0.0
2016,3,15,6,30,48.0,10.0,1.2,7.0,11.0,11.81,0.0
2016,3,15,6,45,201.0,24.5,1.35,7.5,46.0,49.59,21.51
2016,3,15,7,0,354.0,39.0,1.5,8.0,81.0,105.72,67.95
2016,3,15,7,15,447.0,48.5,1.45,8.5,129.0,161.06,115.32
2016,3,15,7,30,540.0,58.0,1.4,9.0,177.0,227.56,173.6
2016,3,15,7,45,604.5,64.0,1.35,9.5,229.0,290.96,230.12
2016,3,15,8,0,669.0,70.0,1.3,10.0,281.0,361.07,290.89
2016,3,15,8,15,707.5,75.0,1.3,10.5,332.0,424.08,344.48
2016,3,15,8,30,746.0,80.0,1.3,11.0,383.0,489.01,397.6
2016,3,15,8,45,776.0,83.0,1.3,12.0,431.5,550.1,444.98
2016,3,15,9,0,806.0,86.0,1.3,13.0,480.0,612.24,491.18
2016,3,15,9,15,825.5,89.0,1.2,13.0,524.0,667.96,531.81
2016,3,15,9,30,845.0,92.0,1.1,13.0,568.0,723.0,569.23
2016,3,15,9,45,861.5,93.5,1.05,13.5,606.5,773.06,600.93
2016,3,15,10,0,878.0,95.0,1.0,14.0,645.0,816.1,627.03
2016,3,15,10,15,888.5,97.0,1.0,14.0,677.5,857.78,653.69
2016,3,15,10,30,899.0,99.0,1.0,14.0,710.0,896.92,678.36
2016,3,15,10,45,907.0,100.0,1.0,14.5,735.0,929.94,697.5
2016,3,15,11,0,915.0,101.0,1.0,15.0,760.0,959.85,714.49
2016,3,15,11,15,919.5,102.0,1.0,15.0,777.5,983.19,728.5
2016,3,15,11,30,924.0,103.0,1.0,15.0,795.0,1002.97,740.34
2016,3,15,11,45,927.0,103.0,1.0,15.5,804.5,1016.49,746.91
2016,3,15,12,0,930.0,103.0,1.0,16.0,814.0,1026.2,751.23
2016,3,15,12,15,930.5,103.0,1.0,16.0,815.0,1029.61,753.13
2016,3,15,12,30,931.0,103.0,1.0,16.0,816.0,1029.1,752.79
2016,3,15,12,45,930.0,102.0,1.05,16.5,809.0,1022.1,748.17
2016,3,15,13,0,929.0,101.0,1.1,17.0,802.0,1011.23,741.29
2016,3,15,13,15,925.5,100.0,1.1,17.0,787.0,994.17,731.01
2016,3,15,13,30,922.0,99.0,1.1,17.0,772.0,973.43,718.53
2016,3,15,13,45,914.5,98.5,1.1,17.0,749.0,946.07,701.82
2016,3,15,14,0,907.0,98.0,1.1,17.0,726.0,915.46,683.04
2016,3,15,14,15,898.0,96.0,1.05,16.5,695.5,878.86,660.64
2016,3,15,14,30,889.0,94.0,1.0,16.0,665.0,839.49,636.25
2016,3,15,14,45,876.0,92.0,1.0,16.0,628.0,794.45,607.33
2016,3,15,15,0,863.0,90.0,1.0,16.0,591.0,752.08,579.91
2016,3,15,15,15,845.0,87.5,0.9,16.0,548.5,698.76,543.1
2016,3,15,15,30,827.0,85.0,0.8,16.0,506.0,644.45,503.56
2016,3,15,15,45,803.5,81.0,0.75,16.0,459.0,584.48,458.95
2016,3,15,16,0,780.0,77.0,0.7,16.0,412.0,524.73,413.14
2016,3,15,16,15,746.0,73.0,0.65,15.5,362.0,460.31,362.92
2016,3,15,16,30,712.0,69.0,0.6,15.0,312.0,397.95,312.35
2016,3,15,16,45,660.5,63.5,0.6,14.5,260.0,330.29,256.17
2016,3,15,17,0,609.0,58.0,0.6,14.0,208.0,266.93,201.65
2016,3,15,17,15,530.0,50.0,0.65,13.5,158.5,199.01,143.3
2016,3,15,17,30,451.0,42.0,0.7,13.0,109.0,140.25,92.85
2016,3,15,17,45,312.0,30.0,0.8,12.5,67.5,78.65,44.04
2016,3,15,18,0,173.0,18.0,0.9,12.0,26.0,32.12,0.0
2016,3,15,18,15,86.5,9.0,0.95,11.5,13.0,10.13,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.15,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.2,9.0,10.0,9.53,0.0
2016,3,16,6,45,84.5,27.0,1.3,10.0,37.5,37.57,18.55
2016,3,16,7,0,169.0,44.0,1.4,11.0,65.0,75.77,50.55
2016,3,16,7,15,206.5,63.5,1.55,11.5,101.5,115.79,85.23
2016,3,16,7,30,244.0,83.0,1.7,12.0,138.0,160.45,124.38
2016,3,16,7,45,268.0,102.0,1.9,12.5,176.5,204.17,162.97
2016,3,16,8,0,292.0,121.0,2.1,13.0,215.0,250.51,203.06
2016,3,16,8,15,311.5,138.0,2.2,13.5,253.0,295.0,240.7
2016,3,16,8,30,331.0,155.0,2.3,14.0,291.0,341.18,278.74
2016,3,16,8,45,575.0,118.5,2.4,14.5,389.0,474.57,386.77
2016,3,16,9,0,819.0,82.0,2.5,15.0,487.0,617.99,499.3
2016,3,16,9,15,838.0,85.0,2.5,15.0,531.0,673.94,541.27
2016,3,16,9,30,857.0,88.0,2.5,15.0,575.0,729.15,580.58
2016,3,16,9,45,871.5,90.0,2.55,15.5,613.5,773.82,610.43
2016,3,16,10,0,886.0,92.0,2.6,16.0,652.0,821.12,641.81
2016,3,16,10,15,895.5,94.0,2.6,16.5,683.5,862.2,667.95
2016,3,16,10,30,905.0,96.0,2.6,17.0,715.0,900.64,691.96
2016,3,16,10,45,912.5,97.0,2.6,17.5,740.0,933.33,711.76
2016,3,16,11,0,920.0,98.0,2.6,18.0,765.0,962.86,729.31
2016,3,16,11,15,924.0,99.0,2.55,18.0,782.0,985.76,743.26
2016,3,16,11,30,928.0,100.0,2.5,18.0,799.0,1005.06,754.86
2016,3,16,11,45,931.0,100.0,2.5,18.0,808.5,1018.56,763.21
2016,3,16,12,0,934.0,100.0,2.5,18.0,818.0,1028.23,769.22
2016,3,16,12,15,934.0,100.0,2.5,18.0,819.0,1031.09,770.89
2016,3,16,12,30,934.0,100.0,2.5,18.0,820.0,1030.02,770.19
2016,3,16,12,45,935.0,98.0,2.5,18.5,813.0,1023.74,764.79
2016,3,16,13,0,936.0,96.0,2.5,19.0,806.0,1013.53,757.0
2016,3,16,13,15,932.0,95.5,2.45,19.0,791.0,996.39,745.71
2016,3,16,13,30,928.0,95.0,2.4,19.0,776.0,975.56,732.13
2016,3,16,13,45,922.0,93.5,2.4,19.0,753.0,948.22,714.8
2016,3,16,14,0,916.0,92.0,2.4,19.0,730.0,917.56,695.25
2016,3,16,14,15,907.0,90.5,2.3,18.5,700.0,881.17,672.12
2016,3,16,14,30,898.0,89.0,2.2,18.0,670.0,842.0,646.94
2016,3,16,14,45,886.0,87.0,2.15,18.0,633.0,797.36,616.94
2016,3,16,15,0,874.0,85.0,2.1,18.0,596.0,750.62,585.18
2016,3,16,15,15,857.0,82.5,1.95,18.0,553.5,697.99,548.12
2016,3,16,15,30,840.0,80.0,1.8,18.0,511.0,647.79,511.04
2016,3,16,15,45,817.5,77.0,1.65,18.0,464.0,588.89,465.81
2016,3,16,16,0,795.0,74.0,1.5,18.0,417.0,530.06,419.48
2016,3,16,16,15,762.5,69.5,1.3,17.5,367.0,465.02,367.55
2016,3,16,16,30,730.0,65.0,1.1,17.0,317.0,401.88,315.42
2016,3,16,16,45,682.0,60.0,0.9,16.5,265.5,334.5,258.46
2016,3,16,17,0,634.0,55.0,0.7,16.0,214.0,271.94,203.94
2016,3,16,17,15,558.5,47.5,0.75,15.0,163.5,203.96,145.86
2016,3,16,17,30,483.0,40.0,0.8,14.0,113.0,144.69,95.07
2016,3,16,17,45,349.5,29.0,0.9,13.5,71.0,82.82,45.98
2016,3,16,18,0,216.0,18.0,1.0,13.0,29.0,35.57,0.0
2016,3,16,18,15,108.0,9.0,1.0,12.5,14.5,10.51,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.0,1.65,9.5,8.5,0.0,0.0
2016,3,17,6,30,160.0,12.0,1.9,10.0,17.0,19.82,0.0
2016,3,17,6,45,313.0,24.0,2.15,11.0,57.0,63.74,30.3
2016,3,17,7,0,466.0,36.0,2.4,12.0,97.0,124.34,78.32
2016,3,17,7,15,551.0,43.5,2.4,12.5,147.5,183.06,129.09
2016,3,17,7,30,636.0,51.0,2.4,13.0,198.0,251.54,189.57
2016,3,17,7,45,688.0,56.5,2.45,13.5,251.0,315.8,247.35
2016,3,17,8,0,740.0,62.0,2.5,14.0,304.0,385.14,307.93
2016,3,17,8,15,775.5,66.0,2.45,14.5,356.0,449.64,362.75
2016,3,17,8,30,811.0,70.0,2.4,15.0,408.0,516.47,417.3
2016,3,17,8,45,835.5,73.5,2.4,15.5,457.0,578.24,466.06
2016,3,17,9,0,860.0,77.0,2.4,16.0,506.0,640.39,513.33
2016,3,17,9,15,877.5,79.5,2.3,16.0,550.5,692.88,552.18
2016,3,17,9,30,895.0,82.0,2.2,16.0,595.0,747.66,589.6
2016,3,17,9,45,908.0,84.0,2.15,16.5,633.5,797.09,621.58
2016,3,17,10,0,921.0,86.0,2.1,17.0,672.0,844.54,651.5
2016,3,17,10,15,930.5,87.5,2.0,17.5,704.5,886.22,676.35
2016,3,17,10,30,940.0,89.0,1.9,18.0,737.0,925.14,698.81
2016,3,17,10,45,946.0,90.0,1.85,18.5,762.0,957.37,716.99
2016,3,17,11,0,952.0,91.0,1.8,19.0,787.0,986.24,732.78
2016,3,17,11,15,956.0,92.0,1.7,19.0,804.0,1009.7,745.63
2016,3,17,11,30,960.0,93.0,1.6,19.0,821.0,1029.43,756.0
2016,3,17,11,45,962.5,93.0,1.5,19.5,830.0,1042.72,760.78
2016,3,17,12,0,965.0,93.0,1.4,20.0,839.0,1052.06,763.09
2016,3,17,12,15,964.5,93.5,1.3,20.0,840.0,1055.01,762.89
2016,3,17,12,30,964.0,94.0,1.2,20.0,841.0,1053.89,760.3
2016,3,17,12,45,960.5,94.5,1.15,20.5,833.0,1045.82,753.05
2016,3,17,13,0,957.0,95.0,1.1,21.0,825.0,1033.79,743.59
2016,3,17,13,15,953.0,94.0,1.0,21.0,809.0,1015.71,730.96
2016,3,17,13,30,949.0,93.0,0.9,21.0,793.0,993.86,716.16
2016,3,17,13,45,942.5,92.0,0.8,21.0,769.5,966.1,697.75
2016,3,17,14,0,936.0,91.0,0.7,21.0,746.0,934.95,677.33
2016,3,17,14,15,927.0,89.5,0.65,21.0,715.0,897.9,654.18
2016,3,17,14,30,918.0,88.0,0.6,21.0,684.0,858.0,629.16
2016,3,17,14,45,905.5,86.0,0.55,21.0,646.5,812.15,600.1
2016,3,17,15,0,893.0,84.0,0.5,21.0,609.0,764.2,569.4
2016,3,17,15,15,876.0,81.5,0.5,20.5,566.0,710.68,536.32
2016,3,17,15,30,859.0,79.0,0.5,20.0,523.0,659.5,502.87
2016,3,17,15,45,836.0,75.5,0.55,20.0,475.0,598.76,460.09
2016,3,17,16,0,813.0,72.0,0.6,20.0,427.0,538.12,415.71
2016,3,17,16,15,780.5,68.0,0.6,19.5,376.0,472.63,366.11
2016,3,17,16,30,748.0,64.0,0.6,19.0,325.0,408.99,315.79
2016,3,17,16,45,700.5,59.0,0.65,18.5,272.5,340.73,260.15
2016,3,17,17,0,653.0,54.0,0.7,18.0,220.0,276.85,205.9
2016,3,17,17,15,578.0,47.0,0.75,17.5,169.0,208.62,147.71
2016,3,17,17,30,503.0,40.0,0.8,17.0,118.0,148.73,96.58
2016,3,17,17,45,371.0,29.5,0.9,16.5,74.5,86.27,47.55
2016,3,17,18,0,239.0,19.0,1.0,16.0,31.0,38.45,3.28
2016,3,17,18,15,119.5,9.5,1.0,15.5,15.5,11.17,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,1.2,9.5,10.0,7.15,0.0
2016,3,18,6,30,145.0,15.0,1.3,10.0,20.0,22.53,0.0
2016,3,18,6,45,291.0,27.5,1.4,10.5,60.0,65.41,33.56
2016,3,18,7,0,437.0,40.0,1.5,11.0,100.0,124.35,80.11
2016,3,18,7,15,523.0,48.5,1.5,11.5,150.5,182.87,130.49
2016,3,18,7,30,609.0,57.0,1.5,12.0,201.0,251.59,190.69
2016,3,18,7,45,382.5,97.0,1.55,12.5,195.0,246.33,195.63
2016,3,18,8,0,156.0,137.0,1.6,13.0,189.0,206.13,167.05
2016,3,18,8,15,167.5,157.5,1.55,13.0,221.5,242.14,197.49
2016,3,18,8,30,179.0,178.0,1.5,13.0,254.0,279.25,227.9
2016,3,18,8,45,183.5,200.0,1.5,13.5,285.5,314.85,255.94
2016,3,18,9,0,188.0,222.0,1.5,14.0,317.0,350.62,283.41
2016,3,18,9,15,173.0,243.5,1.5,14.0,336.5,372.59,299.72
2016,3,18,9,30,158.0,265.0,1.5,14.0,356.0,392.85,314.4
2016,3,18,9,45,87.5,248.0,1.5,14.5,299.5,317.24,253.19
2016,3,18,10,0,17.0,231.0,1.5,15.0,243.0,236.31,187.05
2016,3,18,10,15,25.5,257.0,1.55,15.0,275.0,270.27,214.06
2016,3,18,10,30,34.0,283.0,1.6,15.0,307.0,316.64,249.92
2016,3,18,10,45,56.5,313.0,1.65,15.5,354.0,370.3,290.82
2016,3,18,11,0,79.0,343.0,1.7,16.0,401.0,425.21,331.87
2016,3,18,11,15,176.0,353.5,1.7,16.0,487.0,542.97,421.59
2016,3,18,11,30,273.0,364.0,1.7,16.0,573.0,664.11,510.22
2016,3,18,11,45,601.0,239.5,1.75,16.5,705.0,867.31,659.65
2016,3,18,12,0,929.0,115.0,1.8,17.0,837.0,1042.9,774.4
2016,3,18,12,15,929.0,115.0,1.85,17.0,837.5,1045.59,774.56
2016,3,18,12,30,929.0,115.0,1.9,17.0,838.0,1044.36,774.5
2016,3,18,12,45,925.5,115.0,1.95,17.0,830.5,1035.82,769.85
2016,3,18,13,0,922.0,115.0,2.0,17.0,823.0,1023.46,762.88
2016,3,18,13,15,918.0,114.0,2.05,17.0,807.0,1005.78,752.53
2016,3,18,13,30,914.0,113.0,2.1,17.0,791.0,984.47,739.86
2016,3,18,13,45,908.5,111.0,2.15,17.0,767.5,957.18,723.2
2016,3,18,14,0,903.0,109.0,2.2,17.0,744.0,926.59,704.28
2016,3,18,14,15,893.5,107.0,2.25,16.5,713.5,889.43,682.01
2016,3,18,14,30,884.0,105.0,2.3,16.0,683.0,855.4,661.64
2016,3,18,14,45,872.0,102.0,2.35,16.0,645.5,809.45,631.3
2016,3,18,15,0,860.0,99.0,2.4,16.0,608.0,761.45,599.1
2016,3,18,15,15,841.5,96.0,2.35,15.5,565.0,707.08,562.15
2016,3,18,15,30,823.0,93.0,2.3,15.0,522.0,651.78,521.93
2016,3,18,15,45,796.0,90.0,2.3,15.0,473.5,590.71,475.13
2016,3,18,16,0,769.0,87.0,2.3,15.0,425.0,530.21,427.32
2016,3,18,16,15,734.0,82.0,2.15,14.5,374.0,465.44,374.91
2016,3,18,16,30,699.0,77.0,2.0,14.0,323.0,401.89,321.78
2016,3,18,16,45,643.0,71.5,1.85,13.5,270.0,332.33,262.4
2016,3,18,17,0,587.0,66.0,1.7,13.0,217.0,268.25,206.15
2016,3,18,17,15,508.0,57.0,1.6,12.5,166.5,200.38,146.9
2016,3,18,17,30,429.0,48.0,1.5,12.0,116.0,141.71,96.04
2016,3,18,17,45,299.0,35.0,1.4,11.5,74.0,81.52,48.08
2016,3,18,18,0,169.0,22.0,1.3,11.0,32.0,35.38,6.34
2016,3,18,18,15,84.5,11.0,1.25,10.5,16.0,11.99,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,0.95,10.0,10.5,10.01,0.0
2016,3,19,6,30,0.0,21.0,1.1,10.0,21.0,19.29,0.0
2016,3,19,6,45,190.5,32.5,1.25,10.5,59.5,58.07,32.66
2016,3,19,7,0,381.0,44.0,1.4,11.0,98.0,119.19,78.5
2016,3,19,7,15,463.0,53.0,1.45,11.0,146.0,174.08,125.85
2016,3,19,7,30,545.0,62.0,1.5,11.0,194.0,238.71,182.79
2016,3,19,7,45,599.5,68.5,1.55,11.5,244.5,299.94,237.2
2016,3,19,8,0,654.0,75.0,1.6,12.0,295.0,366.71,294.91
2016,3,19,8,15,372.5,127.5,1.65,12.0,257.0,321.41,262.34
2016,3,19,8,30,91.0,180.0,1.7,12.0,219.0,228.2,186.33
2016,3,19,8,45,121.5,203.0,1.75,12.5,261.5,281.61,229.91
2016,3,19,9,0,152.0,226.0,1.8,13.0,304.0,331.98,269.75
2016,3,19,9,15,489.0,160.5,1.8,13.0,440.0,518.81,421.34
2016,3,19,9,30,826.0,95.0,1.8,13.0,576.0,720.11,574.42
2016,3,19,9,45,842.5,96.5,1.85,13.5,614.5,769.35,605.99
2016,3,19,10,0,859.0,98.0,1.9,14.0,653.0,811.57,633.56
2016,3,19,10,15,566.5,211.0,1.9,14.0,584.5,721.66,565.64
2016,3,19,10,30,274.0,324.0,1.9,14.0,516.0,594.73,465.45
2016,3,19,10,45,309.5,328.0,1.95,14.5,551.5,639.54,498.98
2016,3,19,11,0,345.0,332.0,2.0,15.0,587.0,684.85,531.05
2016,3,19,11,15,302.0,351.0,2.0,15.0,577.5,672.45,519.94
2016,3,19,11,30,259.0,370.0,2.0,15.0,568.0,657.26,507.33
2016,3,19,11,45,222.5,379.0,2.05,15.0,551.0,621.37,480.68
2016,3,19,12,0,186.0,388.0,2.1,15.0,534.0,597.32,462.35
2016,3,19,12,15,259.0,375.0,2.15,15.0,578.0,669.11,516.86
2016,3,19,12,30,332.0,362.0,2.2,15.0,622.0,725.92,559.41
2016,3,19,12,45,343.0,352.0,2.25,15.5,618.5,723.52,557.11
2016,3,19,13,0,354.0,342.0,2.3,16.0,615.0,719.36,554.14
2016,3,19,13,15,191.5,318.0,2.3,16.0,465.0,519.62,405.66
2016,3,19,13,30,29.0,294.0,2.3,16.0,315.0,325.39,254.67
2016,3,19,13,45,28.5,286.0,2.35,16.0,306.5,315.69,248.3
2016,3,19,14,0,28.0,278.0,2.4,16.0,298.0,305.94,241.14
2016,3,19,14,15,86.5,294.5,2.4,15.5,352.5,373.09,296.09
2016,3,19,14,30,145.0,311.0,2.4,15.0,407.0,447.22,355.18
2016,3,19,14,45,106.5,286.0,2.4,15.0,354.5,374.03,298.17
2016,3,19,15,0,68.0,261.0,2.4,15.0,302.0,314.33,251.36
2016,3,19,15,15,34.0,185.5,2.4,15.0,206.0,207.62,166.38
2016,3,19,15,30,0.0,110.0,2.4,15.0,110.0,103.13,80.72
2016,3,19,15,45,0.0,115.5,2.45,15.0,115.5,108.61,85.66
2016,3,19,16,0,0.0,121.0,2.5,15.0,121.0,114.21,90.59
2016,3,19,16,15,0.0,107.0,2.35,14.5,107.0,100.76,79.77
2016,3,19,16,30,0.0,93.0,2.2,14.0,93.0,87.37,68.85
2016,3,19,16,45,0.0,78.5,2.05,13.5,78.5,73.55,57.37
2016,3,19,17,0,0.0,64.0,1.9,13.0,64.0,59.79,45.71
2016,3,19,17,15,0.0,49.5,1.65,12.5,49.5,46.08,33.88
2016,3,19,17,30,0.0,35.0,1.4,12.0,35.0,32.51,22.0
2016,3,19,17,45,0.0,22.5,1.2,11.5,22.5,20.88,11.59
2016,3,19,18,0,0.0,10.0,1.0,11.0,10.0,9.26,0.0
2016,3,19,18,15,0.0,5.0,0.95,10.5,5.0,4.77,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,10.0,2.5,2.38,0.0
2016,3,20,6,30,0.0,5.0,1.3,10.0,5.0,4.62,0.0
2016,3,20,6,45,0.0,14.0,1.5,10.5,14.0,12.97,4.85
2016,3,20,7,0,0.0,23.0,1.7,11.0,23.0,21.33,12.49
2016,3,20,7,15,0.0,34.0,1.75,11.0,34.0,31.56,21.57
2016,3,20,7,30,0.0,45.0,1.8,11.0,45.0,41.81,30.6
2016,3,20,7,45,0.0,56.5,1.9,11.5,56.5,52.53,39.84
2016,3,20,8,0,0.0,68.0,2.0,12.0,68.0,63.26,48.91
2016,3,20,8,15,0.0,101.5,2.05,12.0,101.5,95.43,76.15
2016,3,20,8,30,0.0,135.0,2.1,12.0,135.0,128.07,103.32
2016,3,20,8,45,0.0,84.0,2.2,12.5,84.0,78.23,60.98
2016,3,20,9,0,0.0,33.0,2.3,13.0,33.0,30.66,20.51
2016,3,20,9,15,0.0,67.0,2.4,13.0,67.0,62.37,47.26
2016,3,20,9,30,0.0,101.0,2.5,13.0,101.0,94.36,73.84
2016,3,20,9,45,3.5,150.5,2.6,13.5,152.5,144.97,115.34
2016,3,20,10,0,7.0,200.0,2.7,14.0,204.0,196.77,156.94
2016,3,20,10,15,3.5,113.0,2.85,14.0,115.0,108.81,84.95
2016,3,20,10,30,0.0,26.0,3.0,14.0,26.0,24.2,14.64
2016,3,20,10,45,0.0,58.5,3.2,14.5,58.5,54.53,39.84
2016,3,20,11,0,0.0,91.0,3.4,15.0,91.0,84.93,64.74
2016,3,20,11,15,0.0,59.5,3.5,15.0,59.5,55.49,40.42
2016,3,20,11,30,0.0,28.0,3.6,15.0,28.0,26.09,16.06
2016,3,20,11,45,0.0,88.5,3.75,15.0,88.5,82.63,62.72
2016,3,20,12,0,0.0,149.0,3.9,15.0,149.0,140.69,109.95
2016,3,20,12,15,0.0,113.0,3.9,15.0,113.0,105.97,81.67
2016,3,20,12,30,0.0,77.0,3.9,15.0,77.0,71.87,53.81
2016,3,20,12,45,0.0,49.5,3.9,15.0,49.5,46.16,32.66
2016,3,20,13,0,0.0,22.0,3.9,15.0,22.0,20.5,11.41
2016,3,20,13,15,0.0,59.0,3.85,15.0,59.0,55.02,40.06
2016,3,20,13,30,0.0,96.0,3.8,15.0,96.0,89.67,68.61
2016,3,20,13,45,0.0,74.5,3.75,15.0,74.5,69.48,52.05
2016,3,20,14,0,0.0,53.0,3.7,15.0,53.0,49.38,35.51
2016,3,20,14,15,0.0,52.0,3.6,14.5,52.0,48.44,34.87
2016,3,20,14,30,0.0,51.0,3.5,14.0,51.0,47.49,34.23
2016,3,20,14,45,0.0,47.5,3.4,14.0,47.5,44.21,31.56
2016,3,20,15,0,0.0,44.0,3.3,14.0,44.0,40.94,28.9
2016,3,20,15,15,0.0,58.5,3.15,14.0,58.5,54.44,40.35
2016,3,20,15,30,0.0,73.0,3.0,14.0,73.0,67.96,51.84
2016,3,20,15,45,0.0,52.5,2.95,14.0,52.5,48.82,35.84
2016,3,20,16,0,0.0,32.0,2.9,14.0,32.0,29.72,19.74
2016,3,20,16,15,88.0,88.5,2.7,13.5,120.5,133.52,108.45
2016,3,20,16,30,176.0,145.0,2.5,13.0,209.0,226.25,184.77
2016,3,20,16,45,157.5,125.0,2.3,13.0,175.5,187.91,151.65
2016,3,20,17,0,139.0,105.0,2.1,13.0,142.0,151.66,120.23
2016,3,20,17,15,118.5,83.0,1.9,12.5,110.0,115.01,88.48
2016,3,20,17,30,98.0,61.0,1.7,12.0,78.0,80.95,58.93
2016,3,20,17,45,57.0,41.5,1.5,12.0,50.5,49.22,32.46
2016,3,20,18,0,16.0,22.0,1.3,12.0,23.0,21.94,6.51
2016,3,20,18,15,8.0,11.0,1.3,11.5,11.5,10.63,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,1.65,10.0,2.0,1.91,0.0
2016,3,21,6,30,0.0,4.0,1.8,10.0,4.0,3.7,0.0
2016,3,21,6,45,0.0,11.0,1.95,10.5,11.0,10.18,2.68
2016,3,21,7,0,0.0,18.0,2.1,11.0,18.0,16.68,8.56
2016,3,21,7,15,0.0,26.5,2.3,11.0,26.5,24.58,15.58
2016,3,21,7,30,0.0,35.0,2.5,11.0,35.0,32.48,22.55
2016,3,21,7,45,0.0,44.0,2.75,11.5,44.0,40.87,29.78
2016,3,21,8,0,0.0,53.0,3.0,12.0,53.0,49.26,36.89
2016,3,21,8,15,0.0,35.0,3.1,12.0,35.0,32.5,22.4
2016,3,21,8,30,0.0,17.0,3.2,12.0,17.0,15.77,7.95
2016,3,21,8,45,0.0,33.5,3.35,12.5,33.5,31.12,21.02
2016,3,21,9,0,0.0,50.0,3.5,13.0,50.0,46.5,33.95
2016,3,21,9,15,0.0,103.5,3.65,13.0,103.5,96.78,76.09
2016,3,21,9,30,0.0,157.0,3.8,13.0,157.0,148.7,118.86
2016,3,21,9,45,0.0,118.0,3.95,13.0,118.0,110.66,87.12
2016,3,21,10,0,0.0,79.0,4.1,13.0,79.0,73.64,56.21
2016,3,21,10,15,3.5,143.0,4.2,13.0,145.5,137.78,109.35
2016,3,21,10,30,7.0,207.0,4.3,13.0,212.0,203.87,163.1
2016,3,21,10,45,23.5,261.5,4.45,13.5,279.0,273.7,219.19
2016,3,21,11,0,40.0,316.0,4.6,14.0,346.0,358.67,286.07
2016,3,21,11,15,20.0,208.5,4.6,14.0,223.5,226.52,180.46
2016,3,21,11,30,0.0,101.0,4.6,14.0,101.0,94.47,72.6
2016,3,21,11,45,2.5,141.5,4.6,14.0,143.5,135.84,106.61
2016,3,21,12,0,5.0,182.0,4.6,14.0,186.0,177.8,140.68
2016,3,21,12,15,4.5,182.0,4.6,14.0,186.0,177.32,140.19
2016,3,21,12,30,4.0,182.0,4.6,14.0,186.0,176.82,139.77
2016,3,21,12,45,4.0,180.5,4.65,14.0,184.0,175.32,138.61
2016,3,21,13,0,4.0,179.0,4.7,14.0,182.0,173.8,137.46
2016,3,21,13,15,2.0,110.0,4.6,14.0,111.5,104.96,81.38
2016,3,21,13,30,0.0,41.0,4.5,14.0,41.0,38.21,26.24
2016,3,21,13,45,0.0,39.5,4.45,14.0,39.5,36.8,25.13
2016,3,21,14,0,0.0,38.0,4.4,14.0,38.0,35.39,23.99
2016,3,21,14,15,3.0,118.5,4.3,13.5,120.5,113.7,89.31
2016,3,21,14,30,6.0,199.0,4.2,13.0,203.0,194.87,156.23
2016,3,21,14,45,3.0,157.5,4.1,13.0,159.5,151.4,120.73
2016,3,21,15,0,0.0,116.0,4.0,13.0,116.0,108.75,85.69
2016,3,21,15,15,63.5,176.5,3.8,12.5,210.5,218.72,178.81
2016,3,21,15,30,127.0,237.0,3.6,12.0,305.0,329.14,269.88
2016,3,21,15,45,103.5,213.5,3.45,12.0,265.5,276.31,226.61
2016,3,21,16,0,80.0,190.0,3.3,12.0,226.0,233.48,191.52
2016,3,21,16,15,49.0,161.0,3.1,11.5,182.5,183.62,150.45
2016,3,21,16,30,18.0,132.0,2.9,11.0,139.0,133.76,108.92
2016,3,21,16,45,13.0,113.5,2.7,11.0,118.0,112.89,91.33
2016,3,21,17,0,8.0,95.0,2.5,11.0,97.0,92.65,74.04
2016,3,21,17,15,186.5,76.5,2.25,10.5,108.5,129.04,99.14
2016,3,21,17,30,365.0,58.0,2.0,10.0,120.0,137.01,96.01
2016,3,21,17,45,251.0,42.5,1.8,10.0,78.5,80.81,50.51
2016,3,21,18,0,137.0,27.0,1.6,10.0,37.0,37.91,14.18
2016,3,21,18,15,68.5,13.5,1.5,9.5,18.5,14.09,0.0
2016,3,21,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,15,91.0,11.0,1.05,7.5,16.0,10.94,0.0
2016,3,22,6,30,182.0,22.0,1.2,8.0,32.0,33.91,6.08
2016,3,22,6,45,319.5,34.0,1.4,8.5,75.0,78.33,45.35
2016,3,22,7,0,457.0,46.0,1.6,9.0,118.0,138.65,93.15
2016,3,22,7,15,536.0,54.0,1.7,9.5,169.0,197.14,144.43
2016,3,22,7,30,615.0,62.0,1.8,10.0,220.0,264.86,204.54
2016,3,22,7,45,666.5,68.0,1.9,10.5,273.5,328.99,261.89
2016,3,22,8,0,718.0,74.0,2.0,11.0,327.0,398.17,321.97
2016,3,22,8,15,752.0,78.5,2.0,11.0,378.5,461.18,375.89
2016,3,22,8,30,786.0,83.0,2.0,11.0,430.0,526.85,430.12
2016,3,22,8,45,814.5,85.0,2.0,11.5,479.5,588.31,478.52
2016,3,22,9,0,843.0,87.0,2.0,12.0,529.0,650.51,525.77
2016,3,22,9,15,860.5,89.5,2.0,12.0,573.0,706.01,567.15
2016,3,22,9,30,878.0,92.0,2.0,12.0,617.0,756.11,601.9
2016,3,22,9,45,895.0,92.5,2.0,12.5,656.0,806.19,634.97
2016,3,22,10,0,912.0,93.0,2.0,13.0,695.0,854.59,666.22
2016,3,22,10,15,921.0,94.5,1.95,13.0,727.0,895.3,692.36
2016,3,22,10,30,930.0,96.0,1.9,13.0,759.0,933.24,716.32
2016,3,22,10,45,938.5,96.0,1.9,13.0,784.0,966.06,737.21
2016,3,22,11,0,947.0,96.0,1.9,13.0,809.0,995.65,755.89
2016,3,22,11,15,951.0,97.0,1.9,13.0,826.0,1018.65,770.19
2016,3,22,11,30,955.0,98.0,1.9,13.0,843.0,1037.93,782.14
2016,3,22,11,45,958.5,97.5,1.9,13.5,852.0,1051.22,788.8
2016,3,22,12,0,962.0,97.0,1.9,14.0,861.0,1060.57,793.05
2016,3,22,12,15,760.0,190.0,1.95,14.0,794.0,980.51,740.56
2016,3,22,12,30,558.0,283.0,2.0,14.0,727.0,875.69,667.96
2016,3,22,12,45,754.5,191.5,2.05,14.0,786.0,970.72,737.61
2016,3,22,13,0,951.0,100.0,2.1,14.0,845.0,1038.85,783.04
2016,3,22,13,15,947.0,99.5,2.15,14.0,829.0,1021.0,771.53
2016,3,22,13,30,943.0,99.0,2.2,14.0,813.0,999.43,758.56
2016,3,22,13,45,729.0,177.0,2.25,14.0,719.5,880.02,678.47
2016,3,22,14,0,515.0,255.0,2.3,14.0,626.0,748.28,583.98
2016,3,22,14,15,716.0,173.5,2.3,14.0,665.5,821.91,642.45
2016,3,22,14,30,917.0,92.0,2.3,14.0,705.0,864.61,673.08
2016,3,22,14,45,907.5,89.0,2.3,14.0,667.5,819.71,642.21
2016,3,22,15,0,898.0,86.0,2.3,14.0,630.0,772.48,610.16
2016,3,22,15,15,659.5,142.0,2.25,13.5,526.5,631.84,506.62
2016,3,22,15,30,421.0,198.0,2.2,13.0,423.0,496.93,401.68
2016,3,22,15,45,623.5,136.0,2.2,13.0,435.5,536.72,435.59
2016,3,22,16,0,826.0,74.0,2.2,13.0,448.0,548.62,444.83
2016,3,22,16,15,795.0,70.0,2.0,12.5,396.5,482.94,390.74
2016,3,22,16,30,764.0,66.0,1.8,12.0,345.0,418.95,336.75
2016,3,22,16,45,721.0,61.0,1.65,12.0,292.0,351.3,277.8
2016,3,22,17,0,678.0,56.0,1.5,12.0,239.0,287.51,220.58
2016,3,22,17,15,608.0,49.5,1.4,11.5,187.0,219.2,160.07
2016,3,22,17,30,538.0,43.0,1.3,11.0,135.0,158.81,106.68
2016,3,22,17,45,415.0,33.5,1.25,10.5,89.5,96.17,56.07
2016,3,22,18,0,292.0,24.0,1.2,10.0,44.0,48.13,17.5
2016,3,22,18,15,146.0,12.0,1.2,9.5,22.0,14.04,0.0
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,6,15,98.0,11.0,1.4,6.5,17.0,11.21,0.0
2016,3,23,6,30,196.0,22.0,1.6,7.0,34.0,35.56,9.78
2016,3,23,6,45,301.5,35.5,1.8,7.5,75.0,78.24,46.56
2016,3,23,7,0,407.0,49.0,2.0,8.0,116.0,133.08,91.23
2016,3,23,7,15,477.0,59.0,2.05,8.5,164.0,188.42,140.09
2016,3,23,7,30,547.0,69.0,2.1,9.0,212.0,251.99,196.78
2016,3,23,7,45,612.5,68.5,2.2,10.0,261.5,310.76,248.98
2016,3,23,8,0,678.0,68.0,2.3,11.0,311.0,375.73,305.22
2016,3,23,8,15,737.0,75.5,2.3,11.5,374.5,452.44,369.47
2016,3,23,8,30,796.0,83.0,2.3,12.0,438.0,534.19,435.45
2016,3,23,8,45,819.5,86.5,2.3,12.5,487.0,594.81,482.99
2016,3,23,9,0,843.0,90.0,2.3,13.0,536.0,655.68,529.16
2016,3,23,9,15,860.5,93.0,2.2,13.5,580.0,711.73,569.33
2016,3,23,9,30,878.0,96.0,2.1,14.0,624.0,766.79,605.71
2016,3,23,9,45,892.0,97.5,2.05,14.5,663.0,811.14,633.93
2016,3,23,10,0,906.0,99.0,2.0,15.0,702.0,858.06,663.46
2016,3,23,10,15,823.0,133.5,1.95,15.0,700.5,862.24,664.16
2016,3,23,10,30,740.0,168.0,1.9,15.0,699.0,856.39,658.51
2016,3,23,10,45,718.0,186.5,1.85,15.5,715.5,877.33,670.34
2016,3,23,11,0,696.0,205.0,1.8,16.0,732.0,894.1,678.98
2016,3,23,11,15,820.0,156.0,1.75,16.0,790.0,967.93,727.14
2016,3,23,11,30,944.0,107.0,1.7,16.0,848.0,1038.65,771.45
2016,3,23,11,45,944.0,108.5,1.7,16.5,856.5,1050.53,776.4
2016,3,23,12,0,944.0,110.0,1.7,17.0,865.0,1058.47,779.66
2016,3,23,12,15,944.0,110.5,1.65,17.0,865.0,1061.35,780.51
2016,3,23,12,30,944.0,111.0,1.6,17.0,865.0,1060.26,779.01
2016,3,23,12,45,931.5,116.0,1.6,17.0,854.5,1047.87,771.3
2016,3,23,13,0,919.0,121.0,1.6,17.0,844.0,1031.75,761.44
2016,3,23,13,15,914.5,120.0,1.6,17.0,828.0,1013.24,750.17
2016,3,23,13,30,910.0,119.0,1.6,17.0,812.0,991.15,736.66
2016,3,23,13,45,899.0,119.5,1.65,17.0,787.0,961.25,718.78
2016,3,23,14,0,888.0,120.0,1.7,17.0,762.0,935.38,703.55
2016,3,23,14,15,803.0,139.5,1.7,16.5,701.5,856.16,652.56
2016,3,23,14,30,718.0,159.0,1.7,16.0,641.0,782.8,604.84
2016,3,23,14,45,777.5,135.5,1.7,16.0,631.5,776.21,602.2
2016,3,23,15,0,837.0,112.0,1.7,16.0,622.0,760.18,592.28
2016,3,23,15,15,818.0,108.5,1.65,16.0,578.5,705.54,554.14
2016,3,23,15,30,799.0,105.0,1.6,16.0,535.0,650.09,513.38
2016,3,23,15,45,701.0,110.5,1.55,16.0,463.0,557.15,443.01
2016,3,23,16,0,603.0,116.0,1.5,16.0,391.0,470.31,375.73
2016,3,23,16,15,361.0,133.5,1.35,15.5,293.0,328.73,263.93
2016,3,23,16,30,119.0,151.0,1.2,15.0,195.0,206.37,165.65
2016,3,23,16,45,102.5,130.5,1.1,14.5,164.5,171.59,137.35
2016,3,23,17,0,86.0,110.0,1.0,14.0,134.0,138.76,109.86
2016,3,23,17,15,248.5,83.0,1.0,13.0,131.0,151.92,115.07
2016,3,23,17,30,411.0,56.0,1.0,12.0,128.0,145.59,100.49
2016,3,23,17,45,289.5,42.5,1.0,11.5,84.5,85.99,53.05
2016,3,23,18,0,168.0,29.0,1.0,11.0,41.0,42.46,18.51
2016,3,23,18,15,84.0,14.5,1.0,10.5,20.5,15.32,0.0
2016,3,23,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,86.5,12.0,1.3,8.5,18.0,12.28,0.0
2016,3,24,6,30,173.0,24.0,1.5,9.0,36.0,35.95,12.67
2016,3,24,6,45,278.5,39.0,1.7,9.5,77.5,78.26,47.48
2016,3,24,7,0,384.0,54.0,1.9,10.0,119.0,134.48,92.91
2016,3,24,7,15,460.0,64.5,1.9,10.5,169.0,190.69,141.73
2016,3,24,7,30,536.0,75.0,1.9,11.0,219.0,255.88,198.88
2016,3,24,7,45,563.5,88.5,1.9,11.5,268.0,314.2,250.76
2016,3,24,8,0,591.0,102.0,1.9,12.0,317.0,374.99,303.05
