Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,15,629.0,109.0,1.95,12.5,367.5,436.54,354.35
2016,3,24,8,30,667.0,116.0,2.0,13.0,418.0,500.97,406.26
2016,3,24,8,45,679.0,127.5,2.05,14.0,463.0,556.9,448.96
2016,3,24,9,0,691.0,139.0,2.1,15.0,508.0,612.36,489.74
2016,3,24,9,15,713.0,143.5,2.0,15.0,551.5,666.74,529.69
2016,3,24,9,30,735.0,148.0,1.9,15.0,595.0,720.93,568.28
2016,3,24,9,45,766.0,145.0,1.85,15.5,635.5,773.56,603.48
2016,3,24,10,0,797.0,142.0,1.8,16.0,676.0,822.27,634.35
2016,3,24,10,15,808.5,144.5,1.7,16.0,708.0,862.95,659.74
2016,3,24,10,30,820.0,147.0,1.6,16.0,740.0,901.34,683.16
2016,3,24,10,45,823.5,152.0,1.5,16.5,763.5,932.54,700.06
2016,3,24,11,0,827.0,157.0,1.4,17.0,787.0,960.62,714.63
2016,3,24,11,15,832.5,158.5,1.3,17.0,804.0,983.67,727.02
2016,3,24,11,30,838.0,160.0,1.2,17.0,821.0,1003.41,737.17
2016,3,24,11,45,834.5,164.0,1.15,17.5,828.5,1013.55,740.69
2016,3,24,12,0,831.0,168.0,1.1,18.0,836.0,1020.01,742.07
2016,3,24,12,15,831.5,168.0,1.05,18.0,836.0,1022.56,742.51
2016,3,24,12,30,832.0,168.0,1.0,18.0,836.0,1021.48,740.84
2016,3,24,12,45,860.5,149.5,1.0,18.0,835.5,1024.49,742.96
2016,3,24,13,0,889.0,131.0,1.0,18.0,835.0,1014.16,736.75
2016,3,24,13,15,884.5,130.5,0.95,18.0,819.0,1004.98,730.58
2016,3,24,13,30,880.0,130.0,0.9,18.0,803.0,983.55,716.75
2016,3,24,13,45,871.5,129.0,0.9,18.0,779.0,954.5,699.28
2016,3,24,14,0,863.0,128.0,0.9,18.0,755.0,922.38,679.87
2016,3,24,14,15,852.5,126.0,0.85,18.0,724.0,884.58,655.78
2016,3,24,14,30,842.0,124.0,0.8,18.0,693.0,844.26,629.97
2016,3,24,14,45,820.0,125.0,0.8,18.0,654.0,795.77,599.3
2016,3,24,15,0,798.0,126.0,0.8,18.0,615.0,746.07,567.4
2016,3,24,15,15,779.0,122.0,0.8,17.5,572.0,694.72,533.9
2016,3,24,15,30,760.0,118.0,0.8,17.0,529.0,640.18,496.38
2016,3,24,15,45,731.5,114.0,0.85,17.0,481.0,579.5,452.68
2016,3,24,16,0,703.0,110.0,0.9,17.0,433.0,519.74,408.08
2016,3,24,16,15,668.0,103.5,0.9,16.5,382.5,455.41,358.74
2016,3,24,16,30,633.0,97.0,0.9,16.0,332.0,393.5,309.39
2016,3,24,16,45,603.5,85.0,0.95,15.5,282.0,330.95,257.81
2016,3,24,17,0,574.0,73.0,1.0,15.0,232.0,270.99,206.33
2016,3,24,17,15,504.0,63.5,1.0,14.5,181.5,205.58,150.17
2016,3,24,17,30,434.0,54.0,1.0,14.0,131.0,148.3,101.01
2016,3,24,17,45,331.5,40.5,1.05,13.5,87.5,90.99,55.05
2016,3,24,18,0,229.0,27.0,1.1,13.0,44.0,46.25,19.9
2016,3,24,18,15,114.5,13.5,1.1,12.5,22.0,14.91,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,98.0,13.5,0.9,8.5,20.5,14.06,0.0
2016,3,25,6,30,196.0,27.0,0.9,9.0,41.0,41.22,17.17
2016,3,25,6,45,314.0,40.5,0.95,9.5,85.0,86.33,52.86
2016,3,25,7,0,432.0,54.0,1.0,10.0,129.0,145.06,99.91
2016,3,25,7,15,505.5,63.0,1.1,10.5,179.5,202.28,149.76
2016,3,25,7,30,579.0,72.0,1.2,11.0,230.0,268.09,207.43
2016,3,25,7,45,643.0,75.0,1.35,11.5,284.0,332.22,263.58
2016,3,25,8,0,707.0,78.0,1.5,12.0,338.0,402.75,323.74
2016,3,25,8,15,740.0,82.5,1.45,12.5,389.0,464.83,375.02
2016,3,25,8,30,773.0,87.0,1.4,13.0,440.0,529.43,426.21
2016,3,25,8,45,802.0,88.5,1.4,13.5,489.0,590.08,472.76
2016,3,25,9,0,831.0,90.0,1.4,14.0,538.0,651.51,518.23
2016,3,25,9,15,848.0,93.0,1.35,14.5,582.0,706.6,556.56
2016,3,25,9,30,865.0,96.0,1.3,15.0,626.0,760.67,591.45
2016,3,25,9,45,875.0,100.0,1.3,15.5,663.5,804.01,618.61
2016,3,25,10,0,885.0,104.0,1.3,16.0,701.0,849.63,646.97
2016,3,25,10,15,894.5,106.0,1.3,16.0,732.5,890.25,672.69
2016,3,25,10,30,904.0,108.0,1.3,16.0,764.0,928.2,696.44
2016,3,25,10,45,906.0,112.0,1.35,16.5,787.5,958.58,714.51
2016,3,25,11,0,908.0,116.0,1.4,17.0,811.0,985.52,730.36
2016,3,25,11,15,912.0,116.5,1.4,17.0,827.5,1007.03,743.28
2016,3,25,11,30,916.0,117.0,1.4,17.0,844.0,1024.96,754.02
2016,3,25,11,45,921.0,116.0,1.4,17.5,853.0,1038.56,760.69
2016,3,25,12,0,926.0,115.0,1.4,18.0,862.0,1048.4,765.1
2016,3,25,12,15,925.5,114.5,1.4,18.0,862.0,1049.48,765.57
2016,3,25,12,30,925.0,114.0,1.4,18.0,862.0,1046.67,763.84
2016,3,25,12,45,930.0,109.5,1.45,18.5,855.5,1041.01,759.92
2016,3,25,13,0,935.0,105.0,1.5,19.0,849.0,1031.37,753.62
2016,3,25,13,15,930.5,104.5,1.45,19.0,832.5,1013.04,741.7
2016,3,25,13,30,926.0,104.0,1.4,19.0,816.0,991.06,727.66
2016,3,25,13,45,920.0,102.5,1.4,19.0,792.0,963.1,710.63
2016,3,25,14,0,914.0,101.0,1.4,19.0,768.0,931.83,691.47
2016,3,25,14,15,904.5,99.0,1.4,18.5,736.5,893.87,669.07
2016,3,25,14,30,895.0,97.0,1.4,18.0,705.0,853.2,644.62
2016,3,25,14,45,879.5,96.0,1.4,18.0,666.5,806.39,614.44
2016,3,25,15,0,864.0,95.0,1.4,18.0,628.0,762.25,585.77
2016,3,25,15,15,847.0,92.5,1.4,17.5,584.5,708.97,551.19
2016,3,25,15,30,830.0,90.0,1.4,17.0,541.0,654.65,513.63
2016,3,25,15,45,801.5,88.0,1.4,17.0,492.5,593.12,467.88
2016,3,25,16,0,773.0,86.0,1.4,17.0,444.0,532.32,421.25
2016,3,25,16,15,741.0,81.5,1.3,16.5,393.0,468.24,370.79
2016,3,25,16,30,709.0,77.0,1.2,16.0,342.0,406.49,320.37
2016,3,25,16,45,661.0,71.5,1.2,15.5,290.0,339.25,264.4
2016,3,25,17,0,613.0,66.0,1.2,15.0,238.0,276.59,210.41
2016,3,25,17,15,543.5,58.0,1.2,14.5,187.0,210.54,153.28
2016,3,25,17,30,474.0,50.0,1.2,14.0,136.0,152.51,103.1
2016,3,25,17,45,360.5,38.5,1.25,13.5,91.5,93.08,55.68
2016,3,25,18,0,247.0,27.0,1.3,13.0,47.0,47.8,21.15
2016,3,25,18,15,123.5,13.5,1.3,12.5,23.5,15.08,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,1.5,10.5,23.5,13.63,0.0
2016,3,26,6,30,300.0,24.0,1.6,11.0,47.0,47.82,19.55
2016,3,26,6,45,410.0,33.5,1.75,12.0,91.5,93.61,54.42
2016,3,26,7,0,520.0,43.0,1.9,13.0,136.0,152.99,102.35
2016,3,26,7,15,585.5,50.0,1.95,13.0,186.5,211.46,154.26
2016,3,26,7,30,651.0,57.0,2.0,13.0,237.0,277.5,213.23
2016,3,26,7,45,693.5,61.5,2.15,13.5,289.0,338.96,268.05
2016,3,26,8,0,736.0,66.0,2.3,14.0,341.0,404.29,324.56
2016,3,26,8,15,765.5,70.0,2.35,14.5,391.5,466.04,376.36
2016,3,26,8,30,795.0,74.0,2.4,15.0,442.0,529.43,427.59
2016,3,26,8,45,816.0,77.0,2.5,15.5,489.0,587.81,473.45
2016,3,26,9,0,837.0,80.0,2.6,16.0,536.0,643.03,515.6
2016,3,26,9,15,852.5,82.5,2.6,16.5,578.5,696.18,553.39
2016,3,26,9,30,868.0,85.0,2.6,17.0,621.0,748.17,588.43
2016,3,26,9,45,879.5,87.0,2.6,17.5,657.5,795.0,619.11
2016,3,26,10,0,891.0,89.0,2.6,18.0,694.0,839.77,647.86
2016,3,26,10,15,899.0,90.5,2.55,18.0,724.5,878.67,672.99
2016,3,26,10,30,907.0,92.0,2.5,18.0,755.0,914.79,696.0
2016,3,26,10,45,912.0,93.5,2.5,18.5,778.5,945.19,714.05
2016,3,26,11,0,917.0,95.0,2.5,19.0,802.0,972.29,729.8
2016,3,26,11,15,920.5,95.5,2.45,19.0,818.0,993.39,742.44
2016,3,26,11,30,924.0,96.0,2.4,19.0,834.0,1010.87,752.74
2016,3,26,11,45,918.0,101.0,2.35,19.0,840.0,1020.27,757.83
2016,3,26,12,0,912.0,106.0,2.3,19.0,846.0,1025.71,760.5
2016,3,26,12,15,912.0,106.0,2.25,19.0,846.5,1027.73,761.1
2016,3,26,12,30,912.0,106.0,2.2,19.0,847.0,1025.91,759.36
2016,3,26,12,45,767.5,183.0,2.15,19.0,802.0,976.37,726.46
2016,3,26,13,0,623.0,260.0,2.1,19.0,757.0,908.32,680.07
2016,3,26,13,15,741.0,193.0,2.1,19.0,773.5,941.72,704.99
2016,3,26,13,30,859.0,126.0,2.1,19.0,790.0,960.41,717.71
2016,3,26,13,45,709.0,187.0,2.1,19.0,724.0,873.61,659.9
2016,3,26,14,0,559.0,248.0,2.1,19.0,658.0,780.09,594.45
2016,3,26,14,15,681.5,189.0,2.1,18.5,668.0,809.35,620.48
2016,3,26,14,30,804.0,130.0,2.1,18.0,678.0,819.76,629.74
2016,3,26,14,45,715.0,150.5,2.1,18.0,618.5,743.53,577.16
2016,3,26,15,0,626.0,171.0,2.1,18.0,559.0,667.71,522.28
2016,3,26,15,15,620.0,158.0,2.1,17.5,520.5,620.73,489.76
2016,3,26,15,30,614.0,145.0,2.1,17.0,482.0,572.44,455.05
2016,3,26,15,45,554.5,146.5,2.1,17.0,430.5,501.43,400.62
2016,3,26,16,0,495.0,148.0,2.1,17.0,379.0,439.32,351.81
2016,3,26,16,15,501.0,128.0,2.0,16.5,339.5,393.01,315.06
2016,3,26,16,30,507.0,108.0,1.9,16.0,300.0,345.12,275.49
2016,3,26,16,45,466.5,98.5,1.8,16.0,255.0,288.48,227.3
2016,3,26,17,0,426.0,89.0,1.7,16.0,210.0,235.92,181.61
2016,3,26,17,15,428.5,71.5,1.6,15.0,172.0,191.21,141.19
2016,3,26,17,30,431.0,54.0,1.5,14.0,134.0,147.52,100.92
2016,3,26,17,45,312.5,42.0,1.45,13.5,90.0,89.53,54.98
2016,3,26,18,0,194.0,30.0,1.4,13.0,46.0,45.66,21.97
2016,3,26,18,15,97.0,15.0,1.45,13.0,23.0,16.04,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,133.0,14.0,1.3,9.5,25.0,15.62,0.0
2016,3,27,6,30,266.0,28.0,1.4,10.0,50.0,49.97,23.27
2016,3,27,6,45,374.0,40.0,1.55,10.5,95.5,95.97,58.47
2016,3,27,7,0,482.0,52.0,1.7,11.0,141.0,155.56,107.02
2016,3,27,7,15,552.5,60.0,1.65,11.0,192.5,214.36,158.97
2016,3,27,7,30,623.0,68.0,1.6,11.0,244.0,281.29,218.32
2016,3,27,7,45,668.5,74.5,1.6,11.5,297.5,344.67,274.14
2016,3,27,8,0,714.0,81.0,1.6,12.0,351.0,412.36,331.75
2016,3,27,8,15,746.5,85.5,1.55,12.5,402.5,475.26,383.53
2016,3,27,8,30,779.0,90.0,1.5,13.0,454.0,539.44,434.26
2016,3,27,8,45,803.0,93.5,1.5,13.5,502.5,599.54,480.2
2016,3,27,9,0,827.0,97.0,1.5,14.0,551.0,659.96,524.74
2016,3,27,9,15,844.5,100.5,1.55,14.0,595.0,715.76,565.55
2016,3,27,9,30,862.0,104.0,1.6,14.0,639.0,770.58,603.29
2016,3,27,9,45,874.0,107.0,1.7,14.5,677.5,819.21,635.48
2016,3,27,10,0,886.0,110.0,1.8,15.0,716.0,865.82,665.9
2016,3,27,10,15,896.0,112.0,1.85,15.0,748.0,901.08,688.96
2016,3,27,10,30,906.0,114.0,1.9,15.0,780.0,939.4,714.13
2016,3,27,10,45,911.0,116.5,2.0,15.5,804.5,970.79,733.73
2016,3,27,11,0,916.0,119.0,2.1,16.0,829.0,998.88,751.13
2016,3,27,11,15,783.0,183.5,2.15,16.0,799.0,971.89,732.72
2016,3,27,11,30,650.0,248.0,2.2,16.0,769.0,922.65,699.25
2016,3,27,11,45,787.0,187.0,2.25,16.0,824.0,1000.36,752.87
2016,3,27,12,0,924.0,126.0,2.3,16.0,879.0,1060.29,792.02
2016,3,27,12,15,924.5,126.0,2.3,16.0,879.5,1062.75,792.87
2016,3,27,12,30,925.0,126.0,2.3,16.0,880.0,1061.32,791.98
2016,3,27,12,45,913.0,131.0,2.3,16.5,869.5,1049.04,782.68
2016,3,27,13,0,901.0,136.0,2.3,17.0,859.0,1033.11,771.25
2016,3,27,13,15,756.0,194.0,2.3,16.5,792.5,957.5,722.95
2016,3,27,13,30,611.0,252.0,2.3,16.0,726.0,866.26,661.73
2016,3,27,13,45,641.0,229.5,2.35,16.0,713.5,855.8,657.37
2016,3,27,14,0,671.0,207.0,2.4,16.0,701.0,840.95,649.11
2016,3,27,14,15,612.0,216.0,2.4,15.5,653.0,777.38,604.92
2016,3,27,14,30,553.0,225.0,2.4,15.0,605.0,711.86,558.87
2016,3,27,14,45,469.5,239.0,2.4,15.0,549.5,638.1,504.12
2016,3,27,15,0,386.0,253.0,2.4,15.0,494.0,560.02,445.27
2016,3,27,15,15,415.5,226.5,2.35,14.5,469.5,543.21,434.72
2016,3,27,15,30,445.0,200.0,2.3,14.0,445.0,513.92,413.94
2016,3,27,15,45,342.5,198.5,2.25,14.0,377.5,418.5,338.77
2016,3,27,16,0,240.0,197.0,2.2,14.0,310.0,340.75,276.37
2016,3,27,16,15,233.5,174.5,2.1,13.5,274.5,299.9,243.9
2016,3,27,16,30,227.0,152.0,2.0,13.0,239.0,259.47,210.73
2016,3,27,16,45,197.0,135.0,1.95,12.5,202.5,216.04,174.43
2016,3,27,17,0,167.0,118.0,1.9,12.0,166.0,172.68,137.66
2016,3,27,17,15,142.0,95.5,1.9,11.5,130.5,132.65,103.21
2016,3,27,17,30,117.0,73.0,1.9,11.0,95.0,95.78,71.35
2016,3,27,17,45,79.0,51.5,1.95,11.0,64.5,61.32,42.42
2016,3,27,18,0,41.0,30.0,2.0,11.0,34.0,31.96,17.55
2016,3,27,18,15,20.5,15.0,2.05,10.5,17.0,14.67,0.0
2016,3,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,185.0,13.5,2.25,7.0,29.5,15.13,0.0
2016,3,28,6,30,370.0,27.0,2.5,7.0,59.0,58.21,26.89
2016,3,28,6,45,482.0,35.5,2.8,7.5,107.5,108.13,64.87
2016,3,28,7,0,594.0,44.0,3.1,8.0,156.0,172.32,118.48
2016,3,28,7,15,657.5,50.0,3.3,8.5,210.0,234.07,174.75
2016,3,28,7,30,721.0,56.0,3.5,9.0,264.0,302.91,237.6
2016,3,28,7,45,763.0,60.5,3.7,9.5,318.5,368.47,297.34
2016,3,28,8,0,805.0,65.0,3.9,10.0,373.0,437.71,358.54
2016,3,28,8,15,833.5,68.5,3.95,10.0,426.0,502.33,414.76
2016,3,28,8,30,862.0,72.0,4.0,10.0,479.0,566.17,468.68
2016,3,28,8,45,882.5,74.5,4.1,10.5,528.0,626.66,517.59
2016,3,28,9,0,903.0,77.0,4.2,11.0,577.0,686.93,564.88
2016,3,28,9,15,918.0,79.5,4.2,11.0,621.5,742.73,606.26
2016,3,28,9,30,933.0,82.0,4.2,11.0,666.0,797.12,645.34
2016,3,28,9,45,943.5,84.0,4.2,11.5,704.5,845.69,678.29
2016,3,28,10,0,954.0,86.0,4.2,12.0,743.0,891.9,709.03
2016,3,28,10,15,961.5,87.0,4.15,12.0,774.5,931.8,735.95
2016,3,28,10,30,969.0,88.0,4.1,12.0,806.0,968.67,760.55
2016,3,28,10,45,974.0,89.5,4.1,12.5,830.0,1000.55,780.36
2016,3,28,11,0,979.0,91.0,4.1,13.0,854.0,1028.89,797.62
2016,3,28,11,15,982.0,91.5,4.05,13.0,870.0,1050.5,811.33
2016,3,28,11,30,985.0,92.0,4.0,13.0,886.0,1068.22,822.46
2016,3,28,11,45,985.5,93.0,3.95,13.0,894.0,1080.05,829.65
2016,3,28,12,0,986.0,94.0,3.9,13.0,902.0,1087.79,834.22
2016,3,28,12,15,985.0,94.0,3.8,13.0,901.5,1088.8,833.96
2016,3,28,12,30,984.0,94.0,3.7,13.0,901.0,1085.68,831.09
2016,3,28,12,45,965.5,103.0,3.65,13.0,888.0,1071.14,821.03
2016,3,28,13,0,947.0,112.0,3.6,13.0,875.0,1052.78,808.59
2016,3,28,13,15,942.5,111.0,3.5,13.0,858.0,1033.5,795.25
2016,3,28,13,30,938.0,110.0,3.4,13.0,841.0,1010.54,779.49
2016,3,28,13,45,780.5,169.0,3.35,13.0,765.5,920.16,717.03
2016,3,28,14,0,623.0,228.0,3.3,13.0,690.0,819.69,645.25
2016,3,28,14,15,719.5,177.0,3.2,13.0,689.5,829.56,654.92
2016,3,28,14,30,816.0,126.0,3.1,13.0,689.0,825.77,652.65
2016,3,28,14,45,498.5,209.0,3.05,13.0,547.0,629.42,504.6
2016,3,28,15,0,181.0,292.0,3.0,13.0,405.0,438.17,352.09
2016,3,28,15,15,322.5,244.0,2.85,13.0,429.5,487.25,394.59
2016,3,28,15,30,464.0,196.0,2.7,13.0,454.0,522.14,423.6
2016,3,28,15,45,634.5,140.5,2.6,13.0,460.0,547.73,444.72
2016,3,28,16,0,805.0,85.0,2.5,13.0,466.0,549.2,445.51
2016,3,28,16,15,747.5,78.5,2.25,12.5,401.5,468.36,379.74
2016,3,28,16,30,690.0,72.0,2.0,12.0,337.0,392.33,316.49
2016,3,28,16,45,626.5,73.5,1.8,11.5,287.5,327.69,260.89
2016,3,28,17,0,563.0,75.0,1.6,11.0,238.0,269.06,209.19
2016,3,28,17,15,500.0,66.0,1.5,10.5,189.0,206.66,154.18
2016,3,28,17,30,437.0,57.0,1.4,10.0,140.0,151.53,105.68
2016,3,28,17,45,344.0,43.5,1.35,9.5,96.5,95.32,59.51
2016,3,28,18,0,251.0,30.0,1.3,9.0,53.0,50.83,25.26
2016,3,28,18,15,125.5,15.0,1.3,9.0,26.5,14.9,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,13.5,1.7,6.5,31.0,15.74,0.0
2016,3,29,6,30,379.0,27.0,1.9,7.0,62.0,59.89,28.34
2016,3,29,6,45,489.0,35.5,2.1,8.0,111.0,110.37,66.51
2016,3,29,7,0,599.0,44.0,2.3,9.0,160.0,174.91,120.21
2016,3,29,7,15,661.0,50.0,2.5,9.5,214.0,236.68,176.22
2016,3,29,7,30,723.0,56.0,2.7,10.0,268.0,305.36,238.45
2016,3,29,7,45,765.0,60.0,2.9,10.5,322.5,370.55,297.34
2016,3,29,8,0,807.0,64.0,3.1,11.0,377.0,439.42,357.62
2016,3,29,8,15,834.5,67.5,3.15,11.5,429.5,503.64,412.1
2016,3,29,8,30,862.0,71.0,3.2,12.0,482.0,566.99,464.02
2016,3,29,8,45,881.5,73.5,3.25,12.5,530.5,626.84,511.42
2016,3,29,9,0,901.0,76.0,3.3,13.0,579.0,686.36,557.01
2016,3,29,9,15,915.5,78.5,3.15,13.0,623.5,741.67,596.36
2016,3,29,9,30,930.0,81.0,3.0,13.0,668.0,795.53,633.32
2016,3,29,9,45,939.5,83.0,2.95,13.5,705.5,843.11,664.39
2016,3,29,10,0,949.0,85.0,2.9,14.0,743.0,888.28,693.2
2016,3,29,10,15,957.0,86.5,2.8,14.0,774.5,928.93,719.3
2016,3,29,10,30,965.0,88.0,2.7,14.0,806.0,966.59,743.01
2016,3,29,10,45,969.0,90.0,2.6,14.0,830.0,997.91,762.11
2016,3,29,11,0,973.0,92.0,2.5,14.0,854.0,1025.67,778.67
2016,3,29,11,15,976.0,92.5,2.45,14.0,870.0,1047.08,791.46
2016,3,29,11,30,979.0,93.0,2.4,14.0,886.0,1064.63,801.77
2016,3,29,11,45,979.0,94.0,2.35,14.5,893.5,1075.82,806.47
2016,3,29,12,0,979.0,95.0,2.3,15.0,901.0,1082.93,808.64
2016,3,29,12,15,978.5,95.0,2.2,15.0,900.5,1084.34,808.08
2016,3,29,12,30,978.0,95.0,2.1,15.0,900.0,1081.65,805.02
2016,3,29,12,45,972.0,96.5,2.05,15.0,890.5,1071.1,797.71
2016,3,29,13,0,966.0,98.0,2.0,15.0,881.0,1056.61,788.06
2016,3,29,13,15,962.0,97.5,1.9,15.0,864.0,1038.01,775.17
2016,3,29,13,30,958.0,97.0,1.8,15.0,847.0,1015.65,759.96
2016,3,29,13,45,948.5,97.0,1.7,15.0,821.5,985.12,739.47
2016,3,29,14,0,939.0,97.0,1.6,15.0,796.0,951.37,716.95
2016,3,29,14,15,930.0,95.5,1.5,15.0,764.0,913.4,691.6
2016,3,29,14,30,921.0,94.0,1.4,15.0,732.0,872.61,664.29
2016,3,29,14,45,904.5,93.5,1.35,15.0,692.5,824.37,632.4
2016,3,29,15,0,888.0,93.0,1.3,15.0,653.0,774.38,599.0
2016,3,29,15,15,871.5,90.5,1.2,14.5,609.0,720.77,563.1
2016,3,29,15,30,855.0,88.0,1.1,14.0,565.0,669.25,526.83
2016,3,29,15,45,829.5,86.0,1.0,14.0,515.5,608.21,480.64
2016,3,29,16,0,804.0,84.0,0.9,14.0,466.0,547.56,433.55
2016,3,29,16,15,773.0,79.5,0.8,13.5,414.5,482.25,382.27
2016,3,29,16,30,742.0,75.0,0.7,13.0,363.0,418.72,330.55
2016,3,29,16,45,695.0,70.5,0.65,13.0,309.0,351.14,273.74
2016,3,29,17,0,648.0,66.0,0.6,13.0,255.0,287.8,218.82
2016,3,29,17,15,581.0,58.5,0.65,12.0,203.0,220.79,161.42
2016,3,29,17,30,514.0,51.0,0.7,11.0,151.0,161.43,110.13
2016,3,29,17,45,400.0,41.0,0.8,10.5,104.0,100.84,61.42
2016,3,29,18,0,286.0,31.0,0.9,10.0,57.0,54.52,27.14
2016,3,29,18,15,143.0,15.5,0.9,9.5,28.5,15.84,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,123.0,17.5,0.8,7.5,29.5,18.06,0.0
2016,3,30,6,30,246.0,35.0,0.9,8.0,59.0,56.02,30.54
2016,3,30,6,45,354.0,47.0,1.05,9.0,105.0,102.59,65.8
2016,3,30,7,0,462.0,59.0,1.2,10.0,151.0,161.79,114.11
2016,3,30,7,15,454.0,77.0,1.2,10.5,189.5,206.24,156.01
2016,3,30,7,30,446.0,95.0,1.2,11.0,228.0,251.05,197.39
2016,3,30,7,45,503.5,99.0,1.2,11.5,276.0,306.2,244.94
2016,3,30,8,0,561.0,103.0,1.2,12.0,324.0,370.48,298.69
2016,3,30,8,15,660.0,100.0,1.2,12.0,393.0,451.36,364.58
2016,3,30,8,30,759.0,97.0,1.2,12.0,462.0,541.37,435.62
2016,3,30,8,45,740.5,106.5,1.2,12.5,492.5,580.92,465.2
2016,3,30,9,0,722.0,116.0,1.2,13.0,523.0,616.72,491.2
2016,3,30,9,15,784.0,112.5,1.15,13.5,584.5,690.37,544.2
2016,3,30,9,30,846.0,109.0,1.1,14.0,646.0,768.65,596.15
2016,3,30,9,45,860.0,110.5,1.05,14.5,684.0,816.47,625.16
2016,3,30,10,0,874.0,112.0,1.0,15.0,722.0,862.42,652.56
2016,3,30,10,15,883.5,114.0,0.95,15.0,753.0,896.62,672.8
2016,3,30,10,30,893.0,116.0,0.9,15.0,784.0,933.92,694.94
2016,3,30,10,45,900.5,117.0,0.9,15.0,808.5,965.44,713.99
2016,3,30,11,0,908.0,118.0,0.9,15.0,833.0,993.81,731.0
2016,3,30,11,15,912.0,118.5,0.9,15.0,849.0,1014.93,743.41
2016,3,30,11,30,916.0,119.0,0.9,15.0,865.0,1032.48,753.71
2016,3,30,11,45,918.5,119.5,0.95,15.5,873.5,1044.86,760.58
2016,3,30,12,0,921.0,120.0,1.0,16.0,882.0,1053.45,765.25
2016,3,30,12,15,921.0,120.0,1.0,16.0,881.5,1055.17,766.13
2016,3,30,12,30,921.0,120.0,1.0,16.0,881.0,1053.02,764.84
2016,3,30,12,45,922.0,117.5,1.0,16.0,873.5,1045.31,760.24
2016,3,30,13,0,923.0,115.0,1.0,16.0,866.0,1033.74,753.43
2016,3,30,13,15,919.0,114.0,1.05,16.0,849.5,1015.15,743.34
2016,3,30,13,30,915.0,113.0,1.1,16.0,833.0,992.96,731.03
2016,3,30,13,45,909.0,111.5,1.15,16.0,809.0,964.92,714.9
2016,3,30,14,0,903.0,110.0,1.2,16.0,785.0,933.63,696.58
2016,3,30,14,15,894.0,108.5,1.2,16.0,753.5,896.67,673.55
2016,3,30,14,30,885.0,107.0,1.2,16.0,722.0,857.02,648.57
2016,3,30,14,45,872.5,104.5,1.3,16.0,684.0,816.05,623.75
2016,3,30,15,0,860.0,102.0,1.4,16.0,646.0,767.57,593.11
2016,3,30,15,15,843.0,99.0,1.5,15.5,602.5,713.67,558.92
2016,3,30,15,30,826.0,96.0,1.6,15.0,559.0,658.77,521.27
2016,3,30,15,45,803.5,92.5,1.75,15.0,511.0,599.27,477.57
2016,3,30,16,0,781.0,89.0,1.9,15.0,463.0,539.97,432.2
2016,3,30,16,15,749.5,84.5,1.9,14.5,412.0,475.59,381.23
2016,3,30,16,30,718.0,80.0,1.9,14.0,361.0,413.34,330.03
2016,3,30,16,45,674.0,74.5,1.95,13.5,308.0,347.05,273.96
2016,3,30,17,0,630.0,69.0,2.0,13.0,255.0,284.85,219.52
2016,3,30,17,15,564.0,61.5,1.95,12.0,203.5,219.16,162.06
2016,3,30,17,30,498.0,54.0,1.9,11.0,152.0,161.01,111.1
2016,3,30,17,45,389.5,43.0,1.85,10.5,105.5,101.2,62.42
2016,3,30,18,0,281.0,32.0,1.8,10.0,59.0,54.98,28.01
2016,3,30,18,15,140.5,16.0,1.75,10.0,29.5,16.22,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.5,17.5,1.35,9.5,33.0,19.47,0.0
2016,3,31,6,30,301.0,35.0,1.5,10.0,66.0,62.51,33.64
2016,3,31,6,45,408.0,45.0,1.7,10.5,113.5,109.79,69.29
2016,3,31,7,0,515.0,55.0,1.9,11.0,161.0,170.43,119.33
2016,3,31,7,15,257.5,71.5,1.9,11.5,124.5,147.07,112.44
2016,3,31,7,30,0.0,88.0,1.9,12.0,88.0,82.43,65.2
2016,3,31,7,45,0.0,105.5,1.9,12.5,105.5,99.11,79.22
2016,3,31,8,0,0.0,123.0,1.9,13.0,123.0,115.87,92.92
2016,3,31,8,15,45.0,165.5,1.8,13.0,187.5,184.51,149.86
2016,3,31,8,30,90.0,208.0,1.7,13.0,252.0,255.92,207.95
2016,3,31,8,45,92.5,230.0,1.65,13.5,279.5,284.81,230.05
2016,3,31,9,0,95.0,252.0,1.6,14.0,307.0,313.87,252.0
2016,3,31,9,15,207.0,264.5,1.55,14.0,394.0,419.45,335.72
2016,3,31,9,30,319.0,277.0,1.5,14.0,481.0,536.17,424.7
2016,3,31,9,45,611.0,189.0,1.45,14.5,608.0,705.21,552.25
2016,3,31,10,0,903.0,101.0,1.4,15.0,735.0,870.46,664.98
2016,3,31,10,15,911.5,102.5,1.4,15.5,766.0,909.88,687.14
2016,3,31,10,30,920.0,104.0,1.4,16.0,797.0,946.5,708.68
2016,3,31,10,45,926.0,105.0,1.4,16.5,820.5,977.24,726.17
2016,3,31,11,0,932.0,106.0,1.4,17.0,844.0,1004.67,741.43
2016,3,31,11,15,936.0,107.0,1.4,17.0,860.0,1026.68,754.6
2016,3,31,11,30,940.0,108.0,1.4,17.0,876.0,1045.02,765.53
2016,3,31,11,45,942.0,108.0,1.45,17.0,884.0,1056.52,773.14
2016,3,31,12,0,944.0,108.0,1.5,17.0,892.0,1064.14,778.49
2016,3,31,12,15,943.5,108.0,1.6,17.0,891.5,1065.32,780.78
2016,3,31,12,30,943.0,108.0,1.7,17.0,891.0,1062.55,780.7
2016,3,31,12,45,945.0,105.0,1.85,17.0,883.5,1055.04,778.43
2016,3,31,13,0,947.0,102.0,2.0,17.0,876.0,1043.57,773.58
2016,3,31,13,15,943.0,101.5,2.1,17.0,859.5,1025.1,763.47
2016,3,31,13,30,939.0,101.0,2.2,17.0,843.0,1002.95,750.96
2016,3,31,13,45,932.5,100.0,2.35,17.0,818.5,974.39,734.62
2016,3,31,14,0,926.0,99.0,2.5,17.0,794.0,942.53,715.81
2016,3,31,14,15,917.5,97.5,2.55,16.5,762.5,905.27,693.45
2016,3,31,14,30,909.0,96.0,2.6,16.0,731.0,865.21,668.83
2016,3,31,14,45,897.0,94.0,2.7,16.0,693.5,819.26,638.79
2016,3,31,15,0,885.0,92.0,2.8,16.0,656.0,771.24,606.76
2016,3,31,15,15,869.5,89.5,2.8,15.5,612.5,718.41,571.15
2016,3,31,15,30,854.0,87.0,2.8,15.0,569.0,667.5,535.02
2016,3,31,15,45,832.0,84.5,2.85,15.0,521.0,608.07,489.49
2016,3,31,16,0,810.0,82.0,2.9,15.0,473.0,548.7,442.59
2016,3,31,16,15,781.5,78.0,2.85,14.5,421.5,484.87,391.12
2016,3,31,16,30,753.0,74.0,2.8,14.0,370.0,422.51,338.99
2016,3,31,16,45,710.5,69.0,2.75,13.5,317.0,355.49,281.46
2016,3,31,17,0,668.0,64.0,2.7,13.0,264.0,292.14,225.35
2016,3,31,17,15,606.0,57.5,2.55,12.5,211.5,226.31,166.75
2016,3,31,17,30,544.0,51.0,2.4,12.0,159.0,167.47,114.45
2016,3,31,17,45,439.5,41.0,2.3,11.5,111.5,106.36,64.41
2016,3,31,18,0,335.0,31.0,2.2,11.0,64.0,58.3,28.81
2016,3,31,18,15,167.5,15.5,2.1,10.5,32.0,16.22,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.0,1.15,9.5,35.5,20.13,1.74
2016,4,1,6,30,346.0,34.0,1.3,10.0,71.0,66.46,35.28
2016,4,1,6,45,444.0,43.5,1.45,10.5,119.0,114.93,72.19
2016,4,1,7,0,542.0,53.0,1.6,11.0,167.0,175.59,122.8
2016,4,1,7,15,602.5,60.0,1.55,11.5,219.0,235.02,175.65
2016,4,1,7,30,663.0,67.0,1.5,12.0,271.0,301.24,234.03
2016,4,1,7,45,703.0,72.5,1.45,12.5,324.0,364.05,288.79
2016,4,1,8,0,743.0,78.0,1.4,13.0,377.0,430.3,344.39
2016,4,1,8,15,771.5,82.0,1.35,13.0,428.0,492.16,395.23
2016,4,1,8,30,800.0,86.0,1.3,13.0,479.0,555.47,445.3
2016,4,1,8,45,575.5,159.0,1.3,13.5,456.0,532.16,425.24
2016,4,1,9,0,351.0,232.0,1.3,14.0,433.0,479.39,381.68
2016,4,1,9,15,611.5,165.0,1.25,14.0,546.5,626.83,496.18
2016,4,1,9,30,872.0,98.0,1.2,14.0,660.0,774.95,602.2
2016,4,1,9,45,883.5,100.5,1.2,14.5,697.5,822.18,630.7
2016,4,1,10,0,895.0,103.0,1.2,15.0,735.0,867.31,658.45
2016,4,1,10,15,718.5,183.5,1.2,15.0,704.5,840.19,638.35
2016,4,1,10,30,542.0,264.0,1.2,15.0,674.0,784.48,596.36
2016,4,1,10,45,733.5,186.0,1.2,15.5,759.0,899.32,676.24
2016,4,1,11,0,925.0,108.0,1.2,16.0,844.0,1001.29,739.49
2016,4,1,11,15,928.5,108.5,1.2,16.0,859.5,1022.07,750.75
2016,4,1,11,30,932.0,109.0,1.2,16.0,875.0,1039.19,760.89
2016,4,1,11,45,934.5,109.0,1.25,16.5,883.5,1051.03,767.34
2016,4,1,12,0,937.0,109.0,1.3,17.0,892.0,1059.01,771.53
2016,4,1,12,15,937.5,109.0,1.35,17.0,891.5,1061.11,773.62
2016,4,1,12,30,938.0,109.0,1.4,17.0,891.0,1059.27,773.42
2016,4,1,12,45,937.5,107.5,1.5,17.0,883.0,1050.89,770.1
2016,4,1,13,0,937.0,106.0,1.6,17.0,875.0,1038.63,764.38
2016,4,1,13,15,933.5,105.0,1.65,17.0,858.5,1020.18,753.92
2016,4,1,13,30,930.0,104.0,1.7,17.0,842.0,998.07,741.16
2016,4,1,13,45,924.5,102.5,1.8,17.0,818.5,970.03,725.15
2016,4,1,14,0,919.0,101.0,1.9,17.0,795.0,938.67,706.77
2016,4,1,14,15,911.0,99.5,1.95,16.5,763.5,902.01,685.29
2016,4,1,14,30,903.0,98.0,2.0,16.0,732.0,862.54,661.58
2016,4,1,14,45,891.5,96.0,2.1,16.0,694.5,817.16,632.57
2016,4,1,15,0,880.0,94.0,2.2,16.0,657.0,769.71,601.55
2016,4,1,15,15,865.0,91.5,2.25,15.5,613.5,717.41,567.11
2016,4,1,15,30,850.0,89.0,2.3,15.0,570.0,667.01,531.96
2016,4,1,15,45,829.0,86.0,2.35,15.0,522.5,607.81,487.08
2016,4,1,16,0,808.0,83.0,2.4,15.0,475.0,548.59,440.74
2016,4,1,16,15,779.0,79.0,2.35,14.5,423.5,484.59,389.5
2016,4,1,16,30,750.0,75.0,2.3,14.0,372.0,422.14,337.65
2016,4,1,16,45,708.5,70.0,2.25,13.5,319.0,355.67,280.89
2016,4,1,17,0,667.0,65.0,2.2,13.0,266.0,292.75,225.4
2016,4,1,17,15,605.5,58.0,2.0,12.5,214.0,226.59,166.73
2016,4,1,17,30,544.0,51.0,1.8,12.0,162.0,167.39,114.29
2016,4,1,17,45,442.0,41.5,1.65,11.5,114.0,107.13,64.98
2016,4,1,18,0,340.0,32.0,1.5,11.0,66.0,59.59,29.88
2016,4,1,18,15,170.0,16.0,1.45,10.5,33.0,16.7,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,175.0,17.5,0.8,9.5,37.5,21.2,3.91
2016,4,2,6,30,350.0,35.0,0.8,10.0,75.0,68.66,37.07
2016,4,2,6,45,441.0,45.5,0.8,10.5,122.5,117.5,74.58
2016,4,2,7,0,532.0,56.0,0.8,11.0,170.0,177.66,124.79
2016,4,2,7,15,283.0,87.5,0.75,11.0,150.0,171.25,131.83
2016,4,2,7,30,34.0,119.0,0.7,11.0,130.0,126.17,101.58
2016,4,2,7,45,39.5,139.5,0.65,11.5,154.5,150.86,122.23
2016,4,2,8,0,45.0,160.0,0.6,12.0,179.0,176.28,142.79
2016,4,2,8,15,71.5,187.0,0.65,12.5,221.0,219.88,177.89
2016,4,2,8,30,98.0,214.0,0.7,13.0,263.0,266.51,214.73
2016,4,2,8,45,129.5,237.5,0.75,13.5,309.0,322.03,257.87
2016,4,2,9,0,161.0,261.0,0.8,14.0,355.0,374.7,297.92
2016,4,2,9,15,179.5,281.5,0.8,14.5,392.5,417.62,329.34
2016,4,2,9,30,198.0,302.0,0.8,15.0,430.0,461.78,361.1
2016,4,2,9,45,235.0,315.0,0.85,15.5,476.0,513.89,398.89
2016,4,2,10,0,272.0,328.0,0.9,16.0,522.0,578.32,444.57
2016,4,2,10,15,270.0,344.0,0.95,16.0,543.0,603.98,461.83
2016,4,2,10,30,268.0,360.0,1.0,16.0,564.0,628.53,478.58
2016,4,2,10,45,418.0,319.5,1.05,16.5,649.0,743.3,561.35
2016,4,2,11,0,568.0,279.0,1.1,17.0,734.0,854.18,637.83
2016,4,2,11,15,724.0,211.5,1.15,17.0,802.0,949.41,702.18
2016,4,2,11,30,880.0,144.0,1.2,17.0,870.0,1035.38,756.52
2016,4,2,11,45,885.5,142.0,1.3,17.0,878.5,1047.65,764.6
2016,4,2,12,0,891.0,140.0,1.4,17.0,887.0,1046.89,765.57
2016,4,2,12,15,891.0,140.0,1.45,17.0,886.5,1048.34,767.32
2016,4,2,12,30,891.0,140.0,1.5,17.0,886.0,1046.04,766.77
2016,4,2,12,45,899.5,133.0,1.6,17.0,880.0,1041.06,765.49
2016,4,2,13,0,908.0,126.0,1.7,17.0,874.0,1032.15,761.74
2016,4,2,13,15,904.0,125.0,1.7,17.0,857.0,1013.58,750.33
2016,4,2,13,30,900.0,124.0,1.7,17.0,840.0,991.49,736.79
2016,4,2,13,45,896.0,120.5,1.75,17.0,816.5,963.33,719.99
2016,4,2,14,0,892.0,117.0,1.8,17.0,793.0,931.88,700.95
2016,4,2,14,15,883.0,115.5,1.8,17.0,761.5,895.1,677.59
2016,4,2,14,30,874.0,114.0,1.8,17.0,730.0,861.32,656.15
2016,4,2,14,45,859.5,112.5,1.85,17.0,692.0,814.57,626.01
2016,4,2,15,0,845.0,111.0,1.9,17.0,654.0,766.04,594.23
2016,4,2,15,15,828.5,108.0,1.85,16.5,610.5,712.99,558.92
2016,4,2,15,30,812.0,105.0,1.8,16.0,567.0,658.95,520.24
2016,4,2,15,45,786.0,102.0,1.8,16.0,518.5,598.4,474.81
2016,4,2,16,0,760.0,99.0,1.8,16.0,470.0,539.16,428.98
2016,4,2,16,15,729.5,94.0,1.7,15.5,419.5,475.6,378.72
2016,4,2,16,30,699.0,89.0,1.6,15.0,369.0,413.88,328.21
2016,4,2,16,45,647.5,84.5,1.5,14.5,315.5,346.66,271.89
2016,4,2,17,0,596.0,80.0,1.4,14.0,262.0,284.4,218.22
2016,4,2,17,15,531.5,71.0,1.25,13.5,210.0,219.56,162.01
2016,4,2,17,30,467.0,62.0,1.1,13.0,158.0,162.14,112.29
2016,4,2,17,45,362.0,50.0,1.0,12.5,111.5,103.73,65.38
2016,4,2,18,0,257.0,38.0,0.9,12.0,65.0,57.49,31.34
2016,4,2,18,15,128.5,19.0,0.9,11.5,32.5,18.39,0.0
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,6,15,177.0,19.0,1.0,8.5,40.0,23.24,6.31
2016,4,3,6,30,354.0,38.0,1.1,9.0,80.0,72.81,40.6
2016,4,3,6,45,449.0,48.5,1.25,9.5,129.0,122.8,79.2
2016,4,3,7,0,544.0,59.0,1.4,10.0,178.0,184.59,131.16
2016,4,3,7,15,296.5,92.0,1.4,10.5,159.0,180.1,139.62
2016,4,3,7,30,49.0,125.0,1.4,11.0,140.0,137.23,110.88
2016,4,3,7,45,56.5,146.0,1.4,11.5,167.0,164.17,133.52
2016,4,3,8,0,64.0,167.0,1.4,12.0,194.0,192.05,156.33
2016,4,3,8,15,120.5,192.5,1.4,12.5,250.5,256.0,208.29
2016,4,3,8,30,177.0,218.0,1.4,13.0,307.0,321.73,260.63
2016,4,3,8,45,141.5,239.5,1.4,13.5,315.0,331.55,266.79
2016,4,3,9,0,106.0,261.0,1.4,14.0,323.0,330.28,264.19
2016,4,3,9,15,152.5,282.5,1.4,14.5,378.5,399.18,317.34
2016,4,3,9,30,199.0,304.0,1.4,15.0,434.0,464.62,366.27
2016,4,3,9,45,163.0,322.5,1.45,15.5,433.0,463.95,363.26
2016,4,3,10,0,127.0,341.0,1.5,16.0,432.0,460.05,358.21
