Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,15,93.5,343.0,1.5,16.0,411.5,427.17,332.34
2016,4,3,10,30,60.0,345.0,1.5,16.0,391.0,401.94,312.11
2016,4,3,10,45,492.0,233.5,1.55,16.5,628.0,721.85,557.47
2016,4,3,11,0,924.0,122.0,1.6,17.0,865.0,1017.35,755.63
2016,4,3,11,15,527.5,267.5,1.65,17.0,693.5,814.35,613.86
2016,4,3,11,30,131.0,413.0,1.7,17.0,522.0,563.1,427.51
2016,4,3,11,45,196.5,412.5,1.8,17.0,577.5,629.22,479.26
2016,4,3,12,0,262.0,412.0,1.9,17.0,633.0,708.57,536.91
2016,4,3,12,15,593.0,271.5,1.95,17.0,771.0,905.22,682.24
2016,4,3,12,30,924.0,131.0,2.0,17.0,909.0,1069.92,791.42
2016,4,3,12,45,919.5,132.0,2.05,17.0,899.5,1060.2,784.06
2016,4,3,13,0,915.0,133.0,2.1,17.0,890.0,1046.74,776.47
2016,4,3,13,15,736.5,208.0,2.15,17.0,810.0,954.86,717.05
2016,4,3,13,30,558.0,283.0,2.2,17.0,730.0,845.83,641.84
2016,4,3,13,45,722.5,206.5,2.25,17.0,767.5,907.23,689.39
2016,4,3,14,0,887.0,130.0,2.3,17.0,805.0,948.32,718.06
2016,4,3,14,15,877.5,128.0,2.3,16.5,773.0,910.12,694.04
2016,4,3,14,30,868.0,126.0,2.3,16.0,741.0,869.29,668.72
2016,4,3,14,45,783.0,140.0,2.35,16.0,673.0,782.93,610.02
2016,4,3,15,0,698.0,154.0,2.4,16.0,605.0,703.25,553.99
2016,4,3,15,15,615.0,167.5,2.35,15.5,545.0,625.87,497.13
2016,4,3,15,30,532.0,181.0,2.3,15.0,485.0,550.21,440.2
2016,4,3,15,45,540.0,162.0,2.3,15.0,448.5,507.25,407.79
2016,4,3,16,0,548.0,143.0,2.3,15.0,412.0,462.23,372.5
2016,4,3,16,15,462.5,142.0,2.15,14.5,352.5,386.36,311.71
2016,4,3,16,30,377.0,141.0,2.0,14.0,293.0,318.8,256.68
2016,4,3,16,45,472.5,115.5,1.9,14.0,279.0,306.63,243.53
2016,4,3,17,0,568.0,90.0,1.8,14.0,265.0,284.9,219.89
2016,4,3,17,15,502.0,80.0,1.65,13.0,213.0,220.27,164.16
2016,4,3,17,30,436.0,70.0,1.5,12.0,161.0,161.79,113.88
2016,4,3,17,45,338.5,55.5,1.4,11.5,114.0,104.22,67.21
2016,4,3,18,0,241.0,41.0,1.3,11.0,67.0,58.86,33.38
2016,4,3,18,15,120.5,20.5,1.25,11.0,33.5,19.53,1.67
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,24.0,5.5,1.25,9.0,6.0,0.0,0.0
2016,4,4,6,0,48.0,11.0,1.3,9.0,12.0,10.48,0.0
2016,4,4,6,15,199.0,26.0,1.4,9.5,48.0,30.7,11.81
2016,4,4,6,30,350.0,41.0,1.5,10.0,84.0,76.15,43.44
2016,4,4,6,45,449.5,50.5,1.65,10.5,133.5,125.9,81.71
2016,4,4,7,0,549.0,60.0,1.8,11.0,183.0,187.98,133.73
2016,4,4,7,15,610.0,67.0,1.8,11.5,237.0,248.43,187.44
2016,4,4,7,30,671.0,74.0,1.8,12.0,291.0,315.68,246.61
2016,4,4,7,45,711.0,79.5,1.85,12.5,344.5,379.19,302.0
2016,4,4,8,0,751.0,85.0,1.9,13.0,398.0,446.02,358.32
2016,4,4,8,15,779.5,89.5,1.85,13.5,450.0,508.92,409.37
2016,4,4,8,30,808.0,94.0,1.8,14.0,502.0,573.24,459.47
2016,4,4,8,45,826.0,98.5,1.8,14.5,550.0,632.01,503.76
2016,4,4,9,0,844.0,103.0,1.8,15.0,598.0,690.41,546.24
2016,4,4,9,15,860.0,106.0,1.75,15.0,641.5,745.08,584.46
2016,4,4,9,30,876.0,109.0,1.7,15.0,685.0,798.55,619.96
2016,4,4,9,45,886.5,112.0,1.65,15.5,722.5,846.09,649.43
2016,4,4,10,0,897.0,115.0,1.6,16.0,760.0,885.65,672.88
2016,4,4,10,15,905.5,116.5,1.5,16.0,791.0,924.61,696.2
2016,4,4,10,30,914.0,118.0,1.4,16.0,822.0,960.77,717.2
2016,4,4,10,45,919.5,119.5,1.35,16.5,845.0,991.13,733.52
2016,4,4,11,0,925.0,121.0,1.3,17.0,868.0,1018.16,747.54
2016,4,4,11,15,928.5,122.0,1.2,17.0,884.0,1039.24,758.13
2016,4,4,11,30,932.0,123.0,1.1,17.0,900.0,1056.66,766.35
2016,4,4,11,45,931.5,124.5,1.05,17.5,907.0,1066.89,769.66
2016,4,4,12,0,931.0,126.0,1.0,18.0,914.0,1073.23,770.72
2016,4,4,12,15,930.5,126.0,0.9,18.0,913.0,1074.08,768.85
2016,4,4,12,30,930.0,126.0,0.8,18.0,912.0,1071.04,764.71
2016,4,4,12,45,927.0,126.0,0.75,18.5,903.0,1061.65,756.6
2016,4,4,13,0,924.0,126.0,0.7,19.0,894.0,1048.46,746.43
2016,4,4,13,15,919.5,125.0,0.8,18.5,876.5,1029.05,738.88
2016,4,4,13,30,915.0,124.0,0.9,18.0,859.0,1006.08,729.01
2016,4,4,13,45,637.5,230.5,1.0,18.0,736.0,853.5,632.73
2016,4,4,14,0,360.0,337.0,1.1,18.0,613.0,683.6,514.12
2016,4,4,14,15,617.0,228.5,1.25,18.0,677.5,793.61,600.63
2016,4,4,14,30,874.0,120.0,1.4,18.0,742.0,867.81,654.32
2016,4,4,14,45,860.0,118.0,1.6,18.0,703.5,820.8,625.1
2016,4,4,15,0,846.0,116.0,1.8,18.0,665.0,771.99,595.01
2016,4,4,15,15,828.5,112.5,1.8,17.5,621.0,717.59,559.35
2016,4,4,15,30,811.0,109.0,1.8,17.0,577.0,662.29,520.34
2016,4,4,15,45,791.5,104.0,1.8,17.0,529.0,603.63,476.65
2016,4,4,16,0,772.0,99.0,1.8,17.0,481.0,544.91,431.53
2016,4,4,16,15,740.5,94.0,1.6,16.5,429.0,480.85,380.71
2016,4,4,16,30,709.0,89.0,1.4,16.0,377.0,418.07,329.36
2016,4,4,16,45,667.0,82.5,1.25,15.5,324.0,351.95,274.1
2016,4,4,17,0,625.0,76.0,1.1,15.0,271.0,289.73,220.52
2016,4,4,17,15,559.5,68.0,1.1,14.5,218.0,223.92,164.01
2016,4,4,17,30,494.0,60.0,1.1,14.0,165.0,165.62,113.8
2016,4,4,17,45,395.5,49.0,1.1,13.5,118.0,107.45,66.91
2016,4,4,18,0,297.0,38.0,1.1,13.0,71.0,61.6,33.36
2016,4,4,18,15,148.5,19.0,1.15,12.5,35.5,18.81,2.4
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,45.0,6.0,1.75,9.5,7.5,0.0,0.0
2016,4,5,6,0,90.0,12.0,1.8,10.0,15.0,11.44,0.0
2016,4,5,6,15,244.0,25.5,1.95,10.5,52.5,33.33,13.38
2016,4,5,6,30,398.0,39.0,2.1,11.0,90.0,80.02,44.55
2016,4,5,6,45,491.5,48.0,2.25,11.5,140.5,131.51,84.52
2016,4,5,7,0,585.0,57.0,2.4,12.0,191.0,194.52,137.81
2016,4,5,7,15,642.0,63.5,2.5,12.5,245.0,255.57,192.47
2016,4,5,7,30,699.0,70.0,2.6,13.0,299.0,322.87,252.16
2016,4,5,7,45,740.5,73.5,2.75,13.5,353.0,386.7,308.28
2016,4,5,8,0,782.0,77.0,2.9,14.0,407.0,453.83,365.48
2016,4,5,8,15,808.5,81.0,2.95,14.5,458.5,516.78,417.44
2016,4,5,8,30,835.0,85.0,3.0,15.0,510.0,580.86,468.46
2016,4,5,8,45,853.5,88.0,3.1,15.5,558.0,639.6,513.92
2016,4,5,9,0,872.0,91.0,3.2,16.0,606.0,697.95,557.7
2016,4,5,9,15,886.0,93.5,3.2,16.5,649.0,748.05,592.17
2016,4,5,9,30,900.0,96.0,3.2,17.0,692.0,799.89,626.82
2016,4,5,9,45,907.5,99.5,3.25,17.5,728.5,845.82,656.93
2016,4,5,10,0,915.0,103.0,3.3,18.0,765.0,889.25,684.92
2016,4,5,10,15,922.5,104.5,3.35,18.0,795.0,927.83,710.58
2016,4,5,10,30,930.0,106.0,3.4,18.0,825.0,963.49,734.14
2016,4,5,10,45,934.0,107.5,3.45,18.5,848.0,992.77,751.87
2016,4,5,11,0,938.0,109.0,3.5,19.0,871.0,1018.6,767.26
2016,4,5,11,15,941.5,110.0,3.5,19.0,886.0,1039.83,780.67
2016,4,5,11,30,945.0,111.0,3.5,19.0,901.0,1057.35,791.71
2016,4,5,11,45,945.5,111.5,3.5,19.5,908.0,1067.55,796.47
2016,4,5,12,0,946.0,112.0,3.5,20.0,915.0,1073.82,798.81
2016,4,5,12,15,945.0,112.0,3.45,20.0,914.0,1074.12,798.48
2016,4,5,12,30,944.0,112.0,3.4,20.0,913.0,1070.47,795.74
2016,4,5,12,45,942.5,111.0,3.35,20.0,904.0,1061.33,789.55
2016,4,5,13,0,941.0,110.0,3.3,20.0,895.0,1048.32,780.98
2016,4,5,13,15,936.5,109.0,3.2,20.0,877.5,1028.6,767.68
2016,4,5,13,30,932.0,108.0,3.1,20.0,860.0,1005.25,752.12
2016,4,5,13,45,925.0,106.5,3.05,20.5,835.0,975.56,731.4
2016,4,5,14,0,918.0,105.0,3.0,21.0,810.0,942.65,708.63
2016,4,5,14,15,909.0,103.5,2.9,20.5,777.5,904.97,684.92
2016,4,5,14,30,900.0,102.0,2.8,20.0,745.0,864.58,659.19
2016,4,5,14,45,888.0,100.0,2.75,20.0,706.5,818.77,628.56
2016,4,5,15,0,876.0,98.0,2.7,20.0,668.0,770.95,596.25
2016,4,5,15,15,860.0,95.0,2.55,20.0,624.5,721.06,561.52
2016,4,5,15,30,844.0,92.0,2.4,20.0,581.0,665.95,521.25
2016,4,5,15,45,822.5,88.5,2.3,20.0,532.5,606.13,476.09
2016,4,5,16,0,801.0,85.0,2.2,20.0,484.0,546.4,429.77
2016,4,5,16,15,772.5,81.0,2.0,19.5,432.5,483.02,379.69
2016,4,5,16,30,744.0,77.0,1.8,19.0,381.0,421.15,329.19
2016,4,5,16,45,703.0,72.0,1.6,18.5,328.0,355.25,274.08
2016,4,5,17,0,662.0,67.0,1.4,18.0,275.0,292.7,220.23
2016,4,5,17,15,602.5,60.5,1.3,17.0,222.5,227.92,164.66
2016,4,5,17,30,543.0,54.0,1.2,16.0,170.0,169.82,114.59
2016,4,5,17,45,445.5,44.5,1.2,15.5,122.0,110.26,66.63
2016,4,5,18,0,348.0,35.0,1.2,15.0,74.0,62.83,32.28
2016,4,5,18,15,174.0,17.5,1.2,14.5,37.0,18.08,2.69
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,5,45,50.0,6.5,1.65,11.5,8.0,0.0,0.0
2016,4,6,6,0,100.0,13.0,1.7,12.0,16.0,12.39,0.0
2016,4,6,6,15,244.5,26.5,1.9,12.5,54.0,34.99,14.92
2016,4,6,6,30,389.0,40.0,2.1,13.0,92.0,80.97,45.4
2016,4,6,6,45,478.0,49.5,2.35,14.0,142.0,131.84,84.76
2016,4,6,7,0,567.0,59.0,2.6,15.0,192.0,193.67,136.52
2016,4,6,7,15,624.0,66.0,2.6,15.0,246.0,254.23,190.38
2016,4,6,7,30,681.0,73.0,2.6,15.0,300.0,321.07,249.37
2016,4,6,7,45,720.0,78.5,2.65,15.5,353.5,384.81,304.67
2016,4,6,8,0,759.0,84.0,2.7,16.0,407.0,451.83,360.9
2016,4,6,8,15,787.0,88.0,2.7,16.5,459.0,514.35,411.74
2016,4,6,8,30,815.0,92.0,2.7,17.0,511.0,578.2,461.77
2016,4,6,8,45,836.0,95.0,2.7,17.5,559.0,637.53,506.68
2016,4,6,9,0,857.0,98.0,2.7,18.0,607.0,696.73,550.02
2016,4,6,9,15,872.0,101.0,2.7,18.5,650.5,751.12,587.22
2016,4,6,9,30,887.0,104.0,2.7,19.0,694.0,799.74,618.91
2016,4,6,9,45,899.0,105.5,2.75,19.5,732.0,846.6,649.2
2016,4,6,10,0,911.0,107.0,2.8,20.0,770.0,891.33,677.59
2016,4,6,10,15,919.0,109.0,2.8,20.5,801.0,930.67,701.59
2016,4,6,10,30,927.0,111.0,2.8,21.0,832.0,967.14,723.42
2016,4,6,10,45,933.0,112.0,2.8,21.5,855.5,997.6,741.06
2016,4,6,11,0,939.0,113.0,2.8,22.0,879.0,1024.7,756.42
2016,4,6,11,15,942.5,114.0,2.75,22.0,894.5,1045.86,768.88
2016,4,6,11,30,946.0,115.0,2.7,22.0,910.0,1063.32,779.0
2016,4,6,11,45,947.0,115.0,2.65,22.5,917.0,1073.4,782.95
2016,4,6,12,0,948.0,115.0,2.6,23.0,924.0,1079.57,784.54
2016,4,6,12,15,947.5,115.0,2.55,23.0,923.0,1080.3,784.34
2016,4,6,12,30,947.0,115.0,2.5,23.0,922.0,1077.07,781.8
2016,4,6,12,45,945.5,114.0,2.45,23.5,913.0,1067.85,774.1
2016,4,6,13,0,944.0,113.0,2.4,24.0,904.0,1054.74,764.15
2016,4,6,13,15,939.5,112.0,2.3,24.0,886.5,1034.91,750.99
2016,4,6,13,30,935.0,111.0,2.2,24.0,869.0,1011.46,735.65
2016,4,6,13,45,927.5,110.5,2.1,24.0,843.5,982.26,716.71
2016,4,6,14,0,920.0,110.0,2.0,24.0,818.0,949.85,695.77
2016,4,6,14,15,911.0,108.5,1.9,24.0,786.0,912.06,671.3
2016,4,6,14,30,902.0,107.0,1.8,24.0,754.0,871.55,645.0
2016,4,6,14,45,823.0,123.0,1.75,24.5,690.5,796.55,594.65
2016,4,6,15,0,744.0,139.0,1.7,25.0,627.0,721.37,543.66
2016,4,6,15,15,690.5,144.0,1.6,24.5,573.5,654.42,497.25
2016,4,6,15,30,637.0,149.0,1.5,24.0,520.0,589.96,451.41
2016,4,6,15,45,642.0,132.5,1.45,24.0,480.0,542.52,417.08
2016,4,6,16,0,647.0,116.0,1.4,24.0,440.0,492.98,379.97
2016,4,6,16,15,414.0,143.0,1.25,23.5,342.5,362.1,280.25
2016,4,6,16,30,181.0,170.0,1.1,23.0,245.0,250.02,193.83
2016,4,6,16,45,164.5,149.5,1.0,23.0,211.0,211.72,163.5
2016,4,6,17,0,148.0,129.0,0.9,23.0,177.0,175.28,133.84
2016,4,6,17,15,132.5,106.5,0.9,22.5,143.5,139.14,104.31
2016,4,6,17,30,117.0,84.0,0.9,22.0,110.0,105.02,76.09
2016,4,6,17,45,89.5,62.5,0.95,21.5,79.0,72.23,49.58
2016,4,6,18,0,62.0,41.0,1.0,21.0,48.0,43.25,26.62
2016,4,6,18,15,31.0,20.5,1.0,20.5,24.0,19.12,5.3
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.95,11.5,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,1.0,12.0,13.0,12.06,0.0
2016,4,7,6,15,75.5,32.0,1.2,12.5,42.5,32.37,17.56
2016,4,7,6,30,151.0,51.0,1.4,13.0,72.0,64.61,41.96
2016,4,7,6,45,197.5,71.0,1.6,13.5,110.5,102.59,72.63
2016,4,7,7,0,244.0,91.0,1.8,14.0,149.0,146.56,109.57
2016,4,7,7,15,294.5,103.5,1.9,14.5,190.5,190.14,146.72
2016,4,7,7,30,345.0,116.0,2.0,15.0,232.0,243.22,191.78
2016,4,7,7,45,344.0,138.0,2.1,15.5,270.0,282.77,225.9
2016,4,7,8,0,343.0,160.0,2.2,16.0,308.0,325.49,261.41
2016,4,7,8,15,297.5,190.0,2.3,16.0,329.5,352.26,283.43
2016,4,7,8,30,252.0,220.0,2.4,16.0,351.0,373.7,300.21
2016,4,7,8,45,224.0,246.0,2.5,16.5,370.5,390.33,312.24
2016,4,7,9,0,196.0,272.0,2.6,17.0,390.0,409.77,325.86
2016,4,7,9,15,214.5,291.0,2.6,17.0,428.0,452.79,358.58
2016,4,7,9,30,233.0,310.0,2.6,17.0,466.0,496.92,391.55
2016,4,7,9,45,389.5,279.0,2.65,17.5,556.5,610.74,478.71
2016,4,7,10,0,546.0,248.0,2.7,18.0,647.0,736.63,571.34
2016,4,7,10,15,577.0,250.5,2.7,18.0,687.5,786.12,605.49
2016,4,7,10,30,608.0,253.0,2.7,18.0,728.0,838.08,641.37
2016,4,7,10,45,635.0,250.5,2.7,18.0,759.0,878.0,668.6
2016,4,7,11,0,662.0,248.0,2.7,18.0,790.0,916.41,694.63
2016,4,7,11,15,773.0,194.5,2.7,18.0,838.5,981.26,738.15
2016,4,7,11,30,884.0,141.0,2.7,18.0,887.0,1030.15,769.65
2016,4,7,11,45,885.0,141.5,2.75,18.0,894.0,1040.11,775.92
2016,4,7,12,0,886.0,142.0,2.8,18.0,901.0,1046.4,780.3
2016,4,7,12,15,710.5,234.0,2.85,18.0,842.5,984.92,739.73
2016,4,7,12,30,535.0,326.0,2.9,18.0,784.0,900.07,678.79
2016,4,7,12,45,691.5,242.5,2.95,18.0,828.0,967.12,730.28
2016,4,7,13,0,848.0,159.0,3.0,18.0,872.0,1018.39,764.95
2016,4,7,13,15,843.0,158.0,3.05,17.5,855.0,999.1,753.89
2016,4,7,13,30,838.0,157.0,3.1,17.0,838.0,976.49,741.23
2016,4,7,13,45,828.0,156.5,3.15,17.0,813.0,946.6,722.17
2016,4,7,14,0,818.0,156.0,3.2,17.0,788.0,913.92,701.13
2016,4,7,14,15,604.5,229.5,3.2,16.5,686.5,783.13,609.34
2016,4,7,14,30,391.0,303.0,3.2,16.0,585.0,646.33,507.07
2016,4,7,14,45,402.5,282.5,3.2,16.0,559.5,617.85,487.89
2016,4,7,15,0,414.0,262.0,3.2,16.0,534.0,595.39,472.04
2016,4,7,15,15,570.0,199.5,3.15,15.5,548.0,621.99,496.54
2016,4,7,15,30,726.0,137.0,3.1,15.0,562.0,636.25,510.4
2016,4,7,15,45,668.5,132.0,3.05,15.0,498.5,558.0,449.51
2016,4,7,16,0,611.0,127.0,3.0,15.0,435.0,483.88,390.94
2016,4,7,16,15,548.0,126.5,2.85,14.5,381.0,416.15,336.4
2016,4,7,16,30,485.0,126.0,2.7,14.0,327.0,351.37,283.08
2016,4,7,16,45,428.5,121.0,2.6,14.0,281.0,294.06,234.44
2016,4,7,17,0,372.0,116.0,2.5,14.0,235.0,242.62,190.13
2016,4,7,17,15,327.0,99.5,2.35,13.5,190.0,189.45,144.35
2016,4,7,17,30,282.0,83.0,2.2,13.0,145.0,141.61,103.19
2016,4,7,17,45,218.5,64.5,2.05,13.0,104.5,93.68,63.68
2016,4,7,18,0,155.0,46.0,1.9,13.0,64.0,55.59,34.23
2016,4,7,18,15,77.5,26.5,1.8,12.5,35.5,24.47,9.32
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,6.67,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,10.5,5.0,4.77,0.0
2016,4,8,6,0,0.0,10.0,1.2,11.0,10.0,9.27,0.0
2016,4,8,6,15,8.5,29.5,1.35,11.5,30.5,27.6,16.05
2016,4,8,6,30,17.0,49.0,1.5,12.0,51.0,47.38,33.55
2016,4,8,6,45,31.0,70.5,1.65,12.5,77.0,71.43,53.92
2016,4,8,7,0,45.0,92.0,1.8,13.0,103.0,97.54,76.07
2016,4,8,7,15,58.0,113.5,1.8,13.0,131.5,125.28,99.69
2016,4,8,7,30,71.0,135.0,1.8,13.0,160.0,154.73,124.57
2016,4,8,7,45,57.5,153.5,1.8,13.5,175.5,171.77,138.81
2016,4,8,8,0,44.0,172.0,1.8,14.0,191.0,187.25,151.2
2016,4,8,8,15,59.5,198.0,1.75,14.5,227.0,224.17,180.72
2016,4,8,8,30,75.0,224.0,1.7,15.0,263.0,262.9,211.09
2016,4,8,8,45,87.5,248.0,1.7,15.5,298.0,299.33,239.12
2016,4,8,9,0,100.0,272.0,1.7,16.0,333.0,336.98,267.61
2016,4,8,9,15,89.5,288.5,1.75,16.0,345.5,351.14,277.68
2016,4,8,9,30,79.0,305.0,1.8,16.0,358.0,364.2,286.89
2016,4,8,9,45,59.5,306.0,1.85,16.5,347.0,352.73,276.58
2016,4,8,10,0,40.0,307.0,1.9,17.0,336.0,339.61,265.1
2016,4,8,10,15,129.0,345.0,1.95,17.0,445.0,469.91,365.75
2016,4,8,10,30,218.0,383.0,2.0,17.0,554.0,595.66,458.98
2016,4,8,10,45,194.5,396.5,2.1,17.0,553.0,594.36,456.29
2016,4,8,11,0,171.0,410.0,2.2,17.0,552.0,591.17,453.19
2016,4,8,11,15,118.0,402.0,2.25,17.0,500.5,534.61,410.44
2016,4,8,11,30,65.0,394.0,2.3,17.0,449.0,463.04,356.37
2016,4,8,11,45,138.5,413.0,2.35,17.0,531.5,570.37,437.91
2016,4,8,12,0,212.0,432.0,2.4,17.0,614.0,665.38,507.69
2016,4,8,12,15,188.5,432.5,2.45,17.0,595.0,642.62,490.22
2016,4,8,12,30,165.0,433.0,2.5,17.0,576.0,618.94,472.89
2016,4,8,12,45,306.5,388.5,2.55,17.0,649.5,723.11,552.55
2016,4,8,13,0,448.0,344.0,2.6,17.0,723.0,821.81,625.56
2016,4,8,13,15,441.0,339.5,2.65,17.0,706.5,802.34,611.73
2016,4,8,13,30,434.0,335.0,2.7,17.0,690.0,781.09,597.62
2016,4,8,13,45,407.0,338.5,2.75,17.0,663.0,738.05,567.6
2016,4,8,14,0,380.0,342.0,2.8,17.0,636.0,705.29,544.51
2016,4,8,14,15,368.0,328.5,2.8,16.5,604.5,667.62,519.03
2016,4,8,14,30,356.0,315.0,2.8,16.0,573.0,629.41,492.78
2016,4,8,14,45,480.5,263.0,2.85,16.0,592.0,668.18,525.36
2016,4,8,15,0,605.0,211.0,2.9,16.0,611.0,686.92,542.36
2016,4,8,15,15,394.5,239.0,2.9,16.0,493.0,529.55,421.56
2016,4,8,15,30,184.0,267.0,2.9,16.0,375.0,391.96,312.98
2016,4,8,15,45,159.5,244.5,2.9,16.0,332.5,343.82,275.86
2016,4,8,16,0,135.0,222.0,2.9,16.0,290.0,297.94,239.62
2016,4,8,16,15,71.0,182.5,2.85,15.5,218.0,212.8,171.31
2016,4,8,16,30,7.0,143.0,2.8,15.0,146.0,137.77,110.19
2016,4,8,16,45,3.5,124.0,2.75,14.5,125.5,117.76,94.11
2016,4,8,17,0,0.0,105.0,2.7,14.0,105.0,98.25,78.11
2016,4,8,17,15,0.0,84.5,2.55,13.5,84.5,78.8,61.79
2016,4,8,17,30,0.0,64.0,2.4,13.0,64.0,59.5,45.29
2016,4,8,17,45,0.0,45.5,2.3,13.0,45.5,42.23,30.21
2016,4,8,18,0,0.0,27.0,2.2,13.0,27.0,25.07,15.15
2016,4,8,18,15,0.0,14.5,2.1,13.0,14.5,13.44,3.49
2016,4,8,18,30,0.0,2.0,2.0,13.0,2.0,1.91,0.0
2016,4,8,18,45,0.0,1.0,1.95,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.5,1.7,12.0,6.5,6.2,0.0
2016,4,9,6,0,0.0,13.0,1.7,12.0,13.0,12.06,0.0
2016,4,9,6,15,24.0,33.5,1.75,12.0,37.0,31.91,19.31
2016,4,9,6,30,48.0,54.0,1.8,12.0,61.0,55.45,39.06
2016,4,9,6,45,78.0,76.5,1.85,12.0,93.5,86.35,64.71
2016,4,9,7,0,108.0,99.0,1.9,12.0,126.0,120.89,93.91
2016,4,9,7,15,133.5,119.0,1.95,12.0,160.0,155.54,123.6
2016,4,9,7,30,159.0,139.0,2.0,12.0,194.0,193.31,155.85
2016,4,9,7,45,79.5,140.0,2.05,12.0,167.5,167.67,136.08
2016,4,9,8,0,0.0,141.0,2.1,12.0,141.0,132.62,106.93
2016,4,9,8,15,0.0,77.5,2.15,12.0,77.5,72.15,55.9
2016,4,9,8,30,0.0,14.0,2.2,12.0,14.0,13.0,5.48
2016,4,9,8,45,1.5,94.5,2.25,12.5,95.5,89.08,69.78
2016,4,9,9,0,3.0,175.0,2.3,13.0,177.0,167.33,133.9
2016,4,9,9,15,1.5,165.5,2.35,13.0,167.0,157.14,125.04
2016,4,9,9,30,0.0,156.0,2.4,13.0,157.0,146.87,116.35
2016,4,9,9,45,2.0,168.5,2.45,13.0,170.5,160.58,127.35
2016,4,9,10,0,4.0,181.0,2.5,13.0,184.0,174.47,138.42
2016,4,9,10,15,2.0,142.0,2.55,13.0,143.5,135.27,106.33
2016,4,9,10,30,0.0,103.0,2.6,13.0,103.0,96.35,74.35
2016,4,9,10,45,0.5,125.0,2.65,13.5,125.5,117.79,91.71
2016,4,9,11,0,1.0,147.0,2.7,14.0,148.0,139.39,108.94
2016,4,9,11,15,0.5,106.5,2.7,14.0,107.0,100.27,77.05
2016,4,9,11,30,0.0,66.0,2.7,14.0,66.0,61.64,45.4
2016,4,9,11,45,4.0,135.0,2.7,14.5,138.5,131.02,102.03
2016,4,9,12,0,8.0,204.0,2.7,15.0,211.0,201.73,158.37
2016,4,9,12,15,18.0,273.0,2.7,15.0,289.0,279.62,219.75
2016,4,9,12,30,28.0,342.0,2.7,15.0,367.0,371.62,290.63
2016,4,9,12,45,26.5,334.5,2.7,15.0,358.0,361.94,282.9
2016,4,9,13,0,25.0,327.0,2.7,15.0,349.0,339.97,266.22
2016,4,9,13,15,19.0,291.5,2.7,15.0,308.0,298.22,234.08
2016,4,9,13,30,13.0,256.0,2.7,15.0,267.0,256.91,201.99
2016,4,9,13,45,12.5,249.0,2.7,15.0,259.5,249.2,196.26
2016,4,9,14,0,12.0,242.0,2.7,15.0,252.0,241.48,190.43
2016,4,9,14,15,11.0,233.0,2.65,14.5,242.0,231.37,183.02
2016,4,9,14,30,10.0,224.0,2.6,14.0,232.0,221.32,175.63
2016,4,9,14,45,5.0,175.5,2.6,14.0,179.5,169.68,134.35
2016,4,9,15,0,0.0,127.0,2.6,14.0,127.0,119.04,93.31
2016,4,9,15,15,0.0,118.5,2.55,14.0,118.5,110.92,86.94
2016,4,9,15,30,0.0,110.0,2.5,14.0,110.0,102.82,80.5
2016,4,9,15,45,0.0,101.0,2.45,14.0,101.0,94.28,73.67
2016,4,9,16,0,0.0,92.0,2.4,14.0,92.0,85.77,66.81
2016,4,9,16,15,0.0,59.5,2.3,13.5,59.5,55.34,41.51
2016,4,9,16,30,0.0,27.0,2.2,13.0,27.0,25.06,15.89
2016,4,9,16,45,0.0,23.0,2.1,13.0,23.0,21.34,12.76
2016,4,9,17,0,0.0,19.0,2.0,13.0,19.0,17.62,9.58
2016,4,9,17,15,0.0,15.5,1.8,13.0,15.5,14.36,6.77
2016,4,9,17,30,0.0,12.0,1.6,13.0,12.0,11.11,3.93
2016,4,9,17,45,0.0,8.5,1.4,13.0,8.5,7.87,1.06
2016,4,9,18,0,0.0,5.0,1.2,13.0,5.0,4.62,0.0
2016,4,9,18,15,0.0,2.5,1.15,12.5,2.5,2.31,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,10.5,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.5,0.9,11.0,2.5,2.31,0.0
2016,4,10,6,30,0.0,4.0,0.9,11.0,4.0,3.7,0.0
2016,4,10,6,45,0.0,6.0,0.95,11.5,6.0,5.55,0.0
2016,4,10,7,0,0.0,8.0,1.0,12.0,8.0,7.41,0.78
2016,4,10,7,15,0.0,10.5,0.95,12.0,10.5,9.73,2.81
2016,4,10,7,30,0.0,13.0,0.9,12.0,13.0,12.05,4.82
2016,4,10,7,45,0.0,35.5,0.9,12.5,35.5,32.96,22.82
2016,4,10,8,0,0.0,58.0,0.9,13.0,58.0,53.94,40.54
2016,4,10,8,15,0.0,53.0,0.9,13.0,53.0,49.28,36.43
2016,4,10,8,30,0.0,48.0,0.9,13.0,48.0,44.64,32.37
2016,4,10,8,45,0.0,102.5,0.9,13.0,102.5,95.7,75.01
2016,4,10,9,0,0.0,157.0,0.9,13.0,157.0,147.81,117.43
2016,4,10,9,15,0.5,161.5,0.9,13.0,162.5,152.51,120.76
2016,4,10,9,30,1.0,166.0,0.9,13.0,168.0,157.26,124.3
2016,4,10,9,45,0.5,159.5,0.95,13.5,161.0,150.64,118.47
2016,4,10,10,0,0.0,153.0,1.0,14.0,154.0,144.01,112.72
2016,4,10,10,15,16.0,237.5,1.0,14.0,251.0,240.34,189.55
2016,4,10,10,30,32.0,322.0,1.0,14.0,348.0,350.47,273.87
2016,4,10,10,45,29.0,322.0,1.05,14.0,346.0,348.73,271.55
2016,4,10,11,0,26.0,322.0,1.1,14.0,344.0,346.72,269.82
2016,4,10,11,15,18.0,274.5,1.15,14.0,290.0,280.43,219.04
2016,4,10,11,30,10.0,227.0,1.2,14.0,236.0,225.99,176.84
2016,4,10,11,45,10.5,230.0,1.25,14.5,239.5,229.55,179.52
2016,4,10,12,0,11.0,233.0,1.3,15.0,243.0,233.06,181.94
2016,4,10,12,15,6.5,192.0,1.35,15.0,198.0,188.54,146.94
2016,4,10,12,30,2.0,151.0,1.4,15.0,153.0,144.39,111.91
2016,4,10,12,45,5.5,183.5,1.5,15.0,188.5,179.19,139.95
2016,4,10,13,0,9.0,216.0,1.6,15.0,224.0,214.16,167.69
2016,4,10,13,15,9.0,216.5,1.65,14.5,224.0,214.46,168.27
2016,4,10,13,30,9.0,217.0,1.7,14.0,224.0,214.73,168.97
2016,4,10,13,45,13.0,244.0,1.75,14.0,254.0,244.65,192.89
2016,4,10,14,0,17.0,271.0,1.8,14.0,284.0,274.53,216.58
2016,4,10,14,15,14.5,254.5,1.8,14.0,265.5,255.5,201.78
2016,4,10,14,30,12.0,238.0,1.8,14.0,247.0,236.65,187.26
2016,4,10,14,45,10.5,224.5,1.85,14.0,232.0,221.75,175.85
2016,4,10,15,0,9.0,211.0,1.9,14.0,217.0,206.99,164.47
2016,4,10,15,15,6.5,195.0,1.85,13.5,199.5,189.23,150.82
2016,4,10,15,30,4.0,179.0,1.8,13.0,182.0,171.74,137.27
2016,4,10,15,45,10.5,182.0,1.8,13.0,188.0,178.48,143.35
2016,4,10,16,0,17.0,185.0,1.8,13.0,194.0,184.56,148.79
2016,4,10,16,15,91.0,181.0,1.75,13.0,220.5,221.05,179.47
2016,4,10,16,30,165.0,177.0,1.7,13.0,247.0,248.83,201.65
2016,4,10,16,45,147.5,156.5,1.7,13.0,213.0,211.1,170.1
2016,4,10,17,0,130.0,136.0,1.7,13.0,179.0,175.36,140.01
2016,4,10,17,15,113.0,113.0,1.55,12.5,145.5,139.48,109.62
2016,4,10,17,30,96.0,90.0,1.4,12.0,112.0,105.82,80.9
2016,4,10,17,45,71.0,68.0,1.3,12.0,82.0,74.27,54.31
2016,4,10,18,0,46.0,46.0,1.2,12.0,52.0,46.23,31.15
2016,4,10,18,15,23.0,27.0,1.15,11.5,30.0,25.01,12.34
2016,4,10,18,30,0.0,8.0,1.1,11.0,8.0,7.63,0.0
2016,4,10,18,45,0.0,4.0,1.05,11.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,60.5,11.0,0.5,10.5,14.0,10.48,0.0
2016,4,11,6,0,121.0,22.0,0.5,11.0,28.0,17.32,2.03
2016,4,11,6,15,238.0,36.5,0.55,11.0,67.5,46.04,24.79
2016,4,11,6,30,355.0,51.0,0.6,11.0,107.0,90.71,55.6
2016,4,11,6,45,432.0,61.5,0.65,11.5,155.0,140.49,95.32
2016,4,11,7,0,509.0,72.0,0.7,12.0,203.0,198.47,144.27
2016,4,11,7,15,269.5,102.5,0.8,12.0,173.5,183.63,142.93
2016,4,11,7,30,30.0,133.0,0.9,12.0,144.0,137.85,111.04
2016,4,11,7,45,21.0,145.5,1.0,12.5,153.5,145.72,117.58
2016,4,11,8,0,12.0,158.0,1.1,13.0,163.0,154.63,124.48
2016,4,11,8,15,17.0,178.5,1.15,13.0,187.0,177.78,143.14
2016,4,11,8,30,22.0,199.0,1.2,13.0,211.0,201.54,162.06
2016,4,11,8,45,15.0,198.0,1.3,13.5,206.5,197.15,157.66
2016,4,11,9,0,8.0,197.0,1.4,14.0,202.0,192.03,152.76
2016,4,11,9,15,9.5,210.0,1.4,14.0,216.5,206.15,163.74
2016,4,11,9,30,11.0,223.0,1.4,14.0,231.0,220.42,174.71
2016,4,11,9,45,31.5,274.5,1.45,14.5,298.5,296.74,234.43
2016,4,11,10,0,52.0,326.0,1.5,15.0,366.0,368.9,289.14
2016,4,11,10,15,99.5,358.5,1.5,15.0,437.0,446.91,348.43
2016,4,11,10,30,147.0,391.0,1.5,15.0,508.0,538.66,416.18
2016,4,11,10,45,154.5,403.5,1.5,15.5,529.5,563.47,432.33
2016,4,11,11,0,162.0,416.0,1.5,16.0,551.0,587.98,448.65
2016,4,11,11,15,512.0,281.5,1.5,16.0,718.5,815.1,618.3
2016,4,11,11,30,862.0,147.0,1.5,16.0,886.0,1025.53,758.76
2016,4,11,11,45,861.5,149.0,1.5,16.0,892.5,1035.33,761.95
2016,4,11,12,0,861.0,151.0,1.5,16.0,899.0,1041.45,765.58
2016,4,11,12,15,670.0,243.0,1.5,16.0,825.0,953.61,708.45
2016,4,11,12,30,479.0,335.0,1.5,16.0,751.0,852.55,636.86
2016,4,11,12,45,462.0,342.0,1.55,16.0,740.0,838.77,628.93
2016,4,11,13,0,445.0,349.0,1.6,16.0,729.0,823.04,618.65
2016,4,11,13,15,627.0,259.5,1.65,16.0,783.0,901.2,678.21
2016,4,11,13,30,809.0,170.0,1.7,16.0,837.0,962.17,720.44
2016,4,11,13,45,464.5,275.5,1.75,16.0,656.0,735.11,561.54
2016,4,11,14,0,120.0,381.0,1.8,16.0,475.0,501.02,385.85
2016,4,11,14,15,93.5,355.5,1.8,15.5,427.0,436.58,340.2
2016,4,11,14,30,67.0,330.0,1.8,15.0,379.0,384.32,301.48
2016,4,11,14,45,182.5,313.0,1.85,15.0,437.5,464.35,366.43
2016,4,11,15,0,298.0,296.0,1.9,15.0,496.0,533.53,420.98
2016,4,11,15,15,286.0,282.0,1.9,15.0,463.5,495.8,392.45
2016,4,11,15,30,274.0,268.0,1.9,15.0,431.0,458.37,364.47
2016,4,11,15,45,308.0,235.0,1.95,15.0,404.5,430.32,344.19
2016,4,11,16,0,342.0,202.0,2.0,15.0,378.0,398.32,319.94
2016,4,11,16,15,221.5,190.0,1.95,14.5,299.5,305.11,245.83
2016,4,11,16,30,101.0,178.0,1.9,14.0,221.0,216.95,174.97
2016,4,11,16,45,90.0,156.5,1.85,14.0,191.5,185.2,148.98
2016,4,11,17,0,79.0,135.0,1.8,14.0,162.0,154.76,123.54
2016,4,11,17,15,245.5,106.0,1.6,13.5,167.5,170.55,131.16
2016,4,11,17,30,412.0,77.0,1.4,13.0,173.0,162.58,115.58
2016,4,11,17,45,339.5,62.0,1.25,12.5,127.5,109.72,72.02
2016,4,11,18,0,267.0,47.0,1.1,12.0,82.0,65.9,38.88
2016,4,11,18,15,155.0,29.5,1.05,11.5,48.0,28.14,13.27
2016,4,11,18,30,43.0,12.0,1.0,11.0,14.0,11.44,0.0
2016,4,11,18,45,21.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,11.5,1.55,10.5,14.5,10.96,0.0
2016,4,12,6,0,107.0,23.0,1.7,11.0,29.0,18.06,4.48
2016,4,12,6,15,212.5,39.0,1.7,11.0,67.5,47.34,26.63
2016,4,12,6,30,318.0,55.0,1.7,11.0,106.0,90.7,57.31
2016,4,12,6,45,398.5,66.0,1.75,11.0,154.0,138.02,95.28
2016,4,12,7,0,479.0,77.0,1.8,11.0,202.0,196.98,145.54
2016,4,12,7,15,311.0,111.0,1.75,11.0,199.5,205.1,161.02
2016,4,12,7,30,143.0,145.0,1.7,11.0,197.0,193.8,156.83
2016,4,12,7,45,215.0,162.0,1.7,11.5,253.0,254.27,206.72
2016,4,12,8,0,287.0,179.0,1.7,12.0,309.0,319.8,260.02
2016,4,12,8,15,152.5,187.5,1.7,12.5,257.5,268.25,217.95
2016,4,12,8,30,18.0,196.0,1.7,13.0,206.0,196.18,157.64
2016,4,12,8,45,31.5,226.0,1.7,13.5,245.5,240.63,193.17
2016,4,12,9,0,45.0,256.0,1.7,14.0,285.0,282.15,225.37
2016,4,12,9,15,22.5,208.0,1.7,14.0,222.5,219.31,174.53
2016,4,12,9,30,0.0,160.0,1.7,14.0,160.0,150.64,118.56
2016,4,12,9,45,1.5,167.5,1.75,14.5,168.5,159.11,125.15
2016,4,12,10,0,3.0,175.0,1.8,15.0,177.0,167.72,131.63
2016,4,12,10,15,41.5,275.0,1.85,15.0,308.0,308.65,243.67
2016,4,12,10,30,80.0,375.0,1.9,15.0,439.0,449.36,350.6
2016,4,12,10,45,84.0,388.0,2.0,15.5,457.0,469.15,363.8
2016,4,12,11,0,88.0,401.0,2.1,16.0,475.0,488.83,377.59
2016,4,12,11,15,221.0,398.5,2.15,16.0,588.0,630.21,484.82
2016,4,12,11,30,354.0,396.0,2.2,16.0,701.0,775.07,589.73
2016,4,12,11,45,236.0,415.5,2.25,16.0,619.5,669.07,510.68
2016,4,12,12,0,118.0,435.0,2.3,16.0,538.0,572.65,438.24
2016,4,12,12,15,500.0,287.0,2.35,16.0,722.5,824.97,631.64
2016,4,12,12,30,882.0,139.0,2.4,16.0,907.0,1038.47,778.43
2016,4,12,12,45,858.0,152.5,2.5,16.0,893.5,1031.47,772.81
2016,4,12,13,0,834.0,166.0,2.6,16.0,880.0,1011.91,761.3
2016,4,12,13,15,667.5,240.5,2.65,16.0,805.0,920.87,700.83
2016,4,12,13,30,501.0,315.0,2.7,16.0,730.0,822.64,629.55
2016,4,12,13,45,566.0,279.5,2.75,16.0,735.0,832.8,640.39
2016,4,12,14,0,631.0,244.0,2.8,16.0,740.0,840.43,648.42
2016,4,12,14,15,610.0,238.5,2.85,15.5,703.0,795.34,618.25
2016,4,12,14,30,589.0,233.0,2.9,15.0,666.0,746.32,585.17
2016,4,12,14,45,605.0,212.0,2.95,15.0,637.0,716.76,565.32
2016,4,12,15,0,621.0,191.0,3.0,15.0,608.0,680.85,540.31
2016,4,12,15,15,674.5,166.0,3.05,15.0,592.5,664.1,529.47
2016,4,12,15,30,728.0,141.0,3.1,15.0,577.0,640.36,512.62
2016,4,12,15,45,609.5,155.0,3.15,15.0,500.0,543.82,437.56
2016,4,12,16,0,491.0,169.0,3.2,15.0,423.0,454.32,366.75
2016,4,12,16,15,365.5,171.0,3.05,14.5,349.5,358.68,290.26
2016,4,12,16,30,240.0,173.0,2.9,14.0,276.0,282.11,228.09
2016,4,12,16,45,212.0,156.5,2.8,13.5,239.0,239.25,192.66
2016,4,12,17,0,184.0,140.0,2.7,13.0,202.0,196.79,156.99
2016,4,12,17,15,161.0,117.5,2.6,12.5,165.0,156.48,122.64
2016,4,12,17,30,138.0,95.0,2.5,12.0,128.0,119.07,90.58
2016,4,12,17,45,104.5,73.0,2.45,12.0,94.0,83.6,60.8
2016,4,12,18,0,71.0,51.0,2.4,12.0,60.0,52.66,35.64
2016,4,12,18,15,35.5,30.5,2.4,11.5,35.0,27.75,15.01
2016,4,12,18,30,0.0,10.0,2.4,11.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,2.45,11.0,5.0,4.77,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,12.5,1.2,8.5,17.0,11.91,0.0
2016,4,13,6,0,131.0,25.0,1.3,9.0,34.0,19.64,7.11
2016,4,13,6,15,246.5,40.5,1.45,9.5,75.0,51.25,28.93
2016,4,13,6,30,362.0,56.0,1.6,10.0,116.0,97.75,61.59
2016,4,13,6,45,441.5,66.5,1.75,10.5,166.0,148.87,102.93
2016,4,13,7,0,521.0,77.0,1.9,11.0,216.0,208.35,153.78
2016,4,13,7,15,574.0,85.0,1.9,11.5,269.0,266.61,205.29
2016,4,13,7,30,627.0,93.0,1.9,12.0,322.0,330.65,261.03
2016,4,13,7,45,667.5,98.5,1.95,12.5,375.0,392.25,313.84
2016,4,13,8,0,708.0,104.0,2.0,13.0,428.0,457.37,367.89
2016,4,13,8,15,735.0,109.0,2.0,13.0,478.0,517.84,417.23
2016,4,13,8,30,762.0,114.0,2.0,13.0,528.0,579.62,466.04
2016,4,13,8,45,786.0,116.0,2.0,13.5,575.5,636.27,508.72
2016,4,13,9,0,810.0,118.0,2.0,14.0,623.0,693.95,550.78
2016,4,13,9,15,825.0,121.0,2.05,14.0,665.0,745.91,588.07
2016,4,13,9,30,840.0,124.0,2.1,14.0,707.0,796.64,622.97
2016,4,13,9,45,859.0,122.5,2.15,14.5,745.0,844.37,654.12
2016,4,13,10,0,878.0,121.0,2.2,15.0,783.0,884.71,679.74
2016,4,13,10,15,885.5,122.5,2.25,15.0,812.5,921.48,704.02
2016,4,13,10,30,893.0,124.0,2.3,15.0,842.0,955.45,726.31
2016,4,13,10,45,896.0,127.0,2.35,15.5,863.5,983.76,743.38
2016,4,13,11,0,899.0,130.0,2.4,16.0,885.0,1008.72,758.21
2016,4,13,11,15,902.0,131.0,2.45,16.0,899.5,1028.14,770.82
2016,4,13,11,30,905.0,132.0,2.5,16.0,914.0,1044.01,781.24
2016,4,13,11,45,899.5,136.5,2.55,16.0,919.0,1051.37,786.18
2016,4,13,12,0,894.0,141.0,2.6,16.0,924.0,1054.92,788.83
2016,4,13,12,15,894.0,141.0,2.6,16.0,923.0,1055.61,789.23
2016,4,13,12,30,894.0,141.0,2.6,16.0,922.0,1052.6,787.34
2016,4,13,12,45,888.5,142.5,2.65,16.0,912.0,1041.96,781.11
