Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,883.0,144.0,2.7,16.0,902.0,1027.77,772.69
2016,4,13,13,15,879.0,143.0,2.75,16.0,885.0,1009.02,761.3
2016,4,13,13,30,875.0,142.0,2.8,16.0,868.0,995.04,753.2
2016,4,13,13,45,860.5,144.5,2.9,16.0,842.0,963.16,733.36
2016,4,13,14,0,846.0,147.0,3.0,16.0,816.0,928.61,711.64
2016,4,13,14,15,837.0,145.0,3.0,15.5,785.0,891.71,688.63
2016,4,13,14,30,828.0,143.0,3.0,15.0,754.0,852.35,663.63
2016,4,13,14,45,809.5,142.5,3.05,15.0,715.0,804.73,631.49
2016,4,13,15,0,791.0,142.0,3.1,15.0,676.0,755.81,598.01
2016,4,13,15,15,774.0,138.0,3.05,14.5,633.0,705.42,562.2
2016,4,13,15,30,757.0,134.0,3.0,14.0,590.0,652.01,522.92
2016,4,13,15,45,734.0,129.5,3.0,14.0,542.0,593.97,478.25
2016,4,13,16,0,711.0,125.0,3.0,14.0,494.0,536.41,432.74
2016,4,13,16,15,680.0,119.0,2.95,13.5,443.5,474.08,382.79
2016,4,13,16,30,649.0,113.0,2.9,13.0,393.0,413.78,332.89
2016,4,13,16,45,601.0,106.5,2.85,13.0,340.0,348.68,277.29
2016,4,13,17,0,553.0,100.0,2.8,13.0,287.0,288.29,224.51
2016,4,13,17,15,493.0,90.0,2.55,12.5,235.0,224.43,168.97
2016,4,13,17,30,433.0,80.0,2.3,12.0,183.0,169.65,121.34
2016,4,13,17,45,337.5,67.0,2.1,11.5,135.0,113.93,76.13
2016,4,13,18,0,242.0,54.0,1.9,11.0,87.0,70.0,43.58
2016,4,13,18,15,121.0,35.0,1.8,10.5,51.5,32.69,17.96
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,14.65,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.63,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,1.05,8.5,18.5,13.82,0.0
2016,4,14,6,0,120.0,29.0,1.1,9.0,37.0,23.93,11.33
2016,4,14,6,15,236.5,44.5,1.25,9.0,79.0,54.74,32.23
2016,4,14,6,30,353.0,60.0,1.4,9.0,121.0,101.07,65.09
2016,4,14,6,45,426.0,72.0,1.55,9.5,170.5,150.49,105.44
2016,4,14,7,0,499.0,84.0,1.7,10.0,220.0,210.61,157.05
2016,4,14,7,15,535.0,87.0,1.85,10.5,260.5,257.49,199.61
2016,4,14,7,30,571.0,90.0,2.0,11.0,301.0,307.98,244.82
2016,4,14,7,45,621.0,104.5,2.15,11.5,365.0,379.38,305.65
2016,4,14,8,0,671.0,119.0,2.3,12.0,429.0,455.62,368.62
2016,4,14,8,15,682.0,118.0,2.35,12.0,463.0,499.44,405.44
2016,4,14,8,30,693.0,117.0,2.4,12.0,497.0,542.74,440.94
2016,4,14,8,45,724.5,131.5,2.5,12.5,558.5,614.79,496.26
2016,4,14,9,0,756.0,146.0,2.6,13.0,620.0,688.08,550.71
2016,4,14,9,15,732.0,157.0,2.65,13.0,641.0,717.58,572.01
2016,4,14,9,30,708.0,168.0,2.7,13.0,662.0,742.79,589.98
2016,4,14,9,45,771.0,158.0,2.8,13.5,721.0,813.06,639.51
2016,4,14,10,0,834.0,148.0,2.9,14.0,780.0,882.06,686.3
2016,4,14,10,15,843.0,150.0,2.95,14.0,809.5,919.87,711.48
2016,4,14,10,30,852.0,152.0,3.0,14.0,839.0,955.07,735.02
2016,4,14,10,45,722.0,222.0,3.05,14.0,815.0,932.81,718.83
2016,4,14,11,0,592.0,292.0,3.1,14.0,791.0,893.18,688.28
2016,4,14,11,15,445.0,354.5,3.15,14.0,733.0,824.96,636.09
2016,4,14,11,30,298.0,417.0,3.2,14.0,675.0,741.19,572.15
2016,4,14,11,45,291.0,424.0,3.3,14.5,678.0,744.83,574.25
2016,4,14,12,0,284.0,431.0,3.4,15.0,681.0,746.93,574.67
2016,4,14,12,15,371.0,394.0,3.45,15.0,720.0,795.52,612.65
2016,4,14,12,30,458.0,357.0,3.5,15.0,759.0,853.26,656.15
2016,4,14,12,45,247.0,359.0,3.6,15.0,575.5,630.21,490.77
2016,4,14,13,0,36.0,361.0,3.7,15.0,392.0,397.21,310.29
2016,4,14,13,15,72.0,384.0,3.75,15.0,445.0,455.4,357.05
2016,4,14,13,30,108.0,407.0,3.8,15.0,498.0,512.11,401.1
2016,4,14,13,45,131.0,398.0,3.85,15.0,504.5,531.91,416.93
2016,4,14,14,0,154.0,389.0,3.9,15.0,511.0,538.58,423.19
2016,4,14,14,15,316.0,332.0,3.9,14.5,570.0,623.6,493.43
2016,4,14,14,30,478.0,275.0,3.9,14.0,629.0,696.24,552.83
2016,4,14,14,45,403.5,284.0,3.9,14.0,572.5,625.73,498.49
2016,4,14,15,0,329.0,293.0,3.9,14.0,516.0,552.51,442.21
2016,4,14,15,15,164.5,218.0,3.85,13.5,329.5,335.85,272.41
2016,4,14,15,30,0.0,143.0,3.8,13.0,143.0,134.23,106.52
2016,4,14,15,45,0.0,105.0,3.8,13.0,105.0,98.04,77.03
2016,4,14,16,0,0.0,67.0,3.8,13.0,67.0,62.36,47.32
2016,4,14,16,15,343.5,84.5,3.7,12.5,234.0,264.53,218.56
2016,4,14,16,30,687.0,102.0,3.6,12.0,401.0,419.67,340.61
2016,4,14,16,45,649.0,95.0,3.5,12.0,348.5,355.96,284.36
2016,4,14,17,0,611.0,88.0,3.4,12.0,296.0,295.75,230.72
2016,4,14,17,15,552.5,80.0,3.15,11.5,243.5,232.79,175.03
2016,4,14,17,30,494.0,72.0,2.9,11.0,191.0,176.47,125.32
2016,4,14,17,45,406.5,60.5,2.65,11.0,142.5,119.47,78.0
2016,4,14,18,0,319.0,49.0,2.4,11.0,94.0,72.03,42.31
2016,4,14,18,15,193.0,33.0,2.2,10.5,56.5,31.98,16.59
2016,4,14,18,30,67.0,17.0,2.0,10.0,19.0,14.26,0.0
2016,4,14,18,45,33.5,8.5,1.85,9.5,9.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,13.0,1.75,6.5,22.0,12.39,0.0
2016,4,15,6,0,235.0,26.0,1.9,7.0,44.0,21.77,10.84
2016,4,15,6,15,354.5,38.0,2.15,7.5,88.5,58.04,31.04
2016,4,15,6,30,474.0,50.0,2.4,8.0,133.0,109.21,66.98
2016,4,15,6,45,543.0,59.0,2.7,9.0,185.0,162.74,111.48
2016,4,15,7,0,612.0,68.0,3.0,10.0,237.0,224.56,165.66
2016,4,15,7,15,661.0,74.5,3.2,10.5,291.5,285.61,220.91
2016,4,15,7,30,710.0,81.0,3.4,11.0,346.0,351.81,279.91
2016,4,15,7,45,740.5,87.0,3.6,11.5,399.5,414.3,334.9
2016,4,15,8,0,771.0,93.0,3.8,12.0,453.0,479.11,390.15
2016,4,15,8,15,796.5,97.5,3.8,12.5,504.5,541.31,441.32
2016,4,15,8,30,822.0,102.0,3.8,13.0,556.0,604.49,491.52
2016,4,15,8,45,841.0,105.0,3.8,13.5,603.5,662.54,536.2
2016,4,15,9,0,860.0,108.0,3.8,14.0,651.0,720.2,579.23
2016,4,15,9,15,874.5,110.5,3.75,14.0,693.5,773.3,617.03
2016,4,15,9,30,889.0,113.0,3.7,14.0,736.0,820.48,649.58
2016,4,15,9,45,905.0,112.5,3.7,14.5,774.5,868.0,680.98
2016,4,15,10,0,921.0,112.0,3.7,15.0,813.0,913.62,710.56
2016,4,15,10,15,928.5,113.5,3.7,15.0,843.0,951.59,735.76
2016,4,15,10,30,936.0,115.0,3.7,15.0,873.0,986.62,758.82
2016,4,15,10,45,943.0,115.0,3.7,15.5,896.0,1016.45,776.78
2016,4,15,11,0,950.0,115.0,3.7,16.0,919.0,1042.95,792.39
2016,4,15,11,15,952.5,115.5,3.7,16.0,933.0,1062.06,804.51
2016,4,15,11,30,955.0,116.0,3.7,16.0,947.0,1077.41,814.24
2016,4,15,11,45,957.0,115.5,3.7,16.5,954.0,1087.37,818.94
2016,4,15,12,0,959.0,115.0,3.7,17.0,961.0,1093.43,821.18
2016,4,15,12,15,958.0,115.0,3.7,17.0,959.0,1093.04,820.84
2016,4,15,12,30,957.0,115.0,3.7,17.0,957.0,1088.7,818.07
2016,4,15,12,45,956.5,113.0,3.7,17.5,947.0,1078.82,810.22
2016,4,15,13,0,956.0,111.0,3.7,18.0,937.0,1065.03,799.96
2016,4,15,13,15,951.5,110.0,3.65,18.0,919.0,1044.58,786.51
2016,4,15,13,30,947.0,109.0,3.6,18.0,901.0,1020.5,770.75
2016,4,15,13,45,941.0,107.5,3.55,18.0,875.5,991.01,751.37
2016,4,15,14,0,935.0,106.0,3.5,18.0,850.0,958.23,729.78
2016,4,15,14,15,926.5,104.5,3.4,18.0,817.5,920.18,704.19
2016,4,15,14,30,918.0,103.0,3.3,18.0,785.0,879.38,676.61
2016,4,15,14,45,906.0,101.0,3.2,18.0,746.0,832.74,644.76
2016,4,15,15,0,894.0,99.0,3.1,18.0,707.0,784.08,611.24
2016,4,15,15,15,879.0,96.5,2.95,17.5,662.5,731.01,575.04
2016,4,15,15,30,864.0,94.0,2.8,17.0,618.0,679.44,538.0
2016,4,15,15,45,844.5,91.0,2.7,17.0,569.5,620.45,492.84
2016,4,15,16,0,825.0,88.0,2.6,17.0,521.0,561.33,446.38
2016,4,15,16,15,799.0,84.0,2.35,16.5,469.0,498.06,395.68
2016,4,15,16,30,773.0,80.0,2.1,16.0,417.0,436.03,344.38
2016,4,15,16,45,738.0,75.0,1.9,16.0,363.5,371.02,288.81
2016,4,15,17,0,703.0,70.0,1.7,16.0,310.0,308.28,233.8
2016,4,15,17,15,651.0,63.5,1.55,15.0,256.5,243.26,177.36
2016,4,15,17,30,599.0,57.0,1.4,14.0,203.0,183.96,125.53
2016,4,15,17,45,519.5,48.5,1.3,13.5,153.0,124.64,76.47
2016,4,15,18,0,440.0,40.0,1.2,13.0,103.0,75.07,39.75
2016,4,15,18,15,304.5,28.0,1.2,12.5,63.0,30.75,13.94
2016,4,15,18,30,169.0,16.0,1.2,12.0,23.0,12.73,0.0
2016,4,15,18,45,84.5,8.0,1.25,11.5,11.5,7.63,0.0
2016,4,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,13.5,1.65,10.5,23.0,12.87,0.0
2016,4,16,6,0,248.0,27.0,1.7,11.0,46.0,23.29,12.48
2016,4,16,6,15,358.5,39.0,1.85,11.5,90.5,60.0,31.9
2016,4,16,6,30,469.0,51.0,2.0,12.0,135.0,110.48,67.28
2016,4,16,6,45,539.0,59.5,2.15,13.0,186.5,163.51,110.7
2016,4,16,7,0,609.0,68.0,2.3,14.0,238.0,224.94,163.56
2016,4,16,7,15,656.0,74.5,2.35,14.5,292.0,285.21,217.06
2016,4,16,7,30,703.0,81.0,2.4,15.0,346.0,350.38,273.85
2016,4,16,7,45,735.0,86.5,2.5,15.5,399.0,412.58,327.17
2016,4,16,8,0,767.0,92.0,2.6,16.0,452.0,477.33,380.82
2016,4,16,8,15,791.5,96.0,2.65,16.5,503.0,538.19,429.66
2016,4,16,8,30,816.0,100.0,2.7,17.0,554.0,599.94,477.52
2016,4,16,8,45,831.0,105.0,2.75,17.5,600.5,657.09,520.35
2016,4,16,9,0,846.0,110.0,2.8,18.0,647.0,713.53,561.35
2016,4,16,9,15,860.0,112.5,2.8,18.5,689.0,765.58,596.44
2016,4,16,9,30,874.0,115.0,2.8,19.0,731.0,816.2,629.46
2016,4,16,9,45,888.5,115.0,2.8,19.5,768.5,857.82,655.63
2016,4,16,10,0,903.0,115.0,2.8,20.0,806.0,902.03,683.28
2016,4,16,10,15,910.5,116.5,2.75,20.0,835.0,939.35,706.78
2016,4,16,10,30,918.0,118.0,2.7,20.0,864.0,973.78,728.19
2016,4,16,10,45,928.5,115.5,2.7,20.5,888.0,1003.78,745.55
2016,4,16,11,0,939.0,113.0,2.7,21.0,912.0,1030.64,760.78
2016,4,16,11,15,942.0,114.0,2.65,21.0,926.0,1050.51,772.39
2016,4,16,11,30,945.0,115.0,2.6,21.0,940.0,1066.67,781.69
2016,4,16,11,45,948.0,114.0,2.6,21.0,947.0,1076.95,787.85
2016,4,16,12,0,951.0,113.0,2.6,21.0,954.0,1083.37,791.72
2016,4,16,12,15,950.5,113.0,2.5,21.0,952.5,1083.42,790.51
2016,4,16,12,30,950.0,113.0,2.4,21.0,951.0,1079.55,786.97
2016,4,16,12,45,948.0,112.0,2.35,21.5,941.0,1069.24,778.56
2016,4,16,13,0,946.0,111.0,2.3,22.0,931.0,1055.09,767.91
2016,4,16,13,15,942.0,110.0,2.2,22.0,913.5,1035.24,754.66
2016,4,16,13,30,938.0,109.0,2.1,22.0,896.0,1011.8,739.22
2016,4,16,13,45,934.0,107.0,2.05,22.0,871.5,983.81,721.54
2016,4,16,14,0,930.0,105.0,2.0,22.0,847.0,952.47,701.72
2016,4,16,14,15,922.0,103.0,1.9,21.5,815.0,914.47,678.24
2016,4,16,14,30,914.0,101.0,1.8,21.0,783.0,873.71,652.79
2016,4,16,14,45,902.0,99.5,1.75,21.0,744.5,827.75,622.9
2016,4,16,15,0,890.0,98.0,1.7,21.0,706.0,779.78,591.38
2016,4,16,15,15,875.5,95.5,1.6,21.0,662.0,727.26,555.88
2016,4,16,15,30,861.0,93.0,1.5,21.0,618.0,676.14,519.64
2016,4,16,15,45,832.0,93.5,1.45,21.0,568.0,615.19,474.85
2016,4,16,16,0,803.0,94.0,1.4,21.0,518.0,555.03,429.41
2016,4,16,16,15,776.5,90.0,1.25,20.5,467.0,492.67,381.26
2016,4,16,16,30,750.0,86.0,1.1,20.0,416.0,431.64,332.53
2016,4,16,16,45,689.0,86.5,1.0,19.5,360.0,362.82,276.78
2016,4,16,17,0,628.0,87.0,0.9,19.0,304.0,300.18,224.66
2016,4,16,17,15,573.5,79.0,0.85,18.5,251.5,237.35,171.67
2016,4,16,17,30,519.0,71.0,0.8,18.0,199.0,180.66,123.59
2016,4,16,17,45,420.5,61.5,0.8,17.5,149.0,122.42,77.62
2016,4,16,18,0,322.0,52.0,0.8,17.0,99.0,74.96,43.58
2016,4,16,18,15,161.0,37.5,0.8,16.5,61.0,35.07,19.39
2016,4,16,18,30,0.0,23.0,0.8,16.0,23.0,20.38,0.0
2016,4,16,18,45,0.0,11.5,0.85,16.0,11.5,10.96,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,104.5,15.0,1.05,11.5,23.5,14.3,0.0
2016,4,17,6,0,209.0,30.0,1.1,12.0,47.0,25.57,14.79
2016,4,17,6,15,312.5,43.5,1.3,12.5,90.5,60.75,33.93
2016,4,17,6,30,416.0,57.0,1.5,13.0,134.0,110.13,69.09
2016,4,17,6,45,487.5,67.0,1.7,13.5,184.5,161.75,111.18
2016,4,17,7,0,559.0,77.0,1.9,14.0,235.0,222.02,162.76
2016,4,17,7,15,607.5,84.0,1.95,14.0,288.0,280.36,214.44
2016,4,17,7,30,656.0,91.0,2.0,14.0,341.0,343.85,269.84
2016,4,17,7,45,693.0,96.5,2.05,14.5,394.0,405.6,322.33
2016,4,17,8,0,730.0,102.0,2.1,15.0,447.0,470.41,375.59
2016,4,17,8,15,755.5,106.5,2.1,15.5,497.5,530.59,423.42
2016,4,17,8,30,781.0,111.0,2.1,16.0,548.0,591.29,469.99
2016,4,17,8,45,804.0,113.0,2.1,17.0,595.5,648.81,511.73
2016,4,17,9,0,827.0,115.0,2.1,18.0,643.0,706.4,551.99
2016,4,17,9,15,841.5,117.5,2.1,18.0,684.5,757.94,587.57
2016,4,17,9,30,856.0,120.0,2.1,18.0,726.0,808.14,621.08
2016,4,17,9,45,874.5,118.5,2.1,18.5,764.0,850.63,647.58
2016,4,17,10,0,893.0,117.0,2.1,19.0,802.0,896.17,675.8
2016,4,17,10,15,900.5,118.5,2.1,19.5,831.5,933.09,697.79
2016,4,17,10,30,908.0,120.0,2.1,20.0,861.0,967.17,717.73
2016,4,17,10,45,913.5,121.0,2.1,20.5,883.5,995.8,733.93
2016,4,17,11,0,919.0,122.0,2.1,21.0,906.0,1021.14,747.96
2016,4,17,11,15,922.0,122.5,2.1,21.0,920.5,1040.07,759.31
2016,4,17,11,30,925.0,123.0,2.1,21.0,935.0,1055.38,768.49
2016,4,17,11,45,926.0,124.0,2.1,21.5,941.5,1065.51,773.0
2016,4,17,12,0,927.0,125.0,2.1,22.0,948.0,1071.85,775.27
2016,4,17,12,15,926.5,124.5,2.05,22.0,946.0,1071.31,774.16
2016,4,17,12,30,926.0,124.0,2.0,22.0,944.0,1066.95,770.85
2016,4,17,12,45,924.5,123.0,1.95,22.5,934.5,1057.28,762.87
2016,4,17,13,0,923.0,122.0,1.9,23.0,925.0,1043.87,752.73
2016,4,17,13,15,919.0,121.0,1.8,23.0,907.5,1024.35,739.66
2016,4,17,13,30,915.0,120.0,1.7,23.0,890.0,1001.32,724.5
2016,4,17,13,45,910.0,118.0,1.6,23.0,865.5,972.93,706.01
2016,4,17,14,0,905.0,116.0,1.5,23.0,841.0,941.34,685.54
2016,4,17,14,15,896.5,114.5,1.4,23.0,809.0,904.18,661.48
2016,4,17,14,30,888.0,113.0,1.3,23.0,777.0,864.38,635.66
2016,4,17,14,45,878.0,109.5,1.2,23.0,739.0,818.88,605.95
2016,4,17,15,0,868.0,106.0,1.1,23.0,701.0,771.3,574.68
2016,4,17,15,15,853.5,103.5,1.0,23.0,657.5,723.06,542.67
2016,4,17,15,30,839.0,101.0,0.9,23.0,614.0,669.77,505.18
2016,4,17,15,45,821.0,96.5,0.8,23.0,566.0,611.36,462.89
2016,4,17,16,0,803.0,92.0,0.7,23.0,518.0,552.75,419.32
2016,4,17,16,15,777.0,88.0,0.6,22.5,467.0,490.7,372.67
2016,4,17,16,30,751.0,84.0,0.5,22.0,416.0,429.93,325.34
2016,4,17,16,45,717.0,78.5,0.45,22.0,363.5,365.56,273.51
2016,4,17,17,0,683.0,73.0,0.4,22.0,311.0,304.46,222.69
2016,4,17,17,15,632.5,66.5,0.4,21.5,258.0,241.09,169.99
2016,4,17,17,30,582.0,60.0,0.4,21.0,205.0,183.26,121.41
2016,4,17,17,45,505.0,51.0,0.4,20.5,155.5,124.9,74.94
2016,4,17,18,0,428.0,42.0,0.4,20.0,106.0,75.97,39.76
2016,4,17,18,15,306.0,29.5,0.5,19.5,66.0,32.21,14.75
2016,4,17,18,30,184.0,17.0,0.6,19.0,26.0,13.46,0.0
2016,4,17,18,45,92.0,8.5,0.7,18.5,13.0,8.1,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,5,45,138.0,14.5,0.85,13.5,27.0,11.45,0.0
2016,4,18,6,0,276.0,29.0,0.8,14.0,54.0,26.51,13.08
2016,4,18,6,15,381.0,41.0,0.85,14.5,99.5,64.97,34.59
2016,4,18,6,30,486.0,53.0,0.9,15.0,145.0,116.53,70.78
2016,4,18,6,45,554.0,61.0,1.0,15.5,197.0,169.96,114.31
2016,4,18,7,0,622.0,69.0,1.1,16.0,249.0,231.49,166.78
2016,4,18,7,15,668.0,75.5,1.05,16.5,303.0,292.29,219.53
2016,4,18,7,30,714.0,82.0,1.0,17.0,357.0,357.84,274.94
2016,4,18,7,45,744.5,87.5,0.95,17.5,410.0,420.0,326.13
2016,4,18,8,0,775.0,93.0,0.9,18.0,463.0,484.54,377.03
2016,4,18,8,15,799.0,97.5,0.8,18.5,514.0,546.01,423.12
2016,4,18,8,30,823.0,102.0,0.7,19.0,565.0,608.27,467.56
2016,4,18,8,45,840.5,105.5,0.65,20.0,612.5,665.72,506.16
2016,4,18,9,0,858.0,109.0,0.6,21.0,660.0,722.65,542.65
2016,4,18,9,15,871.5,111.5,0.75,21.0,701.5,774.71,578.04
2016,4,18,9,30,885.0,114.0,0.9,21.0,743.0,820.79,609.01
2016,4,18,9,45,900.0,113.5,1.05,21.5,780.5,867.13,638.79
2016,4,18,10,0,915.0,113.0,1.2,22.0,818.0,911.5,666.98
2016,4,18,10,15,922.0,114.5,1.2,22.0,847.5,948.6,689.25
2016,4,18,10,30,929.0,116.0,1.2,22.0,877.0,982.74,709.56
2016,4,18,10,45,934.5,116.0,1.3,22.5,899.0,1010.76,726.28
2016,4,18,11,0,940.0,116.0,1.4,23.0,921.0,1035.4,740.93
2016,4,18,11,15,943.0,117.0,1.4,23.0,935.5,1055.13,752.33
2016,4,18,11,30,946.0,118.0,1.4,23.0,950.0,1071.16,761.56
2016,4,18,11,45,946.0,118.5,1.4,23.0,956.0,1079.89,766.44
2016,4,18,12,0,946.0,119.0,1.4,23.0,962.0,1084.73,769.15
2016,4,18,12,15,945.0,119.0,1.35,23.0,960.0,1084.16,767.79
2016,4,18,12,30,944.0,119.0,1.3,23.0,958.0,1079.71,764.25
2016,4,18,12,45,937.0,121.5,1.3,23.5,946.5,1068.03,755.94
2016,4,18,13,0,930.0,124.0,1.3,24.0,935.0,1052.66,745.59
2016,4,18,13,15,925.5,123.5,1.3,24.0,917.5,1033.04,734.2
2016,4,18,13,30,921.0,123.0,1.3,24.0,900.0,1009.9,720.72
2016,4,18,13,45,908.5,125.0,1.35,24.0,873.0,978.56,702.93
2016,4,18,14,0,896.0,127.0,1.4,24.0,846.0,944.38,683.25
2016,4,18,14,15,887.0,125.0,1.4,23.5,814.0,906.53,661.59
2016,4,18,14,30,878.0,123.0,1.4,23.0,782.0,871.48,641.51
2016,4,18,14,45,856.5,125.0,1.45,23.0,741.5,822.38,611.15
2016,4,18,15,0,835.0,127.0,1.5,23.0,701.0,772.08,579.54
2016,4,18,15,15,819.0,124.0,1.45,22.5,657.5,719.69,545.51
2016,4,18,15,30,803.0,121.0,1.4,22.0,614.0,666.35,508.7
2016,4,18,15,45,775.5,119.0,1.35,22.0,564.5,607.09,465.53
2016,4,18,16,0,748.0,117.0,1.3,22.0,515.0,547.66,421.1
2016,4,18,16,15,719.5,111.5,1.25,21.5,464.0,485.35,374.0
2016,4,18,16,30,691.0,106.0,1.2,21.0,413.0,424.72,326.51
2016,4,18,16,45,650.5,99.5,1.15,20.5,360.0,360.41,274.69
2016,4,18,17,0,610.0,93.0,1.1,20.0,307.0,299.85,224.34
2016,4,18,17,15,555.5,84.5,1.05,19.0,254.5,237.64,172.42
2016,4,18,17,30,501.0,76.0,1.0,18.0,202.0,181.59,125.27
2016,4,18,17,45,421.5,64.0,0.95,17.0,153.0,124.92,79.92
2016,4,18,18,0,342.0,52.0,0.9,16.0,104.0,76.72,44.51
2016,4,18,18,15,171.0,39.0,0.9,15.5,65.0,36.61,20.81
2016,4,18,18,30,0.0,26.0,0.9,15.0,26.0,22.85,0.26
2016,4,18,18,45,0.0,13.0,0.95,14.5,13.0,12.39,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,118.5,16.5,1.0,12.5,27.5,13.0,0.0
2016,4,19,6,0,237.0,33.0,0.9,13.0,55.0,29.48,15.69
2016,4,19,6,15,339.5,46.0,0.9,13.5,100.0,67.41,38.17
2016,4,19,6,30,442.0,59.0,0.9,14.0,145.0,117.18,73.59
2016,4,19,6,45,520.5,67.0,0.95,14.5,197.5,170.1,116.34
2016,4,19,7,0,599.0,75.0,1.0,15.0,250.0,232.44,168.98
2016,4,19,7,15,645.0,81.5,1.05,15.5,303.5,291.95,220.72
2016,4,19,7,30,691.0,88.0,1.1,16.0,357.0,356.22,275.4
2016,4,19,7,45,731.0,91.0,1.15,16.5,411.0,418.72,327.35
2016,4,19,8,0,771.0,94.0,1.2,17.0,465.0,484.65,380.23
2016,4,19,8,15,795.0,98.0,1.15,17.5,516.0,545.35,426.76
2016,4,19,8,30,819.0,102.0,1.1,18.0,567.0,606.84,471.95
2016,4,19,8,45,838.0,105.0,1.05,18.5,614.0,664.48,512.57
2016,4,19,9,0,857.0,108.0,1.0,19.0,661.0,721.74,551.33
2016,4,19,9,15,870.0,110.5,0.8,19.5,703.0,773.3,581.01
2016,4,19,9,30,883.0,113.0,0.6,20.0,745.0,818.91,605.11
2016,4,19,9,45,887.0,118.5,0.45,20.5,779.5,862.21,627.49
2016,4,19,10,0,891.0,124.0,0.3,21.0,814.0,902.8,647.35
2016,4,19,10,15,898.5,126.0,0.4,21.5,843.5,940.03,669.76
2016,4,19,10,30,906.0,128.0,0.5,22.0,873.0,974.42,690.42
2016,4,19,10,45,905.0,133.0,0.6,22.5,893.5,1000.83,706.21
2016,4,19,11,0,904.0,138.0,0.7,23.0,914.0,1023.67,719.96
2016,4,19,11,15,907.0,139.0,0.8,23.0,928.0,1042.73,732.91
2016,4,19,11,30,910.0,140.0,0.9,23.0,942.0,1058.24,743.83
2016,4,19,11,45,906.0,143.5,1.0,23.0,947.5,1065.63,749.97
2016,4,19,12,0,902.0,147.0,1.1,23.0,953.0,1069.26,754.0
2016,4,19,12,15,721.0,245.5,1.15,23.0,889.5,1006.06,716.07
2016,4,19,12,30,540.0,344.0,1.2,23.0,826.0,920.37,659.37
2016,4,19,12,45,530.5,342.5,1.3,23.0,811.5,904.53,651.83
2016,4,19,13,0,521.0,341.0,1.4,23.0,797.0,886.41,641.81
2016,4,19,13,15,447.0,360.0,1.45,22.5,746.0,824.49,601.83
2016,4,19,13,30,373.0,379.0,1.5,22.0,695.0,754.32,555.93
2016,4,19,13,45,447.0,337.0,1.55,22.0,705.0,778.47,576.03
2016,4,19,14,0,521.0,295.0,1.6,22.0,715.0,788.22,585.62
2016,4,19,14,15,425.5,316.0,1.6,21.5,650.5,708.44,530.46
2016,4,19,14,30,330.0,337.0,1.6,21.0,586.0,625.62,472.72
2016,4,19,14,45,277.0,329.0,1.6,21.0,531.0,561.09,427.03
2016,4,19,15,0,224.0,321.0,1.6,21.0,476.0,492.16,377.19
2016,4,19,15,15,149.5,296.0,1.6,20.5,397.0,402.84,311.49
2016,4,19,15,30,75.0,271.0,1.6,20.0,318.0,313.86,244.31
2016,4,19,15,45,59.5,243.5,1.65,19.5,279.0,272.6,213.66
2016,4,19,16,0,44.0,216.0,1.7,19.0,240.0,233.01,183.5
2016,4,19,16,15,58.5,200.0,1.65,18.5,228.5,221.7,175.45
2016,4,19,16,30,73.0,184.0,1.6,18.0,217.0,208.74,165.59
2016,4,19,16,45,64.5,163.0,1.55,17.5,189.5,180.21,142.89
2016,4,19,17,0,56.0,142.0,1.5,17.0,162.0,152.72,120.71
2016,4,19,17,15,47.5,119.5,1.5,16.5,134.5,124.94,97.96
2016,4,19,17,30,39.0,97.0,1.5,16.0,107.0,98.39,75.91
2016,4,19,17,45,28.5,75.5,1.5,15.5,81.5,73.75,55.34
2016,4,19,18,0,18.0,54.0,1.5,15.0,56.0,50.78,36.11
2016,4,19,18,15,9.0,34.0,1.45,14.5,35.0,31.24,19.42
2016,4,19,18,30,0.0,14.0,1.4,14.0,14.0,12.99,0.0
2016,4,19,18,45,0.0,7.0,1.4,14.0,7.0,6.67,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,134.5,16.5,0.75,11.5,29.5,12.96,0.0
2016,4,20,6,0,269.0,33.0,0.7,12.0,59.0,31.34,16.86
2016,4,20,6,15,370.5,44.5,0.8,12.5,104.0,68.98,38.4
2016,4,20,6,30,472.0,56.0,0.9,13.0,149.0,119.29,74.39
2016,4,20,6,45,533.5,65.5,1.0,13.5,200.0,172.19,118.17
2016,4,20,7,0,595.0,75.0,1.1,14.0,251.0,232.4,169.99
2016,4,20,7,15,640.5,81.5,1.15,14.5,304.5,291.52,221.65
2016,4,20,7,30,686.0,88.0,1.2,15.0,358.0,355.34,276.21
2016,4,20,7,45,719.5,93.0,1.3,15.5,410.5,416.7,327.71
2016,4,20,8,0,753.0,98.0,1.4,16.0,463.0,480.66,379.58
2016,4,20,8,15,777.0,101.5,1.45,16.0,513.0,539.97,426.86
2016,4,20,8,30,801.0,105.0,1.5,16.0,563.0,599.98,473.25
2016,4,20,8,45,825.0,106.0,1.6,16.5,610.5,657.89,516.24
2016,4,20,9,0,849.0,107.0,1.7,17.0,658.0,715.88,558.1
2016,4,20,9,15,658.5,187.0,1.75,17.0,631.0,696.97,540.7
2016,4,20,9,30,468.0,267.0,1.8,17.0,604.0,653.78,505.73
2016,4,20,9,45,577.0,239.5,1.9,17.5,674.5,735.92,566.31
2016,4,20,10,0,686.0,212.0,2.0,18.0,745.0,827.31,630.71
2016,4,20,10,15,582.0,266.0,2.05,18.0,729.5,809.62,614.7
2016,4,20,10,30,478.0,320.0,2.1,18.0,714.0,787.1,596.08
2016,4,20,10,45,477.5,331.0,2.15,18.5,733.5,811.14,611.43
2016,4,20,11,0,477.0,342.0,2.2,19.0,753.0,833.15,624.84
2016,4,20,11,15,707.5,229.0,2.2,19.0,849.5,955.3,712.45
2016,4,20,11,30,938.0,116.0,2.2,19.0,946.0,1061.3,780.11
2016,4,20,11,45,925.5,125.5,2.25,19.0,949.0,1066.66,782.7
2016,4,20,12,0,913.0,135.0,2.3,19.0,952.0,1067.99,783.98
2016,4,20,12,15,760.5,224.0,2.3,19.0,904.0,1023.27,754.96
2016,4,20,12,30,608.0,313.0,2.3,19.0,856.0,956.24,708.72
2016,4,20,12,45,755.0,225.0,2.35,19.0,892.0,1009.37,747.99
2016,4,20,13,0,902.0,137.0,2.4,19.0,928.0,1038.05,767.12
2016,4,20,13,15,897.5,136.0,2.4,19.0,910.0,1018.3,754.4
2016,4,20,13,30,893.0,135.0,2.4,19.0,892.0,995.14,740.01
2016,4,20,13,45,883.5,135.0,2.45,19.0,866.5,965.11,721.59
2016,4,20,14,0,874.0,135.0,2.5,19.0,841.0,938.95,705.72
2016,4,20,14,15,864.5,132.5,2.5,18.5,808.5,900.23,682.05
2016,4,20,14,30,855.0,130.0,2.5,18.0,776.0,859.03,656.47
2016,4,20,14,45,843.0,127.5,2.5,18.0,738.0,813.6,626.39
2016,4,20,15,0,831.0,125.0,2.5,18.0,700.0,766.35,594.69
2016,4,20,15,15,814.5,121.5,2.45,17.5,656.0,713.32,558.71
2016,4,20,15,30,798.0,118.0,2.4,17.0,612.0,659.43,519.91
2016,4,20,15,45,563.5,166.5,2.35,17.0,502.5,521.31,413.61
2016,4,20,16,0,329.0,215.0,2.3,17.0,393.0,401.27,319.19
2016,4,20,16,15,188.0,196.5,2.15,16.5,296.5,287.79,229.97
2016,4,20,16,30,47.0,178.0,2.0,16.0,200.0,191.04,152.59
2016,4,20,16,45,340.5,131.5,1.9,16.0,255.5,267.1,211.55
2016,4,20,17,0,634.0,85.0,1.8,16.0,311.0,299.83,228.94
2016,4,20,17,15,582.0,77.5,1.6,15.5,258.5,237.99,174.93
2016,4,20,17,30,530.0,70.0,1.4,15.0,206.0,181.93,126.25
2016,4,20,17,45,454.0,59.5,1.2,14.5,157.5,125.48,79.94
2016,4,20,18,0,378.0,49.0,1.0,14.0,109.0,78.39,44.9
2016,4,20,18,15,263.5,35.0,0.95,13.5,69.5,35.66,18.83
2016,4,20,18,30,149.0,21.0,0.9,13.0,30.0,16.51,2.06
2016,4,20,18,45,74.5,10.5,0.9,12.5,15.0,10.01,0.0
2016,4,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.5,16.0,14.85,0.0
2016,4,21,6,0,0.0,32.0,0.6,13.0,32.0,29.24,18.01
2016,4,21,6,15,18.0,53.0,0.75,13.0,56.5,49.53,35.43
2016,4,21,6,30,36.0,74.0,0.9,13.0,81.0,72.97,54.93
2016,4,21,6,45,47.5,96.5,1.05,13.5,109.0,99.03,76.85
2016,4,21,7,0,59.0,119.0,1.2,14.0,137.0,126.79,100.09
2016,4,21,7,15,71.5,140.0,1.3,14.0,166.0,155.05,123.73
2016,4,21,7,30,84.0,161.0,1.4,14.0,195.0,184.88,148.46
2016,4,21,7,45,42.0,147.0,1.55,14.0,164.0,158.36,127.11
2016,4,21,8,0,0.0,133.0,1.7,14.0,133.0,124.43,98.91
2016,4,21,8,15,0.0,138.0,1.75,14.0,138.0,129.23,102.61
2016,4,21,8,30,0.0,143.0,1.8,14.0,143.0,134.02,106.21
2016,4,21,8,45,4.0,173.5,1.9,14.5,176.0,165.82,131.66
2016,4,21,9,0,8.0,204.0,2.0,15.0,209.0,198.21,157.15
2016,4,21,9,15,59.5,272.0,2.05,15.0,315.0,310.07,246.44
2016,4,21,9,30,111.0,340.0,2.1,15.0,421.0,422.71,333.32
2016,4,21,9,45,124.5,360.0,2.15,15.5,454.0,467.81,365.86
2016,4,21,10,0,138.0,380.0,2.2,16.0,487.0,505.57,392.91
2016,4,21,10,15,229.5,382.5,2.25,16.0,569.0,595.37,461.01
2016,4,21,10,30,321.0,385.0,2.3,16.0,651.0,699.95,537.6
2016,4,21,10,45,491.5,326.0,2.35,16.5,745.5,819.13,624.25
2016,4,21,11,0,662.0,267.0,2.4,17.0,840.0,937.09,707.19
2016,4,21,11,15,410.0,358.0,2.45,17.0,715.0,792.51,600.16
2016,4,21,11,30,158.0,449.0,2.5,17.0,590.0,621.2,472.3
2016,4,21,11,45,163.0,448.5,2.55,17.5,594.5,627.45,477.32
2016,4,21,12,0,168.0,448.0,2.6,18.0,599.0,632.9,480.58
2016,4,21,12,15,121.5,438.0,2.65,18.0,547.0,575.57,438.14
2016,4,21,12,30,75.0,428.0,2.7,18.0,495.0,505.56,386.28
2016,4,21,12,45,58.5,404.0,2.8,18.0,456.0,463.15,355.34
2016,4,21,13,0,42.0,380.0,2.9,18.0,417.0,420.9,323.96
2016,4,21,13,15,286.0,351.0,2.95,18.0,595.0,648.29,500.05
2016,4,21,13,30,530.0,322.0,3.0,18.0,773.0,853.33,649.92
2016,4,21,13,45,351.0,361.0,3.1,18.0,656.5,704.11,539.77
2016,4,21,14,0,172.0,400.0,3.2,18.0,540.0,562.97,433.95
2016,4,21,14,15,148.5,382.0,3.2,17.5,500.0,517.5,401.86
2016,4,21,14,30,125.0,364.0,3.2,17.0,460.0,473.09,369.54
2016,4,21,14,45,361.5,286.5,3.25,17.0,542.0,583.8,460.06
2016,4,21,15,0,598.0,209.0,3.3,17.0,624.0,677.99,534.71
2016,4,21,15,15,647.0,175.5,3.25,17.0,599.5,651.0,515.29
2016,4,21,15,30,696.0,142.0,3.2,17.0,575.0,617.3,490.97
2016,4,21,15,45,583.5,163.0,3.15,17.0,507.0,533.08,425.2
2016,4,21,16,0,471.0,184.0,3.1,17.0,439.0,455.29,363.65
2016,4,21,16,15,288.5,187.5,3.0,16.5,339.0,333.78,267.5
2016,4,21,16,30,106.0,191.0,2.9,16.0,239.0,233.45,187.12
2016,4,21,16,45,176.5,164.0,2.85,15.5,232.0,227.63,182.04
2016,4,21,17,0,247.0,137.0,2.8,15.0,225.0,215.81,170.15
2016,4,21,17,15,222.5,118.0,2.55,14.5,188.0,174.3,134.67
2016,4,21,17,30,198.0,99.0,2.3,14.0,151.0,135.72,101.66
2016,4,21,17,45,171.5,78.5,2.05,14.0,116.0,98.56,70.25
2016,4,21,18,0,145.0,58.0,1.8,14.0,81.0,64.95,43.09
2016,4,21,18,15,90.0,39.5,1.65,13.5,52.0,35.98,22.15
2016,4,21,18,30,35.0,21.0,1.5,13.0,23.0,18.42,4.29
2016,4,21,18,45,17.5,10.5,1.4,13.0,11.5,10.01,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,2.95,13.0,4.0,3.7,0.0
2016,4,22,6,0,0.0,8.0,3.0,13.0,8.0,7.4,0.37
2016,4,22,6,15,0.0,14.5,3.05,13.0,14.5,13.43,5.71
2016,4,22,6,30,0.0,21.0,3.1,13.0,21.0,19.46,11.04
2016,4,22,6,45,0.0,28.5,3.2,13.0,28.5,26.44,17.14
2016,4,22,7,0,0.0,36.0,3.3,13.0,36.0,33.42,23.18
2016,4,22,7,15,0.0,43.5,3.4,13.0,43.5,40.4,29.15
2016,4,22,7,30,0.0,51.0,3.5,13.0,51.0,47.4,35.04
2016,4,22,7,45,6.5,111.5,3.65,13.0,115.0,106.93,85.29
2016,4,22,8,0,13.0,172.0,3.8,13.0,179.0,167.94,135.82
2016,4,22,8,15,6.5,92.5,3.9,13.0,96.0,89.81,70.38
2016,4,22,8,30,0.0,13.0,4.0,13.0,13.0,12.08,4.61
2016,4,22,8,45,0.0,43.5,4.1,13.0,43.5,40.48,28.6
2016,4,22,9,0,0.0,74.0,4.2,13.0,74.0,68.96,52.37
2016,4,22,9,15,5.0,149.0,4.25,13.0,153.0,143.57,114.09
2016,4,22,9,30,10.0,224.0,4.3,13.0,232.0,219.91,175.93
2016,4,22,9,45,5.0,155.5,4.4,13.5,159.5,150.29,118.72
2016,4,22,10,0,0.0,87.0,4.5,14.0,87.0,81.22,61.73
2016,4,22,10,15,1.0,120.5,4.5,13.5,121.5,113.82,88.61
2016,4,22,10,30,2.0,154.0,4.5,13.0,156.0,146.75,115.55
2016,4,22,10,45,157.0,283.0,4.5,13.0,419.0,437.43,352.1
2016,4,22,11,0,312.0,412.0,4.5,13.0,682.0,735.94,578.72
2016,4,22,11,15,163.0,343.5,4.5,13.0,485.5,512.95,406.99
2016,4,22,11,30,14.0,275.0,4.5,13.0,289.0,276.36,218.63
2016,4,22,11,45,265.5,317.5,4.5,13.0,557.5,603.98,481.41
2016,4,22,12,0,517.0,360.0,4.5,13.0,826.0,914.5,712.13
2016,4,22,12,15,262.0,271.0,4.4,13.0,507.0,552.78,440.29
2016,4,22,12,30,7.0,182.0,4.3,13.0,188.0,179.09,140.81
2016,4,22,12,45,223.0,274.0,4.25,13.0,470.5,513.5,412.03
2016,4,22,13,0,439.0,366.0,4.2,13.0,753.0,829.63,648.55
2016,4,22,13,15,399.5,378.0,4.15,13.0,725.0,785.97,613.95
2016,4,22,13,30,360.0,390.0,4.1,13.0,697.0,751.92,588.37
2016,4,22,13,45,620.0,260.5,4.1,13.0,771.5,861.49,676.73
2016,4,22,14,0,880.0,131.0,4.1,13.0,846.0,932.83,729.71
2016,4,22,14,15,521.5,249.5,4.1,13.0,669.0,722.73,573.84
2016,4,22,14,30,163.0,368.0,4.1,13.0,492.0,508.38,403.78
2016,4,22,14,45,101.5,327.5,4.15,13.0,403.5,402.73,322.36
2016,4,22,15,0,40.0,287.0,4.2,13.0,315.0,310.67,249.09
2016,4,22,15,15,118.0,286.0,4.15,13.0,361.0,369.41,298.38
2016,4,22,15,30,196.0,285.0,4.1,13.0,407.0,413.24,334.61
2016,4,22,15,45,98.0,214.5,4.1,13.0,275.5,272.09,220.91
2016,4,22,16,0,0.0,144.0,4.1,13.0,144.0,134.89,107.7
2016,4,22,16,15,118.0,165.0,3.95,12.5,219.0,221.14,180.75
2016,4,22,16,30,236.0,186.0,3.8,12.0,294.0,290.49,237.11
2016,4,22,16,45,434.5,138.0,3.7,12.0,306.5,309.96,249.52
2016,4,22,17,0,633.0,90.0,3.6,12.0,319.0,304.28,237.41
2016,4,22,17,15,578.5,82.5,3.3,11.5,266.0,241.83,181.92
2016,4,22,17,30,524.0,75.0,3.0,11.0,213.0,185.48,132.03
2016,4,22,17,45,441.0,65.5,2.75,11.0,163.5,129.31,85.16
2016,4,22,18,0,358.0,56.0,2.5,11.0,114.0,81.89,49.3
2016,4,22,18,15,237.0,41.0,2.3,10.5,74.0,40.2,23.33
2016,4,22,18,30,116.0,26.0,2.1,10.0,34.0,20.5,6.75
2016,4,22,18,45,58.0,13.0,1.95,10.0,17.0,12.39,0.0
2016,4,22,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,45,161.0,17.0,1.2,9.5,35.0,13.07,1.3
2016,4,23,6,0,322.0,34.0,1.3,10.0,70.0,34.87,18.52
2016,4,23,6,15,418.0,44.0,1.35,10.5,116.0,74.45,41.19
2016,4,23,6,30,514.0,54.0,1.4,11.0,162.0,125.96,78.99
2016,4,23,6,45,567.0,63.0,1.5,11.5,212.5,179.38,124.38
2016,4,23,7,0,620.0,72.0,1.6,12.0,263.0,239.0,176.84
2016,4,23,7,15,662.0,78.0,1.55,12.0,316.0,297.97,229.51
2016,4,23,7,30,704.0,84.0,1.5,12.0,369.0,361.15,284.72
2016,4,23,7,45,727.0,90.5,1.5,12.5,419.5,420.28,334.95
2016,4,23,8,0,750.0,97.0,1.5,13.0,470.0,481.03,384.6
2016,4,23,8,15,772.5,101.0,1.4,13.5,519.0,539.57,430.22
2016,4,23,8,30,795.0,105.0,1.3,14.0,568.0,598.78,474.39
2016,4,23,8,45,808.0,110.5,1.25,14.5,612.5,653.63,513.84
2016,4,23,9,0,821.0,116.0,1.2,15.0,657.0,707.62,551.2
2016,4,23,9,15,834.0,118.5,1.15,15.0,697.5,757.34,584.12
2016,4,23,9,30,847.0,121.0,1.1,15.0,738.0,805.62,615.01
2016,4,23,9,45,865.5,118.5,1.1,15.5,774.5,846.46,639.82
2016,4,23,10,0,884.0,116.0,1.1,16.0,811.0,890.25,666.29
2016,4,23,10,15,890.5,117.5,1.15,16.0,839.5,925.53,688.81
2016,4,23,10,30,897.0,119.0,1.2,16.0,868.0,957.95,709.48
2016,4,23,10,45,901.5,120.0,1.25,16.0,889.0,984.91,726.62
2016,4,23,11,0,906.0,121.0,1.3,16.0,910.0,1008.6,741.75
2016,4,23,11,15,909.0,122.0,1.3,16.0,924.0,1027.42,752.96
2016,4,23,11,30,912.0,123.0,1.3,16.0,938.0,1042.69,762.04
