Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,45,909.5,125.5,1.35,16.5,943.0,1050.38,765.92
2016,4,23,12,0,907.0,128.0,1.4,17.0,948.0,1054.32,767.64
2016,4,23,12,15,558.0,290.5,1.55,17.0,795.0,883.79,656.46
2016,4,23,12,30,209.0,453.0,1.7,17.0,642.0,677.63,508.06
2016,4,23,12,45,552.0,291.5,1.85,17.0,782.0,871.45,655.91
2016,4,23,13,0,895.0,130.0,2.0,17.0,922.0,1023.11,759.63
2016,4,23,13,15,890.5,129.5,2.1,17.0,904.5,1003.92,747.04
2016,4,23,13,30,886.0,129.0,2.2,17.0,887.0,981.37,734.15
2016,4,23,13,45,654.0,232.0,2.35,17.0,783.0,863.96,656.85
2016,4,23,14,0,422.0,335.0,2.5,17.0,679.0,737.7,564.67
2016,4,23,14,15,632.5,232.0,2.55,16.5,725.5,803.79,620.44
2016,4,23,14,30,843.0,129.0,2.6,16.0,772.0,846.9,654.31
2016,4,23,14,45,825.5,129.0,2.7,16.0,733.0,800.21,622.82
2016,4,23,15,0,808.0,129.0,2.8,16.0,694.0,752.16,590.6
2016,4,23,15,15,792.0,126.0,2.8,15.5,651.5,701.07,555.37
2016,4,23,15,30,776.0,123.0,2.8,15.0,609.0,649.12,517.59
2016,4,23,15,45,750.5,120.5,2.8,15.0,561.5,591.92,473.71
2016,4,23,16,0,725.0,118.0,2.8,15.0,514.0,534.55,428.56
2016,4,23,16,15,697.0,113.0,2.75,14.5,464.0,474.42,380.61
2016,4,23,16,30,669.0,108.0,2.7,14.0,414.0,415.97,332.45
2016,4,23,16,45,621.5,104.0,2.7,14.0,361.5,352.82,278.81
2016,4,23,17,0,574.0,100.0,2.7,14.0,309.0,294.22,227.85
2016,4,23,17,15,520.5,91.5,2.55,13.5,258.0,234.58,175.99
2016,4,23,17,30,467.0,83.0,2.4,13.0,207.0,179.23,127.92
2016,4,23,17,45,394.0,71.0,2.3,13.0,159.5,125.83,83.65
2016,4,23,18,0,321.0,59.0,2.2,13.0,112.0,81.31,49.93
2016,4,23,18,15,215.5,42.5,2.15,12.5,73.0,40.95,24.15
2016,4,23,18,30,110.0,26.0,2.1,12.0,34.0,21.51,8.28
2016,4,23,18,45,55.0,13.0,2.05,12.0,17.0,12.39,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,45,118.5,21.5,1.8,9.5,35.0,16.81,4.67
2016,4,24,6,0,237.0,43.0,2.0,10.0,70.0,40.57,24.29
2016,4,24,6,15,333.0,56.5,2.05,10.5,115.5,78.35,47.76
2016,4,24,6,30,429.0,70.0,2.1,11.0,161.0,127.97,84.59
2016,4,24,6,45,503.0,78.5,2.2,11.5,214.0,181.79,129.27
2016,4,24,7,0,577.0,87.0,2.3,12.0,267.0,242.85,181.89
2016,4,24,7,15,623.0,94.0,2.35,12.5,320.5,301.71,233.87
2016,4,24,7,30,669.0,101.0,2.4,13.0,374.0,365.32,288.95
2016,4,24,7,45,707.0,105.0,2.45,13.5,427.5,426.78,341.11
2016,4,24,8,0,745.0,109.0,2.5,14.0,481.0,491.3,394.1
2016,4,24,8,15,769.5,113.5,2.5,14.5,531.5,551.5,441.95
2016,4,24,8,30,794.0,118.0,2.5,15.0,582.0,612.08,488.47
2016,4,24,8,45,816.0,119.5,2.5,15.5,629.0,668.75,530.63
2016,4,24,9,0,838.0,121.0,2.5,16.0,676.0,725.33,571.45
2016,4,24,9,15,851.0,124.0,2.4,16.0,717.5,776.29,606.15
2016,4,24,9,30,864.0,127.0,2.3,16.0,759.0,825.75,638.68
2016,4,24,9,45,874.5,129.0,2.2,16.5,794.5,870.33,665.94
2016,4,24,10,0,885.0,131.0,2.1,17.0,830.0,906.77,687.06
2016,4,24,10,15,892.0,132.5,2.1,17.0,858.5,942.47,709.77
2016,4,24,10,30,899.0,134.0,2.1,17.0,887.0,975.33,730.43
2016,4,24,10,45,901.0,137.0,2.1,17.0,907.5,1001.96,746.9
2016,4,24,11,0,903.0,140.0,2.1,17.0,928.0,1025.19,761.2
2016,4,24,11,15,905.5,141.0,2.2,17.0,941.5,1043.4,773.56
2016,4,24,11,30,908.0,142.0,2.3,17.0,955.0,1058.07,783.75
2016,4,24,11,45,899.5,148.0,2.45,17.0,958.5,1063.13,788.42
2016,4,24,12,0,891.0,154.0,2.6,17.0,962.0,1064.4,790.76
2016,4,24,12,15,890.0,154.0,2.75,17.0,960.0,1063.52,791.78
2016,4,24,12,30,889.0,154.0,2.9,17.0,958.0,1059.01,790.48
2016,4,24,12,45,732.0,239.0,3.05,17.0,896.5,999.28,752.32
2016,4,24,13,0,575.0,324.0,3.2,17.0,835.0,919.75,696.51
2016,4,24,13,15,581.5,312.5,3.3,16.5,820.5,903.9,688.99
2016,4,24,13,30,588.0,301.0,3.4,16.0,806.0,885.36,678.95
2016,4,24,13,45,585.5,290.0,3.5,16.0,781.0,856.31,659.98
2016,4,24,14,0,583.0,279.0,3.6,16.0,756.0,825.1,639.32
2016,4,24,14,15,675.0,232.5,3.6,15.5,764.5,840.63,654.87
2016,4,24,14,30,767.0,186.0,3.6,15.0,773.0,845.13,661.35
2016,4,24,14,45,763.0,177.0,3.65,15.0,737.0,802.09,631.74
2016,4,24,15,0,759.0,168.0,3.7,15.0,701.0,756.91,599.69
2016,4,24,15,15,741.5,163.5,3.75,14.5,657.5,704.78,562.48
2016,4,24,15,30,724.0,159.0,3.8,14.0,614.0,652.08,523.83
2016,4,24,15,45,717.0,147.0,3.85,14.0,569.0,598.05,482.35
2016,4,24,16,0,710.0,135.0,3.9,14.0,524.0,543.05,438.88
2016,4,24,16,15,680.5,129.0,3.85,13.5,473.5,481.84,389.59
2016,4,24,16,30,651.0,123.0,3.8,13.0,423.0,422.51,340.35
2016,4,24,16,45,608.5,116.5,3.75,13.0,370.0,359.78,286.55
2016,4,24,17,0,566.0,110.0,3.7,13.0,317.0,301.1,235.1
2016,4,24,17,15,512.5,100.0,3.6,12.5,265.0,238.48,180.56
2016,4,24,17,30,459.0,90.0,3.5,12.0,213.0,184.04,133.03
2016,4,24,17,45,381.5,77.0,3.4,12.0,164.5,129.43,87.7
2016,4,24,18,0,304.0,64.0,3.3,12.0,116.0,84.26,53.35
2016,4,24,18,15,205.5,46.0,3.15,11.5,76.0,43.71,26.73
2016,4,24,18,30,107.0,28.0,3.0,11.0,36.0,23.07,10.23
2016,4,24,18,45,53.5,14.0,2.9,10.5,18.0,13.34,0.0
2016,4,24,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,15,46.5,5.0,2.0,6.5,5.5,0.0,0.0
2016,4,25,5,30,93.0,10.0,2.2,7.0,11.0,9.53,0.0
2016,4,25,5,45,253.0,22.0,2.45,7.5,47.0,17.43,6.2
2016,4,25,6,0,413.0,34.0,2.7,8.0,83.0,38.28,19.42
2016,4,25,6,15,505.0,42.5,2.9,8.5,132.0,82.03,44.28
2016,4,25,6,30,597.0,51.0,3.1,9.0,181.0,137.13,85.68
2016,4,25,6,45,655.5,57.0,3.3,9.5,235.0,195.25,135.95
2016,4,25,7,0,714.0,63.0,3.5,10.0,289.0,258.62,192.9
2016,4,25,7,15,752.5,68.0,3.6,10.0,343.5,320.79,250.15
2016,4,25,7,30,791.0,73.0,3.7,10.0,398.0,386.62,309.64
2016,4,25,7,45,819.0,76.5,3.8,10.5,452.0,449.54,364.9
2016,4,25,8,0,847.0,80.0,3.9,11.0,506.0,514.2,419.78
2016,4,25,8,15,867.0,83.0,3.9,11.5,557.0,574.08,468.96
2016,4,25,8,30,887.0,86.0,3.9,12.0,608.0,634.88,517.13
2016,4,25,8,45,902.5,88.5,3.9,12.5,655.0,692.04,560.96
2016,4,25,9,0,918.0,91.0,3.9,13.0,702.0,748.3,601.61
2016,4,25,9,15,928.5,93.0,3.85,13.0,743.5,799.08,637.21
2016,4,25,9,30,939.0,95.0,3.8,13.0,785.0,847.93,670.92
2016,4,25,9,45,946.5,97.5,3.8,13.5,820.0,892.65,700.2
2016,4,25,10,0,954.0,100.0,3.8,14.0,855.0,934.74,727.23
2016,4,25,10,15,959.5,101.0,3.75,14.0,884.0,970.62,750.68
2016,4,25,10,30,965.0,102.0,3.7,14.0,913.0,1003.34,771.82
2016,4,25,10,45,968.0,103.5,3.65,14.5,934.0,1030.89,787.84
2016,4,25,11,0,971.0,105.0,3.6,15.0,955.0,1054.85,801.35
2016,4,25,11,15,973.0,105.5,3.5,15.0,968.5,1073.1,812.07
2016,4,25,11,30,975.0,106.0,3.4,15.0,982.0,1087.52,820.29
2016,4,25,11,45,972.5,108.0,3.3,15.5,986.5,1095.13,822.49
2016,4,25,12,0,970.0,110.0,3.2,16.0,991.0,1098.75,822.19
2016,4,25,12,15,969.0,110.0,3.1,16.0,988.5,1097.84,820.57
2016,4,25,12,30,968.0,110.0,3.0,16.0,986.0,1093.0,816.5
2016,4,25,12,45,961.0,112.5,2.95,16.0,974.5,1080.88,808.31
2016,4,25,13,0,954.0,115.0,2.9,16.0,963.0,1065.02,797.83
2016,4,25,13,15,950.0,114.0,2.8,16.0,945.0,1044.82,784.1
2016,4,25,13,30,946.0,113.0,2.7,16.0,927.0,1021.04,768.11
2016,4,25,13,45,939.0,112.5,2.65,16.0,901.0,991.54,748.86
2016,4,25,14,0,932.0,112.0,2.6,16.0,875.0,958.87,727.5
2016,4,25,14,15,923.5,110.0,2.55,16.0,842.5,920.37,702.12
2016,4,25,14,30,915.0,108.0,2.5,16.0,810.0,879.18,674.79
2016,4,25,14,45,903.5,106.5,2.5,16.0,771.0,833.66,644.62
2016,4,25,15,0,892.0,105.0,2.5,16.0,732.0,786.13,612.68
2016,4,25,15,15,877.5,102.0,2.45,16.0,688.0,733.18,576.11
2016,4,25,15,30,863.0,99.0,2.4,16.0,644.0,681.47,538.36
2016,4,25,15,45,843.0,96.5,2.4,16.0,595.5,623.02,494.22
2016,4,25,16,0,823.0,94.0,2.4,16.0,547.0,564.52,448.73
2016,4,25,16,15,797.5,90.0,2.25,15.5,495.0,501.96,398.97
2016,4,25,16,30,772.0,86.0,2.1,15.0,443.0,440.6,348.54
2016,4,25,16,45,734.5,82.0,2.0,15.0,389.0,376.05,293.65
2016,4,25,17,0,697.0,78.0,1.9,15.0,335.0,313.78,239.32
2016,4,25,17,15,648.5,72.0,1.75,14.0,282.0,250.86,184.61
2016,4,25,17,30,600.0,66.0,1.6,13.0,229.0,193.18,134.09
2016,4,25,17,45,522.0,58.0,1.5,12.5,178.0,134.64,85.48
2016,4,25,18,0,444.0,50.0,1.4,12.0,127.0,85.56,48.71
2016,4,25,18,15,328.0,38.0,1.4,11.5,84.5,41.27,22.4
2016,4,25,18,30,212.0,26.0,1.4,11.0,42.0,21.04,9.52
2016,4,25,18,45,106.0,13.0,1.4,10.5,21.0,12.39,0.0
2016,4,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,8.0,12.0,11.44,0.0
2016,4,26,5,45,159.0,26.0,1.1,8.5,45.0,20.38,9.1
2016,4,26,6,0,318.0,40.0,1.1,9.0,78.0,42.15,23.98
2016,4,26,6,15,409.0,50.5,1.2,9.5,125.0,81.92,47.79
2016,4,26,6,30,500.0,61.0,1.3,10.0,172.0,133.01,86.05
2016,4,26,6,45,551.0,70.5,1.4,10.5,222.5,185.78,131.18
2016,4,26,7,0,602.0,80.0,1.5,11.0,273.0,244.51,182.89
2016,4,26,7,15,644.0,86.5,1.5,11.5,325.5,302.97,234.58
2016,4,26,7,30,686.0,93.0,1.5,12.0,378.0,365.66,288.66
2016,4,26,7,45,564.0,133.0,1.55,12.5,387.5,391.54,313.09
2016,4,26,8,0,442.0,173.0,1.6,13.0,397.0,399.94,321.34
2016,4,26,8,15,606.5,146.5,1.5,13.0,486.5,494.84,396.79
2016,4,26,8,30,771.0,120.0,1.4,13.0,576.0,601.85,478.89
2016,4,26,8,45,743.0,135.5,1.3,13.5,602.5,638.96,504.12
2016,4,26,9,0,715.0,151.0,1.2,14.0,629.0,671.48,525.44
2016,4,26,9,15,707.5,168.0,1.15,14.0,665.0,716.38,556.23
2016,4,26,9,30,700.0,185.0,1.1,14.0,701.0,758.51,584.05
2016,4,26,9,45,555.5,257.5,1.05,14.0,679.0,736.88,563.84
2016,4,26,10,0,411.0,330.0,1.0,14.0,657.0,705.88,537.34
2016,4,26,10,15,313.5,372.5,1.1,14.5,627.0,668.49,508.49
2016,4,26,10,30,216.0,415.0,1.2,15.0,597.0,622.54,473.07
2016,4,26,10,45,252.0,419.0,1.35,15.5,636.5,677.27,512.73
2016,4,26,11,0,288.0,423.0,1.5,16.0,676.0,722.58,544.55
2016,4,26,11,15,289.0,430.0,1.6,16.0,687.0,736.57,554.25
2016,4,26,11,30,290.0,437.0,1.7,16.0,698.0,749.23,563.38
2016,4,26,11,45,281.0,442.5,1.8,16.0,697.0,748.89,563.37
2016,4,26,12,0,272.0,448.0,1.9,16.0,696.0,747.01,562.44
2016,4,26,12,15,361.5,412.0,1.95,16.0,740.5,799.69,602.27
2016,4,26,12,30,451.0,376.0,2.0,16.0,785.0,860.28,646.3
2016,4,26,12,45,535.0,339.5,2.05,16.0,820.0,902.59,677.55
2016,4,26,13,0,619.0,303.0,2.1,16.0,855.0,941.32,706.34
2016,4,26,13,15,729.0,232.0,2.15,16.0,870.0,966.07,725.94
2016,4,26,13,30,839.0,161.0,2.2,16.0,885.0,976.49,733.81
2016,4,26,13,45,839.0,155.5,2.25,16.0,862.0,950.26,717.39
2016,4,26,14,0,839.0,150.0,2.3,16.0,839.0,920.82,699.1
2016,4,26,14,15,829.5,147.5,2.35,16.0,807.5,883.17,675.06
2016,4,26,14,30,820.0,145.0,2.4,16.0,776.0,843.19,649.18
2016,4,26,14,45,800.0,146.5,2.45,16.0,737.0,796.82,618.48
2016,4,26,15,0,780.0,148.0,2.5,16.0,698.0,749.35,586.56
2016,4,26,15,15,763.0,144.0,2.5,15.5,655.0,699.35,551.49
2016,4,26,15,30,746.0,140.0,2.5,15.0,612.0,646.75,513.51
2016,4,26,15,45,599.0,166.5,2.5,15.0,527.5,544.54,434.65
2016,4,26,16,0,452.0,193.0,2.5,15.0,443.0,452.03,361.94
2016,4,26,16,15,534.0,151.5,2.55,14.5,419.5,426.43,342.51
2016,4,26,16,30,616.0,110.0,2.6,14.0,396.0,393.64,315.04
2016,4,26,16,45,606.5,103.5,2.65,14.0,357.5,346.15,273.62
2016,4,26,17,0,597.0,97.0,2.7,14.0,319.0,298.88,231.17
2016,4,26,17,15,546.5,89.0,2.6,13.5,268.0,239.3,179.16
2016,4,26,17,30,496.0,81.0,2.5,13.0,217.0,185.35,132.02
2016,4,26,17,45,416.5,71.0,2.45,12.5,168.5,129.43,85.97
2016,4,26,18,0,337.0,61.0,2.4,12.0,120.0,84.74,52.43
2016,4,26,18,15,237.0,45.0,2.4,11.5,80.0,43.93,26.33
2016,4,26,18,30,137.0,29.0,2.4,11.0,40.0,22.76,11.32
2016,4,26,18,45,68.5,14.5,2.4,11.0,20.0,13.82,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.0,5.5,1.35,9.0,6.5,0.0,0.0
2016,4,27,5,30,48.0,11.0,1.6,9.0,13.0,10.48,0.0
2016,4,27,5,45,171.0,26.5,1.85,9.5,46.0,20.73,10.0
2016,4,27,6,0,294.0,42.0,2.1,10.0,79.0,42.78,24.59
2016,4,27,6,15,383.5,53.0,2.2,10.5,125.0,82.63,49.18
2016,4,27,6,30,473.0,64.0,2.3,11.0,171.0,132.5,86.69
2016,4,27,6,45,528.0,73.5,2.45,11.5,221.5,184.51,131.01
2016,4,27,7,0,583.0,83.0,2.6,12.0,272.0,242.98,182.38
2016,4,27,7,15,291.5,101.0,2.65,12.0,195.5,197.84,156.22
2016,4,27,7,30,0.0,119.0,2.7,12.0,119.0,110.87,88.88
2016,4,27,7,45,0.0,117.5,2.8,12.0,117.5,109.61,87.65
2016,4,27,8,0,0.0,116.0,2.9,12.0,116.0,108.27,86.23
2016,4,27,8,15,0.0,108.5,2.95,12.0,108.5,101.25,80.08
2016,4,27,8,30,0.0,101.0,3.0,12.0,101.0,94.22,73.95
2016,4,27,8,45,3.5,150.0,3.1,12.5,152.5,142.9,113.99
2016,4,27,9,0,7.0,199.0,3.2,13.0,204.0,192.41,153.86
2016,4,27,9,15,3.5,175.5,3.2,13.0,178.5,167.66,133.25
2016,4,27,9,30,0.0,152.0,3.2,13.0,153.0,142.67,112.56
2016,4,27,9,45,49.5,266.5,3.25,13.0,307.0,301.04,241.11
2016,4,27,10,0,99.0,381.0,3.3,13.0,461.0,462.18,366.32
2016,4,27,10,15,60.5,345.5,3.3,13.0,394.5,394.98,312.61
2016,4,27,10,30,22.0,310.0,3.3,13.0,328.0,316.31,250.18
2016,4,27,10,45,34.5,349.5,3.35,13.0,379.5,378.47,298.84
2016,4,27,11,0,47.0,389.0,3.4,13.0,431.0,432.29,340.01
2016,4,27,11,15,463.5,273.5,3.4,13.0,692.0,756.29,595.5
2016,4,27,11,30,880.0,158.0,3.4,13.0,953.0,1055.26,807.42
2016,4,27,11,45,505.0,309.5,3.4,13.0,766.5,846.06,654.68
2016,4,27,12,0,130.0,461.0,3.4,13.0,580.0,605.58,469.32
2016,4,27,12,15,75.0,391.5,3.35,13.0,460.0,465.99,365.18
2016,4,27,12,30,20.0,322.0,3.3,13.0,340.0,328.39,258.41
2016,4,27,12,45,444.0,242.5,3.3,13.5,639.5,710.66,561.79
2016,4,27,13,0,868.0,163.0,3.3,14.0,939.0,1037.8,792.57
2016,4,27,13,15,863.0,162.0,3.25,14.0,921.0,1017.56,775.82
2016,4,27,13,30,858.0,161.0,3.2,14.0,903.0,994.05,760.18
2016,4,27,13,45,854.0,157.0,3.2,14.0,878.5,965.22,741.34
2016,4,27,14,0,850.0,153.0,3.2,14.0,854.0,933.35,720.37
2016,4,27,14,15,840.5,150.5,3.15,14.0,821.5,895.36,694.7
2016,4,27,14,30,831.0,148.0,3.1,14.0,789.0,855.0,667.25
2016,4,27,14,45,822.5,143.0,3.05,14.0,751.5,810.75,636.82
2016,4,27,15,0,814.0,138.0,3.0,14.0,714.0,764.51,604.69
2016,4,27,15,15,695.5,162.5,2.9,14.0,634.0,670.1,533.66
2016,4,27,15,30,577.0,187.0,2.8,14.0,554.0,581.52,465.33
2016,4,27,15,45,666.0,151.0,2.75,14.0,544.0,569.98,457.56
2016,4,27,16,0,755.0,115.0,2.7,14.0,534.0,547.45,439.7
2016,4,27,16,15,727.5,110.0,2.55,14.0,483.0,486.18,389.62
2016,4,27,16,30,700.0,105.0,2.4,14.0,432.0,426.47,339.7
2016,4,27,16,45,674.0,96.5,2.3,14.0,381.0,365.8,287.81
2016,4,27,17,0,648.0,88.0,2.2,14.0,330.0,307.2,236.31
2016,4,27,17,15,598.5,80.5,2.05,13.5,277.5,245.46,182.33
2016,4,27,17,30,549.0,73.0,1.9,13.0,225.0,189.14,132.95
2016,4,27,17,45,486.0,63.0,1.75,12.5,176.5,134.11,86.76
2016,4,27,18,0,423.0,53.0,1.6,12.0,128.0,86.73,50.56
2016,4,27,18,15,313.5,40.5,1.55,11.5,86.0,43.4,24.36
2016,4,27,18,30,204.0,28.0,1.5,11.0,44.0,21.94,11.19
2016,4,27,18,45,102.0,14.0,1.5,11.0,22.0,13.34,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,6.5,1.7,8.5,7.5,0.0,0.0
2016,4,28,5,30,88.0,13.0,1.9,9.0,15.0,12.39,0.0
2016,4,28,5,45,226.5,26.0,2.1,9.5,50.5,20.68,10.49
2016,4,28,6,0,365.0,39.0,2.3,10.0,86.0,43.61,23.64
2016,4,28,6,15,452.0,48.0,2.4,10.5,133.0,84.77,48.13
2016,4,28,6,30,539.0,57.0,2.5,11.0,180.0,136.67,87.37
2016,4,28,6,45,599.5,63.0,2.7,12.0,232.5,190.53,133.21
2016,4,28,7,0,660.0,69.0,2.9,13.0,285.0,251.35,186.6
2016,4,28,7,15,699.0,74.0,2.95,13.5,338.0,310.63,239.72
2016,4,28,7,30,738.0,79.0,3.0,14.0,391.0,374.53,295.61
2016,4,28,7,45,767.5,83.0,3.05,14.5,443.5,435.52,347.83
2016,4,28,8,0,797.0,87.0,3.1,15.0,496.0,498.49,399.94
2016,4,28,8,15,818.0,90.5,3.1,15.5,545.5,557.83,447.42
2016,4,28,8,30,839.0,94.0,3.1,16.0,595.0,617.57,493.58
2016,4,28,8,45,855.0,96.5,3.1,16.5,641.0,670.76,533.44
2016,4,28,9,0,871.0,99.0,3.1,17.0,687.0,724.96,572.08
2016,4,28,9,15,883.5,101.5,3.05,17.0,728.0,775.49,606.73
2016,4,28,9,30,896.0,104.0,3.0,17.0,769.0,824.39,639.7
2016,4,28,9,45,910.0,103.0,3.0,17.5,805.5,869.04,668.28
2016,4,28,10,0,924.0,102.0,3.0,18.0,842.0,911.62,695.04
2016,4,28,10,15,930.5,103.5,2.9,18.0,870.5,947.77,717.63
2016,4,28,10,30,937.0,105.0,2.8,18.0,899.0,980.92,737.97
2016,4,28,10,45,936.5,109.0,2.75,18.5,919.0,1006.87,752.37
2016,4,28,11,0,936.0,113.0,2.7,19.0,939.0,1029.21,764.33
2016,4,28,11,15,938.5,114.0,2.65,19.0,953.0,1047.72,775.22
2016,4,28,11,30,941.0,115.0,2.6,19.0,967.0,1062.58,783.8
2016,4,28,11,45,937.5,118.0,2.6,19.0,971.5,1069.75,788.04
2016,4,28,12,0,934.0,121.0,2.6,19.0,976.0,1073.1,790.01
2016,4,28,12,15,934.0,121.0,2.55,19.0,974.0,1073.09,789.4
2016,4,28,12,30,934.0,121.0,2.5,19.0,972.0,1069.29,786.5
2016,4,28,12,45,934.0,119.0,2.45,19.0,963.0,1059.67,779.99
2016,4,28,13,0,934.0,117.0,2.4,19.0,954.0,1046.3,771.23
2016,4,28,13,15,930.0,116.5,2.35,19.0,936.5,1026.91,758.68
2016,4,28,13,30,926.0,116.0,2.3,19.0,919.0,1004.04,743.98
2016,4,28,13,45,915.5,117.5,2.3,19.0,893.0,973.84,725.06
2016,4,28,14,0,905.0,119.0,2.3,19.0,867.0,940.75,704.21
2016,4,28,14,15,897.0,117.5,2.3,19.0,835.5,904.07,680.85
2016,4,28,14,30,889.0,116.0,2.3,19.0,804.0,864.77,655.55
2016,4,28,14,45,872.0,116.5,2.3,19.0,764.5,817.95,624.81
2016,4,28,15,0,855.0,117.0,2.3,19.0,725.0,773.45,595.37
2016,4,28,15,15,840.5,114.5,2.3,18.5,682.0,722.12,561.64
2016,4,28,15,30,826.0,112.0,2.3,18.0,639.0,669.7,524.48
2016,4,28,15,45,803.5,109.5,2.3,17.5,590.5,611.56,481.86
2016,4,28,16,0,781.0,107.0,2.3,17.0,542.0,553.7,438.04
2016,4,28,16,15,755.0,102.5,2.25,16.5,491.5,492.4,389.92
2016,4,28,16,30,729.0,98.0,2.2,16.0,441.0,432.49,341.23
2016,4,28,16,45,694.5,92.5,2.15,16.0,388.0,369.89,288.37
2016,4,28,17,0,660.0,87.0,2.1,16.0,335.0,310.27,236.61
2016,4,28,17,15,611.0,80.0,2.0,15.0,282.5,248.48,183.36
2016,4,28,17,30,562.0,73.0,1.9,14.0,230.0,192.03,134.36
2016,4,28,17,45,489.0,64.0,1.8,13.5,180.5,135.63,87.61
2016,4,28,18,0,416.0,55.0,1.7,13.0,131.0,88.1,51.8
2016,4,28,18,15,307.5,42.5,1.6,12.5,88.5,44.21,24.99
2016,4,28,18,30,199.0,30.0,1.5,12.0,46.0,23.51,12.74
2016,4,28,18,45,99.5,15.0,1.4,11.5,23.0,14.3,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.9,9.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,0.9,9.0,12.0,11.44,0.0
2016,4,29,5,45,88.5,32.0,0.9,9.5,43.5,26.23,15.39
2016,4,29,6,0,177.0,52.0,0.9,10.0,75.0,49.43,32.3
2016,4,29,6,15,248.5,69.0,0.9,10.0,117.5,84.19,56.09
2016,4,29,6,30,320.0,86.0,0.9,10.0,160.0,128.76,90.55
2016,4,29,6,45,418.0,85.5,0.95,10.5,208.0,171.76,124.73
2016,4,29,7,0,516.0,85.0,1.0,11.0,256.0,227.74,171.58
2016,4,29,7,15,438.0,118.5,1.0,11.0,280.5,264.42,207.35
2016,4,29,7,30,360.0,152.0,1.0,11.0,305.0,293.44,234.66
2016,4,29,7,45,525.0,138.5,1.0,11.5,393.0,378.09,302.68
2016,4,29,8,0,690.0,125.0,1.0,12.0,481.0,482.68,384.76
2016,4,29,8,15,714.5,130.0,0.95,12.0,530.0,540.33,429.3
2016,4,29,8,30,739.0,135.0,0.9,12.0,579.0,598.97,473.4
2016,4,29,8,45,756.0,140.0,0.9,12.5,624.0,653.31,512.43
2016,4,29,9,0,773.0,145.0,0.9,13.0,669.0,707.28,549.92
2016,4,29,9,15,787.0,148.5,0.85,13.0,709.0,754.88,582.19
2016,4,29,9,30,801.0,152.0,0.8,13.0,749.0,802.8,612.61
2016,4,29,9,45,827.5,146.0,0.8,13.5,787.0,849.97,641.57
2016,4,29,10,0,854.0,140.0,0.8,14.0,825.0,896.04,669.26
2016,4,29,10,15,861.5,141.5,0.85,14.5,853.5,931.48,690.52
2016,4,29,10,30,869.0,143.0,0.9,15.0,882.0,964.18,710.0
2016,4,29,10,45,875.0,144.0,1.0,15.5,903.5,984.22,722.28
2016,4,29,11,0,881.0,145.0,1.1,16.0,925.0,1008.47,737.44
2016,4,29,11,15,884.5,145.5,1.25,16.0,938.5,1026.51,750.91
2016,4,29,11,30,888.0,146.0,1.4,16.0,952.0,1041.15,762.31
2016,4,29,11,45,891.5,145.0,1.55,16.5,958.5,1050.79,769.14
2016,4,29,12,0,895.0,144.0,1.7,17.0,965.0,1056.87,773.74
2016,4,29,12,15,895.0,144.0,1.85,17.0,963.5,1056.83,775.91
2016,4,29,12,30,895.0,144.0,2.0,17.0,962.0,1053.16,775.81
2016,4,29,12,45,882.5,150.0,2.15,17.5,949.5,1039.46,767.74
2016,4,29,13,0,870.0,156.0,2.3,18.0,937.0,1031.57,763.51
2016,4,29,13,15,865.5,155.0,2.4,18.0,919.5,1011.79,752.26
2016,4,29,13,30,861.0,154.0,2.5,18.0,902.0,988.72,738.87
2016,4,29,13,45,856.0,151.0,2.65,18.0,877.5,959.95,722.04
2016,4,29,14,0,851.0,148.0,2.8,18.0,853.0,928.2,702.96
2016,4,29,14,15,842.5,146.0,2.85,18.0,822.0,891.62,679.53
2016,4,29,14,30,834.0,144.0,2.9,18.0,791.0,852.61,654.22
2016,4,29,14,45,825.5,139.5,2.95,18.0,754.0,808.82,625.26
2016,4,29,15,0,817.0,135.0,3.0,18.0,717.0,763.05,594.52
2016,4,29,15,15,802.0,132.0,3.05,17.5,675.0,712.44,559.99
2016,4,29,15,30,787.0,129.0,3.1,17.0,633.0,660.88,522.96
2016,4,29,15,45,771.0,123.5,3.15,17.0,586.5,606.04,481.42
2016,4,29,16,0,755.0,118.0,3.2,17.0,540.0,550.12,437.85
2016,4,29,16,15,729.0,113.0,3.15,16.5,490.0,489.68,389.94
2016,4,29,16,30,703.0,108.0,3.1,16.0,440.0,430.64,341.58
2016,4,29,16,45,663.5,94.5,3.05,16.0,379.0,359.62,281.92
2016,4,29,17,0,624.0,81.0,3.0,16.0,318.0,292.33,223.93
2016,4,29,17,15,545.5,84.0,2.9,15.0,268.5,234.31,174.37
2016,4,29,17,30,467.0,87.0,2.8,14.0,219.0,183.22,131.06
2016,4,29,17,45,443.5,72.5,2.75,13.5,177.0,135.26,89.47
2016,4,29,18,0,420.0,58.0,2.7,13.0,135.0,91.46,54.5
2016,4,29,18,15,312.5,45.0,2.65,12.5,92.0,46.64,26.84
2016,4,29,18,30,205.0,32.0,2.6,12.0,49.0,25.1,14.32
2016,4,29,18,45,102.5,16.0,2.55,12.0,24.5,15.25,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,7.5,3.35,10.5,10.0,7.15,0.0
2016,4,30,5,30,133.0,15.0,3.5,11.0,20.0,11.94,0.0
2016,4,30,5,45,273.5,27.0,3.65,11.5,58.0,21.31,11.61
2016,4,30,6,0,414.0,39.0,3.8,12.0,96.0,46.37,24.12
2016,4,30,6,15,498.0,47.5,3.9,12.0,144.5,90.0,50.23
2016,4,30,6,30,582.0,56.0,4.0,12.0,193.0,143.94,91.53
2016,4,30,6,45,638.0,62.0,4.15,12.5,246.0,199.5,139.52
2016,4,30,7,0,694.0,68.0,4.3,13.0,299.0,261.42,194.73
2016,4,30,7,15,731.0,72.5,4.35,13.5,353.0,322.57,249.95
2016,4,30,7,30,768.0,77.0,4.4,14.0,407.0,385.94,306.01
2016,4,30,7,45,795.0,81.0,4.45,14.5,459.5,447.39,359.19
2016,4,30,8,0,822.0,85.0,4.5,15.0,512.0,510.5,412.02
2016,4,30,8,15,842.0,88.0,4.55,15.0,561.5,569.95,461.23
2016,4,30,8,30,862.0,91.0,4.6,15.0,611.0,627.99,508.06
2016,4,30,8,45,877.0,93.5,4.65,15.5,657.0,683.25,550.51
2016,4,30,9,0,892.0,96.0,4.7,16.0,703.0,737.61,590.09
2016,4,30,9,15,903.0,98.0,4.7,16.0,743.5,787.26,625.25
2016,4,30,9,30,914.0,100.0,4.7,16.0,784.0,835.1,658.7
2016,4,30,9,45,927.5,99.0,4.7,16.5,820.0,879.85,688.24
2016,4,30,10,0,941.0,98.0,4.7,17.0,856.0,922.45,715.85
2016,4,30,10,15,946.5,99.0,4.7,17.0,884.0,957.56,739.31
2016,4,30,10,30,952.0,100.0,4.7,17.0,912.0,989.56,760.54
2016,4,30,10,45,955.5,101.0,4.7,17.5,932.5,1016.41,776.64
2016,4,30,11,0,959.0,102.0,4.7,18.0,953.0,1039.77,790.31
2016,4,30,11,15,961.0,102.5,4.6,18.0,966.0,1057.52,800.76
2016,4,30,11,30,963.0,103.0,4.5,18.0,979.0,1071.53,808.72
2016,4,30,11,45,963.0,103.5,4.45,18.5,984.0,1079.73,811.75
2016,4,30,12,0,963.0,104.0,4.4,19.0,989.0,1084.06,812.32
2016,4,30,12,15,962.0,104.0,4.3,19.0,987.0,1082.98,810.97
2016,4,30,12,30,961.0,104.0,4.2,19.0,985.0,1078.02,807.11
2016,4,30,12,45,954.5,106.5,4.15,19.5,973.0,1066.34,797.72
2016,4,30,13,0,948.0,109.0,4.1,20.0,961.0,1050.98,786.07
2016,4,30,13,15,944.0,108.0,4.0,20.0,943.5,1030.84,772.52
2016,4,30,13,30,940.0,107.0,3.9,20.0,926.0,1007.17,756.71
2016,4,30,13,45,935.0,105.0,3.85,20.0,901.0,978.13,737.66
2016,4,30,14,0,930.0,103.0,3.8,20.0,876.0,945.87,716.43
2016,4,30,14,15,922.5,101.5,3.7,20.0,844.0,908.91,691.63
2016,4,30,14,30,915.0,100.0,3.6,20.0,812.0,869.23,664.87
2016,4,30,14,45,904.5,98.0,3.55,20.0,773.5,824.14,634.42
2016,4,30,15,0,894.0,96.0,3.5,20.0,735.0,776.99,602.26
2016,4,30,15,15,881.0,93.5,3.35,20.0,692.0,725.75,566.37
2016,4,30,15,30,868.0,91.0,3.2,20.0,649.0,673.18,527.92
2016,4,30,15,45,849.5,88.5,3.05,20.0,601.0,616.2,484.34
2016,4,30,16,0,831.0,86.0,2.9,20.0,553.0,560.08,440.29
2016,4,30,16,15,807.5,83.0,2.7,19.5,502.5,499.46,392.27
2016,4,30,16,30,784.0,80.0,2.5,19.0,452.0,439.8,343.49
2016,4,30,16,45,751.0,76.0,2.3,19.0,399.0,376.65,290.03
2016,4,30,17,0,718.0,72.0,2.1,19.0,346.0,316.2,237.51
2016,4,30,17,15,673.5,66.5,1.95,18.0,293.5,252.84,183.01
2016,4,30,17,30,629.0,61.0,1.8,17.0,241.0,195.27,132.98
2016,4,30,17,45,561.0,54.5,1.65,16.5,190.0,138.07,85.53
2016,4,30,18,0,493.0,48.0,1.5,16.0,139.0,88.98,48.77
2016,4,30,18,15,387.0,38.0,1.45,15.5,95.5,43.73,22.48
2016,4,30,18,30,281.0,28.0,1.4,15.0,52.0,22.28,12.17
2016,4,30,18,45,140.5,14.0,1.4,15.0,26.0,11.01,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.55,11.5,10.5,7.63,0.0
2016,5,1,5,30,125.0,16.0,1.7,12.0,21.0,12.61,0.0
2016,5,1,5,45,256.0,28.5,1.85,12.5,58.0,22.54,12.84
2016,5,1,6,0,387.0,41.0,2.0,13.0,95.0,47.88,25.64
2016,5,1,6,15,471.0,50.0,2.1,13.5,143.5,90.42,51.32
2016,5,1,6,30,555.0,59.0,2.2,14.0,192.0,143.26,91.34
2016,5,1,6,45,608.0,66.0,2.35,14.5,243.5,197.52,137.66
2016,5,1,7,0,661.0,73.0,2.5,15.0,295.0,257.81,190.56
2016,5,1,7,15,699.0,78.0,2.5,15.5,348.0,316.81,242.73
2016,5,1,7,30,737.0,83.0,2.5,16.0,401.0,380.31,297.45
2016,5,1,7,45,763.5,88.0,2.55,17.0,453.0,440.78,347.77
2016,5,1,8,0,790.0,93.0,2.6,18.0,505.0,502.91,397.5
2016,5,1,8,15,810.5,96.0,2.55,18.0,554.0,560.94,443.67
2016,5,1,8,30,831.0,99.0,2.5,18.0,603.0,619.32,488.63
2016,5,1,8,45,845.5,102.5,2.5,18.5,648.0,674.26,528.88
2016,5,1,9,0,860.0,106.0,2.5,19.0,693.0,728.36,566.85
2016,5,1,9,15,871.5,108.5,2.4,19.5,733.5,774.55,596.2
2016,5,1,9,30,883.0,111.0,2.3,20.0,774.0,821.97,625.77
2016,5,1,9,45,892.0,113.0,2.25,20.5,808.5,864.87,651.97
2016,5,1,10,0,901.0,115.0,2.2,21.0,843.0,905.43,676.14
2016,5,1,10,15,907.5,116.5,2.1,21.0,870.5,940.67,697.2
2016,5,1,10,30,914.0,118.0,2.0,21.0,898.0,973.0,716.09
2016,5,1,10,45,918.0,119.0,1.95,21.5,919.0,999.37,730.11
2016,5,1,11,0,922.0,120.0,1.9,22.0,940.0,1022.41,741.91
2016,5,1,11,15,924.5,120.5,1.8,22.0,953.5,1040.02,750.96
2016,5,1,11,30,927.0,121.0,1.7,22.0,967.0,1054.04,757.74
2016,5,1,11,45,927.5,121.5,1.65,22.5,972.0,1062.41,760.32
2016,5,1,12,0,928.0,122.0,1.6,23.0,977.0,1067.06,760.72
2016,5,1,12,15,927.5,122.0,1.5,23.0,975.0,1066.46,758.63
2016,5,1,12,30,927.0,122.0,1.4,23.0,973.0,1062.12,754.37
2016,5,1,12,45,926.0,120.5,1.35,23.0,963.0,1052.03,747.57
2016,5,1,13,0,925.0,119.0,1.3,23.0,953.0,1038.27,738.68
2016,5,1,13,15,921.0,118.0,1.2,23.0,935.5,1018.51,725.31
2016,5,1,13,30,917.0,117.0,1.1,23.0,918.0,995.3,709.94
2016,5,1,13,45,910.5,116.0,1.0,23.0,892.5,966.47,691.14
2016,5,1,14,0,904.0,115.0,0.9,23.0,867.0,934.59,670.5
2016,5,1,14,15,896.0,113.0,0.85,22.5,835.5,897.5,648.71
2016,5,1,14,30,888.0,111.0,0.8,22.0,804.0,857.81,625.09
2016,5,1,14,45,876.0,109.5,0.75,22.0,766.0,813.07,596.78
2016,5,1,15,0,864.0,108.0,0.7,22.0,728.0,766.47,567.0
2016,5,1,15,15,850.0,105.5,0.7,21.5,685.0,718.71,537.84
2016,5,1,15,30,836.0,103.0,0.7,21.0,642.0,666.37,503.14
2016,5,1,15,45,816.5,100.0,0.75,21.0,594.5,609.29,463.27
2016,5,1,16,0,797.0,97.0,0.8,21.0,547.0,552.19,421.9
2016,5,1,16,15,772.5,93.0,0.8,20.5,496.5,491.81,376.89
2016,5,1,16,30,748.0,89.0,0.8,20.0,446.0,432.59,330.95
2016,5,1,16,45,714.0,84.5,0.85,20.0,393.5,369.66,280.17
2016,5,1,17,0,680.0,80.0,0.9,20.0,341.0,310.3,230.52
2016,5,1,17,15,634.5,74.0,0.85,19.0,289.0,249.46,179.41
2016,5,1,17,30,589.0,68.0,0.8,18.0,237.0,193.49,131.84
2016,5,1,17,45,522.5,60.0,0.8,17.5,187.5,137.49,86.12
2016,5,1,18,0,456.0,52.0,0.8,17.0,138.0,89.47,50.38
2016,5,1,18,15,353.0,40.5,0.8,16.0,95.0,45.13,24.21
2016,5,1,18,30,250.0,29.0,0.8,15.0,52.0,23.06,13.04
2016,5,1,18,45,125.0,14.5,0.85,14.5,26.0,11.37,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,8.5,0.7,9.5,11.0,8.1,0.0
2016,5,2,5,30,95.0,17.0,0.7,10.0,22.0,13.37,0.0
2016,5,2,5,45,205.5,32.5,0.75,10.5,58.0,25.3,15.54
2016,5,2,6,0,316.0,48.0,0.8,11.0,94.0,51.16,30.09
2016,5,2,6,15,398.0,59.5,0.85,11.5,140.5,92.82,56.74
2016,5,2,6,30,480.0,71.0,0.9,12.0,187.0,143.33,95.19
2016,5,2,6,45,336.5,101.5,1.0,12.5,192.5,169.89,125.52
2016,5,2,7,0,193.0,132.0,1.1,13.0,198.0,179.11,139.92
2016,5,2,7,15,241.5,149.5,1.15,13.5,245.5,225.55,178.24
2016,5,2,7,30,290.0,167.0,1.2,14.0,293.0,277.53,220.68
2016,5,2,7,45,327.5,183.0,1.25,14.5,342.0,328.35,261.68
2016,5,2,8,0,365.0,199.0,1.3,15.0,391.0,382.91,304.78
2016,5,2,8,15,369.0,220.0,1.3,15.0,430.0,426.91,339.01
2016,5,2,8,30,373.0,241.0,1.3,15.0,469.0,470.7,372.23
2016,5,2,8,45,484.0,221.5,1.3,15.5,539.5,551.31,433.07
2016,5,2,9,0,595.0,202.0,1.3,16.0,610.0,638.34,496.7
2016,5,2,9,15,593.0,219.5,1.35,16.5,646.5,681.99,526.07
2016,5,2,9,30,591.0,237.0,1.4,17.0,683.0,723.65,553.79
2016,5,2,9,45,730.0,183.5,1.45,17.5,758.5,810.09,614.96
2016,5,2,10,0,869.0,130.0,1.5,18.0,834.0,892.92,668.28
2016,5,2,10,15,876.0,131.5,1.55,18.0,862.0,927.57,689.99
2016,5,2,10,30,883.0,133.0,1.6,18.0,890.0,959.46,710.37
2016,5,2,10,45,886.5,135.0,1.65,18.5,910.5,985.59,725.62
2016,5,2,11,0,890.0,137.0,1.7,19.0,931.0,1008.48,738.81
2016,5,2,11,15,893.0,138.0,1.75,19.0,944.5,1026.53,750.35
2016,5,2,11,30,896.0,139.0,1.8,19.0,958.0,1041.14,759.84
2016,5,2,11,45,893.0,142.0,1.85,19.5,962.5,1048.22,763.21
2016,5,2,12,0,890.0,145.0,1.9,20.0,967.0,1051.67,764.46
2016,5,2,12,15,889.0,144.5,1.9,20.0,964.5,1050.04,763.38
2016,5,2,12,30,888.0,144.0,1.9,20.0,962.0,1044.84,760.21
2016,5,2,12,45,881.5,146.5,1.95,20.0,951.0,1033.63,754.03
2016,5,2,13,0,875.0,149.0,2.0,20.0,940.0,1019.01,745.8
2016,5,2,13,15,870.5,148.0,2.0,20.0,922.5,999.58,733.88
2016,5,2,13,30,866.0,147.0,2.0,20.0,905.0,976.91,719.96
2016,5,2,13,45,853.5,149.0,2.05,20.0,878.5,954.19,706.61
2016,5,2,14,0,841.0,151.0,2.1,20.0,852.0,921.0,686.24
2016,5,2,14,15,714.5,202.5,2.1,19.5,783.0,840.81,634.67
2016,5,2,14,30,588.0,254.0,2.1,19.0,714.0,758.27,577.3
2016,5,2,14,45,683.5,202.0,2.1,19.0,712.5,760.92,582.69
2016,5,2,15,0,779.0,150.0,2.1,19.0,711.0,748.62,576.6
2016,5,2,15,15,763.0,146.5,2.05,18.5,668.5,699.97,542.53
2016,5,2,15,30,747.0,143.0,2.0,18.0,626.0,648.77,506.08
2016,5,2,15,45,716.5,142.0,2.0,18.0,578.0,590.73,462.82
2016,5,2,16,0,686.0,141.0,2.0,18.0,530.0,533.93,419.36
2016,5,2,16,15,664.5,123.5,1.9,17.5,472.0,467.07,367.74
2016,5,2,16,30,643.0,106.0,1.8,17.0,414.0,401.37,315.33
2016,5,2,16,45,535.5,114.0,1.75,16.5,350.5,328.06,256.04
2016,5,2,17,0,428.0,122.0,1.7,16.0,287.0,263.73,203.57
2016,5,2,17,15,362.0,117.0,1.55,15.5,242.5,212.79,161.08
2016,5,2,17,30,296.0,112.0,1.4,15.0,198.0,168.34,124.4
2016,5,2,17,45,245.5,94.0,1.25,14.5,156.0,123.77,88.06
2016,5,2,18,0,195.0,76.0,1.1,14.0,114.0,85.4,58.39
2016,5,2,18,15,135.0,55.5,1.05,13.5,78.0,51.06,34.07
2016,5,2,18,30,75.0,35.0,1.0,13.0,42.0,29.76,18.87
2016,5,2,18,45,37.5,17.5,1.0,13.0,21.0,15.37,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,0.75,11.5,8.5,8.1,0.0
2016,5,3,5,30,0.0,17.0,0.7,12.0,17.0,15.71,0.0
2016,5,3,5,45,58.5,36.5,0.7,12.5,45.5,30.98,20.34
2016,5,3,6,0,117.0,56.0,0.7,13.0,74.0,51.72,34.99
2016,5,3,6,15,159.5,77.0,0.7,13.0,110.5,83.88,58.89
2016,5,3,6,30,202.0,98.0,0.7,13.0,147.0,121.62,88.85
2016,5,3,6,45,256.5,109.5,0.7,13.5,187.5,158.86,118.87
2016,5,3,7,0,311.0,121.0,0.7,14.0,228.0,202.39,154.82
2016,5,3,7,15,209.0,151.5,0.7,14.0,228.5,216.44,170.46
2016,5,3,7,30,107.0,182.0,0.7,14.0,229.0,216.21,172.48
2016,5,3,7,45,200.0,198.5,0.7,14.5,299.5,282.03,224.53
2016,5,3,8,0,293.0,215.0,0.7,15.0,370.0,361.63,286.22
2016,5,3,8,15,286.5,239.0,0.7,15.0,402.5,398.85,314.33
2016,5,3,8,30,280.0,263.0,0.7,15.0,435.0,434.98,341.14
2016,5,3,8,45,198.5,291.0,0.75,15.5,417.5,418.44,326.68
2016,5,3,9,0,117.0,319.0,0.8,16.0,400.0,398.82,309.65
2016,5,3,9,15,173.5,338.0,0.85,16.0,465.5,466.94,361.2
2016,5,3,9,30,230.0,357.0,0.9,16.0,531.0,539.36,414.2
2016,5,3,9,45,280.5,363.0,0.95,16.5,584.5,605.35,460.65
2016,5,3,10,0,331.0,369.0,1.0,17.0,638.0,666.54,502.96
2016,5,3,10,15,286.0,394.5,1.0,17.0,633.0,663.93,498.57
