Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,30,241.0,420.0,1.0,17.0,628.0,648.35,486.02
2016,5,3,10,45,294.0,417.5,1.0,17.5,676.5,712.56,530.22
2016,5,3,11,0,347.0,415.0,1.0,18.0,725.0,768.34,567.07
2016,5,3,11,15,278.5,438.5,0.95,18.0,689.5,731.74,538.85
2016,5,3,11,30,210.0,462.0,0.9,18.0,654.0,681.38,502.4
2016,5,3,11,45,126.5,433.5,0.85,18.0,549.5,570.25,423.89
2016,5,3,12,0,43.0,405.0,0.8,18.0,445.0,446.08,334.22
2016,5,3,12,15,52.0,417.0,0.75,18.0,465.5,467.51,350.57
2016,5,3,12,30,61.0,429.0,0.7,18.0,486.0,488.57,365.3
2016,5,3,12,45,195.5,428.0,0.7,18.0,606.0,631.6,469.3
2016,5,3,13,0,330.0,427.0,0.7,18.0,726.0,770.07,564.31
2016,5,3,13,15,272.0,431.5,0.75,18.0,675.0,712.22,523.41
2016,5,3,13,30,214.0,436.0,0.8,18.0,624.0,645.44,478.29
2016,5,3,13,45,363.0,374.5,0.9,18.0,683.0,723.13,538.13
2016,5,3,14,0,512.0,313.0,1.0,18.0,742.0,791.24,588.82
2016,5,3,14,15,512.5,297.0,1.05,18.0,713.0,757.87,566.92
2016,5,3,14,30,513.0,281.0,1.1,18.0,684.0,722.65,544.62
2016,5,3,14,45,416.5,299.5,1.2,18.0,616.0,642.87,488.85
2016,5,3,15,0,320.0,318.0,1.3,18.0,548.0,563.08,431.91
2016,5,3,15,15,299.0,301.5,1.3,17.5,507.0,515.85,399.22
2016,5,3,15,30,278.0,285.0,1.3,17.0,466.0,469.75,366.32
2016,5,3,15,45,220.0,269.0,1.35,17.0,405.5,397.91,312.39
2016,5,3,16,0,162.0,253.0,1.4,17.0,345.0,336.93,265.77
2016,5,3,16,15,178.5,228.0,1.4,16.5,321.0,310.94,246.52
2016,5,3,16,30,195.0,203.0,1.4,16.0,297.0,283.03,224.82
2016,5,3,16,45,115.0,175.0,1.45,16.0,228.5,212.19,168.46
2016,5,3,17,0,35.0,147.0,1.5,16.0,160.0,149.09,118.31
2016,5,3,17,15,26.0,126.5,1.4,15.5,135.5,124.55,98.57
2016,5,3,17,30,17.0,106.0,1.3,15.0,111.0,101.08,79.4
2016,5,3,17,45,8.5,85.0,1.25,15.0,87.5,79.06,61.09
2016,5,3,18,0,0.0,64.0,1.2,15.0,64.0,58.33,43.67
2016,5,3,18,15,0.0,44.0,1.1,14.5,44.0,40.13,27.89
2016,5,3,18,30,0.0,24.0,1.0,14.0,24.0,22.28,12.83
2016,5,3,18,45,0.0,12.0,0.95,14.0,12.0,11.13,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.0,1.35,12.0,2.0,1.91,0.0
2016,5,4,5,30,0.0,4.0,1.5,12.0,4.0,3.7,0.0
2016,5,4,5,45,0.0,13.0,1.65,12.0,13.0,12.04,4.55
2016,5,4,6,0,0.0,22.0,1.8,12.0,22.0,20.4,11.64
2016,5,4,6,15,0.0,33.5,1.85,12.0,33.5,31.09,21.08
2016,5,4,6,30,0.0,45.0,1.9,12.0,45.0,41.81,30.47
2016,5,4,6,45,0.0,57.5,2.0,12.5,57.5,53.46,40.47
2016,5,4,7,0,0.0,70.0,2.1,13.0,70.0,65.11,50.29
2016,5,4,7,15,161.0,117.5,2.1,13.0,188.5,168.15,133.85
2016,5,4,7,30,322.0,165.0,2.1,13.0,307.0,288.7,231.54
2016,5,4,7,45,354.0,181.0,2.1,13.0,354.5,338.77,272.79
2016,5,4,8,0,386.0,197.0,2.1,13.0,402.0,391.92,315.99
2016,5,4,8,15,328.5,231.5,2.05,13.0,417.5,415.27,334.15
2016,5,4,8,30,271.0,266.0,2.0,13.0,433.0,432.26,346.43
2016,5,4,8,45,272.0,288.0,1.95,13.5,466.0,469.79,374.08
2016,5,4,9,0,273.0,310.0,1.9,14.0,499.0,506.85,400.55
2016,5,4,9,15,346.0,307.5,1.8,14.0,560.5,573.25,450.51
2016,5,4,9,30,419.0,305.0,1.7,14.0,622.0,651.52,507.53
2016,5,4,9,45,464.5,303.0,1.65,14.5,669.0,705.49,544.64
2016,5,4,10,0,510.0,301.0,1.6,15.0,716.0,760.91,582.08
2016,5,4,10,15,456.5,333.5,1.55,15.0,715.0,762.86,580.24
2016,5,4,10,30,403.0,366.0,1.5,15.0,714.0,759.92,575.49
2016,5,4,10,45,359.5,395.5,1.45,15.5,711.0,751.66,566.49
2016,5,4,11,0,316.0,425.0,1.4,16.0,708.0,748.16,560.66
2016,5,4,11,15,318.0,431.0,1.4,16.0,719.5,762.37,570.08
2016,5,4,11,30,320.0,437.0,1.4,16.0,731.0,775.16,578.36
2016,5,4,11,45,337.5,433.0,1.4,16.0,744.5,791.68,589.81
2016,5,4,12,0,355.0,429.0,1.4,16.0,758.0,806.75,600.24
2016,5,4,12,15,379.0,415.0,1.5,16.0,766.0,816.34,608.55
2016,5,4,12,30,403.0,401.0,1.6,16.0,774.0,824.02,615.67
2016,5,4,12,45,404.0,396.0,1.7,16.0,766.5,824.7,617.16
2016,5,4,13,0,405.0,391.0,1.8,16.0,759.0,814.66,611.65
2016,5,4,13,15,408.0,381.5,1.9,16.0,746.5,800.18,603.32
2016,5,4,13,30,411.0,372.0,2.0,16.0,734.0,783.78,593.6
2016,5,4,13,45,444.0,348.0,2.1,16.0,729.0,778.82,592.7
2016,5,4,14,0,477.0,324.0,2.2,16.0,724.0,770.38,589.2
2016,5,4,14,15,495.5,303.0,2.25,16.0,705.0,748.69,575.59
2016,5,4,14,30,514.0,282.0,2.3,16.0,686.0,724.04,559.78
2016,5,4,14,45,492.5,273.5,2.4,16.0,646.0,677.08,526.97
2016,5,4,15,0,471.0,265.0,2.5,16.0,606.0,630.21,493.7
2016,5,4,15,15,424.0,264.0,2.55,16.0,557.0,572.95,451.28
2016,5,4,15,30,377.0,263.0,2.6,16.0,508.0,513.23,406.38
2016,5,4,15,45,440.0,223.5,2.65,16.0,489.5,497.97,396.16
2016,5,4,16,0,503.0,184.0,2.7,16.0,471.0,470.1,375.17
2016,5,4,16,15,476.0,172.0,2.7,15.5,424.5,415.65,332.3
2016,5,4,16,30,449.0,160.0,2.7,15.0,378.0,363.27,290.05
2016,5,4,16,45,394.5,149.5,2.7,15.0,325.0,303.74,240.81
2016,5,4,17,0,340.0,139.0,2.7,15.0,272.0,247.85,194.06
2016,5,4,17,15,295.5,127.0,2.5,14.5,230.5,202.09,155.43
2016,5,4,17,30,251.0,115.0,2.3,14.0,189.0,161.33,121.16
2016,5,4,17,45,217.0,95.0,2.15,14.0,150.0,120.32,86.83
2016,5,4,18,0,183.0,75.0,2.0,14.0,111.0,83.63,57.49
2016,5,4,18,15,131.0,55.5,1.85,13.5,77.5,51.2,34.27
2016,5,4,18,30,79.0,36.0,1.7,13.0,44.0,29.38,18.93
2016,5,4,18,45,39.5,18.0,1.6,12.5,22.0,15.87,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,13.5,10.0,1.75,11.0,10.5,9.53,0.0
2016,5,5,5,30,27.0,20.0,1.9,11.0,21.0,17.53,1.23
2016,5,5,5,45,91.5,40.0,2.05,11.5,52.5,32.45,21.99
2016,5,5,6,0,156.0,60.0,2.2,12.0,84.0,56.97,38.44
2016,5,5,6,15,209.0,78.5,2.25,12.0,123.5,90.64,62.79
2016,5,5,6,30,262.0,97.0,2.3,12.0,163.0,130.97,94.76
2016,5,5,6,45,294.5,115.5,2.4,12.5,206.0,173.22,130.54
2016,5,5,7,0,327.0,134.0,2.5,13.0,249.0,219.36,170.1
2016,5,5,7,15,379.5,140.0,2.5,13.0,293.5,266.55,210.41
2016,5,5,7,30,432.0,146.0,2.5,13.0,338.0,317.83,254.01
2016,5,5,7,45,378.5,179.0,2.55,13.5,361.5,348.19,280.18
2016,5,5,8,0,325.0,212.0,2.6,14.0,385.0,375.17,302.08
2016,5,5,8,15,256.5,245.5,2.6,14.0,390.0,388.06,312.04
2016,5,5,8,30,188.0,279.0,2.6,14.0,395.0,388.71,311.52
2016,5,5,8,45,159.5,301.0,2.6,14.0,405.0,401.99,320.99
2016,5,5,9,0,131.0,323.0,2.6,14.0,415.0,412.3,327.76
2016,5,5,9,15,125.0,342.5,2.55,14.0,433.5,434.32,343.78
2016,5,5,9,30,119.0,362.0,2.5,14.0,452.0,455.56,358.94
2016,5,5,9,45,164.0,380.0,2.5,14.5,510.5,516.99,404.99
2016,5,5,10,0,209.0,398.0,2.5,15.0,569.0,581.12,451.9
2016,5,5,10,15,104.5,222.0,2.5,15.0,307.5,316.83,250.99
2016,5,5,10,30,0.0,46.0,2.5,15.0,46.0,42.95,29.72
2016,5,5,10,45,0.0,65.5,2.5,15.5,65.5,61.21,44.73
2016,5,5,11,0,0.0,85.0,2.5,16.0,85.0,79.53,59.49
2016,5,5,11,15,3.5,132.0,2.55,16.0,135.5,127.5,98.26
2016,5,5,11,30,7.0,179.0,2.6,16.0,186.0,175.91,136.85
2016,5,5,11,45,3.5,154.0,2.65,16.5,157.5,148.59,114.65
2016,5,5,12,0,0.0,129.0,2.7,17.0,129.0,121.29,92.57
2016,5,5,12,15,8.0,214.0,2.65,17.0,222.0,210.7,163.65
2016,5,5,12,30,16.0,299.0,2.6,17.0,315.0,301.13,233.66
2016,5,5,12,45,8.0,166.5,2.6,17.0,174.5,164.93,127.38
2016,5,5,13,0,0.0,34.0,2.6,17.0,34.0,31.76,20.35
2016,5,5,13,15,7.5,157.5,2.55,17.0,164.5,155.51,120.54
2016,5,5,13,30,15.0,281.0,2.5,17.0,295.0,281.3,219.01
2016,5,5,13,45,13.0,257.5,2.5,17.0,269.0,256.15,199.31
2016,5,5,14,0,11.0,234.0,2.5,17.0,243.0,231.17,180.11
2016,5,5,14,15,5.5,153.0,2.5,17.0,157.5,148.42,114.94
2016,5,5,14,30,0.0,72.0,2.5,17.0,72.0,67.19,49.52
2016,5,5,14,45,0.0,61.5,2.5,17.0,61.5,57.35,41.64
2016,5,5,15,0,0.0,51.0,2.5,17.0,51.0,47.52,33.66
2016,5,5,15,15,182.5,159.0,2.45,16.5,278.5,290.52,234.48
2016,5,5,15,30,365.0,267.0,2.4,16.0,506.0,508.97,404.02
2016,5,5,15,45,182.5,194.0,2.35,16.0,313.5,305.72,244.43
2016,5,5,16,0,0.0,121.0,2.3,16.0,121.0,112.94,87.99
2016,5,5,16,15,3.0,140.5,2.2,15.5,142.0,132.68,105.0
2016,5,5,16,30,6.0,160.0,2.1,15.0,163.0,151.92,121.29
2016,5,5,16,45,17.0,153.0,2.05,15.0,160.0,149.02,119.12
2016,5,5,17,0,28.0,146.0,2.0,15.0,157.0,145.68,116.36
2016,5,5,17,15,19.5,126.0,1.85,14.5,133.0,121.69,96.84
2016,5,5,17,30,11.0,106.0,1.7,14.0,109.0,99.77,78.9
2016,5,5,17,45,5.5,85.0,1.55,14.0,86.5,78.63,61.15
2016,5,5,18,0,0.0,64.0,1.4,14.0,64.0,58.4,43.96
2016,5,5,18,15,0.0,44.5,1.2,13.5,44.5,40.66,28.54
2016,5,5,18,30,0.0,25.0,1.0,13.0,25.0,23.21,13.93
2016,5,5,18,45,0.0,12.5,0.8,12.5,12.5,11.59,0.0
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,0.6,10.0,5.5,5.24,0.0
2016,5,6,5,30,0.0,11.0,0.6,10.0,11.0,10.19,0.0
2016,5,6,5,45,0.0,26.5,0.65,10.5,26.5,24.61,15.58
2016,5,6,6,0,0.0,42.0,0.7,11.0,42.0,38.69,27.33
2016,5,6,6,15,0.0,61.5,0.6,11.0,61.5,56.38,42.92
2016,5,6,6,30,0.0,81.0,0.5,11.0,81.0,74.36,58.56
2016,5,6,6,45,3.5,100.5,0.45,11.5,102.0,93.33,74.46
2016,5,6,7,0,7.0,120.0,0.4,12.0,123.0,112.87,90.5
2016,5,6,7,15,204.5,136.5,0.35,12.0,228.0,201.07,159.37
2016,5,6,7,30,402.0,153.0,0.3,12.0,333.0,312.56,246.86
2016,5,6,7,45,225.0,185.0,0.25,12.5,288.0,283.57,225.13
2016,5,6,8,0,48.0,217.0,0.2,13.0,243.0,230.64,182.89
2016,5,6,8,15,25.0,194.0,0.2,13.0,208.0,198.83,157.62
2016,5,6,8,30,2.0,171.0,0.2,13.0,173.0,161.43,127.26
2016,5,6,8,45,1.0,134.5,0.2,13.0,135.5,126.45,99.0
2016,5,6,9,0,0.0,98.0,0.2,13.0,98.0,91.45,70.44
2016,5,6,9,15,6.5,171.5,0.25,13.0,176.5,165.91,130.76
2016,5,6,9,30,13.0,245.0,0.3,13.0,255.0,241.81,189.85
2016,5,6,9,45,15.0,261.0,0.35,13.5,273.0,259.56,202.47
2016,5,6,10,0,17.0,277.0,0.4,14.0,291.0,277.46,215.53
2016,5,6,10,15,54.5,347.0,0.45,14.0,394.0,389.22,300.24
2016,5,6,10,30,92.0,417.0,0.5,14.0,497.0,497.09,378.34
2016,5,6,10,45,53.5,349.0,0.6,14.5,395.5,394.08,301.52
2016,5,6,11,0,15.0,281.0,0.7,15.0,294.0,281.72,217.02
2016,5,6,11,15,25.5,334.0,0.75,15.0,357.0,354.05,272.41
2016,5,6,11,30,36.0,387.0,0.8,15.0,420.0,419.05,320.06
2016,5,6,11,45,25.0,331.0,0.85,15.0,354.5,351.49,269.66
2016,5,6,12,0,14.0,275.0,0.9,15.0,289.0,275.77,212.95
2016,5,6,12,15,11.0,234.5,0.95,15.0,245.5,233.47,180.99
2016,5,6,12,30,8.0,194.0,1.0,15.0,202.0,191.37,148.48
2016,5,6,12,45,6.0,175.0,1.05,15.0,181.0,171.06,132.7
2016,5,6,13,0,4.0,156.0,1.1,15.0,160.0,150.82,116.77
2016,5,6,13,15,7.5,198.0,1.1,15.0,205.5,194.24,151.32
2016,5,6,13,30,11.0,240.0,1.1,15.0,251.0,237.73,185.3
2016,5,6,13,45,8.5,213.0,1.1,15.5,221.5,209.03,162.56
2016,5,6,14,0,6.0,186.0,1.1,16.0,192.0,180.58,140.19
2016,5,6,14,15,3.0,132.0,1.05,16.0,135.0,126.32,97.31
2016,5,6,14,30,0.0,78.0,1.0,16.0,78.0,72.81,54.26
2016,5,6,14,45,0.0,74.0,1.0,16.0,74.0,69.04,51.37
2016,5,6,15,0,0.0,70.0,1.0,16.0,70.0,65.27,48.41
2016,5,6,15,15,5.5,141.0,0.95,16.0,145.0,135.87,106.14
2016,5,6,15,30,11.0,212.0,0.9,16.0,220.0,206.56,162.58
2016,5,6,15,45,5.5,184.0,0.9,16.0,188.0,175.85,138.21
2016,5,6,16,0,0.0,156.0,0.9,16.0,156.0,145.86,114.57
2016,5,6,16,15,3.5,158.5,0.9,15.5,160.5,149.81,118.5
2016,5,6,16,30,7.0,161.0,0.9,15.0,165.0,153.27,121.91
2016,5,6,16,45,56.0,161.0,0.95,15.0,184.0,173.28,138.17
2016,5,6,17,0,105.0,161.0,1.0,15.0,203.0,187.05,148.31
2016,5,6,17,15,90.0,140.0,0.9,14.5,172.5,154.5,121.56
2016,5,6,17,30,75.0,119.0,0.8,14.0,142.0,125.39,97.63
2016,5,6,17,45,60.0,97.0,0.7,14.0,113.0,97.41,74.41
2016,5,6,18,0,45.0,75.0,0.6,14.0,84.0,71.59,53.14
2016,5,6,18,15,25.5,54.5,0.6,13.5,59.0,49.12,35.04
2016,5,6,18,30,6.0,34.0,0.6,13.0,34.0,30.8,20.46
2016,5,6,18,45,3.0,17.0,0.65,12.5,17.0,15.78,0.42
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,11.0,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.3,11.0,11.0,10.19,0.07
2016,5,7,5,45,0.0,25.5,1.45,11.5,25.5,23.67,14.75
2016,5,7,6,0,0.0,40.0,1.6,12.0,40.0,37.02,25.79
2016,5,7,6,15,0.0,58.0,1.65,12.0,58.0,53.37,40.17
2016,5,7,6,30,0.0,76.0,1.7,12.0,76.0,69.96,54.6
2016,5,7,6,45,0.0,96.0,1.75,12.0,96.0,88.5,70.46
2016,5,7,7,0,0.0,116.0,1.8,12.0,116.0,107.22,86.21
2016,5,7,7,15,33.0,149.0,1.85,12.0,163.5,150.38,121.56
2016,5,7,7,30,66.0,182.0,1.9,12.0,211.0,197.33,159.93
2016,5,7,7,45,33.0,133.0,1.95,12.5,147.5,140.63,112.93
2016,5,7,8,0,0.0,84.0,2.0,13.0,84.0,78.24,60.54
2016,5,7,8,15,0.0,100.5,2.0,13.0,100.5,93.71,73.32
2016,5,7,8,30,0.0,117.0,2.0,13.0,117.0,109.24,85.93
2016,5,7,8,45,0.0,122.0,2.05,13.5,122.0,113.99,89.41
2016,5,7,9,0,0.0,127.0,2.1,14.0,127.0,118.76,92.9
2016,5,7,9,15,0.0,106.0,2.05,14.0,106.0,99.01,76.52
2016,5,7,9,30,0.0,85.0,2.0,14.0,85.0,79.33,60.24
2016,5,7,9,45,0.0,99.5,2.0,14.0,99.5,92.98,71.33
2016,5,7,10,0,0.0,114.0,2.0,14.0,114.0,106.71,82.39
2016,5,7,10,15,0.0,101.5,2.0,14.0,101.5,94.96,72.69
2016,5,7,10,30,0.0,89.0,2.0,14.0,89.0,83.23,63.04
2016,5,7,10,45,0.0,99.0,2.0,14.5,99.0,92.7,70.57
2016,5,7,11,0,0.0,109.0,2.0,15.0,109.0,102.2,78.05
2016,5,7,11,15,0.0,112.5,2.0,15.0,112.5,105.56,80.69
2016,5,7,11,30,0.0,116.0,2.0,15.0,116.0,108.91,83.35
2016,5,7,11,45,0.0,118.5,2.0,15.0,118.5,111.31,85.25
2016,5,7,12,0,0.0,121.0,2.0,15.0,121.0,113.7,87.15
2016,5,7,12,15,0.0,99.5,1.95,15.0,99.5,93.33,70.71
2016,5,7,12,30,0.0,78.0,1.9,15.0,78.0,73.02,54.28
2016,5,7,12,45,0.0,77.0,1.9,15.0,77.0,72.06,53.54
2016,5,7,13,0,0.0,76.0,1.9,15.0,76.0,71.1,52.79
2016,5,7,13,15,0.0,107.0,1.85,15.0,107.5,100.3,76.54
2016,5,7,13,30,0.0,138.0,1.8,15.0,139.0,129.62,100.19
2016,5,7,13,45,0.0,99.0,1.8,15.0,99.5,92.65,70.4
2016,5,7,14,0,0.0,60.0,1.8,15.0,60.0,56.02,40.63
2016,5,7,14,15,4.0,134.5,1.75,15.0,138.0,129.55,100.77
2016,5,7,14,30,8.0,209.0,1.7,15.0,216.0,203.6,160.05
2016,5,7,14,45,4.0,175.5,1.7,15.0,179.0,168.04,131.67
2016,5,7,15,0,0.0,142.0,1.7,15.0,142.0,132.99,103.71
2016,5,7,15,15,0.0,104.5,1.65,14.5,104.5,97.56,75.33
2016,5,7,15,30,0.0,67.0,1.6,14.0,67.0,62.42,46.66
2016,5,7,15,45,0.0,106.0,1.6,14.0,106.0,98.9,77.12
2016,5,7,16,0,0.0,145.0,1.6,14.0,145.0,135.48,107.43
2016,5,7,16,15,0.0,123.5,1.55,14.0,123.5,115.19,90.97
2016,5,7,16,30,0.0,102.0,1.5,14.0,102.0,95.01,74.55
2016,5,7,16,45,10.0,123.0,1.45,14.0,127.0,118.38,94.23
2016,5,7,17,0,20.0,144.0,1.4,14.0,152.0,140.13,112.25
2016,5,7,17,15,13.5,124.0,1.3,13.5,129.0,118.18,94.35
2016,5,7,17,30,7.0,104.0,1.2,13.0,106.0,97.12,77.08
2016,5,7,17,45,3.5,83.5,1.2,13.0,84.5,77.04,60.14
2016,5,7,18,0,0.0,63.0,1.2,13.0,63.0,57.61,43.53
2016,5,7,18,15,0.0,44.5,1.1,12.5,44.5,40.76,28.83
2016,5,7,18,30,0.0,26.0,1.0,12.0,26.0,24.14,15.0
2016,5,7,18,45,0.0,13.0,0.95,12.0,13.0,12.05,0.01
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,54.0,12.0,0.8,11.0,15.5,11.44,0.0
2016,5,8,5,30,108.0,24.0,0.9,11.0,31.0,18.83,6.01
2016,5,8,5,45,210.0,39.0,1.05,11.5,68.0,30.16,20.43
2016,5,8,6,0,312.0,54.0,1.2,12.0,105.0,58.58,35.4
2016,5,8,6,15,386.5,65.0,1.2,12.0,151.0,97.95,61.31
2016,5,8,6,30,461.0,76.0,1.2,12.0,197.0,147.7,100.06
2016,5,8,6,45,235.0,99.5,1.25,12.5,162.0,145.94,109.75
2016,5,8,7,0,9.0,123.0,1.3,13.0,127.0,116.15,92.93
2016,5,8,7,15,84.0,156.0,1.25,13.0,194.0,174.44,139.88
2016,5,8,7,30,159.0,189.0,1.2,13.0,261.0,243.54,195.49
2016,5,8,7,45,98.5,200.5,1.2,13.5,247.0,234.43,188.16
2016,5,8,8,0,38.0,212.0,1.2,14.0,233.0,220.54,176.33
2016,5,8,8,15,31.5,223.0,1.15,14.0,241.5,230.22,183.61
2016,5,8,8,30,25.0,234.0,1.1,14.0,250.0,235.39,187.07
2016,5,8,8,45,32.0,259.5,1.05,14.5,281.5,270.54,213.87
2016,5,8,9,0,39.0,285.0,1.0,15.0,313.0,302.71,237.73
2016,5,8,9,15,49.0,312.0,1.0,15.0,349.0,339.34,265.27
2016,5,8,9,30,59.0,339.0,1.0,15.0,385.0,376.87,293.1
2016,5,8,9,45,37.0,304.0,1.0,15.5,333.5,326.49,253.44
2016,5,8,10,0,15.0,269.0,1.0,16.0,282.0,267.85,207.65
2016,5,8,10,15,45.5,339.5,1.05,16.0,379.5,373.19,288.38
2016,5,8,10,30,76.0,410.0,1.1,16.0,477.0,474.59,362.75
2016,5,8,10,45,57.5,397.0,1.15,16.5,448.5,446.19,339.99
2016,5,8,11,0,39.0,384.0,1.2,17.0,420.0,416.7,317.38
2016,5,8,11,15,53.0,409.5,1.25,17.0,458.5,457.52,347.78
2016,5,8,11,30,67.0,435.0,1.3,17.0,497.0,498.59,377.56
2016,5,8,11,45,40.0,351.0,1.4,17.0,388.5,386.46,295.34
2016,5,8,12,0,13.0,267.0,1.5,17.0,280.0,266.89,205.46
2016,5,8,12,15,10.0,225.0,1.55,17.0,235.0,223.23,172.4
2016,5,8,12,30,7.0,183.0,1.6,17.0,190.0,179.79,138.71
2016,5,8,12,45,9.5,215.5,1.65,17.0,225.0,213.37,165.2
2016,5,8,13,0,12.0,248.0,1.7,17.0,260.0,246.98,191.29
2016,5,8,13,15,11.5,239.5,1.75,17.0,250.5,237.98,184.38
2016,5,8,13,30,11.0,231.0,1.8,17.0,241.0,228.97,177.6
2016,5,8,13,45,11.0,237.0,1.9,17.0,247.0,234.36,182.05
2016,5,8,14,0,11.0,243.0,2.0,17.0,253.0,239.71,186.45
2016,5,8,14,15,15.5,264.0,2.05,17.0,277.0,263.36,205.21
2016,5,8,14,30,20.0,285.0,2.1,17.0,301.0,286.68,223.62
2016,5,8,14,45,22.5,280.0,2.2,17.0,297.0,282.86,221.14
2016,5,8,15,0,25.0,275.0,2.3,17.0,293.0,278.77,218.55
2016,5,8,15,15,17.0,240.0,2.3,16.5,252.0,238.16,187.43
2016,5,8,15,30,9.0,205.0,2.3,16.0,211.0,198.48,156.64
2016,5,8,15,45,6.5,189.0,2.35,16.0,193.5,181.13,143.2
2016,5,8,16,0,4.0,173.0,2.4,16.0,176.0,164.07,129.84
2016,5,8,16,15,375.5,130.5,2.4,15.5,316.0,323.73,261.22
2016,5,8,16,30,747.0,88.0,2.4,15.0,456.0,431.58,342.85
2016,5,8,16,45,436.5,126.0,2.4,15.0,335.0,298.02,235.35
2016,5,8,17,0,126.0,164.0,2.4,15.0,214.0,196.81,156.29
2016,5,8,17,15,116.0,142.0,2.35,14.5,183.0,164.53,129.66
2016,5,8,17,30,106.0,120.0,2.3,14.0,152.0,133.57,103.65
2016,5,8,17,45,288.5,87.5,2.25,14.0,152.5,125.52,88.22
2016,5,8,18,0,471.0,55.0,2.2,14.0,153.0,95.46,55.4
2016,5,8,18,15,378.0,45.0,2.0,13.5,109.5,51.73,28.63
2016,5,8,18,30,285.0,35.0,1.8,13.0,66.0,27.77,18.08
2016,5,8,18,45,142.5,17.5,1.65,12.5,33.0,13.63,1.66
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,13.5,1.3,10.0,17.0,12.87,0.0
2016,5,9,5,30,106.0,27.0,1.4,10.0,34.0,22.28,9.19
2016,5,9,5,45,208.0,43.0,1.5,10.5,72.5,33.33,23.34
2016,5,9,6,0,310.0,59.0,1.6,11.0,111.0,63.04,39.25
2016,5,9,6,15,387.0,70.5,1.6,11.0,158.0,103.18,65.96
2016,5,9,6,30,464.0,82.0,1.6,11.0,205.0,152.56,104.52
2016,5,9,6,45,234.0,101.5,1.6,11.5,164.0,147.66,111.77
2016,5,9,7,0,4.0,121.0,1.6,12.0,123.0,112.9,90.73
2016,5,9,7,15,3.5,133.5,1.55,12.0,135.5,124.96,100.72
2016,5,9,7,30,3.0,146.0,1.5,12.0,148.0,136.94,110.38
2016,5,9,7,45,1.5,145.0,1.5,12.5,146.0,135.81,108.85
2016,5,9,8,0,0.0,144.0,1.5,13.0,144.0,134.39,107.11
2016,5,9,8,15,7.0,179.5,1.5,13.0,184.0,171.93,137.56
2016,5,9,8,30,14.0,215.0,1.5,13.0,224.0,210.46,168.27
2016,5,9,8,45,12.5,219.0,1.5,13.5,227.5,214.18,170.35
2016,5,9,9,0,11.0,223.0,1.5,14.0,231.0,217.7,172.38
2016,5,9,9,15,12.0,235.5,1.5,14.5,245.0,231.08,182.26
2016,5,9,9,30,13.0,248.0,1.5,15.0,259.0,244.54,192.09
2016,5,9,9,45,14.5,261.0,1.5,15.5,273.0,258.96,202.61
2016,5,9,10,0,16.0,274.0,1.5,16.0,287.0,273.49,213.12
2016,5,9,10,15,28.5,323.0,1.5,16.0,347.5,341.19,264.79
2016,5,9,10,30,41.0,372.0,1.5,16.0,408.0,403.42,311.06
2016,5,9,10,45,36.5,370.0,1.5,16.5,402.5,398.64,306.1
2016,5,9,11,0,32.0,368.0,1.5,17.0,397.0,393.45,301.33
2016,5,9,11,15,87.5,418.5,1.5,17.0,499.5,500.35,381.29
2016,5,9,11,30,143.0,469.0,1.5,17.0,602.0,619.39,466.42
2016,5,9,11,45,147.0,467.5,1.55,17.5,605.0,623.44,467.7
2016,5,9,12,0,151.0,466.0,1.6,18.0,608.0,626.71,469.49
2016,5,9,12,15,306.5,417.5,1.6,18.0,704.0,743.45,555.5
2016,5,9,12,30,462.0,369.0,1.6,18.0,800.0,857.14,635.61
2016,5,9,12,45,449.0,375.5,1.65,18.0,791.0,846.2,627.31
2016,5,9,13,0,436.0,382.0,1.7,18.0,782.0,833.37,619.12
2016,5,9,13,15,663.0,258.5,1.7,18.0,853.0,921.94,685.89
2016,5,9,13,30,890.0,135.0,1.7,18.0,924.0,984.48,726.99
2016,5,9,13,45,613.5,261.0,1.7,18.0,798.0,847.39,634.29
2016,5,9,14,0,337.0,387.0,1.7,18.0,672.0,698.28,525.93
2016,5,9,14,15,600.0,257.0,1.65,18.0,742.5,792.79,600.31
2016,5,9,14,30,863.0,127.0,1.6,18.0,813.0,850.69,641.89
2016,5,9,14,45,853.5,124.0,1.6,18.0,776.0,811.85,615.91
2016,5,9,15,0,844.0,121.0,1.6,18.0,739.0,766.25,586.03
2016,5,9,15,15,830.0,118.5,1.55,18.0,697.0,716.24,552.0
2016,5,9,15,30,816.0,116.0,1.5,18.0,655.0,665.16,515.04
2016,5,9,15,45,602.0,169.0,1.5,18.0,551.0,546.02,425.53
2016,5,9,16,0,388.0,222.0,1.5,18.0,447.0,436.96,342.09
2016,5,9,16,15,558.5,161.5,1.45,17.5,454.5,447.06,350.78
2016,5,9,16,30,729.0,101.0,1.4,17.0,462.0,435.59,339.8
2016,5,9,16,45,692.5,97.0,1.4,17.0,409.5,374.2,288.75
2016,5,9,17,0,656.0,93.0,1.4,17.0,357.0,315.95,239.21
2016,5,9,17,15,611.5,86.5,1.3,16.5,305.5,256.51,188.3
2016,5,9,17,30,567.0,80.0,1.2,16.0,254.0,201.81,141.12
2016,5,9,17,45,499.5,71.5,1.15,15.5,204.0,146.54,95.65
2016,5,9,18,0,432.0,63.0,1.1,15.0,154.0,99.33,59.9
2016,5,9,18,15,337.5,51.0,1.05,14.0,110.5,54.91,32.09
2016,5,9,18,30,243.0,39.0,1.0,13.0,67.0,30.23,20.28
2016,5,9,18,45,121.5,19.5,1.0,12.5,33.5,15.2,3.36
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,73.5,13.0,0.8,11.5,18.0,12.39,0.0
2016,5,10,5,30,147.0,26.0,0.9,12.0,36.0,20.4,8.57
2016,5,10,5,45,258.5,39.0,1.0,12.5,75.5,30.09,20.44
2016,5,10,6,0,370.0,52.0,1.1,13.0,115.0,61.37,35.73
2016,5,10,6,15,444.0,62.0,1.15,13.5,162.0,103.29,62.93
2016,5,10,6,30,518.0,72.0,1.2,14.0,209.0,154.24,102.35
2016,5,10,6,45,410.5,101.0,1.25,14.5,224.5,188.38,137.55
2016,5,10,7,0,303.0,130.0,1.3,15.0,240.0,209.67,161.0
2016,5,10,7,15,208.0,160.5,1.4,15.5,241.5,224.74,176.95
2016,5,10,7,30,113.0,191.0,1.5,16.0,243.0,226.7,180.26
2016,5,10,7,45,88.5,209.5,1.65,16.5,253.0,238.19,189.47
2016,5,10,8,0,64.0,228.0,1.8,17.0,263.0,248.99,197.53
2016,5,10,8,15,196.0,244.5,1.8,17.5,365.0,348.14,275.71
2016,5,10,8,30,328.0,261.0,1.8,18.0,467.0,461.83,362.68
2016,5,10,8,45,231.0,295.0,1.8,18.5,445.0,442.92,345.46
2016,5,10,9,0,134.0,329.0,1.8,19.0,423.0,419.21,324.7
2016,5,10,9,15,497.5,225.0,1.75,19.0,603.5,611.45,474.0
2016,5,10,9,30,861.0,121.0,1.7,19.0,784.0,814.53,618.81
2016,5,10,9,45,860.5,128.5,1.7,19.5,815.5,853.65,640.93
2016,5,10,10,0,860.0,136.0,1.7,20.0,847.0,895.57,666.32
2016,5,10,10,15,867.5,138.0,1.65,20.0,875.0,924.74,683.6
2016,5,10,10,30,875.0,140.0,1.6,20.0,903.0,956.95,702.84
2016,5,10,10,45,883.0,139.5,1.6,20.5,925.0,984.28,718.05
2016,5,10,11,0,891.0,139.0,1.6,21.0,947.0,1008.61,731.3
2016,5,10,11,15,894.5,139.5,1.55,21.0,960.5,1026.36,741.03
2016,5,10,11,30,898.0,140.0,1.5,21.0,974.0,1040.71,748.69
2016,5,10,11,45,902.0,138.5,1.5,21.5,980.5,1050.11,752.71
2016,5,10,12,0,906.0,137.0,1.5,22.0,987.0,1055.98,754.69
2016,5,10,12,15,906.0,137.0,1.5,22.0,985.0,1055.76,754.48
2016,5,10,12,30,906.0,137.0,1.5,22.0,983.0,1051.94,752.23
2016,5,10,12,45,908.5,133.5,1.5,22.0,975.0,1043.53,747.28
2016,5,10,13,0,911.0,130.0,1.5,22.0,967.0,1031.48,740.22
2016,5,10,13,15,907.5,129.0,1.5,22.0,949.5,1012.54,728.94
2016,5,10,13,30,904.0,128.0,1.5,22.0,932.0,990.24,715.66
2016,5,10,13,45,900.5,125.5,1.5,22.0,908.0,963.19,699.38
2016,5,10,14,0,897.0,123.0,1.5,22.0,884.0,932.99,681.09
2016,5,10,14,15,889.5,121.0,1.5,21.5,853.0,896.86,660.12
2016,5,10,14,30,882.0,119.0,1.5,21.0,822.0,858.14,637.22
2016,5,10,14,45,873.5,116.0,1.55,21.0,785.0,815.25,610.57
2016,5,10,15,0,865.0,113.0,1.6,21.0,748.0,770.27,582.08
2016,5,10,15,15,851.5,110.5,1.6,20.5,705.5,723.11,552.2
2016,5,10,15,30,838.0,108.0,1.6,20.0,663.0,671.49,516.64
2016,5,10,15,45,822.0,104.0,1.65,20.0,616.5,615.9,476.4
2016,5,10,16,0,806.0,100.0,1.7,20.0,570.0,559.95,434.54
2016,5,10,16,15,783.0,96.0,1.7,19.5,520.0,500.36,388.99
2016,5,10,16,30,760.0,92.0,1.7,19.0,470.0,441.73,342.49
2016,5,10,16,45,731.5,87.0,1.7,19.0,418.5,381.18,292.31
2016,5,10,17,0,703.0,82.0,1.7,19.0,367.0,321.51,241.43
2016,5,10,17,15,661.0,76.5,1.65,18.5,315.0,261.14,189.63
2016,5,10,17,30,619.0,71.0,1.6,18.0,263.0,205.12,141.14
2016,5,10,17,45,561.5,63.5,1.55,17.5,213.0,149.34,94.72
2016,5,10,18,0,504.0,56.0,1.5,17.0,163.0,100.33,57.28
2016,5,10,18,15,412.5,46.0,1.45,16.0,118.0,54.6,29.57
2016,5,10,18,30,321.0,36.0,1.4,15.0,73.0,28.46,18.66
2016,5,10,18,45,188.0,22.5,1.35,14.5,41.5,17.96,5.71
2016,5,10,19,0,55.0,9.0,1.3,14.0,10.0,8.58,0.0
2016,5,10,19,15,27.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,5,15,1.5,12.0,1.05,10.5,12.0,11.44,0.0
2016,5,11,5,30,3.0,24.0,1.2,11.0,24.0,21.98,10.35
2016,5,11,5,45,33.5,43.0,1.35,11.5,48.5,37.67,27.16
2016,5,11,6,0,64.0,62.0,1.5,12.0,73.0,56.76,40.75
2016,5,11,6,15,80.0,83.0,1.45,12.5,101.5,82.37,61.29
2016,5,11,6,30,96.0,104.0,1.4,13.0,130.0,110.33,84.34
2016,5,11,6,45,110.0,125.0,1.4,13.5,161.0,140.01,109.14
2016,5,11,7,0,124.0,146.0,1.4,14.0,192.0,171.53,135.39
2016,5,11,7,15,127.0,169.5,1.3,14.5,222.5,203.24,161.62
2016,5,11,7,30,130.0,193.0,1.2,15.0,253.0,235.39,187.54
2016,5,11,7,45,90.0,207.5,1.2,15.5,251.5,236.93,188.67
2016,5,11,8,0,50.0,222.0,1.2,16.0,250.0,235.96,187.21
2016,5,11,8,15,127.5,253.0,1.1,16.0,331.5,317.21,251.11
2016,5,11,8,30,205.0,284.0,1.0,16.0,413.0,403.19,316.68
2016,5,11,8,45,154.5,304.5,0.95,16.5,406.0,400.93,312.36
2016,5,11,9,0,104.0,325.0,0.9,17.0,399.0,387.93,300.35
2016,5,11,9,15,213.5,335.0,0.8,17.5,496.5,492.31,378.0
2016,5,11,9,30,323.0,345.0,0.7,18.0,594.0,606.27,458.07
2016,5,11,9,45,608.0,235.0,0.65,18.5,730.0,757.87,565.64
2016,5,11,10,0,893.0,125.0,0.6,19.0,866.0,907.21,660.78
2016,5,11,10,15,899.5,126.5,0.55,19.0,893.0,941.66,678.37
2016,5,11,10,30,906.0,128.0,0.5,19.0,920.0,973.25,695.68
2016,5,11,10,45,911.0,129.0,0.45,19.5,941.0,999.9,708.45
2016,5,11,11,0,916.0,130.0,0.4,20.0,962.0,1023.33,719.17
2016,5,11,11,15,918.5,130.5,0.45,20.0,974.5,1040.45,729.86
2016,5,11,11,30,921.0,131.0,0.5,20.0,987.0,1054.07,738.66
2016,5,11,11,45,925.5,128.5,0.55,20.5,993.5,1063.11,743.48
2016,5,11,12,0,930.0,126.0,0.6,21.0,1000.0,1068.55,746.3
2016,5,11,12,15,929.5,126.0,0.75,21.0,997.5,1067.81,749.42
2016,5,11,12,30,929.0,126.0,0.9,21.0,995.0,1063.4,750.34
2016,5,11,12,45,925.5,126.0,1.05,21.0,984.5,1052.36,747.12
2016,5,11,13,0,922.0,126.0,1.2,21.0,974.0,1037.75,741.57
2016,5,11,13,15,918.0,125.0,1.3,21.0,956.0,1018.18,731.84
2016,5,11,13,30,914.0,124.0,1.4,21.0,938.0,995.23,719.89
2016,5,11,13,45,907.5,123.0,1.55,21.0,913.0,966.71,704.94
2016,5,11,14,0,901.0,122.0,1.7,21.0,888.0,935.2,687.68
2016,5,11,14,15,893.0,120.5,1.75,20.5,856.5,899.06,667.07
2016,5,11,14,30,885.0,119.0,1.8,20.0,825.0,860.36,644.43
2016,5,11,14,45,873.5,117.5,1.9,20.0,787.5,816.54,617.18
2016,5,11,15,0,862.0,116.0,2.0,20.0,750.0,770.85,588.12
2016,5,11,15,15,848.5,113.0,2.0,19.5,707.5,723.41,557.59
2016,5,11,15,30,835.0,110.0,2.0,19.0,665.0,671.46,521.2
2016,5,11,15,45,818.0,106.5,2.0,19.0,618.5,615.96,480.14
2016,5,11,16,0,801.0,103.0,2.0,19.0,572.0,560.2,437.67
2016,5,11,16,15,778.0,99.0,1.95,18.5,522.0,500.9,391.76
2016,5,11,16,30,755.0,95.0,1.9,18.0,472.0,442.58,345.01
2016,5,11,16,45,726.5,89.5,1.9,18.0,420.5,380.75,293.58
2016,5,11,17,0,698.0,84.0,1.9,18.0,369.0,322.0,243.16
2016,5,11,17,15,656.0,78.5,1.75,17.5,316.5,261.93,191.27
2016,5,11,17,30,614.0,73.0,1.6,17.0,264.0,206.22,142.81
2016,5,11,17,45,557.5,65.0,1.5,16.5,214.0,150.44,96.18
2016,5,11,18,0,501.0,57.0,1.4,16.0,164.0,101.31,58.41
2016,5,11,18,15,410.0,47.0,1.3,15.0,119.0,55.74,30.56
2016,5,11,18,30,319.0,37.0,1.2,14.0,74.0,29.26,19.51
2016,5,11,18,45,159.5,24.0,1.1,13.5,42.5,18.8,6.99
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,10.48,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,1.5,10.0,19.5,13.82,0.0
2016,5,12,5,30,139.0,29.0,1.7,10.0,39.0,22.75,11.48
2016,5,12,5,45,237.5,44.0,1.9,10.5,78.0,33.96,24.1
2016,5,12,6,0,336.0,59.0,2.1,11.0,117.0,65.24,40.05
2016,5,12,6,15,193.5,81.5,2.15,11.5,117.5,92.97,65.6
2016,5,12,6,30,51.0,104.0,2.2,12.0,118.0,102.84,80.34
2016,5,12,6,45,64.0,124.5,2.25,12.5,146.0,128.61,101.84
2016,5,12,7,0,77.0,145.0,2.3,13.0,174.0,156.08,124.65
2016,5,12,7,15,45.0,152.5,2.25,13.5,170.0,157.61,126.57
2016,5,12,7,30,13.0,160.0,2.2,14.0,166.0,153.88,123.48
2016,5,12,7,45,11.0,170.5,2.2,14.5,176.0,163.9,131.15
2016,5,12,8,0,9.0,181.0,2.2,15.0,186.0,173.64,138.42
2016,5,12,8,15,113.0,232.0,2.15,15.0,303.5,288.69,231.44
2016,5,12,8,30,217.0,283.0,2.1,15.0,421.0,409.49,326.12
2016,5,12,8,45,168.5,306.0,2.05,15.5,418.0,411.54,325.17
2016,5,12,9,0,120.0,329.0,2.0,16.0,415.0,408.75,320.77
2016,5,12,9,15,247.5,331.0,1.9,16.5,519.0,520.11,405.69
2016,5,12,9,30,375.0,333.0,1.8,17.0,623.0,635.4,489.73
2016,5,12,9,45,398.5,335.5,1.75,17.5,656.0,673.05,514.4
2016,5,12,10,0,422.0,338.0,1.7,18.0,689.0,718.24,544.31
2016,5,12,10,15,351.5,378.5,1.7,18.0,677.5,702.89,530.67
2016,5,12,10,30,281.0,419.0,1.7,18.0,666.0,689.7,518.82
2016,5,12,10,45,581.0,281.0,1.7,18.5,805.0,852.46,638.15
2016,5,12,11,0,881.0,143.0,1.7,19.0,944.0,1002.01,735.61
2016,5,12,11,15,883.5,143.5,1.75,19.0,957.0,1018.57,744.67
2016,5,12,11,30,886.0,144.0,1.8,19.0,970.0,1031.76,753.29
2016,5,12,11,45,887.0,144.5,1.85,19.0,975.0,1040.02,758.9
2016,5,12,12,0,888.0,145.0,1.9,19.0,980.0,1044.79,762.44
2016,5,12,12,15,716.0,255.5,1.95,19.0,928.0,999.85,734.11
2016,5,12,12,30,544.0,366.0,2.0,19.0,876.0,934.44,687.38
2016,5,12,12,45,692.0,268.5,2.1,19.5,910.5,979.37,722.66
2016,5,12,13,0,840.0,171.0,2.2,20.0,945.0,1010.88,742.95
2016,5,12,13,15,835.5,169.5,2.25,19.5,927.5,991.2,732.21
2016,5,12,13,30,831.0,168.0,2.3,19.0,910.0,968.4,719.91
2016,5,12,13,45,823.0,167.0,2.35,19.0,885.0,939.89,702.39
2016,5,12,14,0,815.0,166.0,2.4,19.0,860.0,908.71,682.99
2016,5,12,14,15,806.0,163.5,2.4,19.0,829.5,872.66,659.72
2016,5,12,14,30,797.0,161.0,2.4,19.0,799.0,834.39,634.77
2016,5,12,14,45,786.5,157.0,2.45,19.0,762.5,791.41,606.68
2016,5,12,15,0,776.0,153.0,2.5,19.0,726.0,746.75,576.88
2016,5,12,15,15,760.5,149.5,2.5,18.5,684.0,698.86,543.67
2016,5,12,15,30,745.0,146.0,2.5,18.0,642.0,648.59,507.87
2016,5,12,15,45,729.0,140.0,2.5,18.0,597.0,595.04,467.74
2016,5,12,16,0,713.0,134.0,2.5,18.0,552.0,541.36,426.43
2016,5,12,16,15,687.5,128.5,2.5,17.5,503.0,483.46,381.39
2016,5,12,16,30,662.0,123.0,2.5,17.0,454.0,426.97,336.0
2016,5,12,16,45,647.0,104.5,2.5,17.0,399.5,363.84,283.43
2016,5,12,17,0,632.0,86.0,2.5,17.0,345.0,301.64,230.04
2016,5,12,17,15,555.0,91.0,2.4,16.5,295.5,245.56,182.26
2016,5,12,17,30,478.0,96.0,2.3,16.0,246.0,196.05,140.48
2016,5,12,17,45,444.5,82.0,2.25,15.5,202.0,146.67,98.54
2016,5,12,18,0,411.0,68.0,2.2,15.0,158.0,101.28,62.46
2016,5,12,18,15,323.5,55.5,2.1,14.5,114.5,58.97,35.45
2016,5,12,18,30,236.0,43.0,2.0,14.0,71.0,33.27,22.99
2016,5,12,18,45,118.0,27.0,1.95,13.5,41.0,21.18,9.22
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.48,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,14.5,1.85,10.0,21.5,13.82,0.0
2016,5,13,5,30,180.0,29.0,2.1,10.0,43.0,22.73,11.89
2016,5,13,5,45,285.0,42.5,2.35,10.5,83.5,32.75,23.09
2016,5,13,6,0,390.0,56.0,2.6,11.0,124.0,67.0,39.84
2016,5,13,6,15,461.5,65.5,2.65,11.0,172.5,109.45,68.05
2016,5,13,6,30,533.0,75.0,2.7,11.0,221.0,160.61,108.66
2016,5,13,6,45,591.5,73.5,2.8,11.5,266.5,206.85,148.66
2016,5,13,7,0,650.0,72.0,2.9,12.0,312.0,259.5,195.5
2016,5,13,7,15,530.5,115.0,2.9,12.5,330.0,298.95,234.81
2016,5,13,7,30,411.0,158.0,2.9,13.0,348.0,321.46,257.27
2016,5,13,7,45,584.5,135.0,2.95,13.5,439.0,407.59,327.36
2016,5,13,8,0,758.0,112.0,3.0,14.0,530.0,508.47,408.32
2016,5,13,8,15,467.5,200.0,3.0,14.0,465.0,467.8,376.09
2016,5,13,8,30,177.0,288.0,3.0,14.0,400.0,389.36,311.69
2016,5,13,8,45,228.0,303.0,3.0,14.5,458.0,448.15,357.58
2016,5,13,9,0,279.0,318.0,3.0,15.0,516.0,516.83,409.5
2016,5,13,9,15,259.0,342.0,3.0,15.0,533.5,539.36,425.11
2016,5,13,9,30,239.0,366.0,3.0,15.0,551.0,552.8,434.01
2016,5,13,9,45,298.0,369.5,3.05,15.5,610.5,622.99,486.05
2016,5,13,10,0,357.0,373.0,3.1,16.0,670.0,689.42,534.14
2016,5,13,10,15,237.5,402.5,3.15,16.0,603.0,624.47,482.92
2016,5,13,10,30,118.0,432.0,3.2,16.0,536.0,543.27,419.62
2016,5,13,10,45,521.5,277.0,3.3,16.5,750.5,789.95,611.21
2016,5,13,11,0,925.0,122.0,3.4,17.0,965.0,1023.04,773.11
2016,5,13,11,15,927.0,122.5,3.45,17.0,978.0,1039.77,782.17
2016,5,13,11,30,929.0,123.0,3.5,17.0,991.0,1052.96,790.9
