Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,45,931.5,122.5,3.6,17.0,996.5,1062.04,797.42
2016,5,13,12,0,934.0,122.0,3.7,17.0,1002.0,1067.48,801.66
2016,5,13,12,15,933.5,122.0,3.8,17.0,1000.0,1066.75,801.9
2016,5,13,12,30,933.0,122.0,3.9,17.0,998.0,1062.33,799.82
2016,5,13,12,45,930.5,121.5,4.0,17.0,987.5,1051.77,793.71
2016,5,13,13,0,928.0,121.0,4.1,17.0,977.0,1037.62,785.29
2016,5,13,13,15,924.5,120.5,4.1,17.0,960.0,1018.99,773.22
2016,5,13,13,30,921.0,120.0,4.1,17.0,943.0,996.95,758.9
2016,5,13,13,45,920.5,116.0,4.15,17.0,920.0,970.83,742.12
2016,5,13,14,0,920.0,112.0,4.2,17.0,897.0,941.37,722.98
2016,5,13,14,15,913.5,110.5,4.15,16.5,866.0,906.04,700.45
2016,5,13,14,30,907.0,109.0,4.1,16.0,835.0,868.0,675.84
2016,5,13,14,45,902.5,104.5,4.05,16.0,799.5,826.0,646.91
2016,5,13,15,0,898.0,100.0,4.0,16.0,764.0,781.52,615.96
2016,5,13,15,15,886.5,97.5,3.95,15.5,722.0,731.83,581.98
2016,5,13,15,30,875.0,95.0,3.9,15.0,680.0,680.71,545.03
2016,5,13,15,45,865.5,90.5,3.85,15.0,635.0,627.61,503.77
2016,5,13,16,0,856.0,86.0,3.8,15.0,590.0,573.4,460.5
2016,5,13,16,15,836.0,83.0,3.7,14.5,540.0,514.7,413.08
2016,5,13,16,30,816.0,80.0,3.6,14.0,490.0,455.84,363.97
2016,5,13,16,45,794.5,75.0,3.55,14.0,439.0,395.2,311.35
2016,5,13,17,0,773.0,70.0,3.5,14.0,388.0,335.88,258.37
2016,5,13,17,15,736.0,65.5,3.35,13.5,335.0,274.24,203.22
2016,5,13,17,30,699.0,61.0,3.2,13.0,282.0,216.28,150.96
2016,5,13,17,45,647.5,55.0,3.1,12.5,231.0,158.45,100.87
2016,5,13,18,0,596.0,49.0,3.0,12.0,180.0,104.56,58.09
2016,5,13,18,15,510.5,41.5,2.8,11.5,133.0,55.76,28.04
2016,5,13,18,30,425.0,34.0,2.6,11.0,86.0,26.31,17.31
2016,5,13,18,45,278.5,23.0,2.4,10.5,50.5,18.15,7.69
2016,5,13,19,0,132.0,12.0,2.2,10.0,15.0,11.44,0.0
2016,5,13,19,15,66.0,6.0,2.15,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,134.0,13.0,1.55,11.0,24.0,12.39,0.0
2016,5,14,5,30,268.0,26.0,1.7,11.0,48.0,20.65,10.55
2016,5,14,5,45,376.0,35.5,1.9,11.5,90.0,27.28,18.27
2016,5,14,6,0,484.0,45.0,2.1,12.0,132.0,61.85,32.38
2016,5,14,6,15,551.0,52.0,2.15,12.5,181.0,107.21,61.84
2016,5,14,6,30,618.0,59.0,2.2,13.0,230.0,160.56,104.11
2016,5,14,6,45,419.5,101.5,2.3,13.5,228.0,191.69,141.06
2016,5,14,7,0,221.0,144.0,2.4,14.0,226.0,198.88,155.57
2016,5,14,7,15,491.5,112.5,2.4,14.0,331.0,281.03,219.6
2016,5,14,7,30,762.0,81.0,2.4,14.0,436.0,393.79,310.38
2016,5,14,7,45,427.0,160.0,2.4,14.5,363.0,356.15,284.75
2016,5,14,8,0,92.0,239.0,2.4,15.0,290.0,273.51,218.7
2016,5,14,8,15,92.5,261.0,2.35,15.0,316.0,300.72,240.26
2016,5,14,8,30,93.0,283.0,2.3,15.0,342.0,327.92,261.08
2016,5,14,8,45,68.5,289.5,2.3,15.5,335.0,323.3,256.02
2016,5,14,9,0,44.0,296.0,2.3,16.0,328.0,316.15,248.96
2016,5,14,9,15,33.5,292.5,2.3,16.0,317.5,307.43,241.52
2016,5,14,9,30,23.0,289.0,2.3,16.0,307.0,291.65,228.61
2016,5,14,9,45,64.0,345.0,2.35,16.5,397.5,388.76,303.43
2016,5,14,10,0,105.0,401.0,2.4,17.0,488.0,483.23,373.7
2016,5,14,10,15,56.0,293.0,2.45,17.0,339.5,335.16,260.92
2016,5,14,10,30,7.0,185.0,2.5,17.0,191.0,180.69,139.89
2016,5,14,10,45,12.0,244.0,2.6,17.5,255.0,242.26,188.15
2016,5,14,11,0,17.0,303.0,2.7,18.0,319.0,304.53,235.51
2016,5,14,11,15,110.5,387.5,2.75,18.0,490.5,500.13,384.99
2016,5,14,11,30,204.0,472.0,2.8,18.0,662.0,680.94,516.34
2016,5,14,11,45,213.0,473.5,2.85,18.0,673.5,693.54,524.33
2016,5,14,12,0,222.0,475.0,2.9,18.0,685.0,705.14,532.83
2016,5,14,12,15,174.0,474.0,2.95,18.0,638.5,655.9,496.63
2016,5,14,12,30,126.0,473.0,3.0,18.0,592.0,605.92,459.84
2016,5,14,12,45,73.0,398.5,3.05,18.0,467.5,465.57,357.02
2016,5,14,13,0,20.0,324.0,3.1,18.0,343.0,328.27,253.14
2016,5,14,13,15,68.5,383.0,3.15,18.0,445.0,442.62,341.69
2016,5,14,13,30,117.0,442.0,3.2,18.0,547.0,555.52,425.95
2016,5,14,13,45,88.5,414.5,3.25,18.0,493.0,488.72,376.04
2016,5,14,14,0,60.0,387.0,3.3,18.0,439.0,432.42,334.03
2016,5,14,14,15,217.5,367.0,3.3,18.0,544.0,553.42,429.77
2016,5,14,14,30,375.0,347.0,3.3,18.0,649.0,662.36,513.04
2016,5,14,14,45,413.0,313.5,3.3,18.0,631.5,649.66,504.69
2016,5,14,15,0,451.0,280.0,3.3,18.0,614.0,626.67,489.45
2016,5,14,15,15,361.5,288.5,3.3,17.5,546.5,544.18,427.82
2016,5,14,15,30,272.0,297.0,3.3,17.0,479.0,474.66,374.95
2016,5,14,15,45,136.0,197.0,3.3,17.0,288.0,274.94,219.31
2016,5,14,16,0,0.0,97.0,3.3,17.0,97.0,90.42,69.27
2016,5,14,16,15,37.0,153.5,3.25,16.5,172.5,163.81,130.3
2016,5,14,16,30,74.0,210.0,3.2,16.0,248.0,230.99,185.01
2016,5,14,16,45,159.5,186.0,3.15,16.0,255.5,239.4,190.94
2016,5,14,17,0,245.0,162.0,3.1,16.0,263.0,236.99,186.58
2016,5,14,17,15,221.0,144.5,2.95,15.5,226.5,197.44,153.38
2016,5,14,17,30,197.0,127.0,2.8,15.0,190.0,160.63,122.43
2016,5,14,17,45,180.0,105.5,2.65,15.0,155.0,124.37,91.75
2016,5,14,18,0,163.0,84.0,2.5,15.0,120.0,90.41,63.89
2016,5,14,18,15,226.5,63.0,2.2,14.5,99.0,62.9,41.16
2016,5,14,18,30,290.0,42.0,1.9,14.0,78.0,32.41,22.38
2016,5,14,18,45,173.0,27.5,1.65,13.5,46.0,21.54,10.47
2016,5,14,19,0,56.0,13.0,1.4,13.0,14.0,12.39,0.0
2016,5,14,19,15,28.0,6.5,1.35,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,91.5,15.0,1.15,10.5,23.0,14.3,0.0
2016,5,15,5,30,183.0,30.0,1.3,11.0,46.0,23.46,13.05
2016,5,15,5,45,293.5,42.0,1.45,12.0,86.5,32.25,22.62
2016,5,15,6,0,404.0,54.0,1.6,13.0,127.0,66.31,38.32
2016,5,15,6,15,475.0,62.5,1.6,13.5,175.0,108.68,66.09
2016,5,15,6,30,546.0,71.0,1.6,14.0,223.0,159.63,105.92
2016,5,15,6,45,603.5,76.0,1.6,14.5,275.5,212.5,150.79
2016,5,15,7,0,661.0,81.0,1.6,15.0,328.0,271.79,202.0
2016,5,15,7,15,695.5,86.0,1.6,15.5,380.0,329.13,251.95
2016,5,15,7,30,730.0,91.0,1.6,16.0,432.0,389.61,303.19
2016,5,15,7,45,761.5,93.0,1.65,16.5,483.5,449.46,352.6
2016,5,15,8,0,793.0,95.0,1.7,17.0,535.0,510.3,401.19
2016,5,15,8,15,812.0,98.0,1.65,17.5,583.0,566.79,444.44
2016,5,15,8,30,831.0,101.0,1.6,18.0,631.0,623.45,486.17
2016,5,15,8,45,850.0,102.0,1.55,18.5,676.5,675.99,523.52
2016,5,15,9,0,869.0,103.0,1.5,19.0,722.0,729.53,559.47
2016,5,15,9,15,880.0,105.0,1.45,19.0,761.5,777.24,590.31
2016,5,15,9,30,891.0,107.0,1.4,19.0,801.0,823.24,619.44
2016,5,15,9,45,905.0,105.5,1.35,19.5,836.5,866.23,644.83
2016,5,15,10,0,919.0,104.0,1.3,20.0,872.0,907.2,668.38
2016,5,15,10,15,925.0,105.5,1.35,20.0,899.0,941.79,690.19
2016,5,15,10,30,931.0,107.0,1.4,20.0,926.0,973.44,710.1
2016,5,15,10,45,935.5,107.5,1.5,20.5,946.5,999.55,725.87
2016,5,15,11,0,940.0,108.0,1.6,21.0,967.0,1022.35,739.57
2016,5,15,11,15,942.0,109.0,1.65,21.0,980.0,1039.79,750.6
2016,5,15,11,30,944.0,110.0,1.7,21.0,993.0,1053.63,759.53
2016,5,15,11,45,943.0,111.5,1.8,21.0,998.0,1061.34,765.48
2016,5,15,12,0,942.0,113.0,1.9,21.0,1003.0,1065.34,769.25
2016,5,15,12,15,941.0,113.0,1.95,21.0,1000.5,1064.11,769.14
2016,5,15,12,30,940.0,113.0,2.0,21.0,998.0,1059.19,766.85
2016,5,15,12,45,939.0,112.0,2.1,21.0,988.5,1049.59,762.36
2016,5,15,13,0,938.0,111.0,2.2,21.0,979.0,1036.34,755.6
2016,5,15,13,15,934.5,110.5,2.25,21.0,961.5,1017.6,744.74
2016,5,15,13,30,931.0,110.0,2.3,21.0,944.0,995.44,731.7
2016,5,15,13,45,925.0,109.0,2.35,21.0,919.5,967.14,714.62
2016,5,15,14,0,919.0,108.0,2.4,21.0,895.0,935.78,695.45
2016,5,15,14,15,911.5,106.5,2.45,20.5,864.0,899.71,674.27
2016,5,15,14,30,904.0,105.0,2.5,20.0,833.0,861.02,651.01
2016,5,15,14,45,894.5,103.0,2.6,20.0,796.0,817.82,623.4
2016,5,15,15,0,885.0,101.0,2.7,20.0,759.0,772.56,593.89
2016,5,15,15,15,873.0,98.5,2.75,19.5,717.0,723.19,561.74
2016,5,15,15,30,861.0,96.0,2.8,19.0,675.0,672.47,526.55
2016,5,15,15,45,842.5,94.0,2.85,19.0,628.0,617.15,485.06
2016,5,15,16,0,824.0,92.0,2.9,19.0,581.0,562.41,442.74
2016,5,15,16,15,803.0,89.0,2.9,18.5,531.5,504.25,397.17
2016,5,15,16,30,782.0,86.0,2.9,18.0,482.0,446.79,350.51
2016,5,15,16,45,750.5,82.5,2.9,18.0,430.0,385.6,298.88
2016,5,15,17,0,719.0,79.0,2.9,18.0,378.0,326.89,247.93
2016,5,15,17,15,680.0,74.0,2.75,17.5,326.5,265.78,194.68
2016,5,15,17,30,641.0,69.0,2.6,17.0,275.0,209.98,145.59
2016,5,15,17,45,579.5,63.0,2.5,16.5,224.0,153.72,98.32
2016,5,15,18,0,518.0,57.0,2.4,16.0,173.0,104.61,60.41
2016,5,15,18,15,432.0,48.0,2.25,15.5,128.0,59.01,32.03
2016,5,15,18,30,346.0,39.0,2.1,15.0,83.0,30.6,20.77
2016,5,15,18,45,213.0,26.0,1.95,14.5,49.5,20.7,10.14
2016,5,15,19,0,80.0,13.0,1.8,14.0,16.0,12.39,0.0
2016,5,15,19,15,40.0,6.5,1.8,13.5,8.0,6.2,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,15.0,1.4,11.5,23.0,11.81,0.0
2016,5,16,5,30,179.0,30.0,1.6,12.0,46.0,23.41,13.18
2016,5,16,5,45,279.0,43.0,1.85,12.5,86.0,32.98,23.23
2016,5,16,6,0,379.0,56.0,2.1,13.0,126.0,67.09,39.65
2016,5,16,6,15,448.5,65.5,2.2,13.5,173.0,108.72,67.29
2016,5,16,6,30,518.0,75.0,2.3,14.0,220.0,158.75,106.55
2016,5,16,6,45,572.0,81.0,2.4,14.5,271.0,210.08,150.33
2016,5,16,7,0,626.0,87.0,2.5,15.0,322.0,267.46,200.21
2016,5,16,7,15,661.0,92.5,2.55,15.5,373.5,323.44,249.28
2016,5,16,7,30,696.0,98.0,2.6,16.0,425.0,382.67,299.96
2016,5,16,7,45,728.0,101.0,2.7,16.5,476.0,440.97,348.75
2016,5,16,8,0,760.0,104.0,2.8,17.0,527.0,502.16,398.34
2016,5,16,8,15,780.0,107.5,2.8,17.5,574.5,558.01,442.14
2016,5,16,8,30,800.0,111.0,2.8,18.0,622.0,614.21,484.78
2016,5,16,8,45,818.5,112.5,2.8,18.5,666.5,667.42,523.94
2016,5,16,9,0,837.0,114.0,2.8,19.0,711.0,720.2,561.51
2016,5,16,9,15,848.5,116.5,2.75,19.5,750.5,764.68,590.33
2016,5,16,9,30,860.0,119.0,2.7,20.0,790.0,810.3,619.47
2016,5,16,9,45,876.5,116.5,2.65,20.5,825.5,853.26,646.2
2016,5,16,10,0,893.0,114.0,2.6,21.0,861.0,894.44,671.27
2016,5,16,10,15,899.5,115.5,2.5,21.0,888.5,928.67,692.18
2016,5,16,10,30,906.0,117.0,2.4,21.0,916.0,960.07,711.0
2016,5,16,10,45,911.0,117.5,2.35,21.5,936.5,986.06,725.19
2016,5,16,11,0,916.0,118.0,2.3,22.0,957.0,1008.85,737.22
2016,5,16,11,15,918.5,119.0,2.25,22.0,970.0,1026.38,747.25
2016,5,16,11,30,921.0,120.0,2.2,22.0,983.0,1040.43,755.13
2016,5,16,11,45,922.0,120.5,2.2,22.0,988.5,1048.93,760.17
2016,5,16,12,0,923.0,121.0,2.2,22.0,994.0,1053.84,763.09
2016,5,16,12,15,922.5,121.0,2.15,22.0,992.0,1053.13,761.97
2016,5,16,12,30,922.0,121.0,2.1,22.0,990.0,1048.8,758.71
2016,5,16,12,45,920.5,120.0,2.1,22.0,980.0,1038.87,752.69
2016,5,16,13,0,919.0,119.0,2.1,22.0,970.0,1025.39,744.55
2016,5,16,13,15,915.0,118.5,2.1,22.0,953.0,1006.51,733.05
2016,5,16,13,30,911.0,118.0,2.1,22.0,936.0,984.3,719.5
2016,5,16,13,45,905.5,116.5,2.1,22.0,911.5,956.46,702.32
2016,5,16,14,0,900.0,115.0,2.1,22.0,887.0,925.61,683.16
2016,5,16,14,15,892.5,113.5,2.05,22.0,856.5,890.17,660.38
2016,5,16,14,30,885.0,112.0,2.0,22.0,826.0,852.17,635.81
2016,5,16,14,45,872.0,112.0,2.0,22.0,788.5,808.94,607.98
2016,5,16,15,0,859.0,112.0,2.0,22.0,751.0,763.99,578.66
2016,5,16,15,15,846.0,109.5,1.95,21.5,709.5,717.6,548.66
2016,5,16,15,30,833.0,107.0,1.9,21.0,668.0,666.92,513.25
2016,5,16,15,45,810.5,106.0,1.9,21.0,620.5,610.98,472.16
2016,5,16,16,0,788.0,105.0,1.9,21.0,573.0,555.31,430.1
2016,5,16,16,15,765.5,101.0,1.85,20.5,524.0,497.23,385.57
2016,5,16,16,30,743.0,97.0,1.8,20.0,475.0,440.08,340.23
2016,5,16,16,45,712.5,92.5,1.75,20.0,424.0,379.27,290.08
2016,5,16,17,0,682.0,88.0,1.7,20.0,373.0,321.82,241.28
2016,5,16,17,15,641.0,82.5,1.55,19.0,322.0,263.12,191.52
2016,5,16,17,30,600.0,77.0,1.4,18.0,271.0,208.64,144.83
2016,5,16,17,45,541.0,69.5,1.3,17.5,221.5,153.77,99.34
2016,5,16,18,0,482.0,62.0,1.2,17.0,172.0,105.82,62.54
2016,5,16,18,15,396.0,52.0,1.15,16.5,127.0,61.41,34.73
2016,5,16,18,30,310.0,42.0,1.1,16.0,82.0,33.26,23.03
2016,5,16,18,45,188.5,28.0,1.1,15.5,49.0,21.87,11.3
2016,5,16,19,0,67.0,14.0,1.1,15.0,16.0,13.34,0.0
2016,5,16,19,15,33.5,7.0,1.1,14.5,8.0,6.67,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,136.5,14.0,2.1,14.5,26.5,10.93,0.0
2016,5,17,5,30,273.0,28.0,2.3,15.0,53.0,22.21,12.21
2016,5,17,5,45,376.0,38.5,2.5,15.5,95.5,29.68,20.1
2016,5,17,6,0,479.0,49.0,2.7,16.0,138.0,66.13,35.21
2016,5,17,6,15,545.5,56.0,2.8,16.5,187.0,111.15,64.37
2016,5,17,6,30,612.0,63.0,2.9,17.0,236.0,164.09,105.88
2016,5,17,6,45,658.0,68.5,3.0,17.5,288.0,218.55,152.71
2016,5,17,7,0,704.0,74.0,3.1,18.0,340.0,279.58,205.99
2016,5,17,7,15,736.5,78.5,3.15,18.5,392.5,337.85,257.09
2016,5,17,7,30,769.0,83.0,3.2,19.0,445.0,398.96,309.35
2016,5,17,7,45,793.5,86.5,3.3,19.5,496.0,457.91,358.63
2016,5,17,8,0,818.0,90.0,3.4,20.0,547.0,518.18,407.38
2016,5,17,8,15,836.0,93.0,3.4,20.5,595.5,575.26,451.95
2016,5,17,8,30,854.0,96.0,3.4,21.0,644.0,631.06,494.15
2016,5,17,8,45,868.0,98.5,3.4,21.5,688.0,684.19,533.04
2016,5,17,9,0,882.0,101.0,3.4,22.0,732.0,736.36,569.2
2016,5,17,9,15,893.0,103.0,3.4,22.0,772.0,784.52,601.86
2016,5,17,9,30,904.0,105.0,3.4,22.0,812.0,830.93,632.9
2016,5,17,9,45,912.5,106.5,3.4,22.5,846.0,872.77,659.18
2016,5,17,10,0,921.0,108.0,3.4,23.0,880.0,912.2,683.48
2016,5,17,10,15,927.0,109.5,3.35,23.0,907.0,946.78,705.28
2016,5,17,10,30,933.0,111.0,3.3,23.0,934.0,978.42,724.97
2016,5,17,10,45,936.5,112.0,3.25,23.5,954.5,1004.09,739.19
2016,5,17,11,0,940.0,113.0,3.2,24.0,975.0,1026.42,751.15
2016,5,17,11,15,942.0,114.0,3.1,24.0,987.5,1043.81,760.94
2016,5,17,11,30,944.0,115.0,3.0,24.0,1000.0,1057.63,768.45
2016,5,17,11,45,944.0,115.5,2.95,24.5,1005.0,1065.32,771.05
2016,5,17,12,0,944.0,116.0,2.9,25.0,1010.0,1069.31,771.42
2016,5,17,12,15,943.0,116.0,2.8,25.0,1007.5,1068.1,769.63
2016,5,17,12,30,942.0,116.0,2.7,25.0,1005.0,1063.21,765.64
2016,5,17,12,45,939.0,116.0,2.6,25.0,994.5,1052.66,758.19
2016,5,17,13,0,936.0,116.0,2.5,25.0,984.0,1038.53,748.61
2016,5,17,13,15,932.5,115.0,2.4,25.0,966.5,1019.39,735.95
2016,5,17,13,30,929.0,114.0,2.3,25.0,949.0,996.84,721.22
2016,5,17,13,45,922.5,113.0,2.25,25.5,924.5,968.21,701.82
2016,5,17,14,0,916.0,112.0,2.2,26.0,900.0,936.56,680.57
2016,5,17,14,15,909.0,110.5,2.15,25.5,868.5,901.12,659.47
2016,5,17,14,30,902.0,109.0,2.1,25.0,837.0,863.03,636.45
2016,5,17,14,45,892.5,107.0,2.05,25.0,800.5,820.01,608.68
2016,5,17,15,0,883.0,105.0,2.0,25.0,764.0,774.93,579.3
2016,5,17,15,15,870.5,102.5,1.95,24.5,721.5,725.41,547.61
2016,5,17,15,30,858.0,100.0,1.9,24.0,679.0,674.58,513.0
2016,5,17,15,45,841.5,97.0,1.85,24.0,632.5,621.0,473.85
2016,5,17,16,0,825.0,94.0,1.8,24.0,586.0,565.28,432.1
2016,5,17,16,15,803.5,91.0,1.75,23.5,536.5,506.92,387.92
2016,5,17,16,30,782.0,88.0,1.7,23.0,487.0,449.3,342.73
2016,5,17,16,45,751.5,84.0,1.7,23.0,435.0,388.11,292.91
2016,5,17,17,0,721.0,80.0,1.7,23.0,383.0,329.27,243.54
2016,5,17,17,15,682.5,75.0,1.55,22.0,331.5,268.22,192.24
2016,5,17,17,30,644.0,70.0,1.4,21.0,280.0,212.45,144.67
2016,5,17,17,45,584.5,64.0,1.25,20.5,229.0,156.34,98.43
2016,5,17,18,0,525.0,58.0,1.1,20.0,178.0,107.13,61.01
2016,5,17,18,15,442.0,49.0,1.1,19.0,132.5,61.17,32.72
2016,5,17,18,30,359.0,40.0,1.1,18.0,87.0,31.28,21.16
2016,5,17,18,45,230.5,27.0,1.15,17.5,52.5,21.42,11.09
2016,5,17,19,0,102.0,14.0,1.2,17.0,18.0,11.02,0.0
2016,5,17,19,15,51.0,7.0,1.2,16.5,9.0,6.67,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.5,15.0,0.8,15.5,26.0,11.78,0.0
2016,5,18,5,30,235.0,30.0,0.8,16.0,52.0,23.98,13.77
2016,5,18,5,45,331.5,41.5,0.8,16.5,92.5,32.29,22.33
2016,5,18,6,0,428.0,53.0,0.8,17.0,133.0,67.28,37.52
2016,5,18,6,15,493.5,61.5,0.8,17.0,181.0,110.5,65.78
2016,5,18,6,30,559.0,70.0,0.8,17.0,229.0,161.57,105.52
2016,5,18,6,45,604.0,76.5,0.8,17.5,279.0,213.63,149.4
2016,5,18,7,0,649.0,83.0,0.8,18.0,329.0,270.62,198.0
2016,5,18,7,15,682.0,88.0,0.85,18.5,380.0,326.62,245.76
2016,5,18,7,30,715.0,93.0,0.9,19.0,431.0,385.59,294.67
2016,5,18,7,45,738.5,97.5,0.95,19.5,480.0,443.27,341.19
2016,5,18,8,0,762.0,102.0,1.0,20.0,529.0,501.08,386.25
2016,5,18,8,15,781.0,106.0,0.95,20.5,576.0,556.85,427.56
2016,5,18,8,30,800.0,110.0,0.9,21.0,623.0,612.86,467.37
2016,5,18,8,45,811.0,114.5,0.9,21.5,665.5,663.98,502.71
2016,5,18,9,0,822.0,119.0,0.9,22.0,708.0,714.04,536.17
2016,5,18,9,15,833.5,121.5,0.9,22.5,746.5,761.12,565.26
2016,5,18,9,30,845.0,124.0,0.9,23.0,785.0,806.66,592.68
2016,5,18,9,45,857.0,124.0,0.9,23.5,818.5,843.75,614.12
2016,5,18,10,0,869.0,124.0,0.9,24.0,852.0,882.86,636.63
2016,5,18,10,15,875.5,125.5,1.0,24.0,879.0,916.31,658.18
2016,5,18,10,30,882.0,127.0,1.1,24.0,906.0,947.02,678.04
2016,5,18,10,45,884.5,129.0,1.2,24.0,925.5,971.56,694.05
2016,5,18,11,0,887.0,131.0,1.3,24.0,945.0,992.89,708.17
2016,5,18,11,15,890.0,131.5,1.4,24.0,958.0,1009.93,719.71
2016,5,18,11,30,893.0,132.0,1.5,24.0,971.0,1023.61,729.27
2016,5,18,11,45,896.0,130.5,1.65,24.5,977.0,1031.9,734.91
2016,5,18,12,0,899.0,129.0,1.8,25.0,983.0,1036.73,738.43
2016,5,18,12,15,899.0,129.0,1.85,25.0,981.0,1036.55,738.95
2016,5,18,12,30,899.0,129.0,1.9,25.0,979.0,1032.85,737.43
2016,5,18,12,45,894.0,130.5,2.0,25.0,968.5,1022.2,732.3
2016,5,18,13,0,889.0,132.0,2.1,25.0,958.0,1008.17,725.1
2016,5,18,13,15,885.5,131.0,2.2,24.5,941.5,989.82,716.54
2016,5,18,13,30,882.0,130.0,2.3,24.0,925.0,968.23,705.81
2016,5,18,13,45,874.0,130.5,2.4,24.0,900.5,940.86,689.82
2016,5,18,14,0,866.0,131.0,2.5,24.0,876.0,910.7,671.85
2016,5,18,14,15,858.5,129.0,2.5,23.5,846.0,875.88,651.06
2016,5,18,14,30,851.0,127.0,2.5,23.0,816.0,838.6,628.38
2016,5,18,14,45,841.0,125.0,2.55,23.0,780.0,801.08,604.43
2016,5,18,15,0,831.0,123.0,2.6,23.0,744.0,757.12,575.68
2016,5,18,15,15,818.0,120.0,2.6,22.5,703.0,708.38,543.63
2016,5,18,15,30,805.0,117.0,2.6,22.0,662.0,658.52,508.61
2016,5,18,15,45,794.5,111.0,2.6,21.5,618.0,606.34,470.91
2016,5,18,16,0,784.0,105.0,2.6,21.0,574.0,553.34,431.31
2016,5,18,16,15,762.5,101.0,2.55,20.5,525.5,496.1,386.93
2016,5,18,16,30,741.0,97.0,2.5,20.0,477.0,439.68,341.72
2016,5,18,16,45,718.5,91.0,2.45,20.0,428.0,380.81,292.59
2016,5,18,17,0,696.0,85.0,2.4,20.0,379.0,324.44,244.12
2016,5,18,17,15,657.5,79.5,2.3,19.5,328.0,265.74,193.62
2016,5,18,17,30,619.0,74.0,2.2,19.0,277.0,210.95,146.04
2016,5,18,17,45,564.0,67.0,2.1,18.5,227.5,156.13,100.22
2016,5,18,18,0,509.0,60.0,2.0,18.0,178.0,107.69,62.73
2016,5,18,18,15,425.5,51.0,1.9,17.0,133.0,62.62,34.53
2016,5,18,18,30,342.0,42.0,1.8,16.0,88.0,33.0,22.87
2016,5,18,18,45,216.5,29.0,1.7,15.5,53.5,22.61,12.38
2016,5,18,19,0,91.0,16.0,1.6,15.0,19.0,12.62,0.0
2016,5,18,19,15,45.5,8.0,1.65,14.5,9.5,7.63,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,14.5,2.1,10.0,14.5,13.46,0.0
2016,5,19,5,30,0.0,29.0,2.3,10.0,29.0,26.49,16.39
2016,5,19,5,45,16.0,48.0,2.55,10.5,51.0,42.0,31.48
2016,5,19,6,0,32.0,67.0,2.8,11.0,73.0,60.93,45.54
2016,5,19,6,15,43.5,88.5,2.8,11.5,99.5,83.99,64.64
2016,5,19,6,30,55.0,110.0,2.8,12.0,126.0,108.85,85.37
2016,5,19,6,45,67.5,131.0,2.85,12.5,154.5,135.17,107.28
2016,5,19,7,0,80.0,152.0,2.9,13.0,183.0,163.14,130.49
2016,5,19,7,15,248.0,157.0,2.85,13.5,271.0,235.25,187.15
2016,5,19,7,30,416.0,162.0,2.8,14.0,359.0,326.97,260.69
2016,5,19,7,45,623.0,128.5,2.8,15.0,460.0,418.93,333.94
2016,5,19,8,0,830.0,95.0,2.8,16.0,561.0,529.23,420.63
2016,5,19,8,15,848.0,98.0,2.8,16.0,609.5,586.85,466.43
2016,5,19,8,30,866.0,101.0,2.8,16.0,658.0,644.47,511.14
2016,5,19,8,45,881.5,102.5,2.8,16.5,703.5,696.74,549.72
2016,5,19,9,0,897.0,104.0,2.8,17.0,749.0,749.5,586.61
2016,5,19,9,15,907.0,106.5,2.7,17.0,788.5,797.96,618.99
2016,5,19,9,30,917.0,109.0,2.6,17.0,828.0,844.56,649.49
2016,5,19,9,45,913.0,117.0,2.55,17.5,858.5,882.92,672.91
2016,5,19,10,0,909.0,125.0,2.5,18.0,889.0,917.99,693.79
2016,5,19,10,15,915.0,126.5,2.5,18.0,916.0,952.16,715.61
2016,5,19,10,30,921.0,128.0,2.5,18.0,943.0,983.43,735.37
2016,5,19,10,45,926.5,128.0,2.5,18.5,964.0,1009.68,750.33
2016,5,19,11,0,932.0,128.0,2.5,19.0,985.0,1032.7,763.14
2016,5,19,11,15,734.0,250.0,2.45,19.0,931.0,990.17,733.99
2016,5,19,11,30,536.0,372.0,2.4,19.0,877.0,924.1,684.23
2016,5,19,11,45,548.0,364.0,2.4,19.5,882.5,932.9,689.72
2016,5,19,12,0,560.0,356.0,2.4,20.0,888.0,939.3,692.93
2016,5,19,12,15,537.5,371.0,2.35,20.0,881.0,931.62,686.51
2016,5,19,12,30,515.0,386.0,2.3,20.0,874.0,921.47,678.65
2016,5,19,12,45,520.5,378.0,2.3,20.0,867.0,914.11,674.33
2016,5,19,13,0,526.0,370.0,2.3,20.0,860.0,904.31,668.4
2016,5,19,13,15,732.5,244.0,2.4,20.0,912.5,969.22,718.7
2016,5,19,13,30,939.0,118.0,2.5,20.0,965.0,1009.55,746.17
2016,5,19,13,45,932.0,117.5,2.6,20.0,939.5,980.83,728.54
2016,5,19,14,0,925.0,117.0,2.7,20.0,914.0,949.08,709.39
2016,5,19,14,15,801.5,170.5,2.8,19.5,844.0,873.61,661.5
2016,5,19,14,30,678.0,224.0,2.9,19.0,774.0,799.62,612.25
2016,5,19,14,45,644.5,224.5,3.0,18.5,728.5,746.81,576.89
2016,5,19,15,0,611.0,225.0,3.1,18.0,683.0,694.4,540.72
2016,5,19,15,15,608.0,209.0,3.15,17.5,643.5,648.65,509.05
2016,5,19,15,30,605.0,193.0,3.2,17.0,604.0,601.51,475.39
2016,5,19,15,45,707.5,149.5,3.3,16.5,598.0,591.23,469.91
2016,5,19,16,0,810.0,106.0,3.4,16.0,592.0,569.2,453.99
2016,5,19,16,15,600.0,146.5,3.45,15.5,490.0,456.83,365.15
2016,5,19,16,30,390.0,187.0,3.5,15.0,388.0,361.69,289.19
2016,5,19,16,45,357.5,171.0,3.6,14.5,340.5,307.06,244.75
2016,5,19,17,0,325.0,155.0,3.7,14.0,293.0,258.52,204.23
2016,5,19,17,15,297.0,140.5,3.65,13.5,254.0,216.1,168.07
2016,5,19,17,30,269.0,126.0,3.6,13.0,215.0,176.71,134.35
2016,5,19,17,45,243.5,106.5,3.55,13.0,176.5,136.61,100.16
2016,5,19,18,0,218.0,87.0,3.5,13.0,138.0,99.7,69.92
2016,5,19,18,15,181.5,68.0,3.5,12.5,103.5,65.99,45.1
2016,5,19,18,30,145.0,49.0,3.5,12.0,69.0,39.47,28.97
2016,5,19,18,45,72.5,32.5,3.55,12.0,42.5,26.64,16.06
2016,5,19,19,0,0.0,16.0,3.6,12.0,16.0,14.76,0.0
2016,5,19,19,15,0.0,8.0,3.55,11.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,134.0,16.0,2.55,9.0,29.0,12.56,0.0
2016,5,20,5,30,268.0,32.0,2.7,9.0,58.0,25.72,15.96
2016,5,20,5,45,373.5,42.0,2.85,9.5,101.0,32.58,23.31
2016,5,20,6,0,479.0,52.0,3.0,10.0,144.0,69.53,38.76
2016,5,20,6,15,545.0,59.5,3.05,10.0,193.5,114.92,69.26
2016,5,20,6,30,611.0,67.0,3.1,10.0,243.0,168.18,112.34
2016,5,20,6,45,659.5,71.5,3.15,10.5,295.5,222.17,159.86
2016,5,20,7,0,708.0,76.0,3.2,11.0,348.0,281.41,212.93
2016,5,20,7,15,739.5,80.5,3.15,11.5,400.0,341.05,266.4
2016,5,20,7,30,771.0,85.0,3.1,12.0,452.0,401.78,319.54
2016,5,20,7,45,794.0,89.0,3.05,12.5,503.0,460.49,369.57
2016,5,20,8,0,817.0,93.0,3.0,13.0,554.0,520.37,418.78
2016,5,20,8,15,835.0,96.0,2.95,13.0,602.0,577.24,464.85
2016,5,20,8,30,853.0,99.0,2.9,13.0,650.0,634.15,509.52
2016,5,20,8,45,864.0,103.0,2.85,13.5,693.5,685.29,547.56
2016,5,20,9,0,875.0,107.0,2.8,14.0,737.0,736.5,583.76
2016,5,20,9,15,885.5,109.0,2.8,14.0,776.0,783.87,616.5
2016,5,20,9,30,896.0,111.0,2.8,14.0,815.0,829.48,647.58
2016,5,20,9,45,905.5,112.0,2.85,14.5,849.0,871.25,674.72
2016,5,20,10,0,915.0,113.0,2.9,15.0,883.0,910.71,699.97
2016,5,20,10,15,599.0,269.0,2.95,15.0,779.5,821.07,633.72
2016,5,20,10,30,283.0,425.0,3.0,15.0,676.0,693.98,533.87
2016,5,20,10,45,274.5,438.0,3.05,15.0,686.0,707.07,543.59
2016,5,20,11,0,266.0,451.0,3.1,15.0,696.0,718.65,551.25
2016,5,20,11,15,601.0,286.5,3.15,15.0,850.0,895.52,687.12
2016,5,20,11,30,936.0,122.0,3.2,15.0,1004.0,1055.1,796.81
2016,5,20,11,45,934.5,124.0,3.3,15.0,1008.5,1062.73,801.03
2016,5,20,12,0,933.0,126.0,3.4,15.0,1013.0,1066.71,804.38
2016,5,20,12,15,932.0,126.0,3.4,15.0,1011.0,1065.55,803.57
2016,5,20,12,30,931.0,126.0,3.4,15.0,1009.0,1060.76,800.5
2016,5,20,12,45,922.5,130.0,3.45,15.0,997.0,1048.94,793.25
2016,5,20,13,0,914.0,134.0,3.5,15.0,985.0,1033.69,783.83
2016,5,20,13,15,910.0,133.0,3.55,15.0,967.5,1014.55,771.83
2016,5,20,13,30,906.0,132.0,3.6,15.0,950.0,992.09,757.61
2016,5,20,13,45,899.5,131.0,3.65,15.0,925.5,964.14,739.59
2016,5,20,14,0,893.0,130.0,3.7,15.0,901.0,933.25,719.48
2016,5,20,14,15,885.0,128.5,3.7,15.0,870.0,897.78,695.76
2016,5,20,14,30,877.0,127.0,3.7,15.0,839.0,859.81,670.13
2016,5,20,14,45,866.5,124.5,3.7,15.0,802.0,816.57,640.52
2016,5,20,15,0,856.0,122.0,3.7,15.0,765.0,774.76,611.69
2016,5,20,15,15,842.5,119.5,3.65,14.5,723.0,725.23,577.53
2016,5,20,15,30,829.0,117.0,3.6,14.0,681.0,674.56,540.14
2016,5,20,15,45,812.5,113.0,3.55,14.0,634.5,619.66,497.59
2016,5,20,16,0,796.0,109.0,3.5,14.0,588.0,564.46,453.73
2016,5,20,16,15,773.0,105.5,3.45,13.5,538.5,506.41,407.18
2016,5,20,16,30,750.0,102.0,3.4,13.0,489.0,448.32,359.13
2016,5,20,16,45,720.5,97.0,3.35,13.0,438.0,388.12,307.39
2016,5,20,17,0,691.0,92.0,3.3,13.0,387.0,330.2,256.3
2016,5,20,17,15,650.0,86.5,3.15,12.5,335.0,271.06,204.0
2016,5,20,17,30,609.0,81.0,3.0,12.0,283.0,216.11,155.06
2016,5,20,17,45,548.5,74.0,2.95,12.0,232.5,160.9,107.67
2016,5,20,18,0,488.0,67.0,2.9,12.0,182.0,112.76,69.45
2016,5,20,18,15,403.5,57.0,2.7,11.5,137.0,67.89,40.17
2016,5,20,18,30,319.0,47.0,2.5,11.0,92.0,36.1,26.19
2016,5,20,18,45,197.5,33.0,2.35,11.0,57.0,25.76,15.63
2016,5,20,19,0,76.0,19.0,2.2,11.0,22.0,15.87,0.0
2016,5,20,19,15,38.0,9.5,2.15,10.5,11.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,9.0,14.0,12.99,0.0
2016,5,21,5,30,0.0,28.0,1.7,9.0,28.0,25.76,16.14
2016,5,21,5,45,7.0,47.5,1.8,9.5,49.0,42.64,32.26
2016,5,21,6,0,14.0,67.0,1.9,10.0,70.0,60.97,46.38
2016,5,21,6,15,24.5,87.5,1.95,10.0,94.5,81.06,63.37
2016,5,21,6,30,35.0,108.0,2.0,10.0,119.0,103.69,82.45
2016,5,21,6,45,44.0,128.5,2.1,10.5,144.5,127.47,102.34
2016,5,21,7,0,53.0,149.0,2.2,11.0,170.0,152.49,123.12
2016,5,21,7,15,36.0,160.0,2.25,11.0,175.0,160.94,130.57
2016,5,21,7,30,19.0,171.0,2.3,11.0,180.0,166.24,134.99
2016,5,21,7,45,9.5,157.0,2.4,11.5,161.5,150.45,121.38
2016,5,21,8,0,0.0,143.0,2.5,12.0,143.0,133.28,106.58
2016,5,21,8,15,24.5,205.5,2.5,12.0,221.5,208.4,168.22
2016,5,21,8,30,49.0,268.0,2.5,12.0,300.0,285.27,229.78
2016,5,21,8,45,112.5,303.0,2.55,12.0,383.0,369.38,296.74
2016,5,21,9,0,176.0,338.0,2.6,12.0,466.0,455.27,363.8
2016,5,21,9,15,193.5,356.5,2.6,12.0,504.0,495.69,394.1
2016,5,21,9,30,211.0,375.0,2.6,12.0,542.0,537.03,424.96
2016,5,21,9,45,121.0,356.0,2.65,12.0,453.0,452.75,358.47
2016,5,21,10,0,31.0,337.0,2.7,12.0,364.0,353.93,279.77
2016,5,21,10,15,29.0,341.0,2.65,12.0,367.0,357.7,282.61
2016,5,21,10,30,27.0,345.0,2.6,12.0,370.0,361.22,284.87
2016,5,21,10,45,62.5,398.0,2.6,12.0,456.0,448.99,352.81
2016,5,21,11,0,98.0,451.0,2.6,12.0,542.0,538.52,420.09
2016,5,21,11,15,55.5,356.5,2.6,12.0,408.5,403.62,317.1
2016,5,21,11,30,13.0,262.0,2.6,12.0,275.0,261.25,205.95
2016,5,21,11,45,14.5,280.5,2.6,12.5,295.0,280.79,221.29
2016,5,21,12,0,16.0,299.0,2.6,13.0,315.0,300.31,235.99
2016,5,21,12,15,15.0,290.0,2.6,13.0,305.0,290.58,228.34
2016,5,21,12,30,14.0,281.0,2.6,13.0,295.0,280.77,220.74
2016,5,21,12,45,18.5,314.5,2.6,13.0,332.5,317.47,249.48
2016,5,21,13,0,23.0,348.0,2.6,13.0,370.0,354.09,277.76
2016,5,21,13,15,155.0,391.0,2.6,13.0,532.0,541.74,424.22
2016,5,21,13,30,287.0,434.0,2.6,13.0,694.0,713.77,551.88
2016,5,21,13,45,297.5,418.5,2.65,13.0,681.5,699.64,541.53
2016,5,21,14,0,308.0,403.0,2.7,13.0,669.0,683.85,531.38
2016,5,21,14,15,382.0,358.0,2.7,13.0,676.5,691.66,540.12
2016,5,21,14,30,456.0,313.0,2.7,13.0,684.0,700.5,549.1
2016,5,21,14,45,531.0,270.0,2.7,13.0,683.5,698.94,550.39
2016,5,21,15,0,606.0,227.0,2.7,13.0,683.0,692.3,547.64
2016,5,21,15,15,314.0,238.0,2.7,13.0,473.5,459.9,368.68
2016,5,21,15,30,22.0,249.0,2.7,13.0,264.0,248.33,197.96
2016,5,21,15,45,319.0,202.5,2.7,13.0,396.0,396.1,321.4
2016,5,21,16,0,616.0,156.0,2.7,13.0,528.0,508.65,410.09
2016,5,21,16,15,403.0,188.5,2.7,13.0,424.0,393.52,316.96
2016,5,21,16,30,190.0,221.0,2.7,13.0,320.0,296.53,238.84
2016,5,21,16,45,416.5,162.0,2.75,13.0,349.0,325.0,259.54
2016,5,21,17,0,643.0,103.0,2.8,13.0,378.0,324.43,252.27
2016,5,21,17,15,602.5,96.0,2.65,12.5,327.5,266.71,201.48
2016,5,21,17,30,562.0,89.0,2.5,12.0,277.0,213.21,154.23
2016,5,21,17,45,508.5,80.0,2.4,12.0,228.5,160.09,108.65
2016,5,21,18,0,455.0,71.0,2.3,12.0,180.0,113.24,71.22
2016,5,21,18,15,375.0,60.0,2.0,11.5,135.5,68.32,41.24
2016,5,21,18,30,295.0,49.0,1.7,11.0,91.0,37.61,27.56
2016,5,21,18,45,190.0,34.0,1.45,11.0,57.0,26.52,16.45
2016,5,21,19,0,85.0,19.0,1.2,11.0,23.0,14.99,0.0
2016,5,21,19,15,42.5,9.5,1.15,10.5,11.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,112.0,18.0,1.2,9.5,29.0,14.13,0.0
2016,5,22,5,30,224.0,36.0,1.4,10.0,58.0,28.09,18.13
2016,5,22,5,45,318.0,48.0,1.6,10.5,99.5,36.73,26.95
2016,5,22,6,0,412.0,60.0,1.8,11.0,141.0,73.47,44.0
2016,5,22,6,15,206.0,65.5,1.8,11.0,106.0,81.79,55.7
2016,5,22,6,30,0.0,71.0,1.8,11.0,71.0,65.69,51.2
2016,5,22,6,45,0.0,85.5,1.85,11.5,85.5,79.11,62.57
2016,5,22,7,0,0.0,100.0,1.9,12.0,100.0,92.62,73.75
2016,5,22,7,15,5.0,131.0,1.85,12.5,133.5,123.04,98.82
2016,5,22,7,30,10.0,162.0,1.8,13.0,167.0,154.28,124.12
2016,5,22,7,45,21.0,189.5,1.8,13.5,201.0,185.86,149.31
2016,5,22,8,0,32.0,217.0,1.8,14.0,235.0,220.93,176.95
2016,5,22,8,15,53.5,250.0,1.8,14.0,283.5,267.06,213.47
2016,5,22,8,30,75.0,283.0,1.8,14.0,332.0,315.62,251.37
2016,5,22,8,45,171.5,304.5,1.85,14.0,426.0,409.96,325.6
2016,5,22,9,0,268.0,326.0,1.9,14.0,520.0,514.1,405.3
2016,5,22,9,15,246.5,350.0,1.95,14.0,535.5,534.82,419.19
2016,5,22,9,30,225.0,374.0,2.0,14.0,551.0,546.86,427.09
2016,5,22,9,45,196.5,394.0,2.05,14.5,553.5,552.73,429.39
2016,5,22,10,0,168.0,414.0,2.1,15.0,556.0,556.03,429.75
2016,5,22,10,15,209.0,423.0,2.15,15.0,605.5,608.09,468.48
2016,5,22,10,30,250.0,432.0,2.2,15.0,655.0,669.76,513.15
2016,5,22,10,45,174.5,441.5,2.3,15.0,599.0,607.0,465.62
2016,5,22,11,0,99.0,451.0,2.4,15.0,543.0,539.22,414.39
2016,5,22,11,15,250.0,429.5,2.45,15.0,665.0,685.67,525.61
2016,5,22,11,30,401.0,408.0,2.5,15.0,787.0,816.87,621.21
2016,5,22,11,45,428.5,405.5,2.55,15.0,813.0,853.19,645.88
2016,5,22,12,0,456.0,403.0,2.6,15.0,839.0,880.23,665.1
2016,5,22,12,15,336.0,440.5,2.65,15.0,761.0,790.31,599.56
2016,5,22,12,30,216.0,478.0,2.7,15.0,683.0,697.81,531.59
2016,5,22,12,45,332.0,433.5,2.8,15.0,745.0,774.26,590.93
2016,5,22,13,0,448.0,389.0,2.9,15.0,807.0,845.47,644.49
2016,5,22,13,15,475.5,374.0,2.9,15.0,810.5,848.78,647.37
2016,5,22,13,30,503.0,359.0,2.9,15.0,814.0,849.12,648.79
2016,5,22,13,45,527.0,336.5,2.95,15.0,802.5,835.68,641.07
2016,5,22,14,0,551.0,314.0,3.0,15.0,791.0,819.03,631.14
2016,5,22,14,15,447.0,338.0,3.0,15.0,716.5,734.3,568.84
2016,5,22,14,30,343.0,362.0,3.0,15.0,642.0,648.53,505.14
2016,5,22,14,45,493.5,286.5,3.0,15.0,669.5,685.21,537.06
2016,5,22,15,0,644.0,211.0,3.0,15.0,697.0,705.32,555.45
2016,5,22,15,15,630.0,200.5,2.95,14.5,654.0,655.84,519.59
2016,5,22,15,30,616.0,190.0,2.9,14.0,611.0,605.87,483.01
2016,5,22,15,45,537.5,201.0,2.9,14.0,550.0,534.09,427.35
2016,5,22,16,0,459.0,212.0,2.9,14.0,489.0,471.0,377.52
2016,5,22,16,15,405.5,204.5,2.85,14.0,434.5,409.95,328.85
2016,5,22,16,30,352.0,197.0,2.8,14.0,380.0,351.06,281.22
2016,5,22,16,45,355.5,174.5,2.75,14.0,343.0,309.88,246.81
2016,5,22,17,0,359.0,152.0,2.7,14.0,306.0,269.61,212.09
2016,5,22,17,15,326.0,139.0,2.55,13.5,265.5,223.67,173.12
2016,5,22,17,30,293.0,126.0,2.4,13.0,225.0,182.82,138.32
2016,5,22,17,45,270.0,106.5,2.3,13.0,186.0,141.78,103.25
2016,5,22,18,0,247.0,87.0,2.2,13.0,147.0,103.64,71.9
2016,5,22,18,15,204.5,69.0,1.95,12.5,111.0,68.71,46.53
2016,5,22,18,30,162.0,51.0,1.7,12.0,75.0,41.02,30.48
2016,5,22,18,45,81.0,35.0,1.5,11.5,47.0,28.61,18.3
2016,5,22,19,0,0.0,19.0,1.3,11.0,19.0,17.36,0.0
2016,5,22,19,15,0.0,9.5,1.25,10.5,9.5,9.05,0.0
2016,5,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,115.5,17.0,0.9,10.5,28.5,13.3,0.0
2016,5,23,5,30,231.0,34.0,1.0,11.0,57.0,26.43,16.76
2016,5,23,5,45,323.5,45.5,1.1,11.5,98.0,34.71,25.1
2016,5,23,6,0,416.0,57.0,1.2,12.0,139.0,70.95,41.53
2016,5,23,6,15,479.5,66.0,1.15,12.5,186.5,113.61,70.23
2016,5,23,6,30,543.0,75.0,1.1,13.0,234.0,163.87,109.96
2016,5,23,6,45,587.5,81.5,1.05,13.5,284.0,214.72,153.47
2016,5,23,7,0,632.0,88.0,1.0,14.0,334.0,270.43,201.66
2016,5,23,7,15,665.0,93.5,0.95,14.0,384.0,325.75,249.75
2016,5,23,7,30,698.0,99.0,0.9,14.0,434.0,384.06,299.06
2016,5,23,7,45,721.0,104.5,0.9,14.5,483.0,440.42,345.06
2016,5,23,8,0,744.0,110.0,0.9,15.0,532.0,498.09,390.38
