Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,15,763.0,114.0,0.95,15.5,579.0,553.43,432.73
2016,5,23,8,30,782.0,118.0,1.0,16.0,626.0,608.34,473.42
2016,5,23,8,45,794.5,122.5,1.05,16.5,668.0,659.42,510.07
2016,5,23,9,0,807.0,127.0,1.1,17.0,710.0,709.62,545.07
2016,5,23,9,15,818.5,129.5,1.15,17.0,748.5,755.91,576.57
2016,5,23,9,30,830.0,132.0,1.2,17.0,787.0,800.72,606.24
2016,5,23,9,45,844.0,131.5,1.3,17.0,821.0,842.82,634.46
2016,5,23,10,0,858.0,131.0,1.4,17.0,855.0,877.92,657.86
2016,5,23,10,15,864.5,132.5,1.5,17.0,882.0,910.94,679.87
2016,5,23,10,30,871.0,134.0,1.6,17.0,909.0,941.26,700.09
2016,5,23,10,45,873.0,136.5,1.7,17.5,928.0,965.48,714.98
2016,5,23,11,0,875.0,139.0,1.8,18.0,947.0,986.54,727.86
2016,5,23,11,15,878.0,140.0,1.85,17.5,960.0,1003.86,740.48
2016,5,23,11,30,881.0,141.0,1.9,17.0,973.0,1017.89,751.12
2016,5,23,11,45,880.5,142.5,2.0,17.0,978.0,1025.59,757.06
2016,5,23,12,0,880.0,144.0,2.1,17.0,983.0,1029.88,760.93
2016,5,23,12,15,879.5,144.0,2.2,17.0,981.0,1029.29,761.73
2016,5,23,12,30,879.0,144.0,2.3,17.0,979.0,1025.29,760.43
2016,5,23,12,45,868.0,149.5,2.4,17.0,967.5,1012.9,753.68
2016,5,23,13,0,857.0,155.0,2.5,17.0,956.0,997.34,744.93
2016,5,23,13,15,853.0,153.5,2.55,17.0,939.0,978.74,733.65
2016,5,23,13,30,849.0,152.0,2.6,17.0,922.0,964.65,725.44
2016,5,23,13,45,847.0,148.0,2.65,17.0,899.5,938.69,709.18
2016,5,23,14,0,845.0,144.0,2.7,17.0,877.0,909.74,690.91
2016,5,23,14,15,837.5,142.0,2.7,17.0,847.0,875.2,668.3
2016,5,23,14,30,830.0,140.0,2.7,17.0,817.0,838.27,643.91
2016,5,23,14,45,823.5,135.5,2.75,17.0,782.0,797.42,616.88
2016,5,23,15,0,817.0,131.0,2.8,17.0,747.0,754.5,588.05
2016,5,23,15,15,803.5,127.5,2.75,16.5,706.5,705.76,554.5
2016,5,23,15,30,790.0,124.0,2.7,16.0,666.0,655.98,518.42
2016,5,23,15,45,776.5,119.0,2.7,16.0,621.5,603.94,478.96
2016,5,23,16,0,763.0,114.0,2.7,16.0,577.0,551.39,438.03
2016,5,23,16,15,740.5,110.0,2.65,15.5,529.0,494.22,392.94
2016,5,23,16,30,718.0,106.0,2.6,15.0,481.0,438.45,347.51
2016,5,23,16,45,692.5,100.0,2.6,15.0,431.5,380.77,298.69
2016,5,23,17,0,667.0,94.0,2.6,15.0,382.0,324.97,250.13
2016,5,23,17,15,628.0,88.0,2.5,14.5,331.5,267.39,199.87
2016,5,23,17,30,589.0,82.0,2.4,14.0,281.0,213.77,152.66
2016,5,23,17,45,538.5,74.0,2.3,14.0,232.5,160.53,106.98
2016,5,23,18,0,488.0,66.0,2.2,14.0,184.0,113.14,69.1
2016,5,23,18,15,410.5,56.0,1.95,13.5,139.5,68.48,39.68
2016,5,23,18,30,333.0,46.0,1.7,13.0,95.0,36.06,26.04
2016,5,23,18,45,166.5,35.5,1.5,12.5,60.0,27.62,17.53
2016,5,23,19,0,0.0,25.0,1.3,12.0,25.0,22.09,0.0
2016,5,23,19,15,0.0,12.5,1.3,11.5,12.5,11.91,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,119.5,17.5,1.35,11.0,30.0,13.69,0.0
2016,5,24,5,30,239.0,35.0,1.5,11.0,60.0,27.22,17.48
2016,5,24,5,45,332.0,46.5,1.65,11.5,101.0,36.34,26.53
2016,5,24,6,0,425.0,58.0,1.8,12.0,142.0,72.44,42.47
2016,5,24,6,15,488.5,66.5,1.8,12.0,189.5,115.16,71.33
2016,5,24,6,30,552.0,75.0,1.8,12.0,237.0,165.46,111.55
2016,5,24,6,45,428.0,108.0,1.8,12.5,248.5,199.99,148.06
2016,5,24,7,0,304.0,141.0,1.8,13.0,260.0,220.17,171.09
2016,5,24,7,15,249.5,171.0,1.7,13.5,277.5,248.11,196.54
2016,5,24,7,30,195.0,201.0,1.6,14.0,295.0,268.17,213.97
2016,5,24,7,45,182.0,225.5,1.55,14.5,321.0,297.52,237.42
2016,5,24,8,0,169.0,250.0,1.5,15.0,347.0,325.38,258.81
2016,5,24,8,15,142.0,272.0,1.5,15.0,358.0,341.42,270.84
2016,5,24,8,30,115.0,294.0,1.5,15.0,369.0,354.57,280.21
2016,5,24,8,45,199.0,309.5,1.5,15.5,449.5,432.64,340.15
2016,5,24,9,0,283.0,325.0,1.5,16.0,530.0,523.15,407.39
2016,5,24,9,15,287.5,343.0,1.5,16.0,561.0,558.19,431.9
2016,5,24,9,30,292.0,361.0,1.5,16.0,592.0,592.81,456.17
2016,5,24,9,45,228.5,388.0,1.55,16.5,573.5,572.71,438.77
2016,5,24,10,0,165.0,415.0,1.6,17.0,555.0,553.81,422.38
2016,5,24,10,15,514.5,278.0,1.65,17.0,732.5,750.89,572.32
2016,5,24,10,30,864.0,141.0,1.7,17.0,910.0,941.15,703.21
2016,5,24,10,45,869.0,142.0,1.75,17.0,930.5,966.56,717.67
2016,5,24,11,0,874.0,143.0,1.8,17.0,951.0,988.94,732.13
2016,5,24,11,15,500.5,309.0,1.8,17.0,773.5,816.67,612.3
2016,5,24,11,30,127.0,475.0,1.8,17.0,596.0,604.08,453.78
2016,5,24,11,45,132.0,473.0,1.85,17.0,599.0,608.54,458.98
2016,5,24,12,0,137.0,471.0,1.9,17.0,602.0,612.28,462.0
2016,5,24,12,15,284.0,437.5,1.95,17.0,708.0,734.47,552.75
2016,5,24,12,30,431.0,404.0,2.0,17.0,814.0,853.07,637.31
2016,5,24,12,45,261.0,430.0,2.1,17.0,677.5,699.85,527.28
2016,5,24,13,0,91.0,456.0,2.2,17.0,541.0,538.02,408.56
2016,5,24,13,15,238.0,425.5,2.25,17.0,643.0,664.07,505.31
2016,5,24,13,30,385.0,395.0,2.3,17.0,745.0,765.73,580.56
2016,5,24,13,45,403.0,376.0,2.35,17.0,733.5,759.81,576.85
2016,5,24,14,0,421.0,357.0,2.4,17.0,722.0,744.65,567.73
2016,5,24,14,15,387.5,358.5,2.4,16.5,686.0,696.16,534.35
2016,5,24,14,30,354.0,360.0,2.4,16.0,650.0,655.23,505.95
2016,5,24,14,45,332.5,348.5,2.45,16.0,611.5,612.03,475.23
2016,5,24,15,0,311.0,337.0,2.5,16.0,573.0,569.43,444.47
2016,5,24,15,15,380.5,294.5,2.5,15.5,567.0,562.08,442.2
2016,5,24,15,30,450.0,252.0,2.5,15.0,561.0,552.92,437.71
2016,5,24,15,45,598.0,187.0,2.55,15.0,568.5,560.53,445.62
2016,5,24,16,0,746.0,122.0,2.6,15.0,576.0,549.5,437.95
2016,5,24,16,15,609.0,146.5,2.6,14.5,497.5,462.31,369.07
2016,5,24,16,30,472.0,171.0,2.6,14.0,419.0,385.06,307.4
2016,5,24,16,45,327.0,174.0,2.6,14.0,338.0,298.14,237.42
2016,5,24,17,0,182.0,177.0,2.6,14.0,257.0,228.18,181.46
2016,5,24,17,15,166.0,157.5,2.55,13.5,223.0,193.31,152.56
2016,5,24,17,30,150.0,138.0,2.5,13.0,189.0,160.29,124.87
2016,5,24,17,45,135.0,116.0,2.5,13.0,156.5,127.3,97.0
2016,5,24,18,0,120.0,94.0,2.5,13.0,124.0,96.37,71.35
2016,5,24,18,15,96.0,73.5,2.3,12.5,94.0,68.32,49.53
2016,5,24,18,30,72.0,53.0,2.1,12.0,64.0,44.36,33.48
2016,5,24,18,45,36.0,35.5,1.95,12.0,41.0,30.31,19.94
2016,5,24,19,0,0.0,18.0,1.8,12.0,18.0,16.64,0.0
2016,5,24,19,15,0.0,9.0,1.75,12.0,9.0,8.58,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,17.5,1.5,11.0,30.0,13.67,0.0
2016,5,25,5,30,240.0,35.0,1.6,11.0,60.0,27.19,17.52
2016,5,25,5,45,332.0,46.0,1.7,11.5,101.0,35.77,26.05
2016,5,25,6,0,424.0,57.0,1.8,12.0,142.0,71.48,41.66
2016,5,25,6,15,212.0,69.0,1.75,12.0,111.5,85.53,58.41
2016,5,25,6,30,0.0,81.0,1.7,12.0,81.0,74.59,58.59
2016,5,25,6,45,0.0,98.5,1.7,12.5,98.5,90.79,72.21
2016,5,25,7,0,0.0,116.0,1.7,13.0,116.0,107.11,85.61
2016,5,25,7,15,0.0,126.5,1.65,13.5,126.5,117.14,93.53
2016,5,25,7,30,0.0,137.0,1.6,14.0,137.0,127.16,101.3
2016,5,25,7,45,0.0,148.0,1.6,14.5,148.5,137.64,109.35
2016,5,25,8,0,0.0,159.0,1.6,15.0,160.0,148.14,117.31
2016,5,25,8,15,1.0,164.5,1.5,15.0,165.5,154.07,121.71
2016,5,25,8,30,2.0,170.0,1.4,15.0,171.0,160.09,126.18
2016,5,25,8,45,5.5,192.5,1.35,15.5,196.0,183.88,144.66
2016,5,25,9,0,9.0,215.0,1.3,16.0,221.0,208.08,163.16
2016,5,25,9,15,8.5,214.0,1.3,16.5,220.5,207.35,161.84
2016,5,25,9,30,8.0,213.0,1.3,17.0,220.0,206.52,160.58
2016,5,25,9,45,12.0,245.0,1.3,17.5,255.0,240.8,186.7
2016,5,25,10,0,16.0,277.0,1.3,18.0,290.0,275.5,212.59
2016,5,25,10,15,58.0,354.5,1.35,18.0,405.5,396.39,304.24
2016,5,25,10,30,100.0,432.0,1.4,18.0,521.0,514.64,390.29
2016,5,25,10,45,277.5,406.5,1.45,18.5,661.5,676.09,507.81
2016,5,25,11,0,455.0,381.0,1.5,19.0,802.0,835.05,617.72
2016,5,25,11,15,452.5,389.5,1.6,19.0,813.0,849.31,626.04
2016,5,25,11,30,450.0,398.0,1.7,19.0,824.0,861.49,634.62
2016,5,25,11,45,688.5,254.0,1.8,19.0,910.0,960.64,708.42
2016,5,25,12,0,927.0,110.0,1.9,19.0,996.0,1042.09,761.13
2016,5,25,12,15,927.0,110.0,1.95,19.0,994.5,1042.05,760.82
2016,5,25,12,30,927.0,110.0,2.0,19.0,993.0,1038.42,759.27
2016,5,25,12,45,917.5,115.0,2.15,19.0,982.0,1026.86,754.0
2016,5,25,13,0,908.0,120.0,2.3,19.0,971.0,1011.95,746.53
2016,5,25,13,15,905.0,119.5,2.35,19.0,954.5,994.56,736.31
2016,5,25,13,30,902.0,119.0,2.4,19.0,938.0,973.87,723.93
2016,5,25,13,45,898.5,116.5,2.5,19.0,915.5,947.52,708.24
2016,5,25,14,0,895.0,114.0,2.6,19.0,893.0,918.1,690.38
2016,5,25,14,15,888.5,112.5,2.65,19.0,863.5,884.16,668.86
2016,5,25,14,30,882.0,111.0,2.7,19.0,834.0,847.62,645.37
2016,5,25,14,45,873.5,109.0,2.75,19.0,798.5,806.59,618.51
2016,5,25,15,0,865.0,107.0,2.8,19.0,763.0,763.5,589.86
2016,5,25,15,15,853.5,105.0,2.8,18.5,722.5,716.44,558.78
2016,5,25,15,30,842.0,103.0,2.8,18.0,682.0,668.01,524.6
2016,5,25,15,45,824.5,101.0,2.85,18.0,636.5,615.98,485.41
2016,5,25,16,0,807.0,99.0,2.9,18.0,591.0,561.99,443.66
2016,5,25,16,15,787.0,95.5,2.9,17.5,543.0,505.26,399.2
2016,5,25,16,30,767.0,92.0,2.9,17.0,495.0,449.12,353.66
2016,5,25,16,45,735.5,89.5,2.9,17.0,444.0,390.16,303.89
2016,5,25,17,0,704.0,87.0,2.9,17.0,393.0,332.09,253.65
2016,5,25,17,15,666.5,81.5,2.8,16.5,342.5,273.42,202.53
2016,5,25,17,30,629.0,76.0,2.7,16.0,292.0,218.48,154.18
2016,5,25,17,45,568.5,71.0,2.65,15.5,241.5,163.95,108.07
2016,5,25,18,0,508.0,66.0,2.6,15.0,191.0,116.38,70.65
2016,5,25,18,15,429.5,56.5,2.45,14.5,145.5,70.84,40.6
2016,5,25,18,30,351.0,47.0,2.3,14.0,100.0,36.75,26.59
2016,5,25,18,45,230.5,34.5,2.15,13.5,64.0,26.77,16.94
2016,5,25,19,0,110.0,22.0,2.0,13.0,28.0,17.33,1.45
2016,5,25,19,15,55.0,11.0,1.95,12.5,14.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.0,0.2,11.0,30.0,14.86,1.17
2016,5,26,5,30,209.0,38.0,0.2,11.0,60.0,29.56,19.71
2016,5,26,5,45,300.5,50.5,0.2,11.5,101.0,38.54,28.62
2016,5,26,6,0,392.0,63.0,0.2,12.0,142.0,73.93,44.79
2016,5,26,6,15,322.5,87.5,0.2,12.5,164.5,113.05,76.44
2016,5,26,6,30,253.0,112.0,0.2,13.0,187.0,144.56,105.72
2016,5,26,6,45,288.5,125.5,0.25,13.5,226.5,182.32,136.7
2016,5,26,7,0,324.0,139.0,0.3,14.0,266.0,224.06,171.26
2016,5,26,7,15,177.0,160.5,0.35,14.5,231.0,211.82,165.99
2016,5,26,7,30,30.0,182.0,0.4,15.0,196.0,181.59,143.81
2016,5,26,7,45,91.0,216.5,0.45,15.5,267.0,244.56,193.36
2016,5,26,8,0,152.0,251.0,0.5,16.0,338.0,317.19,249.05
2016,5,26,8,15,214.0,267.0,0.5,16.5,401.0,377.26,294.01
2016,5,26,8,30,276.0,283.0,0.5,17.0,464.0,447.16,345.33
2016,5,26,8,45,541.0,207.0,0.5,17.5,590.0,570.28,437.24
2016,5,26,9,0,806.0,131.0,0.5,18.0,716.0,711.58,537.74
2016,5,26,9,15,818.0,134.0,0.5,18.5,754.5,758.63,566.07
2016,5,26,9,30,830.0,137.0,0.5,19.0,793.0,804.26,593.49
2016,5,26,9,45,830.5,144.0,0.5,19.5,824.0,842.71,615.76
2016,5,26,10,0,831.0,151.0,0.5,20.0,855.0,878.5,636.08
2016,5,26,10,15,838.0,153.0,0.45,20.0,882.0,912.24,655.07
2016,5,26,10,30,845.0,155.0,0.4,20.0,909.0,943.4,672.22
2016,5,26,10,45,852.0,155.0,0.4,20.5,929.5,969.78,686.07
2016,5,26,11,0,859.0,155.0,0.4,21.0,950.0,985.08,693.16
2016,5,26,11,15,862.5,155.5,0.55,21.0,963.5,1002.16,706.32
2016,5,26,11,30,866.0,156.0,0.7,21.0,977.0,1016.04,717.61
2016,5,26,11,45,869.0,155.5,0.85,21.5,983.0,1025.19,724.7
2016,5,26,12,0,872.0,155.0,1.0,22.0,989.0,1031.04,729.77
2016,5,26,12,15,871.5,154.5,1.15,22.0,987.0,1030.04,732.01
2016,5,26,12,30,871.0,154.0,1.3,22.0,985.0,1025.69,732.15
2016,5,26,12,45,878.5,147.5,1.5,22.0,978.5,1020.07,732.24
2016,5,26,13,0,886.0,141.0,1.7,22.0,972.0,1010.89,729.84
2016,5,26,13,15,882.5,140.0,1.8,22.0,955.5,992.93,720.33
2016,5,26,13,30,879.0,139.0,1.9,22.0,939.0,971.77,708.75
2016,5,26,13,45,872.5,138.5,2.05,22.0,915.0,945.23,694.12
2016,5,26,14,0,866.0,138.0,2.2,22.0,891.0,915.85,677.37
2016,5,26,14,15,858.5,136.0,2.25,21.5,861.5,881.47,657.34
2016,5,26,14,30,851.0,134.0,2.3,21.0,832.0,849.34,638.58
2016,5,26,14,45,841.5,131.5,2.4,21.0,796.0,807.56,612.05
2016,5,26,15,0,832.0,129.0,2.5,21.0,760.0,763.88,583.81
2016,5,26,15,15,819.0,126.0,2.55,20.5,719.5,715.55,552.08
2016,5,26,15,30,806.0,123.0,2.6,20.0,679.0,666.08,517.47
2016,5,26,15,45,790.5,119.5,2.65,20.0,634.5,613.71,478.67
2016,5,26,16,0,775.0,116.0,2.7,20.0,590.0,560.98,438.46
2016,5,26,16,15,753.5,112.0,2.65,19.5,542.0,503.83,394.19
2016,5,26,16,30,732.0,108.0,2.6,19.0,494.0,447.94,349.45
2016,5,26,16,45,704.0,103.0,2.6,18.5,443.5,389.54,301.47
2016,5,26,17,0,676.0,98.0,2.6,18.0,393.0,333.25,253.76
2016,5,26,17,15,637.5,92.0,2.5,17.5,342.5,275.33,203.86
2016,5,26,17,30,599.0,86.0,2.4,17.0,292.0,221.29,156.84
2016,5,26,17,45,545.0,78.5,2.3,16.5,242.5,167.28,111.34
2016,5,26,18,0,491.0,71.0,2.2,16.0,193.0,119.52,73.66
2016,5,26,18,15,412.5,60.5,2.0,15.5,147.5,74.03,43.49
2016,5,26,18,30,334.0,50.0,1.8,15.0,102.0,38.17,27.74
2016,5,26,18,45,221.5,36.5,1.6,14.5,65.5,28.34,18.28
2016,5,26,19,0,109.0,23.0,1.4,14.0,29.0,18.12,2.89
2016,5,26,19,15,54.5,11.5,1.4,13.5,14.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.0,1.35,11.5,31.0,14.84,1.68
2016,5,27,5,30,222.0,38.0,1.5,12.0,62.0,29.54,19.56
2016,5,27,5,45,319.0,49.5,1.7,12.5,104.0,37.74,27.7
2016,5,27,6,0,416.0,61.0,1.9,13.0,146.0,74.73,44.48
2016,5,27,6,15,480.0,70.0,2.0,13.5,193.5,117.34,73.15
2016,5,27,6,30,544.0,79.0,2.1,14.0,241.0,167.6,112.89
2016,5,27,6,45,595.0,84.5,2.25,15.0,292.5,218.97,156.5
2016,5,27,7,0,646.0,90.0,2.4,16.0,344.0,275.94,205.59
2016,5,27,7,15,679.0,95.5,2.45,16.5,395.0,331.9,254.36
2016,5,27,7,30,712.0,101.0,2.5,17.0,446.0,390.83,304.48
2016,5,27,7,45,742.0,103.5,2.55,17.5,496.5,448.11,352.05
2016,5,27,8,0,772.0,106.0,2.6,18.0,547.0,508.15,400.28
2016,5,27,8,15,791.0,109.5,2.55,18.5,594.0,563.54,443.2
2016,5,27,8,30,810.0,113.0,2.5,19.0,641.0,619.16,484.81
2016,5,27,8,45,827.5,114.5,2.5,19.5,685.5,671.7,523.09
2016,5,27,9,0,845.0,116.0,2.5,20.0,730.0,723.73,559.87
2016,5,27,9,15,856.0,118.0,2.4,20.5,768.5,767.48,587.5
2016,5,27,9,30,867.0,120.0,2.3,21.0,807.0,812.13,615.17
2016,5,27,9,45,882.0,118.0,2.2,21.5,842.0,854.27,640.5
2016,5,27,10,0,897.0,116.0,2.1,22.0,877.0,894.57,664.03
2016,5,27,10,15,903.5,117.5,2.0,22.0,904.0,928.68,684.29
2016,5,27,10,30,910.0,119.0,1.9,22.0,931.0,959.99,702.48
2016,5,27,10,45,915.5,119.0,1.8,22.5,952.0,985.92,715.57
2016,5,27,11,0,921.0,119.0,1.7,23.0,973.0,1008.69,726.47
2016,5,27,11,15,923.5,120.0,1.6,23.0,986.0,1026.27,735.36
2016,5,27,11,30,926.0,121.0,1.5,23.0,999.0,1040.4,742.07
2016,5,27,11,45,927.0,121.5,1.45,23.5,1004.5,1049.04,744.76
2016,5,27,12,0,928.0,122.0,1.4,24.0,1010.0,1054.12,745.37
2016,5,27,12,15,927.5,122.0,1.35,24.0,1008.5,1053.64,744.13
2016,5,27,12,30,927.0,122.0,1.3,24.0,1007.0,1049.58,740.87
2016,5,27,12,45,918.0,126.5,1.3,24.0,995.5,1038.05,734.07
2016,5,27,13,0,909.0,131.0,1.3,24.0,984.0,1023.15,725.37
2016,5,27,13,15,905.5,130.0,1.3,24.0,967.5,1004.87,714.67
2016,5,27,13,30,902.0,129.0,1.3,24.0,951.0,983.31,702.01
2016,5,27,13,45,895.0,129.0,1.35,24.0,927.0,956.35,686.75
2016,5,27,14,0,888.0,129.0,1.4,24.0,903.0,926.49,669.56
2016,5,27,14,15,880.5,127.5,1.45,24.0,873.0,892.0,649.23
2016,5,27,14,30,873.0,126.0,1.5,24.0,843.0,855.0,627.03
2016,5,27,14,45,859.5,125.5,1.55,24.0,806.0,811.9,600.47
2016,5,27,15,0,846.0,125.0,1.6,24.0,769.0,770.47,574.65
2016,5,27,15,15,833.5,122.5,1.65,23.5,728.0,722.48,544.67
2016,5,27,15,30,821.0,120.0,1.7,23.0,687.0,673.27,511.55
2016,5,27,15,45,798.5,119.0,1.75,23.0,640.5,618.42,472.21
2016,5,27,16,0,776.0,118.0,1.8,23.0,594.0,563.82,431.88
2016,5,27,16,15,754.0,114.0,1.8,22.5,545.5,506.4,388.78
2016,5,27,16,30,732.0,110.0,1.8,22.0,497.0,450.28,345.13
2016,5,27,16,45,698.0,106.5,1.8,21.5,445.5,390.89,297.56
2016,5,27,17,0,664.0,103.0,1.8,21.0,394.0,334.25,250.75
2016,5,27,17,15,624.5,96.5,1.65,20.5,343.0,276.23,201.79
2016,5,27,17,30,585.0,90.0,1.5,20.0,292.0,222.22,155.76
2016,5,27,17,45,528.0,82.5,1.4,19.5,242.5,168.48,111.46
2016,5,27,18,0,471.0,75.0,1.3,19.0,193.0,121.36,75.0
2016,5,27,18,15,394.0,64.0,1.25,18.0,147.5,75.28,44.51
2016,5,27,18,30,317.0,53.0,1.2,17.0,102.0,40.48,29.53
2016,5,27,18,45,211.0,38.0,1.15,16.5,66.0,29.5,19.17
2016,5,27,19,0,105.0,23.0,1.1,16.0,30.0,18.08,3.76
2016,5,27,19,15,52.5,11.5,1.05,15.5,15.0,10.96,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,118.0,19.0,1.8,13.5,32.0,14.83,2.08
2016,5,28,5,30,236.0,38.0,1.9,14.0,64.0,29.53,19.41
2016,5,28,5,45,324.5,50.0,2.05,14.5,105.5,38.11,27.8
2016,5,28,6,0,413.0,62.0,2.2,15.0,147.0,75.45,44.82
2016,5,28,6,15,476.0,71.0,2.3,15.5,194.5,117.73,73.1
2016,5,28,6,30,539.0,80.0,2.4,16.0,242.0,167.54,112.24
2016,5,28,6,45,584.0,87.5,2.5,16.5,292.5,219.03,156.13
2016,5,28,7,0,629.0,95.0,2.6,17.0,343.0,275.46,204.97
2016,5,28,7,15,662.5,100.5,2.55,17.5,393.5,330.63,252.73
2016,5,28,7,30,696.0,106.0,2.5,18.0,444.0,388.83,301.86
2016,5,28,7,45,703.5,109.5,2.45,18.5,482.0,435.81,341.16
2016,5,28,8,0,711.0,113.0,2.4,19.0,520.0,482.4,378.76
2016,5,28,8,15,704.0,130.0,2.3,19.5,561.0,533.52,417.83
2016,5,28,8,30,697.0,147.0,2.2,20.0,602.0,582.54,453.72
2016,5,28,8,45,757.0,139.0,2.1,20.5,663.5,648.66,501.64
2016,5,28,9,0,817.0,131.0,2.0,21.0,725.0,718.4,550.42
2016,5,28,9,15,828.5,133.5,1.85,21.5,763.5,765.0,579.57
2016,5,28,9,30,840.0,136.0,1.7,22.0,802.0,810.09,606.35
2016,5,28,9,45,847.5,139.0,1.6,22.5,835.0,850.63,629.82
2016,5,28,10,0,855.0,142.0,1.5,23.0,868.0,888.94,651.25
2016,5,28,10,15,862.0,144.0,1.35,23.0,895.0,917.22,666.3
2016,5,28,10,30,869.0,146.0,1.2,23.0,922.0,948.39,682.84
2016,5,28,10,45,873.5,147.0,1.1,23.5,942.5,973.43,694.54
2016,5,28,11,0,878.0,148.0,1.0,24.0,963.0,995.43,704.13
2016,5,28,11,15,881.0,149.0,1.0,24.0,976.0,1012.82,714.07
2016,5,28,11,30,884.0,150.0,1.0,24.0,989.0,1026.93,722.12
2016,5,28,11,45,885.5,150.0,1.05,24.5,994.5,1035.26,726.35
2016,5,28,12,0,887.0,150.0,1.1,25.0,1000.0,1040.2,728.69
2016,5,28,12,15,886.5,150.0,1.15,25.0,998.5,1039.75,729.29
2016,5,28,12,30,886.0,150.0,1.2,25.0,997.0,1035.89,727.99
2016,5,28,12,45,876.5,154.5,1.3,25.0,985.5,1024.11,722.81
2016,5,28,13,0,867.0,159.0,1.4,25.0,974.0,1009.13,715.7
2016,5,28,13,15,863.5,158.0,1.45,24.5,957.5,999.86,712.72
2016,5,28,13,30,860.0,157.0,1.5,24.0,941.0,978.65,702.19
2016,5,28,13,45,855.0,154.5,1.6,24.0,917.5,951.48,687.23
2016,5,28,14,0,850.0,152.0,1.7,24.0,894.0,921.42,670.24
2016,5,28,14,15,842.0,150.0,1.75,24.0,864.0,886.56,649.29
2016,5,28,14,30,834.0,148.0,1.8,24.0,834.0,849.32,626.56
2016,5,28,14,45,824.5,145.0,1.85,24.0,798.5,807.71,600.61
2016,5,28,15,0,815.0,142.0,1.9,24.0,763.0,764.26,573.03
2016,5,28,15,15,801.5,138.5,1.9,23.5,722.0,715.84,541.34
2016,5,28,15,30,788.0,135.0,1.9,23.0,681.0,666.38,507.47
2016,5,28,15,45,771.5,131.0,1.95,23.0,636.0,613.79,469.65
2016,5,28,16,0,755.0,127.0,2.0,23.0,591.0,560.65,430.29
2016,5,28,16,15,732.5,122.5,1.95,22.5,542.5,503.96,387.44
2016,5,28,16,30,710.0,118.0,1.9,22.0,494.0,448.24,343.93
2016,5,28,16,45,682.0,111.5,1.9,21.5,444.0,389.58,296.96
2016,5,28,17,0,654.0,105.0,1.9,21.0,394.0,333.09,250.24
2016,5,28,17,15,614.5,98.5,1.75,20.5,343.0,275.64,201.77
2016,5,28,17,30,575.0,92.0,1.6,20.0,292.0,222.22,156.25
2016,5,28,17,45,523.5,83.5,1.5,19.5,243.0,169.09,112.23
2016,5,28,18,0,472.0,75.0,1.4,19.0,194.0,121.94,75.43
2016,5,28,18,15,395.5,64.0,1.3,18.0,148.5,75.83,44.79
2016,5,28,18,30,319.0,53.0,1.2,17.0,103.0,40.42,29.51
2016,5,28,18,45,216.5,38.5,1.1,16.5,67.0,29.86,19.55
2016,5,28,19,0,114.0,24.0,1.0,16.0,31.0,18.88,5.01
2016,5,28,19,15,57.0,12.0,0.95,15.5,15.5,11.44,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,122.5,19.0,0.9,12.5,32.5,14.82,2.52
2016,5,29,5,30,245.0,38.0,1.0,13.0,65.0,29.51,19.56
2016,5,29,5,45,338.0,49.5,1.15,13.5,107.5,37.71,27.61
2016,5,29,6,0,431.0,61.0,1.3,14.0,150.0,75.49,44.46
2016,5,29,6,15,494.5,69.5,1.2,14.5,198.0,118.41,73.05
2016,5,29,6,30,558.0,78.0,1.1,15.0,246.0,168.9,112.61
2016,5,29,6,45,603.5,84.5,1.05,16.0,296.5,220.64,156.15
2016,5,29,7,0,649.0,91.0,1.0,17.0,347.0,277.34,204.22
2016,5,29,7,15,682.0,96.5,0.9,17.5,398.0,333.4,251.69
2016,5,29,7,30,715.0,102.0,0.8,18.0,449.0,392.41,300.01
2016,5,29,7,45,739.5,106.5,0.7,18.5,499.0,449.19,344.86
2016,5,29,8,0,764.0,111.0,0.6,19.0,549.0,508.17,389.32
2016,5,29,8,15,783.0,114.5,0.5,19.5,596.0,563.1,428.86
2016,5,29,8,30,802.0,118.0,0.4,20.0,643.0,618.28,466.74
2016,5,29,8,45,816.0,121.5,0.3,20.5,686.0,670.1,500.57
2016,5,29,9,0,830.0,125.0,0.2,21.0,729.0,721.12,532.5
2016,5,29,9,15,841.0,127.5,0.2,21.5,767.5,767.83,560.74
2016,5,29,9,30,852.0,130.0,0.2,22.0,806.0,812.97,587.06
2016,5,29,9,45,859.5,133.0,0.25,22.5,839.0,849.31,608.19
2016,5,29,10,0,867.0,136.0,0.3,23.0,872.0,887.35,630.33
2016,5,29,10,15,873.5,137.5,0.4,23.0,898.5,920.57,651.53
2016,5,29,10,30,880.0,139.0,0.5,23.0,925.0,951.09,671.22
2016,5,29,10,45,883.5,140.5,0.6,23.5,945.0,975.94,686.19
2016,5,29,11,0,887.0,142.0,0.7,24.0,965.0,997.68,699.35
2016,5,29,11,15,889.5,143.0,0.8,24.0,978.0,1014.73,711.1
2016,5,29,11,30,892.0,144.0,0.9,24.0,991.0,1028.48,720.97
2016,5,29,11,45,893.5,143.5,1.0,24.0,996.5,1036.4,727.42
2016,5,29,12,0,895.0,143.0,1.1,24.0,1002.0,1040.92,731.92
2016,5,29,12,15,894.5,143.0,1.2,24.0,1000.0,1040.5,733.5
2016,5,29,12,30,894.0,143.0,1.3,24.0,998.0,1036.65,733.05
2016,5,29,12,45,884.0,148.0,1.4,24.0,986.5,1024.86,727.75
2016,5,29,13,0,874.0,153.0,1.5,24.0,975.0,1009.86,720.48
2016,5,29,13,15,870.0,152.0,1.55,24.0,958.5,991.77,710.5
2016,5,29,13,30,866.0,151.0,1.6,24.0,942.0,970.53,698.53
2016,5,29,13,45,863.0,148.0,1.7,24.0,919.0,945.23,684.59
2016,5,29,14,0,860.0,145.0,1.8,24.0,896.0,916.96,668.55
2016,5,29,14,15,852.5,143.0,1.85,24.0,866.5,888.49,651.65
2016,5,29,14,30,845.0,141.0,1.9,24.0,837.0,851.4,628.87
2016,5,29,14,45,836.5,137.5,1.95,24.0,801.5,809.77,602.82
2016,5,29,15,0,828.0,134.0,2.0,24.0,766.0,766.19,575.08
2016,5,29,15,15,815.0,131.0,2.0,23.5,725.0,718.18,543.94
2016,5,29,15,30,802.0,128.0,2.0,23.0,684.0,669.04,510.19
2016,5,29,15,45,787.0,124.0,2.05,23.0,639.5,616.81,472.53
2016,5,29,16,0,772.0,120.0,2.1,23.0,595.0,564.17,433.43
2016,5,29,16,15,750.0,115.5,2.1,22.5,546.5,506.55,389.98
2016,5,29,16,30,728.0,111.0,2.1,22.0,498.0,450.23,346.01
2016,5,29,16,45,700.5,106.0,2.1,21.5,448.0,392.34,299.37
2016,5,29,17,0,673.0,101.0,2.1,21.0,398.0,336.49,252.92
2016,5,29,17,15,634.0,94.5,2.0,20.5,347.5,278.15,203.58
2016,5,29,17,30,595.0,88.0,1.9,20.0,297.0,223.75,157.06
2016,5,29,17,45,542.0,80.5,1.85,19.5,247.5,170.11,112.47
2016,5,29,18,0,489.0,73.0,1.8,19.0,198.0,122.59,75.28
2016,5,29,18,15,412.5,63.0,1.7,18.0,152.0,77.64,45.62
2016,5,29,18,30,336.0,53.0,1.6,17.0,106.0,40.47,29.57
2016,5,29,18,45,228.0,39.0,1.5,16.5,69.5,30.23,19.92
2016,5,29,19,0,120.0,25.0,1.4,16.0,33.0,19.67,6.18
2016,5,29,19,15,60.0,12.5,1.4,15.5,16.5,11.91,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,16.5,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,33.0,9.0,1.1,12.0,10.0,8.58,0.0
2016,5,30,5,15,154.5,23.0,1.25,12.5,39.0,18.08,4.72
2016,5,30,5,30,276.0,37.0,1.4,13.0,68.0,28.71,18.9
2016,5,30,5,45,370.5,47.0,1.55,14.0,110.5,36.39,26.39
2016,5,30,6,0,465.0,57.0,1.7,15.0,153.0,73.65,41.65
2016,5,30,6,15,526.5,64.5,1.7,15.5,201.0,117.42,70.62
2016,5,30,6,30,588.0,72.0,1.7,16.0,249.0,168.47,110.77
2016,5,30,6,45,633.5,77.0,1.7,16.5,300.0,220.49,155.16
2016,5,30,7,0,679.0,82.0,1.7,17.0,351.0,277.4,204.42
2016,5,30,7,15,710.5,87.0,1.65,17.5,402.0,334.03,253.34
2016,5,30,7,30,742.0,92.0,1.6,18.0,453.0,394.75,304.18
2016,5,30,7,45,766.0,95.5,1.6,19.0,502.5,451.41,349.87
2016,5,30,8,0,790.0,99.0,1.6,20.0,552.0,509.38,394.78
2016,5,30,8,15,808.0,102.0,1.5,20.5,599.0,564.47,436.09
2016,5,30,8,30,826.0,105.0,1.4,21.0,646.0,619.65,475.76
2016,5,30,8,45,839.5,108.0,1.35,21.5,689.0,671.66,511.96
2016,5,30,9,0,853.0,111.0,1.3,22.0,732.0,720.48,544.52
2016,5,30,9,15,863.5,113.0,1.2,22.5,770.5,766.63,572.19
2016,5,30,9,30,874.0,115.0,1.1,23.0,809.0,811.12,597.93
2016,5,30,9,45,885.0,115.0,1.05,23.5,843.0,852.13,621.38
2016,5,30,10,0,896.0,115.0,1.0,24.0,877.0,891.03,643.0
2016,5,30,10,15,901.5,116.5,0.95,24.0,903.5,924.21,661.86
2016,5,30,10,30,907.0,118.0,0.9,24.0,930.0,954.56,678.77
2016,5,30,10,45,910.5,119.5,0.85,24.5,950.0,980.04,691.17
2016,5,30,11,0,914.0,121.0,0.8,25.0,970.0,1002.33,701.5
2016,5,30,11,15,916.5,121.5,0.85,25.0,983.0,1019.34,712.1
2016,5,30,11,30,919.0,122.0,0.9,25.0,996.0,1032.95,720.79
2016,5,30,11,45,919.5,122.5,1.0,25.0,1001.0,1041.11,727.36
2016,5,30,12,0,920.0,123.0,1.1,25.0,1006.0,1045.75,731.92
2016,5,30,12,15,919.5,123.0,1.25,25.0,1004.0,1045.36,734.44
2016,5,30,12,30,919.0,123.0,1.4,25.0,1002.0,1041.45,734.78
2016,5,30,12,45,911.5,126.5,1.55,25.0,991.5,1030.59,730.77
2016,5,30,13,0,904.0,130.0,1.7,25.0,981.0,1016.38,724.59
2016,5,30,13,15,900.5,129.0,1.8,25.0,964.5,998.33,715.22
2016,5,30,13,30,897.0,128.0,1.9,25.0,948.0,977.03,703.71
2016,5,30,13,45,892.0,126.5,2.05,25.0,924.5,950.69,689.43
2016,5,30,14,0,887.0,125.0,2.2,25.0,901.0,921.39,672.96
2016,5,30,14,15,879.5,123.5,2.3,25.0,871.0,887.11,652.46
2016,5,30,14,30,872.0,122.0,2.4,25.0,841.0,850.32,630.02
2016,5,30,14,45,863.5,119.5,2.5,25.0,805.5,809.45,604.46
2016,5,30,15,0,855.0,117.0,2.6,25.0,770.0,766.53,577.11
2016,5,30,15,15,842.5,114.5,2.65,24.5,729.5,721.39,548.53
2016,5,30,15,30,830.0,112.0,2.7,24.0,689.0,672.01,514.55
2016,5,30,15,45,815.5,108.5,2.8,24.0,644.5,619.41,476.33
2016,5,30,16,0,801.0,105.0,2.9,24.0,600.0,566.29,436.52
2016,5,30,16,15,752.5,103.5,2.85,23.5,539.0,497.26,383.96
2016,5,30,16,30,704.0,102.0,2.8,23.0,478.0,430.73,331.91
2016,5,30,16,45,663.5,99.5,2.8,22.5,426.0,371.35,283.95
2016,5,30,17,0,623.0,97.0,2.8,22.0,374.0,315.46,237.5
2016,5,30,17,15,630.5,87.5,2.65,21.5,338.5,271.03,198.0
2016,5,30,17,30,638.0,78.0,2.5,21.0,303.0,225.23,156.6
2016,5,30,17,45,588.0,72.0,2.35,20.5,253.5,171.05,111.09
2016,5,30,18,0,538.0,66.0,2.2,20.0,204.0,122.55,72.88
2016,5,30,18,15,464.5,57.0,1.95,19.0,158.0,75.73,42.0
2016,5,30,18,30,391.0,48.0,1.7,18.0,112.0,37.74,27.11
2016,5,30,18,45,279.0,36.5,1.5,17.5,74.0,28.97,18.83
2016,5,30,19,0,167.0,25.0,1.3,17.0,36.0,19.66,6.76
2016,5,30,19,15,83.5,12.5,1.25,16.5,18.0,11.91,0.0
2016,5,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,30.0,9.0,0.9,13.0,10.0,8.58,0.0
2016,5,31,5,15,152.5,23.0,1.0,13.5,39.0,18.06,5.02
2016,5,31,5,30,275.0,37.0,1.1,14.0,68.0,28.69,18.84
2016,5,31,5,45,368.5,47.5,1.2,15.0,111.0,36.8,26.66
2016,5,31,6,0,462.0,58.0,1.3,16.0,154.0,74.29,42.13
2016,5,31,6,15,524.5,66.0,1.2,16.5,202.5,118.42,71.21
2016,5,31,6,30,587.0,74.0,1.1,17.0,251.0,169.95,111.37
2016,5,31,6,45,632.0,79.5,1.05,17.5,302.0,222.23,155.5
2016,5,31,7,0,677.0,85.0,1.0,18.0,353.0,279.37,204.24
2016,5,31,7,15,709.0,89.5,0.95,18.5,404.5,335.57,252.01
2016,5,31,7,30,741.0,94.0,0.9,19.0,456.0,395.93,301.62
2016,5,31,7,45,766.5,98.0,0.85,20.0,506.5,453.69,346.92
2016,5,31,8,0,792.0,102.0,0.8,21.0,557.0,512.93,391.31
2016,5,31,8,15,810.5,105.0,0.7,21.5,604.5,568.4,431.38
2016,5,31,8,30,829.0,108.0,0.6,22.0,652.0,624.0,469.68
2016,5,31,8,45,844.0,110.5,0.5,22.5,696.0,676.64,504.17
2016,5,31,9,0,859.0,113.0,0.4,23.0,740.0,726.16,534.97
2016,5,31,9,15,870.5,115.0,0.35,23.5,779.0,773.31,562.26
2016,5,31,9,30,882.0,117.0,0.3,24.0,818.0,818.85,587.84
2016,5,31,9,45,892.5,117.5,0.3,24.5,852.0,860.23,611.13
2016,5,31,10,0,903.0,118.0,0.3,25.0,886.0,899.45,632.73
2016,5,31,10,15,909.5,119.5,0.4,25.0,913.5,933.73,654.35
2016,5,31,10,30,916.0,121.0,0.5,25.0,941.0,965.21,674.39
2016,5,31,10,45,920.5,122.0,0.65,25.5,961.5,991.35,691.04
2016,5,31,11,0,925.0,123.0,0.8,26.0,982.0,1014.3,705.81
2016,5,31,11,15,928.0,124.0,0.95,26.0,996.0,1032.48,719.11
2016,5,31,11,30,931.0,125.0,1.1,26.0,1010.0,1047.23,730.4
2016,5,31,11,45,932.0,125.0,1.25,26.5,1016.0,1055.52,736.36
2016,5,31,12,0,933.0,125.0,1.4,27.0,1022.0,1060.24,740.2
2016,5,31,12,15,933.0,125.0,1.5,27.0,1020.5,1060.39,741.9
2016,5,31,12,30,933.0,125.0,1.6,27.0,1019.0,1056.97,741.52
2016,5,31,12,45,936.0,121.5,1.75,27.0,1011.0,1049.46,739.42
2016,5,31,13,0,939.0,118.0,1.9,27.0,1003.0,1038.31,735.02
2016,5,31,13,15,936.0,117.5,1.95,27.0,986.5,1020.75,725.3
2016,5,31,13,30,933.0,117.0,2.0,27.0,970.0,999.79,713.5
2016,5,31,13,45,927.5,116.0,2.1,27.0,946.5,972.73,698.38
2016,5,31,14,0,922.0,115.0,2.2,27.0,923.0,942.61,681.16
2016,5,31,14,15,915.5,113.5,2.2,26.5,893.0,908.22,661.33
2016,5,31,14,30,909.0,112.0,2.2,26.0,863.0,871.15,639.52
2016,5,31,14,45,900.0,110.5,2.25,26.0,827.0,829.61,613.64
2016,5,31,15,0,891.0,109.0,2.3,26.0,791.0,785.96,586.0
2016,5,31,15,15,879.5,106.5,2.25,25.5,749.5,737.66,555.19
2016,5,31,15,30,868.0,104.0,2.2,25.0,708.0,687.93,521.54
2016,5,31,15,45,852.5,101.5,2.2,25.0,662.5,635.68,483.71
2016,5,31,16,0,837.0,99.0,2.2,25.0,617.0,581.27,443.27
2016,5,31,16,15,817.5,95.5,2.15,24.5,568.0,523.55,399.8
2016,5,31,16,30,798.0,92.0,2.1,24.0,519.0,466.31,355.17
2016,5,31,16,45,772.0,88.0,2.05,24.0,468.0,406.66,306.63
2016,5,31,17,0,746.0,84.0,2.0,24.0,417.0,348.78,258.14
2016,5,31,17,15,710.5,79.5,1.85,23.0,365.0,287.86,207.23
2016,5,31,17,30,675.0,75.0,1.7,22.0,313.0,231.89,159.58
2016,5,31,17,45,625.5,69.0,1.6,21.5,262.5,175.66,112.62
2016,5,31,18,0,576.0,63.0,1.5,21.0,212.0,125.01,72.84
2016,5,31,18,15,502.0,55.0,1.4,20.0,164.5,76.78,41.26
2016,5,31,18,30,428.0,47.0,1.3,19.0,117.0,37.41,26.73
2016,5,31,18,45,314.0,36.0,1.2,18.5,78.0,28.42,18.34
2016,5,31,19,0,200.0,25.0,1.1,18.0,39.0,19.65,7.23
2016,5,31,19,15,100.0,12.5,1.1,17.5,19.5,11.91,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,1.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,1.3,13.0,11.0,9.53,0.0
2016,6,1,5,15,178.5,24.0,1.35,13.5,42.0,18.88,5.81
2016,6,1,5,30,312.0,38.0,1.4,14.0,73.0,30.6,20.48
2016,6,1,5,45,402.5,48.0,1.5,14.5,117.0,37.26,27.12
2016,6,1,6,0,493.0,58.0,1.6,15.0,161.0,75.95,42.73
2016,6,1,6,15,555.5,65.5,1.65,15.5,210.5,121.41,72.7
2016,6,1,6,30,618.0,73.0,1.7,16.0,260.0,174.26,114.24
2016,6,1,6,45,661.5,79.0,1.75,16.5,312.5,228.43,160.55
2016,6,1,7,0,705.0,85.0,1.8,17.0,365.0,287.26,211.54
2016,6,1,7,15,736.5,89.5,1.8,17.0,417.0,344.85,261.89
2016,6,1,7,30,768.0,94.0,1.8,17.0,469.0,406.51,314.39
2016,6,1,7,45,792.0,97.5,1.85,17.5,520.0,464.54,362.25
2016,6,1,8,0,816.0,101.0,1.9,18.0,571.0,523.84,409.5
2016,6,1,8,15,834.0,104.5,1.95,18.5,619.0,580.71,453.36
2016,6,1,8,30,852.0,108.0,2.0,19.0,667.0,637.64,495.83
2016,6,1,8,45,866.5,110.5,2.05,19.5,711.5,691.0,534.42
2016,6,1,9,0,881.0,113.0,2.1,20.0,756.0,741.18,569.5
2016,6,1,9,15,891.5,115.5,2.15,20.5,795.5,788.98,600.49
2016,6,1,9,30,902.0,118.0,2.2,21.0,835.0,835.04,629.82
2016,6,1,9,45,913.0,118.0,2.25,21.5,869.5,877.06,656.01
2016,6,1,10,0,924.0,118.0,2.3,22.0,904.0,916.89,680.45
2016,6,1,10,15,930.0,119.0,2.3,22.0,931.5,950.86,701.64
2016,6,1,10,30,936.0,120.0,2.3,22.0,959.0,981.94,720.87
2016,6,1,10,45,940.0,121.5,2.35,22.0,979.5,1008.58,737.71
2016,6,1,11,0,944.0,123.0,2.4,22.0,1000.0,1031.93,752.48
2016,6,1,11,15,946.5,123.5,2.45,22.0,1013.5,1049.46,763.59
2016,6,1,11,30,949.0,124.0,2.5,22.0,1027.0,1063.46,772.58
2016,6,1,11,45,949.0,125.0,2.55,22.5,1032.5,1071.91,776.65
2016,6,1,12,0,949.0,126.0,2.6,23.0,1038.0,1076.73,778.56
2016,6,1,12,15,948.5,126.0,2.65,23.0,1036.5,1076.43,778.85
2016,6,1,12,30,948.0,126.0,2.7,23.0,1035.0,1072.5,776.99
2016,6,1,12,45,935.0,133.0,2.75,23.0,1022.5,1059.52,769.46
2016,6,1,13,0,922.0,140.0,2.8,23.0,1010.0,1043.18,759.91
2016,6,1,13,15,918.5,139.0,2.8,23.0,993.0,1024.98,748.74
2016,6,1,13,30,915.0,138.0,2.8,23.0,976.0,1003.45,735.47
2016,6,1,13,45,909.0,137.0,2.8,23.0,952.0,976.4,718.61
2016,6,1,14,0,903.0,136.0,2.8,23.0,928.0,946.36,699.79
2016,6,1,14,15,895.5,134.5,2.8,22.5,897.5,911.72,679.14
2016,6,1,14,30,888.0,133.0,2.8,22.0,867.0,874.51,656.55
2016,6,1,14,45,879.0,130.0,2.8,22.0,830.5,832.28,629.01
2016,6,1,15,0,870.0,127.0,2.8,22.0,794.0,791.33,602.12
2016,6,1,15,15,750.5,158.5,2.75,21.5,712.0,701.03,538.84
2016,6,1,15,30,631.0,190.0,2.7,21.0,630.0,616.93,477.34
2016,6,1,15,45,723.5,151.5,2.7,21.0,624.5,605.43,470.08
2016,6,1,16,0,816.0,113.0,2.7,21.0,619.0,583.59,453.62
2016,6,1,16,15,614.5,152.0,2.65,20.5,515.5,472.65,368.47
2016,6,1,16,30,413.0,191.0,2.6,20.0,412.0,378.03,295.08
2016,6,1,16,45,568.5,142.5,2.55,20.0,415.0,371.94,287.58
2016,6,1,17,0,724.0,94.0,2.5,20.0,418.0,349.55,264.02
2016,6,1,17,15,687.0,88.5,2.35,19.5,366.0,289.94,212.86
2016,6,1,17,30,650.0,83.0,2.2,19.0,314.0,233.96,164.35
2016,6,1,17,45,601.5,76.0,2.1,18.5,263.5,178.37,117.38
2016,6,1,18,0,553.0,69.0,2.0,18.0,213.0,128.28,77.48
2016,6,1,18,15,478.0,60.0,1.8,17.0,165.5,80.37,45.45
2016,6,1,18,30,403.0,51.0,1.6,16.0,118.0,41.5,30.67
2016,6,1,18,45,293.0,39.0,1.4,15.5,79.0,31.17,20.99
2016,6,1,19,0,183.0,27.0,1.2,15.0,40.0,21.25,8.92
2016,6,1,19,15,91.5,13.5,1.2,14.5,20.0,12.87,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
