Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.0,0.8,10.5,5.5,0.0,0.0
2016,6,2,5,0,48.0,10.0,0.8,11.0,11.0,9.53,0.0
2016,6,2,5,15,182.5,24.0,0.9,11.5,42.5,18.87,6.17
2016,6,2,5,30,317.0,38.0,1.0,12.0,74.0,30.56,20.68
2016,6,2,5,45,411.0,47.5,1.15,13.0,118.5,36.76,26.88
2016,6,2,6,0,505.0,57.0,1.3,14.0,163.0,75.56,42.23
2016,6,2,6,15,273.0,85.5,1.3,14.5,145.0,104.92,71.47
2016,6,2,6,30,41.0,114.0,1.3,15.0,127.0,109.64,85.49
2016,6,2,6,45,49.0,134.5,1.3,16.0,152.5,133.47,104.79
2016,6,2,7,0,57.0,155.0,1.3,17.0,178.0,158.4,124.69
2016,6,2,7,15,197.5,169.0,1.3,17.5,263.5,225.82,176.41
2016,6,2,7,30,338.0,183.0,1.3,18.0,349.0,309.86,241.72
2016,6,2,7,45,470.0,165.5,1.35,18.5,422.0,377.45,294.46
2016,6,2,8,0,602.0,148.0,1.4,19.0,495.0,458.21,356.95
2016,6,2,8,15,494.5,203.0,1.4,19.5,504.0,480.6,372.93
2016,6,2,8,30,387.0,258.0,1.4,20.0,513.0,489.53,377.86
2016,6,2,8,45,635.0,184.5,1.4,21.0,634.5,610.41,467.78
2016,6,2,9,0,883.0,111.0,1.4,22.0,756.0,740.06,559.56
2016,6,2,9,15,893.0,113.0,1.35,22.5,795.0,787.06,587.37
2016,6,2,9,30,903.0,115.0,1.3,23.0,834.0,832.28,614.18
2016,6,2,9,45,904.5,120.5,1.3,23.5,865.5,871.93,637.43
2016,6,2,10,0,906.0,126.0,1.3,24.0,897.0,908.76,658.57
2016,6,2,10,15,912.0,127.5,1.2,24.5,924.0,942.7,676.08
2016,6,2,10,30,918.0,129.0,1.1,25.0,951.0,973.8,691.37
2016,6,2,10,45,922.5,129.5,1.05,25.5,971.5,999.52,703.92
2016,6,2,11,0,927.0,130.0,1.0,26.0,992.0,1022.05,714.42
2016,6,2,11,15,929.0,130.5,0.9,26.0,1005.0,1038.84,721.76
2016,6,2,11,30,931.0,131.0,0.8,26.0,1018.0,1052.17,726.98
2016,6,2,11,45,932.5,131.0,0.7,26.5,1023.5,1061.01,728.07
2016,6,2,12,0,934.0,131.0,0.6,27.0,1029.0,1066.3,727.11
2016,6,2,12,15,933.5,131.0,0.55,27.0,1027.0,1066.04,725.64
2016,6,2,12,30,933.0,131.0,0.5,27.0,1025.0,1062.2,722.29
2016,6,2,12,45,937.0,126.0,0.45,27.5,1017.0,1054.32,715.34
2016,6,2,13,0,941.0,121.0,0.4,28.0,1009.0,1042.77,706.45
2016,6,2,13,15,937.0,120.5,0.5,28.0,992.0,1024.33,698.65
2016,6,2,13,30,933.0,120.0,0.6,28.0,975.0,1002.52,688.86
2016,6,2,13,45,928.0,118.5,0.75,28.0,951.0,975.54,676.85
2016,6,2,14,0,923.0,117.0,0.9,28.0,927.0,945.48,662.54
2016,6,2,14,15,916.0,115.5,1.0,27.5,897.0,910.75,645.27
2016,6,2,14,30,909.0,114.0,1.1,27.0,867.0,873.37,625.85
2016,6,2,14,45,899.5,112.5,1.2,27.0,830.5,831.54,601.82
2016,6,2,15,0,890.0,111.0,1.3,27.0,794.0,787.65,575.87
2016,6,2,15,15,878.0,108.5,1.35,26.5,752.5,739.15,546.78
2016,6,2,15,30,866.0,106.0,1.4,26.0,711.0,689.26,514.69
2016,6,2,15,45,851.0,103.0,1.45,26.0,665.5,637.05,478.21
2016,6,2,16,0,836.0,100.0,1.5,26.0,620.0,582.59,438.94
2016,6,2,16,15,816.0,96.5,1.5,25.5,571.0,524.75,396.4
2016,6,2,16,30,796.0,93.0,1.5,25.0,522.0,467.43,352.64
2016,6,2,16,45,770.5,89.0,1.55,24.5,471.0,408.16,305.97
2016,6,2,17,0,745.0,85.0,1.6,24.0,420.0,350.59,258.92
2016,6,2,17,15,710.0,80.5,1.5,23.0,368.0,289.89,208.51
2016,6,2,17,30,675.0,76.0,1.4,22.0,316.0,234.08,161.2
2016,6,2,17,45,626.5,69.5,1.35,21.5,265.5,177.55,114.09
2016,6,2,18,0,578.0,63.0,1.3,21.0,215.0,126.47,73.86
2016,6,2,18,15,505.5,55.5,1.25,20.0,167.5,78.57,42.3
2016,6,2,18,30,433.0,48.0,1.2,19.0,120.0,39.35,28.44
2016,6,2,18,45,322.0,37.0,1.15,18.5,80.5,29.17,19.07
2016,6,2,19,0,211.0,26.0,1.1,18.0,41.0,21.07,9.04
2016,6,2,19,15,105.5,13.0,1.1,17.5,20.5,12.39,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.0,1.25,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,10.0,1.3,15.0,12.0,9.53,0.0
2016,6,3,5,15,199.5,22.5,1.5,15.5,43.0,17.98,5.63
2016,6,3,5,30,334.0,35.0,1.7,16.0,74.0,27.64,17.83
2016,6,3,5,45,423.0,44.5,1.9,17.0,117.5,33.98,23.98
2016,6,3,6,0,512.0,54.0,2.1,18.0,161.0,73.04,39.26
2016,6,3,6,15,571.0,60.5,2.1,18.5,210.0,118.23,68.61
2016,6,3,6,30,630.0,67.0,2.1,19.0,259.0,170.32,109.29
2016,6,3,6,45,671.5,72.0,2.15,19.5,310.0,223.64,154.69
2016,6,3,7,0,713.0,77.0,2.2,20.0,361.0,283.13,205.99
2016,6,3,7,15,742.5,81.5,2.15,20.5,412.5,340.08,255.09
2016,6,3,7,30,772.0,86.0,2.1,21.0,464.0,399.51,304.91
2016,6,3,7,45,754.5,95.5,2.05,22.0,497.0,444.4,341.75
2016,6,3,8,0,737.0,105.0,2.0,23.0,530.0,486.21,374.45
2016,6,3,8,15,795.0,101.5,1.85,23.5,594.0,554.65,425.67
2016,6,3,8,30,853.0,98.0,1.7,24.0,658.0,626.16,477.0
2016,6,3,8,45,867.0,100.0,1.6,25.0,701.5,678.14,511.67
2016,6,3,9,0,881.0,102.0,1.5,26.0,745.0,729.2,543.76
2016,6,3,9,15,891.0,103.5,1.3,26.5,783.5,775.58,570.25
2016,6,3,9,30,901.0,105.0,1.1,27.0,822.0,820.19,594.43
2016,6,3,9,45,913.5,103.5,0.95,28.0,856.5,861.86,615.1
2016,6,3,10,0,926.0,102.0,0.8,29.0,891.0,901.45,633.5
2016,6,3,10,15,931.5,103.5,0.7,29.0,918.0,935.55,651.22
2016,6,3,10,30,937.0,105.0,0.6,29.0,945.0,966.73,666.82
2016,6,3,10,45,939.5,106.5,0.55,29.5,965.0,992.03,678.39
2016,6,3,11,0,942.0,108.0,0.5,30.0,985.0,1014.01,687.92
2016,6,3,11,15,944.0,108.5,0.65,30.0,998.0,1031.07,700.54
2016,6,3,11,30,946.0,109.0,0.8,30.0,1011.0,1044.63,711.23
2016,6,3,11,45,945.5,110.5,0.95,30.0,1016.0,1053.15,719.0
2016,6,3,12,0,945.0,112.0,1.1,30.0,1021.0,1058.04,724.65
2016,6,3,12,15,944.5,112.0,1.25,30.0,1019.5,1057.82,727.26
2016,6,3,12,30,944.0,112.0,1.4,30.0,1018.0,1054.0,727.68
2016,6,3,12,45,932.5,118.0,1.55,30.0,1006.0,1041.71,722.95
2016,6,3,13,0,921.0,124.0,1.7,30.0,994.0,1026.07,716.09
2016,6,3,13,15,917.5,123.5,1.75,29.5,977.5,1008.46,708.0
2016,6,3,13,30,914.0,123.0,1.8,29.0,961.0,987.55,697.81
2016,6,3,13,45,909.5,121.5,1.9,29.0,938.0,961.52,683.57
2016,6,3,14,0,905.0,120.0,2.0,29.0,915.0,932.44,667.24
2016,6,3,14,15,898.0,118.5,2.0,29.0,885.0,898.29,646.48
2016,6,3,14,30,891.0,117.0,2.0,29.0,855.0,861.56,623.91
2016,6,3,14,45,884.0,114.0,2.05,29.0,820.0,820.93,599.03
2016,6,3,15,0,877.0,111.0,2.1,29.0,785.0,778.1,572.34
2016,6,3,15,15,865.5,108.5,2.05,28.5,744.5,730.56,542.45
2016,6,3,15,30,854.0,106.0,2.0,28.0,704.0,681.61,509.75
2016,6,3,15,45,762.5,125.0,2.0,28.0,632.5,604.28,454.06
2016,6,3,16,0,671.0,144.0,2.0,28.0,561.0,531.38,400.53
2016,6,3,16,15,557.0,164.0,1.95,27.5,492.0,452.45,342.08
2016,6,3,16,30,443.0,184.0,1.9,27.0,423.0,386.07,291.99
2016,6,3,16,45,449.0,162.5,1.85,27.0,384.5,341.89,257.12
2016,6,3,17,0,455.0,141.0,1.8,27.0,346.0,296.6,220.19
2016,6,3,17,15,561.5,108.5,1.6,26.0,330.5,272.16,196.41
2016,6,3,17,30,668.0,76.0,1.4,25.0,315.0,233.02,158.84
2016,6,3,17,45,619.0,70.0,1.25,24.5,264.5,177.26,112.79
2016,6,3,18,0,570.0,64.0,1.1,24.0,214.0,126.99,73.65
2016,6,3,18,15,499.0,56.0,1.05,23.0,167.0,79.15,42.28
2016,6,3,18,30,428.0,48.0,1.0,22.0,120.0,39.8,28.46
2016,6,3,18,45,319.5,37.0,0.95,21.0,81.0,29.07,18.8
2016,6,3,19,0,211.0,26.0,0.9,20.0,42.0,20.98,9.21
2016,6,3,19,15,105.5,13.0,0.9,19.5,21.0,12.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,17.0,8.0,7.63,0.0
2016,6,4,5,15,37.5,24.0,0.75,17.0,28.0,20.85,7.58
2016,6,4,5,30,75.0,40.0,0.7,17.0,48.0,33.98,23.15
2016,6,4,5,45,101.0,59.0,0.65,17.5,76.5,49.01,36.97
2016,6,4,6,0,127.0,78.0,0.6,18.0,105.0,73.82,52.12
2016,6,4,6,15,145.0,99.0,0.7,18.5,137.5,103.31,74.45
2016,6,4,6,30,163.0,120.0,0.8,19.0,170.0,135.3,99.91
2016,6,4,6,45,180.5,139.0,0.9,19.5,203.5,167.8,126.3
2016,6,4,7,0,198.0,158.0,1.0,20.0,237.0,202.38,154.45
2016,6,4,7,15,228.5,177.5,0.95,20.0,280.5,244.8,188.46
2016,6,4,7,30,259.0,197.0,0.9,20.0,324.0,290.21,224.38
2016,6,4,7,45,205.0,225.5,0.85,20.5,332.5,306.25,236.99
2016,6,4,8,0,151.0,254.0,0.8,21.0,341.0,317.87,245.23
2016,6,4,8,15,89.5,252.0,0.7,21.0,305.0,287.91,221.73
2016,6,4,8,30,28.0,250.0,0.6,21.0,269.0,253.76,194.56
2016,6,4,8,45,183.5,281.5,0.55,21.5,415.0,393.06,300.28
2016,6,4,9,0,339.0,313.0,0.5,22.0,561.0,547.49,410.11
2016,6,4,9,15,174.5,271.0,0.5,22.0,399.5,394.89,297.91
2016,6,4,9,30,10.0,229.0,0.5,22.0,238.0,223.04,168.0
2016,6,4,9,45,48.0,315.5,0.55,22.5,356.5,343.35,258.58
2016,6,4,10,0,86.0,402.0,0.6,23.0,475.0,463.38,343.33
2016,6,4,10,15,77.0,409.0,0.7,23.0,476.0,465.82,343.9
2016,6,4,10,30,68.0,416.0,0.8,23.0,477.0,467.45,344.97
2016,6,4,10,45,81.5,435.0,0.95,23.0,510.0,501.4,369.64
2016,6,4,11,0,95.0,454.0,1.1,23.0,543.0,535.66,394.12
2016,6,4,11,15,71.5,438.5,1.15,23.0,506.0,499.36,367.99
2016,6,4,11,30,48.0,423.0,1.2,23.0,469.0,462.02,341.38
2016,6,4,11,45,46.5,423.5,1.3,23.0,469.0,461.75,341.74
2016,6,4,12,0,45.0,424.0,1.4,23.0,469.0,461.14,341.6
2016,6,4,12,15,227.0,418.5,1.45,23.0,637.5,655.02,482.83
2016,6,4,12,30,409.0,413.0,1.5,23.0,806.0,835.99,606.77
2016,6,4,12,45,366.0,431.5,1.55,23.5,781.0,801.59,580.56
2016,6,4,13,0,323.0,450.0,1.6,24.0,756.0,773.33,560.42
2016,6,4,13,15,230.0,454.0,1.6,24.0,670.0,674.05,492.19
2016,6,4,13,30,137.0,458.0,1.6,24.0,584.0,585.24,429.8
2016,6,4,13,45,90.5,418.5,1.6,24.5,501.0,491.0,363.23
2016,6,4,14,0,44.0,379.0,1.6,25.0,418.0,407.18,302.51
2016,6,4,14,15,127.5,390.0,1.6,25.0,497.0,494.96,368.52
2016,6,4,14,30,211.0,401.0,1.6,25.0,576.0,569.33,422.56
2016,6,4,14,45,364.0,334.0,1.65,25.0,620.5,621.93,463.4
2016,6,4,15,0,517.0,267.0,1.7,25.0,665.0,661.98,494.81
2016,6,4,15,15,614.0,212.5,1.7,25.0,661.0,657.06,493.28
2016,6,4,15,30,711.0,158.0,1.7,25.0,657.0,639.98,483.07
2016,6,4,15,45,717.0,141.5,1.7,25.0,617.0,592.55,449.22
2016,6,4,16,0,723.0,125.0,1.7,25.0,577.0,542.96,412.99
2016,6,4,16,15,721.0,119.0,1.7,24.5,539.5,497.45,379.01
2016,6,4,16,30,719.0,113.0,1.7,24.0,502.0,450.79,342.8
2016,6,4,16,45,697.5,106.0,1.7,23.5,453.5,394.12,297.8
2016,6,4,17,0,676.0,99.0,1.7,23.0,405.0,338.85,252.44
2016,6,4,17,15,640.0,93.0,1.6,22.0,354.5,281.8,205.06
2016,6,4,17,30,604.0,87.0,1.5,21.0,304.0,228.29,159.87
2016,6,4,17,45,562.0,78.5,1.45,20.5,256.0,175.15,115.39
2016,6,4,18,0,520.0,70.0,1.4,20.0,208.0,126.77,76.9
2016,6,4,18,15,450.0,61.0,1.3,19.0,162.0,80.98,46.1
2016,6,4,18,30,380.0,52.0,1.2,18.0,116.0,43.59,32.27
2016,6,4,18,45,285.5,39.0,1.15,17.5,78.5,30.05,19.99
2016,6,4,19,0,191.0,26.0,1.1,17.0,41.0,20.35,9.22
2016,6,4,19,15,95.5,13.0,1.1,16.5,20.5,12.39,0.0
2016,6,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,33.0,5.0,0.95,12.5,6.0,0.0,0.0
2016,6,5,5,0,66.0,10.0,1.0,13.0,12.0,9.53,0.0
2016,6,5,5,15,189.5,23.0,1.1,13.5,42.5,18.39,6.32
2016,6,5,5,30,313.0,36.0,1.2,14.0,73.0,28.5,18.78
2016,6,5,5,45,399.5,46.0,1.3,14.5,116.0,35.26,25.4
2016,6,5,6,0,486.0,56.0,1.4,15.0,159.0,72.98,40.65
2016,6,5,6,15,388.5,83.0,1.35,15.5,179.0,115.65,75.16
2016,6,5,6,30,291.0,110.0,1.3,16.0,199.0,148.38,106.58
2016,6,5,6,45,321.5,124.0,1.3,16.5,239.0,187.28,138.83
2016,6,5,7,0,352.0,138.0,1.3,17.0,279.0,230.2,174.72
2016,6,5,7,15,320.5,165.5,1.2,17.5,307.0,265.79,205.5
2016,6,5,7,30,289.0,193.0,1.1,18.0,335.0,298.44,232.53
2016,6,5,7,45,370.0,197.0,1.05,19.0,398.0,357.39,277.75
2016,6,5,8,0,451.0,201.0,1.0,20.0,461.0,427.34,330.14
2016,6,5,8,15,497.0,201.5,1.0,20.5,510.0,479.39,368.84
2016,6,5,8,30,543.0,202.0,1.0,21.0,559.0,534.87,409.22
2016,6,5,8,45,700.5,157.0,1.0,21.5,649.5,625.38,475.03
2016,6,5,9,0,858.0,112.0,1.0,22.0,740.0,721.66,542.64
2016,6,5,9,15,868.5,114.5,1.1,22.0,778.5,768.46,573.26
2016,6,5,9,30,879.0,117.0,1.2,22.0,817.0,813.59,603.06
2016,6,5,9,45,893.5,115.0,1.35,22.5,852.0,855.68,630.06
2016,6,5,10,0,908.0,113.0,1.5,23.0,887.0,895.88,655.6
2016,6,5,10,15,914.0,114.5,1.6,23.0,914.0,929.91,677.63
2016,6,5,10,30,920.0,116.0,1.7,23.0,941.0,961.11,697.87
2016,6,5,10,45,923.5,117.0,1.8,23.5,961.0,986.5,713.01
2016,6,5,11,0,927.0,118.0,1.9,24.0,981.0,1008.66,726.14
2016,6,5,11,15,929.5,118.5,1.95,24.0,994.5,1026.02,737.07
2016,6,5,11,30,932.0,119.0,2.0,24.0,1008.0,1039.95,745.96
2016,6,5,11,45,933.0,119.5,2.1,24.0,1014.0,1048.91,752.48
2016,6,5,12,0,934.0,120.0,2.2,24.0,1020.0,1054.32,756.91
2016,6,5,12,15,934.0,120.0,2.2,24.0,1018.5,1054.68,757.07
2016,6,5,12,30,934.0,120.0,2.2,24.0,1017.0,1051.48,755.15
2016,6,5,12,45,923.0,126.0,2.2,24.0,1005.5,1039.82,748.02
2016,6,5,13,0,912.0,132.0,2.2,24.0,994.0,1024.83,738.95
2016,6,5,13,15,909.0,131.0,2.2,24.0,978.0,1007.46,728.47
2016,6,5,13,30,906.0,130.0,2.2,24.0,962.0,986.8,715.94
2016,6,5,13,45,903.0,127.5,2.2,24.5,939.5,961.46,699.07
2016,6,5,14,0,900.0,125.0,2.2,25.0,917.0,933.02,680.25
2016,6,5,14,15,893.0,123.5,2.2,25.0,887.5,899.14,659.19
2016,6,5,14,30,886.0,122.0,2.2,25.0,858.0,862.68,636.31
2016,6,5,14,45,879.0,119.0,2.25,25.0,823.0,822.35,611.05
2016,6,5,15,0,872.0,116.0,2.3,25.0,788.0,779.82,583.97
2016,6,5,15,15,860.0,113.5,2.3,24.5,747.0,732.22,553.76
2016,6,5,15,30,848.0,111.0,2.3,24.0,706.0,685.08,521.75
2016,6,5,15,45,834.5,107.5,2.3,24.0,661.5,632.58,483.63
2016,6,5,16,0,821.0,104.0,2.3,24.0,617.0,579.41,443.96
2016,6,5,16,15,801.0,100.5,2.3,23.5,568.5,522.43,401.05
2016,6,5,16,30,781.0,97.0,2.3,23.0,520.0,465.99,357.03
2016,6,5,16,45,756.0,92.5,2.3,22.5,469.5,407.32,309.82
2016,6,5,17,0,731.0,88.0,2.3,22.0,419.0,348.73,261.16
2016,6,5,17,15,696.0,83.0,2.2,21.5,367.5,289.91,211.19
2016,6,5,17,30,661.0,78.0,2.1,21.0,316.0,234.45,163.38
2016,6,5,17,45,613.5,71.5,2.05,20.5,266.0,178.87,116.59
2016,6,5,18,0,566.0,65.0,2.0,20.0,216.0,128.61,76.51
2016,6,5,18,15,496.5,57.0,1.95,19.0,169.0,81.01,44.39
2016,6,5,18,30,427.0,49.0,1.9,18.0,122.0,41.7,30.65
2016,6,5,18,45,322.5,38.0,1.85,17.5,83.0,29.83,19.81
2016,6,5,19,0,218.0,27.0,1.8,17.0,44.0,21.77,10.52
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.0,12.87,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,1.05,14.0,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,1.1,14.0,11.0,9.53,0.0
2016,6,6,5,15,175.0,22.5,1.1,14.5,40.0,17.61,5.89
2016,6,6,5,30,289.0,35.0,1.1,15.0,69.0,27.5,17.86
2016,6,6,5,45,371.5,45.0,1.1,15.5,110.0,34.28,24.45
2016,6,6,6,0,454.0,55.0,1.1,16.0,151.0,70.04,39.1
2016,6,6,6,15,354.5,83.0,1.05,16.5,170.0,111.52,72.88
2016,6,6,6,30,255.0,111.0,1.0,17.0,189.0,142.79,103.0
2016,6,6,6,45,272.5,129.5,0.95,17.5,226.5,180.49,134.3
2016,6,6,7,0,290.0,148.0,0.9,18.0,264.0,220.24,167.3
2016,6,6,7,15,283.5,171.5,0.9,18.5,297.5,258.1,198.85
2016,6,6,7,30,277.0,195.0,0.9,19.0,331.0,295.18,228.8
2016,6,6,7,45,515.5,147.0,0.9,19.5,432.5,379.51,293.45
2016,6,6,8,0,754.0,99.0,0.9,20.0,534.0,487.54,375.44
2016,6,6,8,15,772.0,102.5,0.95,20.0,580.0,541.08,416.28
2016,6,6,8,30,790.0,106.0,1.0,20.0,626.0,594.81,456.57
2016,6,6,8,45,805.0,108.5,1.05,20.5,668.0,645.48,492.7
2016,6,6,9,0,820.0,111.0,1.1,21.0,710.0,695.5,527.36
2016,6,6,9,15,831.0,113.0,1.15,21.5,748.0,738.41,554.84
2016,6,6,9,30,842.0,115.0,1.2,22.0,786.0,781.97,582.25
2016,6,6,9,45,851.0,117.0,1.3,22.5,818.5,822.14,607.63
2016,6,6,10,0,860.0,119.0,1.4,23.0,851.0,860.2,631.4
2016,6,6,10,15,866.5,120.5,1.5,23.0,878.0,893.26,652.98
2016,6,6,10,30,873.0,122.0,1.6,23.0,905.0,923.67,672.87
2016,6,6,10,45,878.0,122.5,1.7,23.0,925.5,948.9,689.42
2016,6,6,11,0,883.0,123.0,1.8,23.0,946.0,971.14,704.14
2016,6,6,11,15,886.0,123.5,1.9,23.0,959.0,988.33,715.71
2016,6,6,11,30,889.0,124.0,2.0,23.0,972.0,1002.26,725.32
2016,6,6,11,45,891.0,124.0,2.15,23.0,978.5,1011.39,732.56
2016,6,6,12,0,893.0,124.0,2.3,23.0,985.0,1017.16,737.74
2016,6,6,12,15,892.5,124.0,2.4,23.0,983.5,1017.06,738.69
2016,6,6,12,30,892.0,124.0,2.5,23.0,982.0,1013.55,737.57
2016,6,6,12,45,886.0,127.0,2.65,23.0,972.0,1004.2,733.24
2016,6,6,13,0,880.0,130.0,2.8,23.0,962.0,991.59,726.81
2016,6,6,13,15,876.5,129.0,2.85,23.0,946.5,974.27,716.43
2016,6,6,13,30,873.0,128.0,2.9,23.0,931.0,953.8,704.01
2016,6,6,13,45,866.0,128.0,3.0,23.0,908.0,928.04,688.44
2016,6,6,14,0,859.0,128.0,3.1,23.0,885.0,899.5,670.91
2016,6,6,14,15,852.0,126.0,3.15,22.5,856.0,866.38,651.06
2016,6,6,14,30,845.0,124.0,3.2,22.0,827.0,830.81,629.3
2016,6,6,14,45,834.0,123.0,3.3,22.0,792.0,790.78,603.19
2016,6,6,15,0,823.0,122.0,3.4,22.0,757.0,752.09,577.7
2016,6,6,15,15,811.0,119.5,3.4,21.5,718.0,705.98,547.07
2016,6,6,15,30,799.0,117.0,3.4,21.0,679.0,658.67,513.34
2016,6,6,15,45,782.0,114.5,3.45,21.0,635.0,607.27,474.84
2016,6,6,16,0,765.0,112.0,3.5,21.0,591.0,555.64,435.15
2016,6,6,16,15,745.0,108.0,3.5,20.5,544.5,501.01,392.73
2016,6,6,16,30,725.0,104.0,3.5,20.0,498.0,445.92,348.62
2016,6,6,16,45,700.0,99.5,3.5,20.0,450.0,390.0,301.91
2016,6,6,17,0,675.0,95.0,3.5,20.0,402.0,335.83,255.43
2016,6,6,17,15,640.5,89.5,3.4,19.5,352.5,279.81,207.19
2016,6,6,17,30,606.0,84.0,3.3,19.0,303.0,227.14,161.28
2016,6,6,17,45,561.5,76.5,3.25,18.5,255.5,174.35,116.3
2016,6,6,18,0,517.0,69.0,3.2,18.0,208.0,126.56,77.69
2016,6,6,18,15,449.0,60.0,3.05,17.5,162.5,80.98,46.23
2016,6,6,18,30,381.0,51.0,2.9,17.0,117.0,43.52,27.94
2016,6,6,18,45,286.0,39.0,2.8,16.5,80.0,29.99,20.06
2016,6,6,19,0,191.0,27.0,2.7,16.0,43.0,21.1,10.3
2016,6,6,19,15,95.5,13.5,2.7,15.5,21.5,12.87,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,7,5,0,46.0,10.0,1.9,13.0,12.0,9.53,0.0
2016,6,7,5,15,158.0,24.0,1.95,13.0,41.0,18.81,6.83
2016,6,7,5,30,270.0,38.0,2.0,13.0,70.0,29.4,19.64
2016,6,7,5,45,360.5,48.5,2.15,13.5,112.0,37.46,27.44
2016,6,7,6,0,451.0,59.0,2.3,14.0,154.0,73.29,42.33
2016,6,7,6,15,225.5,78.5,2.25,14.5,126.0,94.15,64.59
2016,6,7,6,30,0.0,98.0,2.2,15.0,98.0,89.47,70.44
2016,6,7,6,45,3.5,116.0,2.2,15.5,117.5,107.07,84.83
2016,6,7,7,0,7.0,134.0,2.2,16.0,137.0,125.18,99.4
2016,6,7,7,15,3.5,140.0,2.15,16.0,141.5,130.5,103.57
2016,6,7,7,30,0.0,146.0,2.1,16.0,146.0,135.28,107.19
2016,6,7,7,45,20.0,187.0,2.1,16.5,198.5,182.57,144.99
2016,6,7,8,0,40.0,228.0,2.1,17.0,251.0,234.04,185.45
2016,6,7,8,15,49.0,253.5,2.05,17.5,284.0,266.2,209.91
2016,6,7,8,30,58.0,279.0,2.0,18.0,317.0,299.37,234.84
2016,6,7,8,45,45.0,283.0,2.0,18.5,313.5,298.45,232.89
2016,6,7,9,0,32.0,287.0,2.0,19.0,310.0,296.1,229.92
2016,6,7,9,15,151.0,328.5,2.05,19.5,447.5,432.48,334.94
2016,6,7,9,30,270.0,370.0,2.1,20.0,585.0,579.39,442.83
2016,6,7,9,45,262.0,388.5,2.15,20.5,604.5,602.79,457.1
2016,6,7,10,0,254.0,407.0,2.2,21.0,624.0,624.81,471.08
2016,6,7,10,15,570.0,267.0,2.25,21.0,773.0,784.31,591.28
2016,6,7,10,30,886.0,127.0,2.3,21.0,922.0,939.94,697.61
2016,6,7,10,45,889.0,129.0,2.4,21.0,942.0,965.1,712.97
2016,6,7,11,0,892.0,131.0,2.5,21.0,962.0,987.14,727.62
2016,6,7,11,15,895.0,132.0,2.6,21.0,976.0,1004.98,739.62
2016,6,7,11,30,898.0,133.0,2.7,21.0,990.0,1019.54,749.58
2016,6,7,11,45,754.5,236.0,2.8,21.0,959.0,1002.08,738.71
2016,6,7,12,0,611.0,339.0,2.9,21.0,928.0,964.67,711.64
2016,6,7,12,15,757.5,235.5,2.95,21.0,964.5,1008.47,744.63
2016,6,7,12,30,904.0,132.0,3.0,21.0,1001.0,1033.08,760.9
2016,6,7,12,45,907.5,128.0,3.05,21.0,994.0,1026.16,756.79
2016,6,7,13,0,911.0,124.0,3.1,21.0,987.0,1015.72,750.74
2016,6,7,13,15,908.0,123.5,3.1,21.0,971.5,998.97,740.19
2016,6,7,13,30,905.0,123.0,3.1,21.0,956.0,978.93,727.57
2016,6,7,13,45,899.5,122.5,3.15,21.0,933.0,953.4,711.71
2016,6,7,14,0,894.0,122.0,3.2,21.0,910.0,924.9,693.81
2016,6,7,14,15,887.5,120.5,3.2,21.0,881.0,891.74,672.32
2016,6,7,14,30,881.0,119.0,3.2,21.0,852.0,855.99,648.95
2016,6,7,14,45,869.5,118.5,3.25,21.0,816.5,814.84,621.92
2016,6,7,15,0,858.0,118.0,3.3,21.0,781.0,771.83,593.3
2016,6,7,15,15,846.0,115.5,3.3,20.5,740.5,727.32,564.09
2016,6,7,15,30,834.0,113.0,3.3,20.0,700.0,678.54,529.61
2016,6,7,15,45,594.5,182.0,3.3,20.0,587.0,556.57,435.76
2016,6,7,16,0,355.0,251.0,3.3,20.0,474.0,447.03,350.18
2016,6,7,16,15,327.5,235.0,3.25,19.5,428.5,397.29,312.4
2016,6,7,16,30,300.0,219.0,3.2,19.0,383.0,349.85,275.42
2016,6,7,16,45,502.0,156.5,3.2,19.0,399.0,359.8,280.83
2016,6,7,17,0,704.0,94.0,3.2,19.0,415.0,345.94,263.78
2016,6,7,17,15,488.0,113.5,3.15,18.5,324.0,254.75,191.52
2016,6,7,17,30,272.0,133.0,3.1,18.0,233.0,187.98,141.24
2016,6,7,17,45,241.0,117.5,3.05,17.5,196.0,150.12,110.0
2016,6,7,18,0,210.0,102.0,3.0,17.0,159.0,115.84,82.53
2016,6,7,18,15,181.5,83.0,2.85,16.5,124.5,82.61,57.35
2016,6,7,18,30,153.0,64.0,2.7,16.0,90.0,53.09,37.6
2016,6,7,18,45,106.5,46.0,2.55,15.5,61.5,37.13,26.32
2016,6,7,19,0,60.0,28.0,2.4,15.0,33.0,24.22,12.95
2016,6,7,19,15,30.0,14.0,2.4,14.5,16.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.0,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,12.0,8.0,7.63,0.0
2016,6,8,5,15,21.0,23.5,2.55,12.0,26.0,21.23,8.56
2016,6,8,5,30,42.0,39.0,2.6,12.0,44.0,33.25,23.04
2016,6,8,5,45,59.0,58.5,2.7,12.5,69.0,48.63,37.4
2016,6,8,6,0,76.0,78.0,2.8,13.0,94.0,70.73,52.29
2016,6,8,6,15,87.0,99.0,2.9,13.0,122.0,96.33,72.92
2016,6,8,6,30,98.0,120.0,3.0,13.0,150.0,123.6,95.62
2016,6,8,6,45,106.5,141.0,3.1,13.5,179.0,151.84,119.3
2016,6,8,7,0,115.0,162.0,3.2,14.0,208.0,181.22,143.85
2016,6,8,7,15,57.5,147.0,3.2,14.5,170.0,155.79,124.25
2016,6,8,7,30,0.0,132.0,3.2,15.0,132.0,122.44,97.1
2016,6,8,7,45,183.0,177.0,3.25,15.5,282.5,252.37,202.42
2016,6,8,8,0,366.0,222.0,3.3,16.0,433.0,399.54,319.13
2016,6,8,8,15,327.0,253.0,3.3,16.0,453.0,427.76,340.86
2016,6,8,8,30,288.0,284.0,3.3,16.0,473.0,451.66,358.87
2016,6,8,8,45,336.5,291.5,3.35,16.5,527.0,506.55,400.78
2016,6,8,9,0,385.0,299.0,3.4,17.0,581.0,564.98,444.51
2016,6,8,9,15,493.0,274.5,3.4,17.0,655.0,645.38,505.88
2016,6,8,9,30,601.0,250.0,3.4,17.0,729.0,729.6,568.85
2016,6,8,9,45,555.5,284.0,3.45,17.5,741.0,747.53,578.7
2016,6,8,10,0,510.0,318.0,3.5,18.0,753.0,762.24,586.37
2016,6,8,10,15,531.0,325.0,3.5,18.0,790.0,804.9,616.38
2016,6,8,10,30,552.0,332.0,3.5,18.0,827.0,846.8,645.32
2016,6,8,10,45,719.0,235.0,3.55,18.0,895.0,922.81,702.3
2016,6,8,11,0,886.0,138.0,3.6,18.0,963.0,987.81,745.91
2016,6,8,11,15,761.0,227.5,3.6,18.0,943.5,983.15,741.75
2016,6,8,11,30,636.0,317.0,3.6,18.0,924.0,957.86,721.84
2016,6,8,11,45,607.5,337.5,3.65,18.0,920.5,956.38,720.14
2016,6,8,12,0,579.0,358.0,3.7,18.0,917.0,951.46,715.97
2016,6,8,12,15,735.0,250.0,3.7,18.0,958.0,1000.35,753.67
2016,6,8,12,30,891.0,142.0,3.7,18.0,999.0,1029.72,773.17
2016,6,8,12,45,695.5,265.0,3.7,18.0,931.0,968.03,731.37
2016,6,8,13,0,500.0,388.0,3.7,18.0,863.0,890.11,671.92
2016,6,8,13,15,303.5,420.0,3.65,18.0,706.5,718.09,546.97
2016,6,8,13,30,107.0,452.0,3.6,18.0,550.0,542.49,415.06
2016,6,8,13,45,379.5,360.5,3.6,18.0,697.5,720.58,554.21
2016,6,8,14,0,652.0,269.0,3.6,18.0,845.0,863.85,661.91
2016,6,8,14,15,607.0,278.5,3.55,17.5,800.5,813.4,625.71
2016,6,8,14,30,562.0,288.0,3.5,17.0,756.0,762.77,590.29
2016,6,8,14,45,554.0,273.5,3.5,17.0,719.0,720.31,560.5
2016,6,8,15,0,546.0,259.0,3.5,17.0,682.0,676.75,529.39
2016,6,8,15,15,576.5,230.5,3.45,17.0,656.0,646.26,508.02
2016,6,8,15,30,607.0,202.0,3.4,17.0,630.0,614.14,484.75
2016,6,8,15,45,638.0,174.0,3.4,17.0,598.5,576.39,456.73
2016,6,8,16,0,669.0,146.0,3.4,17.0,567.0,534.13,424.36
2016,6,8,16,15,547.5,168.5,3.35,16.5,495.5,453.54,360.85
2016,6,8,16,30,426.0,191.0,3.3,16.0,424.0,386.08,306.98
2016,6,8,16,45,574.0,133.5,3.3,16.0,415.0,370.87,292.34
2016,6,8,17,0,722.0,76.0,3.3,16.0,406.0,337.33,259.92
2016,6,8,17,15,550.5,97.5,3.25,15.5,331.5,260.99,197.42
2016,6,8,17,30,379.0,119.0,3.2,15.0,257.0,202.52,151.3
2016,6,8,17,45,468.0,93.0,3.15,15.0,237.5,171.58,119.55
2016,6,8,18,0,557.0,67.0,3.1,15.0,218.0,131.06,80.59
2016,6,8,18,15,489.5,59.0,2.95,14.5,172.0,83.97,47.59
2016,6,8,18,30,422.0,51.0,2.8,14.0,126.0,44.92,28.51
2016,6,8,18,45,321.5,40.0,2.7,14.0,87.0,31.45,21.62
2016,6,8,19,0,221.0,29.0,2.6,14.0,48.0,22.7,12.03
2016,6,8,19,15,110.5,14.5,2.6,13.5,24.0,13.82,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.5,1.85,11.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,11.0,2.0,12.0,13.0,10.48,0.0
2016,6,9,5,15,178.0,24.5,2.05,12.5,43.0,19.23,7.26
2016,6,9,5,30,299.0,38.0,2.1,13.0,73.0,30.34,20.46
2016,6,9,5,45,386.0,48.0,2.2,13.5,115.5,37.01,27.05
2016,6,9,6,0,473.0,58.0,2.3,14.0,158.0,73.04,41.59
2016,6,9,6,15,236.5,55.0,2.3,14.5,105.0,73.58,46.76
2016,6,9,6,30,0.0,52.0,2.3,15.0,52.0,48.33,35.67
2016,6,9,6,45,0.0,62.5,2.3,15.5,62.5,58.12,43.87
2016,6,9,7,0,0.0,73.0,2.3,16.0,73.0,67.93,51.91
2016,6,9,7,15,0.0,93.5,2.25,16.0,93.5,86.89,67.58
2016,6,9,7,30,0.0,114.0,2.2,16.0,114.0,105.9,83.08
2016,6,9,7,45,4.0,148.5,2.15,16.5,151.0,139.77,110.34
2016,6,9,8,0,8.0,183.0,2.1,17.0,188.0,174.28,137.62
2016,6,9,8,15,6.5,183.5,2.05,17.5,187.5,174.68,137.18
2016,6,9,8,30,5.0,184.0,2.0,18.0,187.0,174.83,136.63
2016,6,9,8,45,6.0,192.0,1.95,18.5,196.5,183.46,142.87
2016,6,9,9,0,7.0,200.0,1.9,19.0,206.0,192.18,149.1
2016,6,9,9,15,37.5,279.5,1.85,19.0,310.0,295.0,229.15
2016,6,9,9,30,68.0,359.0,1.8,19.0,414.0,398.39,306.77
2016,6,9,9,45,474.0,242.0,1.75,19.5,644.5,639.0,491.19
2016,6,9,10,0,880.0,125.0,1.7,20.0,875.0,881.57,658.5
2016,6,9,10,15,477.0,273.0,1.7,20.0,681.5,705.64,531.17
2016,6,9,10,30,74.0,421.0,1.7,20.0,488.0,477.24,358.72
2016,6,9,10,45,76.0,428.5,1.75,20.5,498.5,489.08,367.96
2016,6,9,11,0,78.0,436.0,1.8,21.0,509.0,500.68,375.43
2016,6,9,11,15,490.5,284.5,1.9,21.0,752.0,775.8,581.39
2016,6,9,11,30,903.0,133.0,2.0,21.0,995.0,1023.7,747.11
2016,6,9,11,45,903.5,133.5,2.15,21.0,1001.0,1032.07,751.26
2016,6,9,12,0,904.0,134.0,2.3,21.0,1007.0,1037.01,755.99
2016,6,9,12,15,904.0,134.0,2.4,21.0,1005.5,1037.54,757.4
2016,6,9,12,30,904.0,134.0,2.5,21.0,1004.0,1034.64,756.71
2016,6,9,12,45,911.5,127.0,2.65,21.0,997.5,1028.83,754.74
2016,6,9,13,0,919.0,120.0,2.8,21.0,991.0,1019.38,750.4
2016,6,9,13,15,916.0,119.0,2.9,21.0,975.0,1002.12,740.5
2016,6,9,13,30,913.0,118.0,3.0,21.0,959.0,981.55,728.44
2016,6,9,13,45,910.5,115.5,3.1,21.0,937.0,956.72,713.49
2016,6,9,14,0,908.0,113.0,3.2,21.0,915.0,928.75,696.34
2016,6,9,14,15,901.5,111.5,3.25,20.5,885.5,895.3,676.28
2016,6,9,14,30,895.0,110.0,3.3,20.0,856.0,859.21,654.18
2016,6,9,14,45,887.0,108.0,3.35,20.0,821.5,818.98,627.67
2016,6,9,15,0,879.0,106.0,3.4,20.0,787.0,776.61,599.36
2016,6,9,15,15,867.5,104.0,3.45,20.0,746.5,729.8,567.5
2016,6,9,15,30,856.0,102.0,3.5,20.0,706.0,681.58,533.04
2016,6,9,15,45,842.0,99.0,3.55,20.0,662.0,629.64,494.08
2016,6,9,16,0,828.0,96.0,3.6,20.0,618.0,577.56,453.91
2016,6,9,16,15,810.0,93.0,3.6,19.5,570.5,521.97,410.57
2016,6,9,16,30,792.0,90.0,3.6,19.0,523.0,466.68,366.0
2016,6,9,16,45,767.5,86.0,3.6,18.5,473.0,408.26,317.56
2016,6,9,17,0,743.0,82.0,3.6,18.0,423.0,351.4,268.89
2016,6,9,17,15,711.0,77.5,3.55,17.5,372.5,293.62,218.43
2016,6,9,17,30,679.0,73.0,3.5,17.0,322.0,236.82,168.26
2016,6,9,17,45,634.0,67.5,3.45,16.5,272.5,181.59,120.4
2016,6,9,18,0,589.0,62.0,3.4,16.0,223.0,131.31,79.09
2016,6,9,18,15,524.0,55.0,3.2,15.5,176.0,83.4,45.53
2016,6,9,18,30,459.0,48.0,3.0,15.0,129.0,43.19,26.24
2016,6,9,18,45,363.5,37.5,2.9,14.5,89.5,29.08,19.55
2016,6,9,19,0,268.0,27.0,2.8,14.0,50.0,21.5,11.25
2016,6,9,19,15,134.0,13.5,2.8,13.5,25.0,10.56,0.0
2016,6,9,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.15,11.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.3,12.0,14.0,10.48,0.0
2016,6,10,5,15,225.0,22.5,2.4,12.5,45.0,17.87,6.37
2016,6,10,5,30,353.0,34.0,2.5,13.0,76.0,26.59,17.23
2016,6,10,5,45,429.5,43.0,2.7,13.5,118.0,32.53,23.09
2016,6,10,6,0,506.0,52.0,2.9,14.0,160.0,69.1,37.32
2016,6,10,6,15,562.5,58.5,2.95,14.0,207.5,113.3,66.25
2016,6,10,6,30,619.0,65.0,3.0,14.0,255.0,164.09,106.71
2016,6,10,6,45,653.0,72.0,3.05,14.5,304.5,216.56,152.53
2016,6,10,7,0,687.0,79.0,3.1,15.0,354.0,272.61,202.32
2016,6,10,7,15,686.0,86.5,3.05,15.5,392.0,320.39,245.87
2016,6,10,7,30,685.0,94.0,3.0,16.0,430.0,367.34,287.46
2016,6,10,7,45,586.5,140.5,3.0,16.5,449.5,406.25,321.33
2016,6,10,8,0,488.0,187.0,3.0,17.0,469.0,431.14,341.91
2016,6,10,8,15,462.5,214.5,2.95,17.5,499.5,470.22,372.06
2016,6,10,8,30,437.0,242.0,2.9,18.0,530.0,505.95,398.43
2016,6,10,8,45,450.5,253.5,2.9,18.5,567.5,548.87,430.09
2016,6,10,9,0,464.0,265.0,2.9,19.0,605.0,591.93,461.08
2016,6,10,9,15,406.5,306.5,2.9,19.0,615.5,610.71,472.94
2016,6,10,9,30,349.0,348.0,2.9,19.0,626.0,618.98,476.96
2016,6,10,9,45,330.0,370.0,2.95,19.0,642.0,639.58,490.93
2016,6,10,10,0,311.0,392.0,3.0,19.0,658.0,657.86,503.0
2016,6,10,10,15,254.5,418.5,3.0,19.0,640.5,645.28,491.71
2016,6,10,10,30,198.0,445.0,3.0,19.0,623.0,621.38,472.5
2016,6,10,10,45,295.0,424.0,3.05,19.5,695.5,704.53,533.63
2016,6,10,11,0,392.0,403.0,3.1,20.0,768.0,783.07,589.68
2016,6,10,11,15,340.0,432.5,3.15,20.0,753.0,769.6,577.92
2016,6,10,11,30,288.0,462.0,3.2,20.0,738.0,753.24,564.78
2016,6,10,11,45,378.5,436.5,3.25,20.0,801.0,820.25,614.19
2016,6,10,12,0,469.0,411.0,3.3,20.0,864.0,893.68,666.52
2016,6,10,12,15,498.5,398.5,3.3,20.0,879.5,911.19,678.69
2016,6,10,12,30,528.0,386.0,3.3,20.0,895.0,926.28,689.68
2016,6,10,12,45,535.0,377.5,3.3,20.0,889.0,920.46,686.1
2016,6,10,13,0,542.0,369.0,3.3,20.0,883.0,912.17,681.06
2016,6,10,13,15,527.5,367.0,3.25,20.0,860.5,887.17,663.85
2016,6,10,13,30,513.0,365.0,3.2,20.0,838.0,860.43,645.53
2016,6,10,13,45,554.0,333.0,3.2,20.0,832.5,853.9,643.12
2016,6,10,14,0,595.0,301.0,3.2,20.0,827.0,843.25,637.66
2016,6,10,14,15,594.5,287.5,3.15,20.0,798.5,810.59,615.47
2016,6,10,14,30,594.0,274.0,3.1,20.0,770.0,775.94,591.82
2016,6,10,14,45,685.5,215.0,3.1,20.0,764.0,770.51,591.14
2016,6,10,15,0,777.0,156.0,3.1,20.0,758.0,752.3,580.91
2016,6,10,15,15,806.5,138.5,3.05,20.0,735.0,723.14,560.4
2016,6,10,15,30,836.0,121.0,3.0,20.0,712.0,689.19,535.91
2016,6,10,15,45,801.0,116.5,3.0,20.0,653.5,622.97,486.63
2016,6,10,16,0,766.0,112.0,3.0,20.0,595.0,558.18,437.36
2016,6,10,16,15,769.5,108.0,2.95,19.5,561.5,516.0,404.42
2016,6,10,16,30,773.0,104.0,2.9,19.0,528.0,471.97,368.66
2016,6,10,16,45,749.5,99.0,2.9,19.0,478.0,412.57,319.37
2016,6,10,17,0,726.0,94.0,2.9,19.0,428.0,355.77,270.83
2016,6,10,17,15,691.0,88.5,2.8,18.5,376.5,296.73,220.07
2016,6,10,17,30,656.0,83.0,2.7,18.0,325.0,241.03,171.48
2016,6,10,17,45,609.0,76.5,2.6,17.5,274.5,185.7,124.17
2016,6,10,18,0,562.0,70.0,2.5,17.0,224.0,135.62,83.43
2016,6,10,18,15,492.5,61.5,2.3,16.0,177.0,87.52,49.9
2016,6,10,18,30,423.0,53.0,2.1,15.0,130.0,47.71,30.07
2016,6,10,18,45,321.0,42.0,1.95,14.5,90.0,33.19,23.14
2016,6,10,19,0,219.0,31.0,1.8,14.0,50.0,24.28,13.6
2016,6,10,19,15,109.5,15.5,1.75,13.5,25.0,12.22,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,30.0,5.5,1.5,11.5,6.5,0.0,0.0
2016,6,11,5,0,60.0,11.0,1.6,12.0,13.0,10.48,0.0
2016,6,11,5,15,177.0,25.0,1.8,12.5,43.0,19.63,7.58
2016,6,11,5,30,294.0,39.0,2.0,13.0,73.0,31.3,21.29
2016,6,11,5,45,381.5,49.0,2.2,13.5,115.5,37.94,27.86
2016,6,11,6,0,469.0,59.0,2.4,14.0,158.0,73.13,41.98
2016,6,11,6,15,285.0,90.0,2.45,14.5,155.0,108.48,74.09
2016,6,11,6,30,101.0,121.0,2.5,15.0,152.0,124.64,95.55
2016,6,11,6,45,114.5,141.5,2.65,15.5,182.5,153.76,119.59
2016,6,11,7,0,128.0,162.0,2.8,16.0,213.0,184.58,145.03
2016,6,11,7,15,72.5,167.5,2.8,16.5,197.5,179.14,142.01
2016,6,11,7,30,17.0,173.0,2.8,17.0,182.0,166.67,132.26
2016,6,11,7,45,79.0,213.5,2.8,17.5,259.0,234.69,186.34
2016,6,11,8,0,141.0,254.0,2.8,18.0,336.0,311.54,246.55
2016,6,11,8,15,162.5,276.5,2.75,18.5,378.0,353.83,278.72
2016,6,11,8,30,184.0,299.0,2.7,19.0,420.0,398.1,311.97
2016,6,11,8,45,198.5,319.5,2.65,20.0,458.0,437.67,340.31
2016,6,11,9,0,213.0,340.0,2.6,21.0,496.0,478.19,368.72
2016,6,11,9,15,243.0,354.0,2.5,21.5,541.0,529.83,405.51
2016,6,11,9,30,273.0,368.0,2.4,22.0,586.0,578.64,439.47
2016,6,11,9,45,363.0,350.5,2.35,22.5,653.0,647.21,488.67
2016,6,11,10,0,453.0,333.0,2.3,23.0,720.0,726.93,544.15
2016,6,11,10,15,541.5,311.0,2.15,23.5,787.5,799.29,592.52
2016,6,11,10,30,630.0,289.0,2.0,24.0,855.0,875.0,641.49
2016,6,11,10,45,627.0,300.5,1.9,24.5,874.5,899.22,653.68
2016,6,11,11,0,624.0,312.0,1.8,25.0,894.0,920.87,664.43
2016,6,11,11,15,773.0,220.0,1.65,25.0,951.5,986.07,706.05
2016,6,11,11,30,922.0,128.0,1.5,25.0,1009.0,1036.76,734.36
2016,6,11,11,45,727.5,256.5,1.4,25.5,954.5,994.56,704.38
2016,6,11,12,0,533.0,385.0,1.3,26.0,900.0,931.64,657.09
2016,6,11,12,15,729.5,257.0,1.2,26.0,960.5,1001.17,705.01
2016,6,11,12,30,926.0,129.0,1.1,26.0,1021.0,1051.25,732.83
2016,6,11,12,45,930.0,125.0,1.0,26.0,1014.0,1044.87,726.5
2016,6,11,13,0,934.0,121.0,0.9,26.0,1007.0,1034.88,718.82
2016,6,11,13,15,931.5,120.0,0.95,26.0,991.5,1017.99,710.21
2016,6,11,13,30,929.0,119.0,1.0,26.0,976.0,997.71,699.61
2016,6,11,13,45,924.0,118.5,1.05,26.0,953.5,972.34,685.84
2016,6,11,14,0,919.0,118.0,1.1,26.0,931.0,943.89,670.1
2016,6,11,14,15,913.0,116.5,1.2,25.5,902.0,910.66,653.23
2016,6,11,14,30,907.0,115.0,1.3,25.0,873.0,874.72,634.2
2016,6,11,14,45,897.5,113.5,1.45,25.0,837.5,833.46,610.57
2016,6,11,15,0,888.0,112.0,1.6,25.0,802.0,790.13,584.9
2016,6,11,15,15,877.0,110.0,1.6,24.5,761.5,743.38,555.97
2016,6,11,15,30,866.0,108.0,1.6,24.0,721.0,695.14,524.26
2016,6,11,15,45,849.5,106.0,1.65,24.0,675.5,643.41,487.67
2016,6,11,16,0,833.0,104.0,1.7,24.0,630.0,589.52,448.42
2016,6,11,16,15,814.0,100.5,1.65,23.5,582.0,532.66,406.04
2016,6,11,16,30,795.0,97.0,1.6,23.0,534.0,476.19,362.48
2016,6,11,16,45,767.5,94.0,1.6,23.0,483.0,417.29,315.17
2016,6,11,17,0,740.0,91.0,1.6,23.0,432.0,358.65,266.71
2016,6,11,17,15,706.0,85.5,1.45,22.0,380.5,299.16,217.22
2016,6,11,17,30,672.0,80.0,1.3,21.0,329.0,242.88,169.47
2016,6,11,17,45,624.5,74.0,1.2,20.5,278.0,186.99,122.59
2016,6,11,18,0,577.0,68.0,1.1,20.0,227.0,136.38,82.12
2016,6,11,18,15,509.5,60.0,1.1,19.0,179.5,87.94,48.82
2016,6,11,18,30,442.0,52.0,1.1,18.0,132.0,47.55,29.02
2016,6,11,18,45,342.0,41.0,1.1,17.5,91.5,32.19,22.01
2016,6,11,19,0,242.0,30.0,1.1,17.0,51.0,24.24,13.5
2016,6,11,19,15,121.0,15.0,1.15,16.5,25.5,11.81,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
