Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,34.5,6.0,0.7,12.5,6.5,0.0,0.0
2016,6,12,5,0,69.0,12.0,0.6,13.0,13.0,11.44,0.0
2016,6,12,5,15,194.5,25.0,0.65,13.5,44.5,19.64,7.56
2016,6,12,5,30,320.0,38.0,0.7,14.0,76.0,30.36,20.43
2016,6,12,5,45,405.0,48.0,0.8,14.5,118.5,37.05,27.0
2016,6,12,6,0,490.0,58.0,0.9,15.0,161.0,72.99,41.16
2016,6,12,6,15,548.5,65.0,0.9,15.5,209.5,116.84,69.31
2016,6,12,6,30,607.0,72.0,0.9,16.0,258.0,167.56,108.65
2016,6,12,6,45,649.5,77.5,0.9,16.5,309.0,219.89,152.89
2016,6,12,7,0,692.0,83.0,0.9,17.0,360.0,276.77,201.68
2016,6,12,7,15,722.0,87.5,0.85,17.0,410.5,332.68,249.93
2016,6,12,7,30,752.0,92.0,0.8,17.0,461.0,392.61,300.1
2016,6,12,7,45,775.5,95.5,0.8,17.5,510.5,449.2,345.88
2016,6,12,8,0,799.0,99.0,0.8,18.0,560.0,507.07,390.93
2016,6,12,8,15,816.0,102.0,0.75,18.5,607.0,561.79,431.59
2016,6,12,8,30,833.0,105.0,0.7,19.0,654.0,616.53,470.59
2016,6,12,8,45,846.0,108.0,0.7,19.5,696.5,668.38,506.6
2016,6,12,9,0,859.0,111.0,0.7,20.0,739.0,717.25,539.43
2016,6,12,9,15,869.0,113.0,0.75,20.0,777.5,763.26,569.54
2016,6,12,9,30,879.0,115.0,0.8,20.0,816.0,807.59,598.14
2016,6,12,9,45,890.5,114.5,0.85,20.5,849.5,848.76,623.24
2016,6,12,10,0,902.0,114.0,0.9,21.0,883.0,887.9,646.74
2016,6,12,10,15,907.5,115.5,1.0,21.5,910.0,921.46,667.31
2016,6,12,10,30,913.0,117.0,1.1,22.0,937.0,952.21,686.04
2016,6,12,10,45,915.0,119.0,1.2,22.5,956.5,977.24,701.12
2016,6,12,11,0,917.0,121.0,1.3,23.0,976.0,999.02,714.2
2016,6,12,11,15,919.0,121.5,1.4,23.0,989.0,1015.99,725.71
2016,6,12,11,30,921.0,122.0,1.5,23.0,1002.0,1029.57,735.23
2016,6,12,11,45,920.5,123.0,1.65,23.0,1007.0,1037.74,742.23
2016,6,12,12,0,920.0,124.0,1.8,23.0,1012.0,1042.4,747.12
2016,6,12,12,15,919.0,124.0,1.9,23.0,1010.5,1042.09,748.24
2016,6,12,12,30,918.0,124.0,2.0,23.0,1009.0,1038.3,747.27
2016,6,12,12,45,911.0,127.5,2.15,23.0,999.0,1028.57,743.21
2016,6,12,13,0,904.0,131.0,2.3,23.0,989.0,1015.51,737.01
2016,6,12,13,15,900.5,130.0,2.35,23.0,973.0,998.17,726.93
2016,6,12,13,30,897.0,129.0,2.4,23.0,957.0,977.58,714.8
2016,6,12,13,45,891.0,128.0,2.5,23.0,934.0,951.55,699.56
2016,6,12,14,0,885.0,127.0,2.6,23.0,911.0,922.6,682.28
2016,6,12,14,15,878.0,125.5,2.65,22.5,881.5,889.54,662.96
2016,6,12,14,30,871.0,124.0,2.7,22.0,852.0,853.94,641.67
2016,6,12,14,45,862.0,122.0,2.75,22.0,817.5,813.89,615.82
2016,6,12,15,0,853.0,120.0,2.8,22.0,783.0,771.84,588.27
2016,6,12,15,15,841.0,117.5,2.8,21.5,743.0,727.81,559.78
2016,6,12,15,30,829.0,115.0,2.8,21.0,703.0,679.45,526.08
2016,6,12,15,45,814.5,111.5,2.8,21.0,659.0,627.48,487.59
2016,6,12,16,0,800.0,108.0,2.8,21.0,615.0,574.95,447.66
2016,6,12,16,15,780.5,104.5,2.8,20.5,567.5,519.5,405.16
2016,6,12,16,30,761.0,101.0,2.8,20.0,520.0,464.55,361.6
2016,6,12,16,45,737.0,96.5,2.8,20.0,470.5,407.5,314.39
2016,6,12,17,0,713.0,92.0,2.8,20.0,421.0,350.38,265.88
2016,6,12,17,15,679.0,86.5,2.7,19.5,370.5,292.4,216.22
2016,6,12,17,30,645.0,81.0,2.6,19.0,320.0,237.65,168.6
2016,6,12,17,45,601.5,74.5,2.55,19.0,271.0,183.61,122.16
2016,6,12,18,0,558.0,68.0,2.5,19.0,222.0,134.4,81.94
2016,6,12,18,15,493.0,60.0,2.25,18.0,176.0,87.22,48.99
2016,6,12,18,30,428.0,52.0,2.0,17.0,130.0,47.78,29.17
2016,6,12,18,45,334.0,41.0,1.8,16.5,90.5,32.1,22.04
2016,6,12,19,0,240.0,30.0,1.6,16.0,51.0,24.17,13.62
2016,6,12,19,15,120.0,15.0,1.65,15.5,25.5,11.79,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,6.0,2.0,10.5,6.5,0.0,0.0
2016,6,13,5,0,67.0,12.0,2.1,11.0,13.0,11.44,0.0
2016,6,13,5,15,187.0,24.5,2.05,11.5,43.5,19.23,7.32
2016,6,13,5,30,307.0,37.0,2.0,12.0,74.0,29.38,19.73
2016,6,13,5,45,397.0,46.5,1.95,12.5,116.5,35.66,25.97
2016,6,13,6,0,487.0,56.0,1.9,13.0,159.0,70.66,39.73
2016,6,13,6,15,243.5,69.0,1.8,13.5,120.5,85.52,56.81
2016,6,13,6,30,0.0,82.0,1.7,14.0,82.0,75.47,58.87
2016,6,13,6,45,0.0,98.0,1.65,14.5,98.0,90.27,71.18
2016,6,13,7,0,0.0,114.0,1.6,15.0,114.0,105.18,83.29
2016,6,13,7,15,2.5,136.0,1.55,15.5,137.0,126.45,100.4
2016,6,13,7,30,5.0,158.0,1.5,16.0,160.0,148.17,117.57
2016,6,13,7,45,12.5,182.5,1.45,16.5,189.5,174.86,138.47
2016,6,13,8,0,20.0,207.0,1.4,17.0,219.0,202.49,159.83
2016,6,13,8,15,26.5,231.5,1.4,17.0,248.5,230.46,181.51
2016,6,13,8,30,33.0,256.0,1.4,17.0,278.0,261.89,205.64
2016,6,13,8,45,122.5,297.5,1.4,17.5,386.0,366.58,286.61
2016,6,13,9,0,212.0,339.0,1.4,18.0,494.0,476.1,368.16
2016,6,13,9,15,547.5,225.0,1.45,18.5,654.0,635.82,489.65
2016,6,13,9,30,883.0,111.0,1.5,19.0,814.0,806.21,609.96
2016,6,13,9,45,895.5,110.5,1.55,19.5,849.0,848.36,634.91
2016,6,13,10,0,908.0,110.0,1.6,20.0,884.0,888.53,659.63
2016,6,13,10,15,914.0,111.0,1.75,20.0,911.5,922.24,682.37
2016,6,13,10,30,920.0,112.0,1.9,20.0,939.0,953.16,703.3
2016,6,13,10,45,923.0,114.0,2.05,20.5,959.5,979.32,719.77
2016,6,13,11,0,926.0,116.0,2.2,21.0,980.0,1002.26,734.15
2016,6,13,11,15,929.0,117.0,2.35,21.0,993.5,1020.88,747.18
2016,6,13,11,30,932.0,118.0,2.5,21.0,1007.0,1036.11,758.11
2016,6,13,11,45,930.0,120.0,2.65,21.0,1013.0,1043.93,764.34
2016,6,13,12,0,928.0,122.0,2.8,21.0,1019.0,1048.18,768.39
2016,6,13,12,15,928.0,122.0,2.9,21.0,1018.0,1048.92,769.77
2016,6,13,12,30,928.0,122.0,3.0,21.0,1017.0,1046.14,768.98
2016,6,13,12,45,924.5,123.0,3.15,21.5,1008.0,1037.39,763.35
2016,6,13,13,0,921.0,124.0,3.3,22.0,999.0,1025.19,755.52
2016,6,13,13,15,918.0,123.0,3.4,22.0,983.0,1008.13,745.57
2016,6,13,13,30,915.0,122.0,3.5,22.0,967.0,987.74,733.44
2016,6,13,13,45,906.5,123.5,3.6,22.0,943.5,961.53,717.37
2016,6,13,14,0,898.0,125.0,3.7,22.0,920.0,932.47,699.3
2016,6,13,14,15,891.0,123.0,3.75,21.5,890.5,898.6,678.82
2016,6,13,14,30,884.0,121.0,3.8,21.0,861.0,862.14,656.33
2016,6,13,14,45,878.5,117.5,3.85,20.5,827.0,823.01,631.66
2016,6,13,15,0,873.0,114.0,3.9,20.0,793.0,781.56,604.98
2016,6,13,15,15,861.0,111.5,3.9,19.5,752.5,734.3,573.47
2016,6,13,15,30,849.0,109.0,3.9,19.0,712.0,685.68,539.17
2016,6,13,15,45,843.5,102.0,3.95,19.0,669.5,636.73,502.28
2016,6,13,16,0,838.0,95.0,4.0,19.0,627.0,584.61,461.97
2016,6,13,16,15,621.0,147.0,4.0,18.5,524.5,476.19,376.88
2016,6,13,16,30,404.0,199.0,4.0,18.0,422.0,384.65,304.3
2016,6,13,16,45,579.5,134.5,4.0,18.0,421.0,376.49,295.41
2016,6,13,17,0,755.0,70.0,4.0,18.0,420.0,346.74,265.86
2016,6,13,17,15,723.5,71.5,3.9,17.5,375.0,294.32,219.29
2016,6,13,17,30,692.0,73.0,3.8,17.0,330.0,242.7,173.05
2016,6,13,17,45,637.5,69.5,3.7,16.5,279.0,186.61,124.67
2016,6,13,18,0,583.0,66.0,3.6,16.0,228.0,136.54,83.71
2016,6,13,18,15,518.5,58.5,3.5,15.5,181.0,88.34,49.4
2016,6,13,18,30,454.0,51.0,3.4,15.0,134.0,47.8,28.79
2016,6,13,18,45,350.5,41.0,3.35,14.5,93.5,32.06,22.21
2016,6,13,19,0,247.0,31.0,3.3,14.0,53.0,25.09,14.58
2016,6,13,19,15,123.5,15.5,3.25,13.5,26.5,12.19,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,4,45,38.5,6.0,2.0,10.5,7.0,0.0,0.0
2016,6,14,5,0,77.0,12.0,2.1,11.0,14.0,11.44,0.0
2016,6,14,5,15,204.5,24.0,2.2,11.5,45.0,19.3,7.32
2016,6,14,5,30,332.0,36.0,2.3,12.0,76.0,28.47,18.93
2016,6,14,5,45,430.0,43.5,2.4,12.5,119.5,33.0,23.61
2016,6,14,6,0,528.0,51.0,2.5,13.0,163.0,67.92,36.28
2016,6,14,6,15,584.0,57.5,2.55,13.5,211.0,113.15,65.42
2016,6,14,6,30,640.0,64.0,2.6,14.0,259.0,164.9,106.3
2016,6,14,6,45,686.5,66.5,2.65,14.5,310.5,219.09,153.02
2016,6,14,7,0,733.0,69.0,2.7,15.0,362.0,275.97,203.25
2016,6,14,7,15,749.0,71.0,2.65,15.0,405.5,326.59,249.49
2016,6,14,7,30,765.0,73.0,2.6,15.0,449.0,378.14,295.51
2016,6,14,7,45,798.0,77.5,2.55,15.5,505.0,440.54,347.88
2016,6,14,8,0,831.0,82.0,2.5,16.0,561.0,505.57,400.48
2016,6,14,8,15,846.5,84.5,2.45,16.0,607.5,560.03,444.2
2016,6,14,8,30,862.0,87.0,2.4,16.0,654.0,614.28,486.42
2016,6,14,8,45,652.0,180.5,2.35,16.5,625.5,611.66,480.74
2016,6,14,9,0,442.0,274.0,2.3,17.0,597.0,583.54,455.25
2016,6,14,9,15,493.5,272.5,2.25,17.0,651.0,641.38,498.27
2016,6,14,9,30,545.0,271.0,2.2,17.0,705.0,701.83,541.72
2016,6,14,9,45,567.0,278.0,2.15,17.0,746.0,748.57,573.98
2016,6,14,10,0,589.0,285.0,2.1,17.0,787.0,794.99,605.51
2016,6,14,10,15,553.5,315.0,2.05,17.0,799.0,812.69,615.26
2016,6,14,10,30,518.0,345.0,2.0,17.0,811.0,826.38,622.36
2016,6,14,10,45,553.5,338.5,2.0,17.5,846.0,866.87,649.0
2016,6,14,11,0,589.0,332.0,2.0,18.0,881.0,906.59,674.46
2016,6,14,11,15,753.0,226.5,2.05,18.0,939.0,972.31,721.52
2016,6,14,11,30,917.0,121.0,2.1,18.0,997.0,1024.12,754.92
2016,6,14,11,45,919.0,120.5,2.15,18.0,1003.5,1033.33,760.68
2016,6,14,12,0,921.0,120.0,2.2,18.0,1010.0,1039.09,764.79
2016,6,14,12,15,921.0,120.0,2.25,18.0,1009.0,1039.87,765.81
2016,6,14,12,30,921.0,120.0,2.3,18.0,1008.0,1037.17,764.73
2016,6,14,12,45,728.5,246.0,2.4,18.0,945.0,981.09,729.27
2016,6,14,13,0,536.0,372.0,2.5,18.0,882.0,909.1,677.4
2016,6,14,13,15,728.0,242.5,2.6,18.0,922.5,957.57,717.53
2016,6,14,13,30,920.0,113.0,2.7,18.0,963.0,983.67,735.95
2016,6,14,13,45,916.5,111.5,2.8,18.0,941.0,959.03,720.71
2016,6,14,14,0,913.0,110.0,2.9,18.0,919.0,931.28,703.71
2016,6,14,14,15,803.0,166.5,2.9,18.0,861.5,871.14,663.53
2016,6,14,14,30,693.0,223.0,2.9,18.0,804.0,811.42,622.34
2016,6,14,14,45,791.5,162.0,2.95,18.0,799.5,801.87,618.35
2016,6,14,15,0,890.0,101.0,3.0,18.0,795.0,782.06,605.75
2016,6,14,15,15,815.5,124.5,3.05,17.5,734.5,717.43,561.86
2016,6,14,15,30,741.0,148.0,3.1,17.0,674.0,654.06,515.31
2016,6,14,15,45,792.5,120.0,3.2,17.0,651.0,623.12,493.12
2016,6,14,16,0,844.0,92.0,3.3,17.0,628.0,585.25,464.35
2016,6,14,16,15,779.5,98.0,3.35,17.0,563.5,513.74,407.68
2016,6,14,16,30,715.0,104.0,3.4,17.0,499.0,445.6,352.52
2016,6,14,16,45,633.0,113.0,3.45,17.0,438.5,379.19,297.71
2016,6,14,17,0,551.0,122.0,3.5,17.0,378.0,320.45,248.48
2016,6,14,17,15,505.5,115.0,3.45,16.5,328.5,264.72,201.23
2016,6,14,17,30,460.0,108.0,3.4,16.0,279.0,215.43,158.99
2016,6,14,17,45,420.0,98.0,3.35,15.5,236.5,169.44,119.78
2016,6,14,18,0,380.0,88.0,3.3,15.0,194.0,127.92,85.78
2016,6,14,18,15,339.0,74.0,3.15,14.5,154.5,87.53,55.67
2016,6,14,18,30,298.0,60.0,3.0,14.0,115.0,52.08,34.35
2016,6,14,18,45,227.5,45.5,2.9,13.5,80.5,34.87,24.77
2016,6,14,19,0,157.0,31.0,2.8,13.0,46.0,24.14,13.98
2016,6,14,19,15,78.5,15.5,2.85,12.5,23.0,12.16,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,10.0,13.0,12.39,0.0
2016,6,15,5,15,125.5,25.5,2.7,10.5,40.5,20.01,7.77
2016,6,15,5,30,251.0,38.0,2.8,11.0,68.0,29.38,19.79
2016,6,15,5,45,323.5,50.5,2.9,11.5,107.5,38.33,28.43
2016,6,15,6,0,396.0,63.0,3.0,12.0,147.0,70.67,42.9
2016,6,15,6,15,440.5,74.0,3.05,12.5,190.0,110.93,70.09
2016,6,15,6,30,485.0,85.0,3.1,13.0,233.0,157.58,107.33
2016,6,15,6,45,535.5,88.5,3.15,13.5,279.5,202.71,145.69
2016,6,15,7,0,586.0,92.0,3.2,14.0,326.0,253.39,189.93
2016,6,15,7,15,540.0,120.5,3.25,14.0,358.5,299.9,233.2
2016,6,15,7,30,494.0,149.0,3.3,14.0,391.0,338.65,268.51
2016,6,15,7,45,432.5,184.5,3.35,14.5,412.5,373.17,298.23
2016,6,15,8,0,371.0,220.0,3.4,15.0,434.0,397.94,318.55
2016,6,15,8,15,326.0,252.0,3.45,15.0,451.5,424.14,339.42
2016,6,15,8,30,281.0,284.0,3.5,15.0,469.0,445.46,355.58
2016,6,15,8,45,585.0,187.0,3.55,15.5,604.5,573.62,458.34
2016,6,15,9,0,889.0,90.0,3.6,16.0,740.0,715.69,568.14
2016,6,15,9,15,567.0,231.5,3.65,16.0,654.0,657.87,518.82
2016,6,15,9,30,245.0,373.0,3.7,16.0,568.0,560.64,438.64
2016,6,15,9,45,140.0,360.0,3.8,16.5,472.5,467.28,365.74
2016,6,15,10,0,35.0,347.0,3.9,17.0,377.0,364.6,283.94
2016,6,15,10,15,475.5,229.0,4.0,17.0,655.0,661.14,520.74
2016,6,15,10,30,916.0,111.0,4.1,17.0,933.0,947.68,727.51
2016,6,15,10,45,923.0,110.0,4.2,17.0,954.5,974.56,743.81
2016,6,15,11,0,930.0,109.0,4.3,17.0,976.0,998.4,760.02
2016,6,15,11,15,933.0,109.5,4.35,17.0,990.0,1016.69,772.19
2016,6,15,11,30,936.0,110.0,4.4,17.0,1004.0,1031.57,782.32
2016,6,15,11,45,940.0,108.5,4.5,17.0,1011.5,1041.97,790.02
2016,6,15,12,0,944.0,107.0,4.6,17.0,1019.0,1048.87,795.46
2016,6,15,12,15,944.0,107.0,4.6,17.0,1018.0,1049.72,795.97
2016,6,15,12,30,944.0,107.0,4.6,17.0,1017.0,1046.99,794.19
2016,6,15,12,45,737.0,241.0,4.65,17.0,948.0,984.45,751.89
2016,6,15,13,0,530.0,375.0,4.7,17.0,879.0,906.2,692.49
2016,6,15,13,15,528.5,367.0,4.7,17.0,862.5,888.13,680.71
2016,6,15,13,30,527.0,359.0,4.7,17.0,846.0,867.92,667.01
2016,6,15,13,45,721.5,234.0,4.7,17.0,884.0,912.31,704.92
2016,6,15,14,0,916.0,109.0,4.7,17.0,922.0,933.24,720.13
2016,6,15,14,15,793.5,172.0,4.65,16.5,859.5,868.6,675.96
2016,6,15,14,30,671.0,235.0,4.6,16.0,797.0,805.03,630.77
2016,6,15,14,45,594.5,252.5,4.6,16.0,735.5,735.32,578.9
2016,6,15,15,0,518.0,270.0,4.6,16.0,674.0,667.79,527.89
2016,6,15,15,15,700.0,180.5,4.5,16.0,696.5,691.03,549.37
2016,6,15,15,30,882.0,91.0,4.4,16.0,719.0,691.25,552.3
2016,6,15,15,45,872.5,87.5,4.35,16.0,675.5,640.71,512.83
2016,6,15,16,0,863.0,84.0,4.3,16.0,632.0,589.0,471.76
2016,6,15,16,15,846.0,81.0,4.2,15.5,584.5,532.87,426.8
2016,6,15,16,30,829.0,78.0,4.1,15.0,537.0,476.83,380.54
2016,6,15,16,45,806.0,75.0,4.05,15.0,487.0,417.62,329.82
2016,6,15,17,0,783.0,72.0,4.0,15.0,437.0,360.31,279.29
2016,6,15,17,15,456.0,110.5,3.85,14.5,317.0,245.63,188.55
2016,6,15,17,30,129.0,149.0,3.7,14.0,197.0,167.83,131.78
2016,6,15,17,45,382.5,102.5,3.55,13.5,215.5,166.46,119.88
2016,6,15,18,0,636.0,56.0,3.4,13.0,234.0,138.16,83.7
2016,6,15,18,15,574.5,50.0,3.1,12.5,186.5,86.24,45.81
2016,6,15,18,30,513.0,44.0,2.8,12.0,139.0,43.71,24.25
2016,6,15,18,45,418.5,35.5,2.5,12.0,98.0,27.0,18.08
2016,6,15,19,0,324.0,27.0,2.2,12.0,57.0,21.22,11.75
2016,6,15,19,15,162.0,13.5,2.05,11.5,28.5,10.38,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.0,0.8,11.0,3.0,0.0,0.0
2016,6,16,5,0,0.0,6.0,0.9,11.0,6.0,5.72,0.0
2016,6,16,5,15,0.0,20.0,0.95,11.0,20.0,18.57,6.72
2016,6,16,5,30,0.0,34.0,1.0,11.0,34.0,31.06,21.28
2016,6,16,5,45,5.0,52.5,1.05,11.5,54.0,47.06,36.19
2016,6,16,6,0,10.0,71.0,1.1,12.0,74.0,64.17,49.05
2016,6,16,6,15,18.5,90.5,1.1,12.0,96.5,83.56,65.33
2016,6,16,6,30,27.0,110.0,1.1,12.0,119.0,103.3,81.74
2016,6,16,6,45,32.5,130.0,1.15,12.5,142.0,125.08,99.72
2016,6,16,7,0,38.0,150.0,1.2,13.0,165.0,147.68,118.18
2016,6,16,7,15,19.5,150.0,1.2,13.5,158.0,144.85,115.9
2016,6,16,7,30,1.0,150.0,1.2,14.0,151.0,139.24,111.04
2016,6,16,7,45,0.5,128.0,1.2,14.5,128.5,119.21,94.06
2016,6,16,8,0,0.0,106.0,1.2,15.0,106.0,98.75,76.81
2016,6,16,8,15,1.5,140.0,1.2,15.5,141.0,131.31,103.05
2016,6,16,8,30,3.0,174.0,1.2,16.0,176.0,164.19,128.94
2016,6,16,8,45,18.5,232.0,1.3,16.5,245.5,229.1,179.95
2016,6,16,9,0,34.0,290.0,1.4,17.0,315.0,299.81,234.07
2016,6,16,9,15,56.0,327.0,1.45,17.0,370.5,354.12,275.19
2016,6,16,9,30,78.0,364.0,1.5,17.0,426.0,410.41,317.23
2016,6,16,9,45,44.5,301.5,1.6,17.5,337.5,325.95,252.18
2016,6,16,10,0,11.0,239.0,1.7,18.0,249.0,234.29,180.92
2016,6,16,10,15,23.5,305.5,1.8,18.0,327.0,315.51,243.59
2016,6,16,10,30,36.0,372.0,1.9,18.0,405.0,393.58,301.91
2016,6,16,10,45,95.0,419.5,2.0,18.5,508.0,497.18,378.79
2016,6,16,11,0,154.0,467.0,2.1,19.0,611.0,611.55,460.76
2016,6,16,11,15,273.0,440.5,2.2,19.0,700.0,711.68,534.17
2016,6,16,11,30,392.0,414.0,2.3,19.0,789.0,805.97,602.18
2016,6,16,11,45,414.5,395.0,2.4,19.0,794.0,820.61,612.7
2016,6,16,12,0,437.0,376.0,2.5,19.0,799.0,826.79,618.37
2016,6,16,12,15,259.0,420.5,2.6,19.0,671.5,687.19,517.24
2016,6,16,12,30,81.0,465.0,2.7,19.0,544.0,537.02,405.58
2016,6,16,12,45,144.0,470.5,2.8,19.0,609.0,612.6,463.18
2016,6,16,13,0,207.0,476.0,2.9,19.0,674.0,677.16,510.94
2016,6,16,13,15,218.5,458.0,2.95,19.0,663.0,666.3,503.86
2016,6,16,13,30,230.0,440.0,3.0,19.0,652.0,654.17,496.37
2016,6,16,13,45,118.5,316.0,3.1,19.0,425.5,422.52,326.27
2016,6,16,14,0,7.0,192.0,3.2,19.0,199.0,186.77,143.56
2016,6,16,14,15,182.0,281.0,3.25,19.0,434.5,440.75,344.97
2016,6,16,14,30,357.0,370.0,3.3,19.0,670.0,667.16,513.57
2016,6,16,14,45,178.5,255.0,3.35,19.0,405.0,397.46,311.03
2016,6,16,15,0,0.0,140.0,3.4,19.0,140.0,130.95,100.1
2016,6,16,15,15,116.0,232.5,3.35,18.5,315.0,309.43,244.76
2016,6,16,15,30,232.0,325.0,3.3,18.0,490.0,470.11,369.47
2016,6,16,15,45,134.0,287.5,3.3,18.0,382.0,360.24,283.66
2016,6,16,16,0,36.0,250.0,3.3,18.0,274.0,256.5,202.0
2016,6,16,16,15,54.0,241.0,3.2,17.5,273.0,254.65,201.73
2016,6,16,16,30,72.0,232.0,3.1,17.0,272.0,250.74,199.3
2016,6,16,16,45,70.0,210.5,3.05,17.0,246.5,224.81,178.68
2016,6,16,17,0,68.0,189.0,3.0,17.0,221.0,199.16,158.05
2016,6,16,17,15,383.5,127.0,2.85,16.5,274.0,238.4,182.94
2016,6,16,17,30,699.0,65.0,2.7,16.0,327.0,240.73,171.85
2016,6,16,17,45,658.0,60.5,2.55,16.0,278.0,186.2,123.67
2016,6,16,18,0,617.0,56.0,2.4,16.0,229.0,133.93,79.92
2016,6,16,18,15,557.0,50.0,2.15,15.5,182.5,85.39,45.09
2016,6,16,18,30,497.0,44.0,1.9,15.0,136.0,43.87,24.01
2016,6,16,18,45,406.0,35.5,1.65,14.5,96.0,26.95,17.84
2016,6,16,19,0,315.0,27.0,1.4,14.0,56.0,21.17,11.65
2016,6,16,19,15,157.5,13.5,1.25,13.5,28.0,10.36,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.05,12.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.2,13.0,8.0,7.63,0.0
2016,6,17,5,15,34.0,23.5,1.3,13.0,27.5,20.48,7.76
2016,6,17,5,30,68.0,39.0,1.4,13.0,47.0,33.25,22.93
2016,6,17,5,45,88.0,57.5,1.55,13.5,73.0,47.93,36.62
2016,6,17,6,0,108.0,76.0,1.7,14.0,99.0,70.04,50.7
2016,6,17,6,15,120.5,96.5,1.75,14.0,128.5,97.09,71.82
2016,6,17,6,30,133.0,117.0,1.8,14.0,158.0,125.98,95.56
2016,6,17,6,45,139.0,138.5,1.9,14.5,188.0,155.96,120.76
2016,6,17,7,0,145.0,160.0,2.0,15.0,218.0,186.82,146.61
2016,6,17,7,15,72.5,125.0,2.05,15.5,154.0,141.17,111.21
2016,6,17,7,30,0.0,90.0,2.1,16.0,90.0,83.77,64.68
2016,6,17,7,45,0.0,113.5,2.15,16.5,113.5,105.59,82.4
2016,6,17,8,0,0.0,137.0,2.2,17.0,137.0,127.51,99.83
2016,6,17,8,15,0.0,126.0,2.3,17.0,126.0,117.44,91.3
2016,6,17,8,30,0.0,115.0,2.4,17.0,115.0,107.26,82.79
2016,6,17,8,45,10.5,188.5,2.5,17.5,196.0,183.02,143.54
2016,6,17,9,0,21.0,262.0,2.6,18.0,277.0,260.3,203.76
2016,6,17,9,15,10.5,174.0,2.7,18.0,181.5,170.66,132.63
2016,6,17,9,30,0.0,86.0,2.8,18.0,86.0,80.3,59.9
2016,6,17,9,45,2.0,123.5,2.95,18.5,125.0,117.17,89.48
2016,6,17,10,0,4.0,161.0,3.1,19.0,164.0,154.38,118.75
2016,6,17,10,15,10.5,231.0,3.15,19.0,240.5,226.75,175.48
2016,6,17,10,30,17.0,301.0,3.2,19.0,317.0,300.06,231.77
2016,6,17,10,45,18.0,311.5,3.3,19.0,329.0,311.72,240.33
2016,6,17,11,0,19.0,322.0,3.4,19.0,341.0,323.37,249.06
2016,6,17,11,15,39.0,380.5,3.45,19.0,418.0,408.83,313.91
2016,6,17,11,30,59.0,439.0,3.5,19.0,495.0,487.84,372.5
2016,6,17,11,45,67.5,450.5,3.55,19.5,515.5,508.68,386.94
2016,6,17,12,0,76.0,462.0,3.6,20.0,536.0,529.26,401.35
2016,6,17,12,15,114.0,475.0,3.6,20.0,585.5,589.37,445.93
2016,6,17,12,30,152.0,488.0,3.6,20.0,635.0,639.52,482.71
2016,6,17,12,45,115.0,471.5,3.65,20.0,582.5,585.07,442.58
2016,6,17,13,0,78.0,455.0,3.7,20.0,530.0,521.85,396.18
2016,6,17,13,15,252.5,419.0,3.7,19.5,654.0,667.97,509.16
2016,6,17,13,30,427.0,383.0,3.7,19.0,778.0,797.34,606.14
2016,6,17,13,45,456.0,365.0,3.7,19.0,778.0,795.64,605.36
2016,6,17,14,0,485.0,347.0,3.7,19.0,778.0,790.81,603.26
2016,6,17,14,15,418.5,360.0,3.65,19.0,723.5,729.79,558.57
2016,6,17,14,30,352.0,373.0,3.6,19.0,669.0,666.09,511.86
2016,6,17,14,45,197.0,348.5,3.6,19.0,513.5,498.36,386.51
2016,6,17,15,0,42.0,324.0,3.6,19.0,358.0,342.23,265.65
2016,6,17,15,15,152.5,321.5,3.55,18.5,432.5,421.53,330.44
2016,6,17,15,30,263.0,319.0,3.5,18.0,507.0,489.76,384.7
2016,6,17,15,45,171.5,298.0,3.5,18.0,417.5,393.92,310.26
2016,6,17,16,0,80.0,277.0,3.5,18.0,328.0,307.54,242.6
2016,6,17,16,15,40.0,202.5,3.45,17.5,228.0,211.35,167.23
2016,6,17,16,30,0.0,128.0,3.4,17.0,128.0,119.09,93.07
2016,6,17,16,45,43.0,160.0,3.4,16.5,180.0,167.31,133.01
2016,6,17,17,0,86.0,192.0,3.4,16.0,232.0,208.58,166.31
2016,6,17,17,15,133.0,169.5,3.3,15.5,223.5,197.14,155.83
2016,6,17,17,30,180.0,147.0,3.2,15.0,215.0,179.48,139.26
2016,6,17,17,45,167.5,126.5,3.15,15.0,182.5,146.44,111.22
2016,6,17,18,0,155.0,106.0,3.1,15.0,150.0,115.03,84.97
2016,6,17,18,15,137.0,86.5,2.9,14.5,119.5,85.73,61.82
2016,6,17,18,30,119.0,67.0,2.7,14.0,89.0,58.92,42.38
2016,6,17,18,45,89.0,49.0,2.5,13.5,63.0,41.24,30.36
2016,6,17,19,0,59.0,31.0,2.3,13.0,37.0,26.75,16.33
2016,6,17,19,15,29.5,15.5,2.15,13.0,18.5,13.82,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,1.05,10.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,1.2,11.0,14.0,10.48,0.0
2016,6,18,5,15,256.5,21.5,1.25,11.5,46.0,17.03,5.44
2016,6,18,5,30,394.0,32.0,1.3,12.0,78.0,24.88,15.82
2016,6,18,5,45,479.0,39.5,1.4,12.5,122.0,29.62,20.63
2016,6,18,6,0,564.0,47.0,1.5,13.0,166.0,64.4,32.88
2016,6,18,6,15,620.5,52.5,1.5,13.5,215.0,112.97,63.79
2016,6,18,6,30,677.0,58.0,1.5,14.0,264.0,165.55,104.88
2016,6,18,6,45,717.0,62.5,1.55,14.5,316.0,219.89,151.75
2016,6,18,7,0,757.0,67.0,1.6,15.0,368.0,278.44,203.3
2016,6,18,7,15,785.5,70.5,1.55,15.5,420.0,336.07,253.99
2016,6,18,7,30,814.0,74.0,1.5,16.0,472.0,396.04,305.22
2016,6,18,7,45,836.0,77.0,1.5,16.5,522.5,455.44,354.52
2016,6,18,8,0,858.0,80.0,1.5,17.0,573.0,514.68,401.92
2016,6,18,8,15,874.0,82.5,1.45,17.5,621.0,570.81,445.0
2016,6,18,8,30,890.0,85.0,1.4,18.0,669.0,626.75,486.23
2016,6,18,8,45,903.0,86.5,1.35,18.5,713.0,679.26,523.44
2016,6,18,9,0,916.0,88.0,1.3,19.0,757.0,730.74,557.83
2016,6,18,9,15,925.5,90.0,1.2,19.5,796.5,778.84,586.96
2016,6,18,9,30,935.0,92.0,1.1,20.0,836.0,825.1,614.0
2016,6,18,9,45,938.0,96.0,1.05,20.5,869.0,866.01,637.46
2016,6,18,10,0,941.0,100.0,1.0,21.0,902.0,904.17,658.7
2016,6,18,10,15,947.0,101.5,0.9,21.0,930.0,939.56,678.15
2016,6,18,10,30,953.0,103.0,0.8,21.0,958.0,972.06,695.35
2016,6,18,10,45,958.0,103.0,0.75,21.5,979.5,999.07,708.54
2016,6,18,11,0,963.0,103.0,0.7,22.0,1001.0,1022.84,719.63
2016,6,18,11,15,965.5,103.5,0.65,22.0,1015.0,1041.33,728.82
2016,6,18,11,30,968.0,104.0,0.6,22.0,1029.0,1056.28,735.95
2016,6,18,11,45,970.0,103.5,0.55,22.5,1035.5,1066.13,738.69
2016,6,18,12,0,972.0,103.0,0.5,23.0,1042.0,1072.34,739.38
2016,6,18,12,15,971.5,103.0,0.5,23.0,1041.0,1072.88,739.57
2016,6,18,12,30,971.0,103.0,0.5,23.0,1040.0,1069.74,737.78
2016,6,18,12,45,971.0,102.0,0.5,23.0,1032.0,1062.41,733.69
2016,6,18,13,0,971.0,101.0,0.5,23.0,1024.0,1051.39,727.57
2016,6,18,13,15,968.5,100.0,0.5,23.0,1008.5,1034.33,717.99
2016,6,18,13,30,966.0,99.0,0.5,23.0,993.0,1013.74,706.43
2016,6,18,13,45,962.0,98.5,0.5,23.0,970.5,988.85,692.33
2016,6,18,14,0,958.0,98.0,0.5,23.0,948.0,960.71,676.28
2016,6,18,14,15,952.0,96.5,0.5,23.0,919.0,926.71,656.57
2016,6,18,14,30,946.0,95.0,0.5,23.0,890.0,889.88,635.0
2016,6,18,14,45,937.0,94.5,0.5,23.0,854.5,849.01,610.68
2016,6,18,15,0,928.0,94.0,0.5,23.0,819.0,805.9,584.66
2016,6,18,15,15,917.5,92.0,0.5,23.0,778.5,758.2,555.27
2016,6,18,15,30,907.0,90.0,0.5,23.0,738.0,708.86,524.06
2016,6,18,15,45,892.0,89.0,0.5,23.0,692.5,656.27,487.98
2016,6,18,16,0,877.0,88.0,0.5,23.0,647.0,602.95,450.27
2016,6,18,16,15,859.5,85.0,0.45,22.5,598.5,545.89,408.93
2016,6,18,16,30,842.0,82.0,0.4,22.0,550.0,488.4,365.79
2016,6,18,16,45,819.5,79.0,0.4,22.0,499.5,429.28,319.6
2016,6,18,17,0,797.0,76.0,0.4,22.0,449.0,371.38,272.7
2016,6,18,17,15,766.5,72.0,0.4,21.5,397.0,311.51,223.5
2016,6,18,17,30,736.0,68.0,0.4,21.0,345.0,254.35,175.31
2016,6,18,17,45,695.0,63.0,0.4,20.5,294.0,197.11,127.4
2016,6,18,18,0,654.0,58.0,0.4,20.0,243.0,144.34,84.86
2016,6,18,18,15,592.5,52.0,0.45,19.0,194.5,91.11,47.42
2016,6,18,18,30,531.0,46.0,0.5,18.0,146.0,47.36,25.52
2016,6,18,18,45,437.5,37.5,0.55,17.0,103.5,28.71,19.2
2016,6,18,19,0,344.0,29.0,0.6,16.0,61.0,22.99,13.14
2016,6,18,19,15,172.0,14.5,0.65,15.5,30.5,11.21,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,4,45,63.5,5.5,1.05,12.5,7.0,0.0,0.0
2016,6,19,5,0,127.0,11.0,1.0,13.0,14.0,10.48,0.0
2016,6,19,5,15,268.0,21.5,1.15,13.5,47.0,17.06,5.23
2016,6,19,5,30,409.0,32.0,1.3,14.0,80.0,24.93,15.69
2016,6,19,5,45,495.0,39.5,1.5,15.0,124.5,29.67,20.43
2016,6,19,6,0,581.0,47.0,1.7,16.0,169.0,64.71,32.42
2016,6,19,6,15,635.5,52.5,1.75,16.5,218.5,114.02,63.34
2016,6,19,6,30,690.0,58.0,1.8,17.0,268.0,167.11,104.44
2016,6,19,6,45,728.0,62.0,1.85,18.0,319.5,221.25,150.52
2016,6,19,7,0,766.0,66.0,1.9,19.0,371.0,279.37,200.92
2016,6,19,7,15,792.5,69.5,1.8,19.5,422.0,336.81,250.93
2016,6,19,7,30,819.0,73.0,1.7,20.0,473.0,396.37,301.25
2016,6,19,7,45,797.5,82.0,1.65,20.5,505.0,441.6,339.45
2016,6,19,8,0,776.0,91.0,1.6,21.0,537.0,483.32,373.2
2016,6,19,8,15,833.0,87.5,1.45,21.5,602.0,552.36,425.04
2016,6,19,8,30,890.0,84.0,1.3,22.0,667.0,625.12,477.19
2016,6,19,8,45,902.0,86.0,1.2,22.5,710.5,677.5,513.0
2016,6,19,9,0,914.0,88.0,1.1,23.0,754.0,728.76,545.99
2016,6,19,9,15,923.5,89.5,0.95,23.5,793.0,776.3,573.31
2016,6,19,9,30,933.0,91.0,0.8,24.0,832.0,822.01,598.35
2016,6,19,9,45,943.0,90.5,0.7,24.5,866.5,864.05,620.87
2016,6,19,10,0,953.0,90.0,0.6,25.0,901.0,903.81,641.29
2016,6,19,10,15,958.5,91.0,0.65,25.0,928.5,938.66,662.45
2016,6,19,10,30,964.0,92.0,0.7,25.0,956.0,970.56,681.79
2016,6,19,10,45,966.5,93.5,0.8,25.5,977.0,997.07,697.54
2016,6,19,11,0,969.0,95.0,0.9,26.0,998.0,1020.21,711.28
2016,6,19,11,15,971.0,95.5,1.05,26.0,1012.0,1038.37,724.46
2016,6,19,11,30,973.0,96.0,1.2,26.0,1026.0,1052.96,735.55
2016,6,19,11,45,969.0,100.0,1.35,26.0,1031.0,1061.52,743.01
2016,6,19,12,0,965.0,104.0,1.5,26.0,1036.0,1066.34,748.25
2016,6,19,12,15,768.5,232.5,1.6,26.0,974.5,1014.7,717.99
2016,6,19,12,30,572.0,361.0,1.7,26.0,913.0,944.73,671.78
2016,6,19,12,45,757.5,238.5,1.85,26.0,963.0,1002.31,715.34
2016,6,19,13,0,943.0,116.0,2.0,26.0,1013.0,1039.26,740.05
2016,6,19,13,15,812.0,194.0,2.1,25.5,957.5,985.12,708.5
2016,6,19,13,30,681.0,272.0,2.2,25.0,902.0,928.85,674.94
2016,6,19,13,45,581.0,310.0,2.3,25.0,838.5,857.21,627.21
2016,6,19,14,0,481.0,348.0,2.4,25.0,775.0,788.59,580.42
2016,6,19,14,15,703.0,226.5,2.45,24.5,828.5,848.6,629.66
2016,6,19,14,30,925.0,105.0,2.5,24.0,882.0,882.83,654.91
2016,6,19,14,45,742.0,181.0,2.55,24.0,788.0,785.07,589.63
2016,6,19,15,0,559.0,257.0,2.6,24.0,694.0,687.66,519.12
2016,6,19,15,15,581.5,231.5,2.6,24.0,665.5,656.3,498.44
2016,6,19,15,30,604.0,206.0,2.6,24.0,637.0,619.93,473.2
2016,6,19,15,45,500.0,225.5,2.65,24.0,567.5,540.69,414.46
2016,6,19,16,0,396.0,245.0,2.7,24.0,498.0,468.21,359.93
2016,6,19,16,15,376.5,228.5,2.65,23.5,454.5,420.24,324.29
2016,6,19,16,30,357.0,212.0,2.6,23.0,411.0,373.63,288.73
2016,6,19,16,45,550.5,142.5,2.6,22.5,416.5,374.56,287.8
2016,6,19,17,0,744.0,73.0,2.6,22.0,422.0,349.42,263.21
2016,6,19,17,15,596.0,92.0,2.4,21.5,351.0,275.63,203.6
2016,6,19,17,30,448.0,111.0,2.2,21.0,280.0,217.17,157.49
2016,6,19,17,45,414.0,100.5,2.05,20.5,239.0,172.47,120.05
2016,6,19,18,0,380.0,90.0,1.9,20.0,198.0,131.53,86.91
2016,6,19,18,15,340.5,76.0,1.7,19.0,158.5,91.07,57.17
2016,6,19,18,30,301.0,62.0,1.5,18.0,119.0,55.36,35.65
2016,6,19,18,45,249.0,47.0,1.35,17.5,85.0,35.99,25.38
2016,6,19,19,0,197.0,32.0,1.2,17.0,51.0,24.9,14.64
2016,6,19,19,15,98.5,16.0,1.2,16.5,25.5,12.53,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,1.25,11.5,7.5,0.0,0.0
2016,6,20,5,0,138.0,12.0,1.3,12.0,15.0,11.44,0.0
2016,6,20,5,15,283.0,22.0,1.4,12.5,48.0,17.57,5.41
2016,6,20,5,30,428.0,32.0,1.5,13.0,81.0,24.98,15.79
2016,6,20,5,45,517.0,38.5,1.65,13.5,126.5,28.86,19.85
2016,6,20,6,0,606.0,45.0,1.8,14.0,172.0,66.1,33.37
2016,6,20,6,15,659.5,50.5,1.7,14.5,222.0,114.12,62.95
2016,6,20,6,30,713.0,56.0,1.6,15.0,272.0,168.4,105.24
2016,6,20,6,45,751.5,59.5,1.5,16.0,324.0,223.48,152.34
2016,6,20,7,0,790.0,63.0,1.4,17.0,376.0,282.57,203.69
2016,6,20,7,15,816.0,66.0,1.3,17.5,427.5,340.69,254.4
2016,6,20,7,30,842.0,69.0,1.2,18.0,479.0,402.07,306.14
2016,6,20,7,45,861.5,71.5,1.2,19.0,529.5,460.19,353.28
2016,6,20,8,0,881.0,74.0,1.2,20.0,580.0,519.0,398.95
2016,6,20,8,15,895.5,76.5,1.2,20.5,627.5,575.47,441.8
2016,6,20,8,30,910.0,79.0,1.2,21.0,675.0,631.57,482.74
2016,6,20,8,45,921.0,81.0,1.2,22.0,719.0,684.24,518.8
2016,6,20,9,0,932.0,83.0,1.2,23.0,763.0,735.67,551.71
2016,6,20,9,15,941.0,85.0,1.2,23.5,802.5,784.13,581.57
2016,6,20,9,30,950.0,87.0,1.2,24.0,842.0,830.68,609.59
2016,6,20,9,45,948.0,93.5,1.3,24.5,873.5,870.67,634.2
2016,6,20,10,0,946.0,100.0,1.4,25.0,905.0,907.53,656.64
2016,6,20,10,15,951.0,101.5,1.45,25.0,932.5,942.28,678.21
2016,6,20,10,30,956.0,103.0,1.5,25.0,960.0,974.07,697.85
2016,6,20,10,45,960.5,103.0,1.6,25.0,981.5,1000.79,715.02
2016,6,20,11,0,965.0,103.0,1.7,25.0,1003.0,1024.23,730.23
2016,6,20,11,15,967.0,103.5,1.8,25.0,1016.5,1042.37,742.21
2016,6,20,11,30,969.0,104.0,1.9,25.0,1030.0,1056.95,752.1
2016,6,20,11,45,971.0,103.5,2.0,25.5,1036.5,1066.92,757.76
2016,6,20,12,0,973.0,103.0,2.1,26.0,1043.0,1073.24,761.24
2016,6,20,12,15,972.0,103.0,2.15,25.5,1042.0,1073.4,763.38
2016,6,20,12,30,971.0,103.0,2.2,25.0,1041.0,1069.86,763.38
2016,6,20,12,45,969.0,103.0,2.3,25.0,1032.0,1061.67,759.69
2016,6,20,13,0,967.0,103.0,2.4,25.0,1023.0,1049.84,753.77
2016,6,20,13,15,964.0,102.0,2.45,25.0,1007.0,1032.46,743.83
2016,6,20,13,30,961.0,101.0,2.5,25.0,991.0,1011.59,731.71
2016,6,20,13,45,955.5,100.5,2.6,25.0,967.5,985.52,716.71
2016,6,20,14,0,950.0,100.0,2.7,25.0,944.0,956.29,699.54
2016,6,20,14,15,943.5,99.0,2.75,24.5,914.5,922.69,680.25
2016,6,20,14,30,937.0,98.0,2.8,24.0,885.0,886.29,658.85
2016,6,20,14,45,927.5,97.0,2.85,24.0,849.5,844.9,632.5
2016,6,20,15,0,918.0,96.0,2.9,24.0,814.0,801.34,604.35
2016,6,20,15,15,907.5,94.0,2.9,23.5,773.5,754.1,574.11
2016,6,20,15,30,897.0,92.0,2.9,23.0,733.0,705.24,541.86
2016,6,20,15,45,882.0,90.5,2.9,23.0,688.0,652.65,503.25
2016,6,20,16,0,867.0,89.0,2.9,23.0,643.0,599.36,463.08
2016,6,20,16,15,849.5,86.5,2.85,22.5,595.0,543.3,420.36
2016,6,20,16,30,832.0,84.0,2.8,22.0,547.0,486.88,375.91
2016,6,20,16,45,587.5,128.0,2.8,21.5,440.0,377.16,290.64
2016,6,20,17,0,343.0,172.0,2.8,21.0,333.0,288.53,222.18
2016,6,20,17,15,465.5,128.5,2.6,20.5,320.0,267.1,200.85
2016,6,20,17,30,588.0,85.0,2.4,20.0,307.0,231.32,165.26
2016,6,20,17,45,538.5,81.0,2.2,19.5,261.5,181.45,122.98
2016,6,20,18,0,489.0,77.0,2.0,19.0,216.0,137.09,87.09
2016,6,20,18,15,438.0,67.0,1.85,18.5,173.0,92.84,54.93
2016,6,20,18,30,387.0,57.0,1.7,18.0,130.0,54.71,33.52
2016,6,20,18,45,318.5,44.0,1.6,17.5,92.5,34.49,24.1
2016,6,20,19,0,250.0,31.0,1.5,17.0,55.0,24.75,14.55
2016,6,20,19,15,125.0,15.5,1.5,16.5,27.5,12.13,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,61.5,5.5,1.3,12.5,7.0,0.0,0.0
2016,6,21,5,0,123.0,11.0,1.4,13.0,14.0,10.48,0.0
2016,6,21,5,15,263.0,21.5,1.55,13.5,46.0,17.11,4.87
2016,6,21,5,30,403.0,32.0,1.7,14.0,78.0,24.99,15.69
2016,6,21,5,45,489.0,39.0,1.9,15.0,122.0,29.28,20.07
2016,6,21,6,0,575.0,46.0,2.1,16.0,166.0,62.5,31.13
2016,6,21,6,15,629.0,51.5,2.05,16.5,215.0,111.26,61.44
2016,6,21,6,30,683.0,57.0,2.0,17.0,264.0,163.8,102.0
2016,6,21,6,45,722.0,61.0,1.95,18.0,315.0,217.7,147.78
2016,6,21,7,0,761.0,65.0,1.9,19.0,366.0,275.69,197.99
2016,6,21,7,15,788.0,68.0,1.85,19.5,417.0,332.51,247.59
2016,6,21,7,30,815.0,71.0,1.8,20.0,468.0,391.49,297.69
2016,6,21,7,45,836.0,73.5,1.8,21.0,517.5,450.04,345.34
2016,6,21,8,0,857.0,76.0,1.8,22.0,567.0,508.28,390.86
2016,6,21,8,15,872.0,78.5,1.7,22.5,614.5,563.81,432.92
2016,6,21,8,30,887.0,81.0,1.6,23.0,662.0,619.08,473.02
2016,6,21,8,45,899.5,82.5,1.55,23.5,705.5,671.17,509.61
2016,6,21,9,0,912.0,84.0,1.5,24.0,749.0,722.21,543.39
2016,6,21,9,15,921.0,85.5,1.4,24.5,787.5,769.35,571.75
2016,6,21,9,30,930.0,87.0,1.3,25.0,826.0,814.63,598.09
2016,6,21,9,45,932.5,91.5,1.2,26.0,858.5,855.58,619.64
2016,6,21,10,0,935.0,96.0,1.1,27.0,891.0,893.77,638.74
2016,6,21,10,15,940.0,97.0,1.0,27.0,918.5,927.73,657.13
2016,6,21,10,30,945.0,98.0,0.9,27.0,946.0,958.77,673.36
2016,6,21,10,45,947.5,99.5,0.85,27.5,966.5,984.92,685.93
2016,6,21,11,0,950.0,101.0,0.8,28.0,987.0,1007.77,696.39
2016,6,21,11,15,952.5,101.5,0.85,28.0,1000.5,1026.2,707.66
2016,6,21,11,30,955.0,102.0,0.9,28.0,1014.0,1041.14,716.99
2016,6,21,11,45,955.0,103.0,0.95,28.5,1020.5,1050.57,721.74
2016,6,21,12,0,955.0,104.0,1.0,29.0,1027.0,1056.38,724.49
2016,6,21,12,15,954.5,104.0,1.1,29.0,1026.0,1057.06,726.77
2016,6,21,12,30,954.0,104.0,1.2,29.0,1025.0,1054.12,726.98
2016,6,21,12,45,949.0,106.0,1.35,29.0,1015.5,1045.14,724.47
2016,6,21,13,0,944.0,108.0,1.5,29.0,1006.0,1032.65,719.75
2016,6,21,13,15,940.5,107.5,1.65,28.5,990.5,1015.67,713.56
2016,6,21,13,30,937.0,107.0,1.8,28.0,975.0,995.3,705.06
2016,6,21,13,45,933.0,106.0,1.95,28.0,952.5,970.67,692.26
2016,6,21,14,0,929.0,105.0,2.1,28.0,930.0,942.89,677.2
2016,6,21,14,15,923.0,103.5,2.2,27.5,901.5,909.85,659.29
2016,6,21,14,30,917.0,102.0,2.3,27.0,873.0,874.06,639.25
2016,6,21,14,45,909.0,100.5,2.4,27.0,838.5,834.09,614.81
2016,6,21,15,0,901.0,99.0,2.5,27.0,804.0,791.9,588.47
2016,6,21,15,15,891.0,97.0,2.55,26.5,764.5,745.74,559.77
2016,6,21,15,30,881.0,95.0,2.6,26.0,725.0,697.95,528.91
2016,6,21,15,45,868.0,92.5,2.7,26.0,681.0,646.37,492.09
2016,6,21,16,0,855.0,90.0,2.8,26.0,637.0,593.94,453.48
2016,6,21,16,15,838.0,87.0,2.8,25.5,589.5,538.27,411.74
2016,6,21,16,30,821.0,84.0,2.8,25.0,542.0,482.21,368.24
2016,6,21,16,45,799.5,81.0,2.85,24.5,492.5,424.64,322.14
2016,6,21,17,0,778.0,78.0,2.9,24.0,443.0,368.19,275.32
2016,6,21,17,15,748.0,74.0,2.8,23.0,392.5,309.5,225.88
2016,6,21,17,30,718.0,70.0,2.7,22.0,342.0,253.46,177.63
2016,6,21,17,45,678.0,65.0,2.6,21.5,291.5,197.37,129.55
2016,6,21,18,0,638.0,60.0,2.5,21.0,241.0,143.3,85.11
2016,6,21,18,15,578.0,53.5,2.35,20.0,193.5,92.79,49.07
2016,6,21,18,30,518.0,47.0,2.2,19.0,146.0,49.31,26.49
2016,6,21,18,45,425.0,38.5,2.05,18.5,104.0,29.5,19.73
2016,6,21,19,0,332.0,30.0,1.9,18.0,62.0,23.84,13.76
2016,6,21,19,15,166.0,15.0,1.9,17.5,31.0,11.61,0.0
2016,6,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
