Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,5.5,1.8,11.5,7.0,0.0,0.0
2016,6,22,5,0,112.0,11.0,1.9,12.0,14.0,10.48,0.0
2016,6,22,5,15,256.5,22.0,1.95,12.5,46.5,17.62,4.98
2016,6,22,5,30,401.0,33.0,2.0,13.0,79.0,25.95,16.56
2016,6,22,5,45,488.5,40.5,2.15,13.5,123.0,30.64,21.39
2016,6,22,6,0,576.0,48.0,2.3,14.0,167.0,63.75,32.65
2016,6,22,6,15,631.0,53.5,2.2,14.5,216.5,112.78,63.19
2016,6,22,6,30,686.0,59.0,2.1,15.0,266.0,165.55,104.1
2016,6,22,6,45,723.5,63.5,2.05,16.0,317.0,219.76,150.5
2016,6,22,7,0,761.0,68.0,2.0,17.0,368.0,277.9,201.25
2016,6,22,7,15,788.0,71.5,2.0,17.5,419.5,335.23,251.71
2016,6,22,7,30,815.0,75.0,2.0,18.0,471.0,394.73,302.74
2016,6,22,7,45,836.0,77.5,2.0,18.5,521.0,452.47,350.91
2016,6,22,8,0,857.0,80.0,2.0,19.0,571.0,511.55,398.4
2016,6,22,8,15,872.0,82.5,1.95,19.5,618.0,567.14,441.37
2016,6,22,8,30,887.0,85.0,1.9,20.0,665.0,622.45,482.5
2016,6,22,8,45,900.0,86.5,1.9,20.5,709.0,674.91,520.41
2016,6,22,9,0,913.0,88.0,1.9,21.0,753.0,726.37,555.77
2016,6,22,9,15,922.0,89.5,1.9,21.5,792.0,773.6,585.85
2016,6,22,9,30,931.0,91.0,1.9,22.0,831.0,818.97,614.15
2016,6,22,9,45,938.5,92.5,1.9,22.5,864.5,861.03,639.75
2016,6,22,10,0,946.0,94.0,1.9,23.0,898.0,900.68,663.38
2016,6,22,10,15,951.5,95.0,1.95,23.0,926.0,935.45,685.4
2016,6,22,10,30,957.0,96.0,2.0,23.0,954.0,967.31,705.49
2016,6,22,10,45,960.5,97.0,2.05,23.5,975.0,994.22,720.99
2016,6,22,11,0,964.0,98.0,2.1,24.0,996.0,1017.83,734.36
2016,6,22,11,15,966.5,98.5,2.2,24.0,1010.0,1036.55,746.7
2016,6,22,11,30,969.0,99.0,2.3,24.0,1024.0,1051.72,756.92
2016,6,22,11,45,970.0,99.5,2.45,24.5,1031.0,1061.82,763.12
2016,6,22,12,0,971.0,100.0,2.6,25.0,1038.0,1068.25,767.08
2016,6,22,12,15,971.0,100.0,2.65,25.0,1037.5,1069.51,768.31
2016,6,22,12,30,971.0,100.0,2.7,25.0,1037.0,1067.07,767.35
2016,6,22,12,45,963.5,104.0,2.8,25.0,1027.5,1057.58,762.53
2016,6,22,13,0,956.0,108.0,2.9,25.0,1018.0,1044.55,755.56
2016,6,22,13,15,954.0,107.5,2.95,25.0,1003.0,1028.89,746.47
2016,6,22,13,30,952.0,107.0,3.0,25.0,988.0,1009.74,735.18
2016,6,22,13,45,947.5,106.0,3.1,25.0,966.0,984.38,720.26
2016,6,22,14,0,943.0,105.0,3.2,25.0,944.0,955.84,703.17
2016,6,22,14,15,937.5,104.0,3.25,24.5,915.5,923.37,684.34
2016,6,22,14,30,932.0,103.0,3.3,24.0,887.0,888.08,663.37
2016,6,22,14,45,925.0,101.0,3.35,24.0,852.5,847.93,637.55
2016,6,22,15,0,918.0,99.0,3.4,24.0,818.0,805.42,609.84
2016,6,22,15,15,907.5,97.0,3.4,23.5,777.5,758.23,579.39
2016,6,22,15,30,897.0,95.0,3.4,23.0,737.0,709.41,546.9
2016,6,22,15,45,884.5,92.0,3.45,23.0,692.5,656.94,508.36
2016,6,22,16,0,872.0,89.0,3.5,23.0,648.0,603.53,468.04
2016,6,22,16,15,854.5,86.5,3.5,22.5,599.5,547.24,425.01
2016,6,22,16,30,837.0,84.0,3.5,22.0,551.0,490.58,380.23
2016,6,22,16,45,815.0,80.5,3.5,22.0,500.5,431.43,331.37
2016,6,22,17,0,793.0,77.0,3.5,22.0,450.0,373.46,282.04
2016,6,22,17,15,763.0,73.0,3.35,21.0,398.5,313.91,231.27
2016,6,22,17,30,733.0,69.0,3.2,20.0,347.0,257.0,181.7
2016,6,22,17,45,690.5,64.5,3.1,19.5,296.0,199.99,132.39
2016,6,22,18,0,648.0,60.0,3.0,19.0,245.0,145.27,87.04
2016,6,22,18,15,587.0,54.0,2.8,18.0,196.5,94.48,50.47
2016,6,22,18,30,526.0,48.0,2.6,17.0,148.0,50.84,27.63
2016,6,22,18,45,428.5,39.5,2.45,16.5,105.5,30.39,20.68
2016,6,22,19,0,331.0,31.0,2.3,16.0,63.0,24.77,14.69
2016,6,22,19,15,165.5,15.5,2.35,15.5,31.5,12.05,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,4,45,68.0,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,23,5,0,136.0,11.0,1.8,11.0,14.0,10.48,0.0
2016,6,23,5,15,283.0,21.0,1.85,11.5,47.0,16.73,4.21
2016,6,23,5,30,430.0,31.0,1.9,12.0,80.0,24.17,15.09
2016,6,23,5,45,519.5,37.5,2.0,12.5,125.0,30.67,21.51
2016,6,23,6,0,609.0,44.0,2.1,13.0,170.0,63.61,32.0
2016,6,23,6,15,662.0,49.0,2.05,13.5,220.0,111.15,60.8
2016,6,23,6,30,715.0,54.0,2.0,14.0,270.0,164.9,102.64
2016,6,23,6,45,753.5,57.5,2.0,15.0,321.5,220.01,150.06
2016,6,23,7,0,792.0,61.0,2.0,16.0,373.0,279.14,202.04
2016,6,23,7,15,817.0,64.0,1.95,16.5,424.5,338.59,254.59
2016,6,23,7,30,842.0,67.0,1.9,17.0,476.0,398.06,305.88
2016,6,23,7,45,861.5,69.0,1.9,18.0,525.5,455.69,353.6
2016,6,23,8,0,881.0,71.0,1.9,19.0,575.0,514.02,399.92
2016,6,23,8,15,894.0,73.5,1.85,19.5,621.5,569.7,442.96
2016,6,23,8,30,907.0,76.0,1.8,20.0,668.0,624.87,483.94
2016,6,23,8,45,917.0,77.5,1.8,21.0,710.5,676.32,520.07
2016,6,23,9,0,927.0,79.0,1.8,22.0,753.0,726.46,552.98
2016,6,23,9,15,934.5,80.5,1.85,22.5,791.0,773.19,582.94
2016,6,23,9,30,942.0,82.0,1.9,23.0,829.0,817.92,611.1
2016,6,23,9,45,941.5,87.0,1.95,23.5,860.0,857.47,635.42
2016,6,23,10,0,941.0,92.0,2.0,24.0,891.0,894.04,657.52
2016,6,23,10,15,945.0,93.0,2.15,24.0,917.5,927.4,679.67
2016,6,23,10,30,949.0,94.0,2.3,24.0,944.0,957.77,699.86
2016,6,23,10,45,952.5,93.5,2.5,24.5,964.0,983.03,715.85
2016,6,23,11,0,956.0,93.0,2.7,25.0,984.0,1005.01,729.72
2016,6,23,11,15,957.5,93.5,2.85,24.5,997.0,1022.69,743.26
2016,6,23,11,30,959.0,94.0,3.0,24.0,1010.0,1036.83,754.68
2016,6,23,11,45,961.0,93.5,3.2,24.0,1016.0,1046.87,762.52
2016,6,23,12,0,963.0,93.0,3.4,24.0,1022.0,1053.3,768.1
2016,6,23,12,15,962.5,93.0,3.5,24.0,1021.5,1054.1,769.32
2016,6,23,12,30,962.0,93.0,3.6,24.0,1021.0,1051.24,768.3
2016,6,23,12,45,957.0,95.0,3.7,24.0,1012.0,1042.32,763.43
2016,6,23,13,0,952.0,97.0,3.8,24.0,1003.0,1029.86,756.34
2016,6,23,13,15,949.5,96.5,3.85,24.0,988.0,1013.81,746.61
2016,6,23,13,30,947.0,96.0,3.9,24.0,973.0,994.3,734.65
2016,6,23,13,45,945.0,93.5,4.0,24.0,951.5,969.87,719.71
2016,6,23,14,0,943.0,91.0,4.1,24.0,930.0,942.14,702.51
2016,6,23,14,15,937.0,90.0,4.1,23.5,901.0,909.28,682.54
2016,6,23,14,30,931.0,89.0,4.1,23.0,872.0,873.63,660.48
2016,6,23,14,45,925.0,86.5,4.15,23.0,837.5,833.84,634.28
2016,6,23,15,0,919.0,84.0,4.2,23.0,803.0,791.64,606.13
2016,6,23,15,15,908.5,82.5,4.2,22.5,763.5,744.97,575.4
2016,6,23,15,30,898.0,81.0,4.2,22.0,724.0,696.68,543.0
2016,6,23,15,45,885.5,78.5,4.25,22.0,679.5,644.72,504.25
2016,6,23,16,0,873.0,76.0,4.3,22.0,635.0,591.83,463.59
2016,6,23,16,15,856.5,74.0,4.25,21.5,588.0,536.61,420.59
2016,6,23,16,30,840.0,72.0,4.2,21.0,541.0,481.38,376.15
2016,6,23,16,45,817.5,69.5,4.2,20.5,491.5,423.33,328.14
2016,6,23,17,0,795.0,67.0,4.2,20.0,442.0,365.08,278.48
2016,6,23,17,15,767.5,63.5,4.1,19.5,391.5,306.78,227.5
2016,6,23,17,30,740.0,60.0,4.0,19.0,341.0,250.81,177.67
2016,6,23,17,45,698.5,56.5,3.95,18.5,291.0,194.59,128.46
2016,6,23,18,0,657.0,53.0,3.9,18.0,241.0,142.81,85.08
2016,6,23,18,15,599.5,47.5,3.7,17.5,193.5,92.49,48.38
2016,6,23,18,30,542.0,42.0,3.5,17.0,146.0,46.45,23.45
2016,6,23,18,45,448.5,35.0,3.3,16.5,104.0,26.38,17.21
2016,6,23,19,0,355.0,28.0,3.1,16.0,62.0,21.94,12.38
2016,6,23,19,15,177.5,14.0,3.05,15.5,31.0,10.7,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.0,5.5,1.55,11.0,6.5,0.0,0.0
2016,6,24,5,0,114.0,11.0,1.7,11.0,13.0,10.48,0.0
2016,6,24,5,15,262.5,21.5,1.75,11.5,45.5,17.23,4.18
2016,6,24,5,30,411.0,32.0,1.8,12.0,78.0,25.12,15.88
2016,6,24,5,45,497.0,39.5,1.85,12.5,122.5,29.85,20.78
2016,6,24,6,0,583.0,47.0,1.9,13.0,167.0,62.06,31.62
2016,6,24,6,15,638.5,52.5,1.9,13.5,216.5,111.41,62.08
2016,6,24,6,30,694.0,58.0,1.9,14.0,266.0,164.62,103.27
2016,6,24,6,45,731.0,62.5,1.95,15.0,317.5,219.14,150.08
2016,6,24,7,0,768.0,67.0,2.0,16.0,369.0,277.54,201.33
2016,6,24,7,15,795.0,70.5,2.0,16.5,420.5,335.24,252.36
2016,6,24,7,30,822.0,74.0,2.0,17.0,472.0,395.13,303.96
2016,6,24,7,45,841.5,77.0,2.05,18.0,522.0,453.91,352.63
2016,6,24,8,0,861.0,80.0,2.1,19.0,572.0,512.25,399.14
2016,6,24,8,15,876.5,82.5,2.0,19.5,619.5,568.36,442.41
2016,6,24,8,30,892.0,85.0,1.9,20.0,667.0,624.24,483.75
2016,6,24,8,45,903.0,87.5,1.85,20.5,710.5,676.71,521.3
2016,6,24,9,0,914.0,90.0,1.8,21.0,754.0,727.98,556.19
2016,6,24,9,15,923.0,91.5,1.7,21.5,793.5,775.34,585.38
2016,6,24,9,30,932.0,93.0,1.6,22.0,833.0,820.83,612.55
2016,6,24,9,45,940.5,94.0,1.5,22.5,867.0,863.33,637.0
2016,6,24,10,0,949.0,95.0,1.4,23.0,901.0,903.49,659.29
2016,6,24,10,15,954.0,96.0,1.3,23.5,928.5,938.01,677.4
2016,6,24,10,30,959.0,97.0,1.2,24.0,956.0,969.58,693.23
2016,6,24,10,45,963.5,97.5,1.15,24.5,977.5,997.07,707.05
2016,6,24,11,0,968.0,98.0,1.1,25.0,999.0,1021.29,718.7
2016,6,24,11,15,970.0,98.5,1.1,25.0,1013.0,1039.7,729.11
2016,6,24,11,30,972.0,99.0,1.1,25.0,1027.0,1054.54,737.48
2016,6,24,11,45,973.5,99.0,1.1,25.5,1034.0,1064.76,741.74
2016,6,24,12,0,975.0,99.0,1.1,26.0,1041.0,1071.32,743.92
2016,6,24,12,15,975.0,99.0,1.15,26.0,1040.5,1072.68,745.6
2016,6,24,12,30,975.0,99.0,1.2,26.0,1040.0,1070.34,745.22
2016,6,24,12,45,964.5,105.0,1.3,26.0,1029.5,1059.97,741.03
2016,6,24,13,0,954.0,111.0,1.4,26.0,1019.0,1046.1,734.77
2016,6,24,13,15,951.5,110.5,1.45,26.0,1004.0,1030.08,726.35
2016,6,24,13,30,949.0,110.0,1.5,26.0,989.0,1010.6,715.8
2016,6,24,13,45,944.5,109.0,1.55,26.0,967.0,985.39,701.67
2016,6,24,14,0,940.0,108.0,1.6,26.0,945.0,957.0,685.49
2016,6,24,14,15,934.0,107.0,1.6,26.0,916.0,924.26,665.79
2016,6,24,14,30,928.0,106.0,1.6,26.0,887.0,888.72,644.19
2016,6,24,14,45,920.0,104.5,1.65,26.0,852.5,848.46,619.88
2016,6,24,15,0,912.0,103.0,1.7,26.0,818.0,805.93,593.74
2016,6,24,15,15,901.5,101.0,1.7,25.5,777.5,759.02,564.89
2016,6,24,15,30,891.0,99.0,1.7,25.0,737.0,710.48,533.96
2016,6,24,15,45,877.0,97.0,1.75,25.0,692.5,658.33,497.37
2016,6,24,16,0,863.0,95.0,1.8,25.0,648.0,605.38,459.03
2016,6,24,16,15,846.0,92.0,1.8,24.5,600.0,549.39,417.79
2016,6,24,16,30,829.0,89.0,1.8,24.0,552.0,492.91,374.66
2016,6,24,16,45,805.5,85.5,1.8,24.0,501.5,433.49,327.12
2016,6,24,17,0,782.0,82.0,1.8,24.0,451.0,375.41,279.12
2016,6,24,17,15,751.0,78.0,1.75,23.0,399.0,316.09,229.9
2016,6,24,17,30,720.0,74.0,1.7,22.0,347.0,259.52,181.78
2016,6,24,17,45,676.5,68.5,1.65,21.5,296.0,199.84,131.33
2016,6,24,18,0,633.0,63.0,1.6,21.0,245.0,146.83,88.03
2016,6,24,18,15,570.0,56.5,1.55,20.0,196.0,96.16,51.88
2016,6,24,18,30,507.0,50.0,1.5,19.0,147.0,52.91,29.04
2016,6,24,18,45,410.0,41.0,1.45,18.0,105.0,31.71,21.69
2016,6,24,19,0,313.0,32.0,1.4,17.0,63.0,25.68,15.41
2016,6,24,19,15,156.5,16.0,1.4,16.5,31.5,12.48,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.1,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.1,14.0,12.0,9.53,0.0
2016,6,25,5,15,238.5,21.5,1.25,14.5,43.5,17.26,3.72
2016,6,25,5,30,383.0,33.0,1.4,15.0,75.0,26.08,16.43
2016,6,25,5,45,472.5,40.5,1.6,16.0,119.5,30.75,21.22
2016,6,25,6,0,562.0,48.0,1.8,17.0,164.0,61.45,31.37
2016,6,25,6,15,618.5,54.0,1.8,17.5,213.0,107.75,58.94
2016,6,25,6,30,675.0,60.0,1.8,18.0,262.0,162.81,100.96
2016,6,25,6,45,715.0,64.5,1.85,18.5,313.5,216.86,146.71
2016,6,25,7,0,755.0,69.0,1.9,19.0,365.0,275.17,197.36
2016,6,25,7,15,783.0,72.5,1.8,19.5,416.5,332.49,247.21
2016,6,25,7,30,811.0,76.0,1.7,20.0,468.0,392.12,297.62
2016,6,25,7,45,833.0,78.5,1.6,21.0,518.5,450.12,344.47
2016,6,25,8,0,855.0,81.0,1.5,22.0,569.0,509.59,390.31
2016,6,25,8,15,870.5,84.0,1.45,22.5,616.5,565.91,432.85
2016,6,25,8,30,886.0,87.0,1.4,23.0,664.0,622.03,473.53
2016,6,25,8,45,898.5,89.0,1.35,24.0,708.0,674.73,509.26
2016,6,25,9,0,911.0,91.0,1.3,25.0,752.0,726.38,542.36
2016,6,25,9,15,920.5,92.5,1.3,25.0,791.0,774.02,572.77
2016,6,25,9,30,930.0,94.0,1.3,25.0,830.0,819.85,601.56
2016,6,25,9,45,930.5,99.0,1.35,25.5,862.5,859.85,625.58
2016,6,25,10,0,931.0,104.0,1.4,26.0,895.0,896.96,647.51
2016,6,25,10,15,936.5,105.5,1.45,26.0,922.5,931.93,669.2
2016,6,25,10,30,942.0,107.0,1.5,26.0,950.0,964.03,689.0
2016,6,25,10,45,945.5,108.0,1.6,26.5,971.0,990.74,704.74
2016,6,25,11,0,949.0,109.0,1.7,27.0,992.0,1014.19,718.45
2016,6,25,11,15,951.0,110.0,1.8,27.0,1006.0,1032.83,730.65
2016,6,25,11,30,953.0,111.0,1.9,27.0,1020.0,1047.97,740.8
2016,6,25,11,45,953.5,111.5,2.0,27.0,1026.5,1057.57,747.64
2016,6,25,12,0,954.0,112.0,2.1,27.0,1033.0,1063.57,752.39
2016,6,25,12,15,954.0,112.0,2.15,27.0,1032.5,1064.95,753.77
2016,6,25,12,30,954.0,112.0,2.2,27.0,1032.0,1062.71,753.05
2016,6,25,12,45,955.0,110.0,2.3,27.5,1025.0,1055.85,748.69
2016,6,25,13,0,956.0,108.0,2.4,28.0,1018.0,1045.34,742.14
2016,6,25,13,15,953.0,107.5,2.45,27.5,1002.5,1028.86,734.29
2016,6,25,13,30,950.0,107.0,2.5,27.0,987.0,1008.92,724.28
2016,6,25,13,45,946.0,106.0,2.6,27.0,965.0,984.18,710.23
2016,6,25,14,0,942.0,105.0,2.7,27.0,943.0,956.24,694.0
2016,6,25,14,15,936.0,103.5,2.7,27.0,914.0,922.98,673.36
2016,6,25,14,30,930.0,102.0,2.7,27.0,885.0,886.91,650.77
2016,6,25,14,45,922.5,100.5,2.75,27.0,850.5,847.02,625.81
2016,6,25,15,0,915.0,99.0,2.8,27.0,816.0,804.8,598.99
2016,6,25,15,15,905.0,97.0,2.8,26.5,776.0,758.16,569.62
2016,6,25,15,30,895.0,95.0,2.8,26.0,736.0,709.84,538.29
2016,6,25,15,45,882.5,92.5,2.85,26.0,691.5,658.0,501.06
2016,6,25,16,0,870.0,90.0,2.9,26.0,647.0,605.2,462.04
2016,6,25,16,15,853.0,87.0,2.85,25.5,599.0,548.79,419.69
2016,6,25,16,30,836.0,84.0,2.8,25.0,551.0,491.99,375.6
2016,6,25,16,45,814.5,80.5,2.8,25.0,501.0,433.09,327.87
2016,6,25,17,0,793.0,77.0,2.8,25.0,451.0,375.29,279.58
2016,6,25,17,15,763.0,73.0,2.65,24.0,399.5,315.68,229.62
2016,6,25,17,30,733.0,69.0,2.5,23.0,348.0,258.7,180.77
2016,6,25,17,45,691.5,64.5,2.35,22.5,297.0,201.78,132.17
2016,6,25,18,0,650.0,60.0,2.2,22.0,246.0,147.07,87.28
2016,6,25,18,15,589.5,53.5,2.05,21.0,197.5,95.6,50.41
2016,6,25,18,30,529.0,47.0,1.9,20.0,149.0,51.23,26.93
2016,6,25,18,45,434.5,38.5,1.75,19.0,106.5,29.45,19.65
2016,6,25,19,0,340.0,30.0,1.6,18.0,64.0,23.78,13.79
2016,6,25,19,15,170.0,15.0,1.55,17.5,32.0,11.58,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.0,13.5,5.5,0.0,0.0
2016,6,26,5,0,87.0,10.0,1.0,14.0,11.0,9.53,0.0
2016,6,26,5,15,224.0,21.0,1.05,14.5,41.5,16.82,3.07
2016,6,26,5,30,361.0,32.0,1.1,15.0,72.0,25.18,15.64
2016,6,26,5,45,448.5,40.5,1.2,16.0,115.0,30.77,21.24
2016,6,26,6,0,536.0,49.0,1.3,17.0,158.0,60.68,31.64
2016,6,26,6,15,592.5,55.0,1.2,17.5,206.0,105.42,58.12
2016,6,26,6,30,649.0,61.0,1.1,18.0,254.0,156.74,96.89
2016,6,26,6,45,689.0,65.0,1.05,19.0,304.5,211.02,142.13
2016,6,26,7,0,729.0,69.0,1.0,20.0,355.0,267.33,190.06
2016,6,26,7,15,757.5,73.0,0.9,20.5,405.5,323.81,238.27
2016,6,26,7,30,786.0,77.0,0.8,21.0,456.0,382.7,286.93
2016,6,26,7,45,807.5,80.0,0.75,22.0,505.5,439.62,331.96
2016,6,26,8,0,829.0,83.0,0.7,23.0,555.0,497.6,375.7
2016,6,26,8,15,845.0,85.5,0.65,23.5,601.5,552.78,416.2
2016,6,26,8,30,861.0,88.0,0.6,24.0,648.0,607.47,454.64
2016,6,26,8,45,873.0,90.5,0.6,25.0,691.5,659.19,489.1
2016,6,26,9,0,885.0,93.0,0.6,26.0,735.0,709.88,521.3
2016,6,26,9,15,894.5,94.5,0.65,26.5,773.5,756.46,549.88
2016,6,26,9,30,904.0,96.0,0.7,27.0,812.0,801.31,576.92
2016,6,26,9,45,912.0,97.0,0.75,27.5,845.5,842.46,601.25
2016,6,26,10,0,920.0,98.0,0.8,28.0,879.0,881.32,623.87
2016,6,26,10,15,925.5,99.0,0.85,28.0,906.0,915.5,644.64
2016,6,26,10,30,931.0,100.0,0.9,28.0,933.0,946.85,663.64
2016,6,26,10,45,933.0,102.0,1.0,28.5,953.0,972.97,679.01
2016,6,26,11,0,935.0,104.0,1.1,29.0,973.0,995.81,692.41
2016,6,26,11,15,937.0,104.5,1.25,29.0,987.0,1013.77,705.14
2016,6,26,11,30,939.0,105.0,1.4,29.0,1001.0,1028.29,715.84
2016,6,26,11,45,939.0,106.0,1.55,29.5,1007.0,1037.83,722.11
2016,6,26,12,0,939.0,107.0,1.7,30.0,1013.0,1043.81,726.25
2016,6,26,12,15,938.5,107.0,1.85,30.0,1012.5,1044.73,728.79
2016,6,26,12,30,938.0,107.0,2.0,30.0,1012.0,1042.08,729.18
2016,6,26,12,45,926.5,113.5,2.2,30.0,1001.5,1031.51,725.28
2016,6,26,13,0,915.0,120.0,2.4,30.0,991.0,1017.58,719.18
2016,6,26,13,15,912.5,119.0,2.5,29.5,976.0,1001.71,712.17
2016,6,26,13,30,910.0,118.0,2.6,29.0,961.0,982.5,702.99
2016,6,26,13,45,905.5,117.0,2.75,29.0,939.5,958.19,689.49
2016,6,26,14,0,901.0,116.0,2.9,29.0,918.0,930.84,673.86
2016,6,26,14,15,895.0,114.5,2.95,29.0,889.5,898.76,654.24
2016,6,26,14,30,889.0,113.0,3.0,29.0,861.0,864.01,632.72
2016,6,26,14,45,881.0,111.0,3.15,29.0,827.5,824.65,608.47
2016,6,26,15,0,873.0,109.0,3.3,29.0,794.0,783.12,582.35
2016,6,26,15,15,862.0,107.0,3.35,28.5,754.5,737.45,553.59
2016,6,26,15,30,851.0,105.0,3.4,28.0,715.0,690.28,522.54
2016,6,26,15,45,838.0,102.0,3.45,28.0,671.5,640.8,486.77
2016,6,26,16,0,825.0,99.0,3.5,28.0,628.0,588.81,448.24
2016,6,26,16,15,807.5,96.0,3.45,27.5,581.5,533.87,406.99
2016,6,26,16,30,790.0,93.0,3.4,27.0,535.0,479.12,364.53
2016,6,26,16,45,768.5,89.0,3.4,26.5,486.0,422.11,319.07
2016,6,26,17,0,747.0,85.0,3.4,26.0,437.0,366.29,273.05
2016,6,26,17,15,716.5,80.5,3.2,25.5,387.0,308.55,224.32
2016,6,26,17,30,686.0,76.0,3.0,25.0,337.0,251.57,175.56
2016,6,26,17,45,647.0,70.0,2.9,24.5,287.5,196.18,128.61
2016,6,26,18,0,608.0,64.0,2.8,24.0,238.0,145.0,86.81
2016,6,26,18,15,547.5,57.0,2.55,23.0,191.0,95.46,51.47
2016,6,26,18,30,487.0,50.0,2.3,22.0,144.0,53.04,28.79
2016,6,26,18,45,399.5,40.5,2.1,21.0,103.0,31.21,20.96
2016,6,26,19,0,312.0,31.0,1.9,20.0,62.0,24.7,14.39
2016,6,26,19,15,156.0,15.5,1.85,19.5,31.0,12.02,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,1.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,1.2,16.0,11.0,8.58,0.0
2016,6,27,5,15,219.0,20.5,1.35,16.5,40.5,16.39,2.31
2016,6,27,5,30,355.0,32.0,1.5,17.0,70.0,25.23,15.47
2016,6,27,5,45,441.0,40.0,1.65,18.0,112.5,30.37,20.66
2016,6,27,6,0,527.0,48.0,1.8,19.0,155.0,58.87,30.32
2016,6,27,6,15,584.0,54.0,1.75,19.5,203.0,103.08,56.17
2016,6,27,6,30,641.0,60.0,1.7,20.0,251.0,153.94,94.32
2016,6,27,6,45,681.5,65.0,1.65,20.5,301.5,208.75,140.09
2016,6,27,7,0,722.0,70.0,1.6,21.0,352.0,265.71,188.91
2016,6,27,7,15,750.5,73.5,1.55,22.0,402.5,321.31,236.37
2016,6,27,7,30,779.0,77.0,1.5,23.0,453.0,379.33,284.4
2016,6,27,7,45,801.5,80.0,1.5,24.0,502.5,436.33,330.15
2016,6,27,8,0,824.0,83.0,1.5,25.0,552.0,494.51,374.93
2016,6,27,8,15,840.5,86.0,1.45,25.5,599.0,550.21,416.66
2016,6,27,8,30,857.0,89.0,1.4,26.0,646.0,605.51,456.46
2016,6,27,8,45,870.5,90.5,1.35,27.0,689.5,657.05,491.19
2016,6,27,9,0,884.0,92.0,1.3,28.0,733.0,707.71,523.66
2016,6,27,9,15,894.0,94.0,1.3,28.0,772.0,755.16,553.8
2016,6,27,9,30,904.0,96.0,1.3,28.0,811.0,800.91,582.4
2016,6,27,9,45,901.0,103.5,1.3,28.5,842.0,839.71,604.91
2016,6,27,10,0,898.0,111.0,1.3,29.0,873.0,875.44,625.19
2016,6,27,10,15,904.5,112.5,1.35,29.0,901.0,910.37,646.7
2016,6,27,10,30,911.0,114.0,1.4,29.0,929.0,942.6,666.42
2016,6,27,10,45,915.5,115.0,1.5,29.5,950.0,969.6,682.22
2016,6,27,11,0,920.0,116.0,1.6,30.0,971.0,993.49,696.1
2016,6,27,11,15,922.5,116.5,1.7,30.0,985.5,1011.73,707.94
2016,6,27,11,30,925.0,117.0,1.8,30.0,1000.0,1026.59,717.84
2016,6,27,11,45,926.5,117.5,1.95,30.5,1007.0,1037.02,724.32
2016,6,27,12,0,928.0,118.0,2.1,31.0,1014.0,1043.96,728.71
2016,6,27,12,15,928.0,118.0,2.2,31.0,1013.5,1045.41,730.67
2016,6,27,12,30,928.0,118.0,2.3,31.0,1013.0,1043.33,730.58
2016,6,27,12,45,931.5,114.5,2.45,31.0,1006.5,1037.7,728.92
2016,6,27,13,0,935.0,111.0,2.6,31.0,1000.0,1028.47,725.03
2016,6,27,13,15,932.0,110.0,2.7,30.5,985.0,1011.87,717.5
2016,6,27,13,30,929.0,109.0,2.8,30.0,970.0,991.88,707.82
2016,6,27,13,45,925.5,108.0,2.9,30.0,948.5,968.12,694.25
2016,6,27,14,0,922.0,107.0,3.0,30.0,927.0,941.2,678.55
2016,6,27,14,15,916.0,105.5,3.05,30.0,898.5,908.56,658.65
2016,6,27,14,30,910.0,104.0,3.1,30.0,870.0,873.18,636.82
2016,6,27,14,45,903.5,101.5,3.15,30.0,836.0,833.83,612.14
2016,6,27,15,0,897.0,99.0,3.2,30.0,802.0,792.14,585.61
2016,6,27,15,15,886.5,97.0,3.2,29.5,763.0,745.89,556.51
2016,6,27,15,30,876.0,95.0,3.2,29.0,724.0,698.06,525.54
2016,6,27,15,45,865.0,92.0,3.25,29.0,680.5,647.56,489.37
2016,6,27,16,0,854.0,89.0,3.3,29.0,637.0,596.0,451.4
2016,6,27,16,15,837.5,86.0,3.25,28.5,590.0,540.67,410.09
2016,6,27,16,30,821.0,83.0,3.2,28.0,543.0,484.91,367.08
2016,6,27,16,45,801.5,79.5,3.2,27.5,494.0,427.66,321.57
2016,6,27,17,0,782.0,76.0,3.2,27.0,445.0,371.32,275.21
2016,6,27,17,15,753.5,72.0,3.05,26.0,394.5,312.77,226.32
2016,6,27,17,30,725.0,68.0,2.9,25.0,344.0,256.68,178.41
2016,6,27,17,45,686.5,63.0,2.8,24.5,294.0,200.31,130.4
2016,6,27,18,0,648.0,58.0,2.7,24.0,244.0,148.08,87.59
2016,6,27,18,15,589.5,52.0,2.5,23.0,196.0,95.07,49.46
2016,6,27,18,30,531.0,46.0,2.3,22.0,148.0,51.11,26.21
2016,6,27,18,45,441.5,37.5,2.1,21.5,106.0,28.55,18.65
2016,6,27,19,0,352.0,29.0,1.9,21.0,64.0,22.84,12.82
2016,6,27,19,15,176.0,14.5,1.9,20.5,32.0,11.13,0.0
2016,6,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,184.5,16.0,1.45,14.5,35.5,12.27,0.0
2016,6,28,5,30,369.0,32.0,1.5,15.0,71.0,25.31,15.65
2016,6,28,5,45,454.0,40.0,1.55,16.0,114.0,30.44,20.92
2016,6,28,6,0,539.0,48.0,1.6,17.0,157.0,58.8,30.47
2016,6,28,6,15,596.0,54.0,1.45,17.5,205.5,103.67,56.68
2016,6,28,6,30,653.0,60.0,1.3,18.0,254.0,155.2,95.46
2016,6,28,6,45,691.5,65.0,1.15,18.5,304.5,210.27,141.64
2016,6,28,7,0,730.0,70.0,1.0,19.0,355.0,267.24,190.52
2016,6,28,7,15,759.0,74.0,0.8,20.0,405.5,323.96,238.37
2016,6,28,7,30,788.0,78.0,0.6,21.0,456.0,383.15,286.21
2016,6,28,7,45,810.0,80.5,0.45,22.0,506.0,439.96,330.2
2016,6,28,8,0,832.0,83.0,0.3,23.0,556.0,497.87,372.55
2016,6,28,8,15,848.5,86.0,0.3,23.5,603.0,554.02,413.58
2016,6,28,8,30,865.0,89.0,0.3,24.0,650.0,609.75,452.72
2016,6,28,8,45,879.0,90.5,0.35,25.0,694.0,662.04,487.79
2016,6,28,9,0,893.0,92.0,0.4,26.0,738.0,713.47,520.85
2016,6,28,9,15,903.0,94.0,0.55,26.5,777.5,761.34,551.56
2016,6,28,9,30,913.0,96.0,0.7,27.0,817.0,807.5,580.89
2016,6,28,9,45,919.5,98.0,0.9,27.5,850.5,848.88,607.66
2016,6,28,10,0,926.0,100.0,1.1,28.0,884.0,887.84,632.69
2016,6,28,10,15,932.0,101.5,1.2,28.0,912.5,923.24,655.11
2016,6,28,10,30,938.0,103.0,1.3,28.0,941.0,955.83,675.75
2016,6,28,10,45,941.0,104.0,1.45,28.5,962.0,982.15,691.87
2016,6,28,11,0,944.0,105.0,1.6,29.0,983.0,1005.2,705.99
2016,6,28,11,15,947.0,106.0,1.7,29.0,997.5,1024.89,718.76
2016,6,28,11,30,950.0,107.0,1.8,29.0,1012.0,1041.12,729.51
2016,6,28,11,45,950.5,107.5,1.95,29.0,1019.0,1050.86,737.06
2016,6,28,12,0,951.0,108.0,2.1,29.0,1026.0,1057.0,742.49
2016,6,28,12,15,951.5,108.0,2.15,29.0,1026.0,1059.03,744.25
2016,6,28,12,30,952.0,108.0,2.2,29.0,1026.0,1057.44,743.91
2016,6,28,12,45,944.0,112.5,2.3,29.0,1017.0,1048.33,739.64
2016,6,28,13,0,936.0,117.0,2.4,29.0,1008.0,1035.75,733.29
2016,6,28,13,15,933.5,116.5,2.45,28.5,993.0,1020.16,726.0
2016,6,28,13,30,931.0,116.0,2.5,28.0,978.0,1001.15,716.57
2016,6,28,13,45,928.5,114.0,2.55,28.0,957.0,977.32,702.64
2016,6,28,14,0,926.0,112.0,2.6,28.0,936.0,950.27,686.6
2016,6,28,14,15,920.5,110.5,2.6,28.0,908.0,917.98,666.67
2016,6,28,14,30,915.0,109.0,2.6,28.0,880.0,882.9,644.84
2016,6,28,14,45,909.0,106.5,2.65,28.0,846.0,843.79,620.53
2016,6,28,15,0,903.0,104.0,2.7,28.0,812.0,802.29,594.32
2016,6,28,15,15,893.5,102.0,2.7,27.5,772.5,756.53,565.71
2016,6,28,15,30,884.0,100.0,2.7,27.0,733.0,709.06,535.04
2016,6,28,15,45,873.0,96.5,2.7,27.0,689.5,657.69,498.21
2016,6,28,16,0,862.0,93.0,2.7,27.0,646.0,605.24,459.58
2016,6,28,16,15,845.0,90.0,2.7,26.5,598.5,549.3,418.05
2016,6,28,16,30,828.0,87.0,2.7,26.0,551.0,492.87,374.68
2016,6,28,16,45,808.0,83.0,2.7,25.5,501.5,434.49,328.31
2016,6,28,17,0,788.0,79.0,2.7,25.0,452.0,377.06,281.06
2016,6,28,17,15,758.5,75.0,2.55,24.5,400.5,317.79,231.01
2016,6,28,17,30,729.0,71.0,2.4,24.0,349.0,261.1,182.2
2016,6,28,17,45,690.0,66.0,2.3,23.5,298.5,204.33,133.85
2016,6,28,18,0,651.0,61.0,2.2,23.0,248.0,149.46,88.84
2016,6,28,18,15,591.0,54.5,2.05,22.0,199.5,97.81,51.77
2016,6,28,18,30,531.0,48.0,1.9,21.0,151.0,53.21,27.9
2016,6,28,18,45,438.5,39.5,1.75,20.0,108.0,30.35,20.33
2016,6,28,19,0,346.0,31.0,1.6,19.0,65.0,24.73,14.5
2016,6,28,19,15,173.0,15.5,1.65,18.5,32.5,12.03,0.0
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,168.5,17.0,1.15,13.5,35.0,13.19,0.0
2016,6,29,5,30,337.0,34.0,1.1,14.0,70.0,27.26,17.33
2016,6,29,5,45,432.5,43.0,1.1,14.5,114.0,33.2,23.47
2016,6,29,6,0,528.0,52.0,1.1,15.0,158.0,61.39,33.44
2016,6,29,6,15,588.0,58.5,1.0,15.5,207.0,106.32,59.73
2016,6,29,6,30,648.0,65.0,0.9,16.0,256.0,158.32,98.82
2016,6,29,6,45,688.5,70.0,0.8,17.0,307.0,211.6,143.25
2016,6,29,7,0,729.0,75.0,0.7,18.0,358.0,271.1,193.65
2016,6,29,7,15,759.0,79.0,0.65,18.5,410.0,328.13,242.33
2016,6,29,7,30,789.0,83.0,0.6,19.0,462.0,387.76,291.69
2016,6,29,7,45,810.0,87.0,0.6,19.5,512.0,445.72,338.41
2016,6,29,8,0,831.0,91.0,0.6,20.0,562.0,504.7,384.08
2016,6,29,8,15,848.0,94.0,0.55,20.5,610.0,561.24,425.73
2016,6,29,8,30,865.0,97.0,0.5,21.0,658.0,617.07,465.11
2016,6,29,8,45,876.5,100.0,0.45,22.0,701.5,669.31,499.38
2016,6,29,9,0,888.0,103.0,0.4,23.0,745.0,720.47,531.38
2016,6,29,9,15,898.0,105.0,0.45,23.0,784.5,768.22,561.97
2016,6,29,9,30,908.0,107.0,0.5,23.0,824.0,814.25,590.97
2016,6,29,9,45,914.5,109.5,0.6,23.5,858.0,856.0,616.67
2016,6,29,10,0,921.0,112.0,0.7,24.0,892.0,895.35,640.67
2016,6,29,10,15,927.0,113.5,0.8,24.5,920.0,930.66,661.98
2016,6,29,10,30,933.0,115.0,0.9,25.0,948.0,963.16,681.46
2016,6,29,10,45,937.5,115.5,1.0,25.5,969.5,990.3,697.58
2016,6,29,11,0,942.0,116.0,1.1,26.0,991.0,1014.25,711.77
2016,6,29,11,15,944.5,116.5,1.2,26.0,1005.5,1032.97,724.21
2016,6,29,11,30,947.0,117.0,1.3,26.0,1020.0,1048.23,734.66
2016,6,29,11,45,948.5,117.5,1.4,26.0,1027.0,1058.97,742.47
2016,6,29,12,0,950.0,118.0,1.5,26.0,1034.0,1066.13,748.23
2016,6,29,12,15,950.0,118.0,1.6,26.0,1033.5,1067.71,750.68
2016,6,29,12,30,950.0,118.0,1.7,26.0,1033.0,1065.67,751.03
2016,6,29,12,45,949.0,117.0,1.8,26.0,1025.5,1058.04,748.01
2016,6,29,13,0,948.0,116.0,1.9,26.0,1018.0,1046.83,742.83
2016,6,29,13,15,945.0,115.5,1.95,26.0,1003.0,1030.63,733.91
2016,6,29,13,30,942.0,115.0,2.0,26.0,988.0,1010.98,722.89
2016,6,29,13,45,938.0,113.5,2.1,26.0,966.0,986.07,709.1
2016,6,29,14,0,934.0,112.0,2.2,26.0,944.0,957.95,693.14
2016,6,29,14,15,928.0,111.0,2.2,26.0,915.0,925.53,673.25
2016,6,29,14,30,922.0,110.0,2.2,26.0,886.0,890.31,651.44
2016,6,29,14,45,914.0,108.0,2.25,26.0,851.5,849.87,626.42
2016,6,29,15,0,906.0,106.0,2.3,26.0,817.0,807.15,599.57
2016,6,29,15,15,895.5,104.0,2.3,25.5,777.0,760.55,570.46
2016,6,29,15,30,885.0,102.0,2.3,25.0,737.0,712.31,539.28
2016,6,29,15,45,871.0,99.5,2.35,25.0,692.0,659.96,502.02
2016,6,29,16,0,857.0,97.0,2.4,25.0,647.0,606.79,463.04
2016,6,29,16,15,839.5,94.0,2.4,24.5,599.0,550.9,421.47
2016,6,29,16,30,822.0,91.0,2.4,24.0,551.0,494.46,378.01
2016,6,29,16,45,798.5,87.5,2.4,23.5,500.5,435.33,330.98
2016,6,29,17,0,775.0,84.0,2.4,23.0,450.0,377.52,283.37
2016,6,29,17,15,744.0,80.0,2.35,22.5,398.5,318.44,233.46
2016,6,29,17,30,713.0,76.0,2.3,22.0,347.0,260.17,183.36
2016,6,29,17,45,668.5,70.5,2.3,21.5,296.0,202.41,134.24
2016,6,29,18,0,624.0,65.0,2.3,21.0,245.0,149.49,90.78
2016,6,29,18,15,560.5,58.5,2.15,20.0,196.0,99.03,54.37
2016,6,29,18,30,497.0,52.0,2.0,19.0,147.0,56.07,31.06
2016,6,29,18,45,397.0,42.5,1.95,18.5,104.5,33.06,22.79
2016,6,29,19,0,297.0,33.0,1.9,18.0,62.0,26.63,16.11
2016,6,29,19,15,148.5,16.5,1.85,17.0,31.0,12.94,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.0,0.9,14.5,32.0,14.09,0.0
2016,6,30,5,30,263.0,36.0,0.9,15.0,64.0,28.06,17.86
2016,6,30,5,45,354.5,47.5,0.95,16.0,105.5,37.41,26.95
2016,6,30,6,0,446.0,59.0,1.0,17.0,147.0,64.2,37.69
2016,6,30,6,15,509.0,67.0,0.9,17.5,195.0,105.87,62.18
2016,6,30,6,30,572.0,75.0,0.8,18.0,243.0,155.05,98.59
2016,6,30,6,45,617.0,81.5,0.75,18.5,293.5,206.31,140.74
2016,6,30,7,0,662.0,88.0,0.7,19.0,344.0,262.5,188.05
2016,6,30,7,15,695.0,93.0,0.7,19.5,395.0,318.02,235.05
2016,6,30,7,30,728.0,98.0,0.7,20.0,446.0,376.55,283.32
2016,6,30,7,45,754.0,102.0,0.7,21.0,496.5,435.03,329.48
2016,6,30,8,0,780.0,106.0,0.7,22.0,547.0,493.61,373.88
2016,6,30,8,15,798.5,109.5,0.65,22.5,594.5,548.95,414.5
2016,6,30,8,30,817.0,113.0,0.6,23.0,642.0,604.57,453.62
2016,6,30,8,45,831.5,116.0,0.55,24.0,686.0,657.09,488.07
2016,6,30,9,0,846.0,119.0,0.5,25.0,730.0,708.94,520.54
2016,6,30,9,15,857.0,121.5,0.4,25.0,769.0,756.77,549.58
2016,6,30,9,30,868.0,124.0,0.3,25.0,808.0,799.71,573.87
2016,6,30,9,45,884.5,121.0,0.25,25.5,844.5,842.77,597.46
2016,6,30,10,0,901.0,118.0,0.2,26.0,881.0,884.17,619.51
2016,6,30,10,15,907.5,119.5,0.35,26.0,909.0,919.36,642.41
2016,6,30,10,30,914.0,121.0,0.5,26.0,937.0,951.83,664.0
2016,6,30,10,45,917.5,122.5,0.65,26.5,958.0,978.63,680.96
2016,6,30,11,0,921.0,124.0,0.8,27.0,979.0,1002.26,696.05
2016,6,30,11,15,923.5,125.0,1.0,27.0,993.5,1021.17,710.66
2016,6,30,11,30,926.0,126.0,1.2,27.0,1008.0,1036.69,723.17
2016,6,30,11,45,927.0,126.5,1.45,27.5,1014.5,1046.78,731.7
2016,6,30,12,0,928.0,127.0,1.7,28.0,1021.0,1053.37,737.86
2016,6,30,12,15,927.5,127.0,1.8,28.0,1020.5,1054.46,739.84
2016,6,30,12,30,927.0,127.0,1.9,28.0,1020.0,1052.02,739.78
2016,6,30,12,45,922.0,128.5,2.05,28.0,1011.0,1043.09,736.42
2016,6,30,13,0,917.0,130.0,2.2,28.0,1002.0,1030.75,730.91
2016,6,30,13,15,913.5,129.5,2.3,28.0,986.5,1014.53,722.38
2016,6,30,13,30,910.0,129.0,2.4,28.0,971.0,995.0,711.74
2016,6,30,13,45,906.5,126.5,2.5,28.0,949.5,970.28,697.72
2016,6,30,14,0,903.0,124.0,2.6,28.0,928.0,942.44,681.6
2016,6,30,14,15,896.0,122.5,2.65,27.5,899.0,909.54,662.94
2016,6,30,14,30,889.0,121.0,2.7,27.0,870.0,874.0,642.3
2016,6,30,14,45,882.0,118.0,2.75,27.0,835.5,834.52,617.5
2016,6,30,15,0,875.0,115.0,2.8,27.0,801.0,792.78,590.88
2016,6,30,15,15,863.5,112.5,2.8,27.0,761.5,746.2,560.3
2016,6,30,15,30,852.0,110.0,2.8,27.0,722.0,698.14,527.56
2016,6,30,15,45,839.0,106.5,2.85,27.0,678.0,648.28,491.86
2016,6,30,16,0,826.0,103.0,2.9,27.0,634.0,595.71,453.24
2016,6,30,16,15,807.5,100.0,2.9,26.5,586.5,540.11,411.88
2016,6,30,16,30,789.0,97.0,2.9,26.0,539.0,484.79,369.3
2016,6,30,16,45,765.5,92.5,2.9,26.0,489.0,426.39,322.35
2016,6,30,17,0,742.0,88.0,2.9,26.0,439.0,369.38,275.14
2016,6,30,17,15,710.0,83.5,2.85,25.0,388.0,309.55,225.66
2016,6,30,17,30,678.0,79.0,2.8,24.0,337.0,254.12,178.64
2016,6,30,17,45,635.0,73.0,2.75,23.5,287.0,198.18,131.29
2016,6,30,18,0,592.0,67.0,2.7,23.0,237.0,146.92,89.42
2016,6,30,18,15,529.0,60.0,2.5,22.0,189.5,97.87,54.19
2016,6,30,18,30,466.0,53.0,2.3,21.0,142.0,56.29,31.47
2016,6,30,18,45,371.5,43.0,2.1,20.5,101.0,33.5,22.96
2016,6,30,19,0,277.0,33.0,1.9,20.0,60.0,26.63,15.93
2016,6,30,19,15,138.5,16.5,1.9,19.5,30.0,12.94,0.0
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,0.45,15.5,31.0,13.7,0.0
2016,7,1,5,30,259.0,35.0,0.4,16.0,62.0,27.27,17.08
2016,7,1,5,45,350.5,45.5,0.4,16.5,103.0,35.59,25.33
2016,7,1,6,0,442.0,56.0,0.4,17.0,144.0,60.8,35.19
2016,7,1,6,15,504.5,64.0,0.4,17.0,191.0,102.17,59.43
2016,7,1,6,30,567.0,72.0,0.4,17.0,238.0,150.96,95.61
2016,7,1,6,45,610.5,78.5,0.4,17.5,287.5,201.57,137.25
2016,7,1,7,0,654.0,85.0,0.4,18.0,337.0,256.94,183.92
2016,7,1,7,15,686.5,90.0,0.5,18.5,387.5,311.81,230.67
2016,7,1,7,30,719.0,95.0,0.6,19.0,438.0,369.64,278.88
2016,7,1,7,45,744.0,98.5,0.75,19.5,487.5,426.68,325.59
2016,7,1,8,0,769.0,102.0,0.9,20.0,537.0,483.74,371.01
2016,7,1,8,15,788.0,105.5,1.0,20.5,584.0,538.79,413.31
2016,7,1,8,30,807.0,109.0,1.1,21.0,631.0,594.18,454.55
2016,7,1,8,45,822.0,111.5,1.25,21.5,674.5,646.07,492.53
2016,7,1,9,0,837.0,114.0,1.4,22.0,718.0,697.34,529.14
2016,7,1,9,15,848.5,116.5,1.5,22.0,757.0,742.53,560.44
2016,7,1,9,30,860.0,119.0,1.6,22.0,796.0,788.36,591.11
2016,7,1,9,45,869.5,120.5,1.7,22.5,830.5,829.89,617.44
2016,7,1,10,0,879.0,122.0,1.8,23.0,865.0,869.35,642.16
2016,7,1,10,15,885.5,123.5,1.85,23.0,893.0,903.91,664.19
2016,7,1,10,30,892.0,125.0,1.9,23.0,921.0,935.82,684.44
2016,7,1,10,45,897.5,125.5,2.0,23.5,942.5,963.01,700.82
2016,7,1,11,0,903.0,126.0,2.1,24.0,964.0,987.2,715.27
2016,7,1,11,15,906.0,127.0,2.15,24.0,978.5,1006.33,727.34
2016,7,1,11,30,909.0,128.0,2.2,24.0,993.0,1022.15,737.42
2016,7,1,11,45,911.0,128.0,2.3,24.0,1000.5,1032.64,744.8
2016,7,1,12,0,913.0,128.0,2.4,24.0,1008.0,1039.68,750.13
2016,7,1,12,15,913.0,128.0,2.45,24.0,1007.5,1041.29,751.58
2016,7,1,12,30,913.0,128.0,2.5,24.0,1007.0,1039.42,750.97
2016,7,1,12,45,904.0,132.5,2.6,24.0,997.5,1029.6,745.92
2016,7,1,13,0,895.0,137.0,2.7,24.0,988.0,1016.48,738.83
2016,7,1,13,15,891.5,136.0,2.7,24.0,973.0,1000.12,728.76
2016,7,1,13,30,888.0,135.0,2.7,24.0,958.0,980.51,716.66
2016,7,1,13,45,884.5,133.0,2.75,24.0,936.5,956.78,702.34
2016,7,1,14,0,881.0,131.0,2.8,24.0,915.0,930.0,685.98
2016,7,1,14,15,874.0,129.5,2.8,24.0,886.5,897.73,665.5
2016,7,1,14,30,867.0,128.0,2.8,24.0,858.0,862.89,643.22
2016,7,1,14,45,859.0,125.5,2.8,24.0,824.0,823.86,617.94
