Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,851.0,123.0,2.8,24.0,790.0,782.71,590.98
2016,7,1,15,15,839.5,120.5,2.8,23.5,750.5,739.82,563.62
2016,7,1,15,30,828.0,118.0,2.8,23.0,711.0,692.21,531.28
2016,7,1,15,45,814.0,114.5,2.8,23.0,667.5,640.85,493.78
2016,7,1,16,0,800.0,111.0,2.8,23.0,624.0,588.83,454.82
2016,7,1,16,15,780.5,107.5,2.75,22.5,577.0,533.43,412.89
2016,7,1,16,30,761.0,104.0,2.7,22.0,530.0,478.47,369.94
2016,7,1,16,45,736.5,99.0,2.7,22.0,480.5,419.29,321.91
2016,7,1,17,0,712.0,94.0,2.7,22.0,431.0,362.7,274.53
2016,7,1,17,15,679.0,89.0,2.65,21.5,380.5,305.18,225.89
2016,7,1,17,30,646.0,84.0,2.6,21.0,330.0,250.7,178.93
2016,7,1,17,45,601.5,77.5,2.6,21.0,280.5,195.75,131.91
2016,7,1,18,0,557.0,71.0,2.6,21.0,231.0,145.7,90.64
2016,7,1,18,15,493.0,63.0,2.45,20.0,184.5,97.64,55.85
2016,7,1,18,30,429.0,55.0,2.3,19.0,138.0,57.2,33.15
2016,7,1,18,45,334.0,44.5,2.15,18.5,97.5,34.88,24.35
2016,7,1,19,0,239.0,34.0,2.0,18.0,57.0,26.53,15.99
2016,7,1,19,15,119.5,17.0,1.95,17.5,28.5,13.34,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,17.5,1.9,13.0,30.5,13.71,0.0
2016,7,2,5,30,248.0,35.0,2.0,13.0,61.0,27.29,17.2
2016,7,2,5,45,344.0,45.5,2.1,13.5,102.0,35.67,25.65
2016,7,2,6,0,440.0,56.0,2.2,14.0,143.0,60.27,35.43
2016,7,2,6,15,503.0,64.0,2.25,14.5,190.0,101.51,59.75
2016,7,2,6,30,566.0,72.0,2.3,15.0,237.0,150.26,96.38
2016,7,2,6,45,612.0,78.0,2.35,15.5,287.0,200.85,138.94
2016,7,2,7,0,658.0,84.0,2.4,16.0,337.0,256.51,187.26
2016,7,2,7,15,690.5,88.5,2.4,16.5,387.5,311.13,235.24
2016,7,2,7,30,723.0,93.0,2.4,17.0,438.0,368.7,284.76
2016,7,2,7,45,748.5,97.0,2.45,17.5,487.5,426.65,333.43
2016,7,2,8,0,774.0,101.0,2.5,18.0,537.0,484.71,380.72
2016,7,2,8,15,792.5,104.5,2.5,18.5,584.0,539.77,424.13
2016,7,2,8,30,811.0,108.0,2.5,19.0,631.0,595.12,466.31
2016,7,2,8,45,826.5,110.0,2.5,19.5,675.0,647.05,504.66
2016,7,2,9,0,842.0,112.0,2.5,20.0,719.0,698.41,541.43
2016,7,2,9,15,853.0,114.5,2.5,20.0,758.0,743.55,572.82
2016,7,2,9,30,864.0,117.0,2.5,20.0,797.0,789.21,603.44
2016,7,2,9,45,863.5,124.5,2.55,20.5,828.5,828.73,628.59
2016,7,2,10,0,863.0,132.0,2.6,21.0,860.0,865.46,651.59
2016,7,2,10,15,870.0,133.5,2.65,21.0,888.5,900.03,674.2
2016,7,2,10,30,877.0,135.0,2.7,21.0,917.0,932.02,695.0
2016,7,2,10,45,881.5,136.5,2.75,21.5,938.5,958.95,711.03
2016,7,2,11,0,886.0,138.0,2.8,22.0,960.0,982.88,725.05
2016,7,2,11,15,889.0,139.0,2.85,22.0,974.5,1001.77,737.19
2016,7,2,11,30,892.0,140.0,2.9,22.0,989.0,1017.4,747.31
2016,7,2,11,45,893.0,140.5,2.95,22.0,996.0,1027.27,753.78
2016,7,2,12,0,894.0,141.0,3.0,22.0,1003.0,1033.75,758.19
2016,7,2,12,15,894.5,141.0,3.0,22.0,1003.0,1035.86,759.45
2016,7,2,12,30,895.0,141.0,3.0,22.0,1003.0,1034.56,758.65
2016,7,2,12,45,899.0,137.0,3.05,22.5,997.5,1029.43,754.46
2016,7,2,13,0,903.0,133.0,3.1,23.0,992.0,1020.79,748.13
2016,7,2,13,15,900.5,132.0,3.1,22.5,977.0,1005.31,739.9
2016,7,2,13,30,898.0,131.0,3.1,22.0,962.0,986.52,729.57
2016,7,2,13,45,893.0,130.0,3.1,22.0,940.5,962.19,714.18
2016,7,2,14,0,888.0,129.0,3.1,22.0,919.0,934.85,696.81
2016,7,2,14,15,881.5,127.0,3.1,22.0,890.5,902.35,675.91
2016,7,2,14,30,875.0,125.0,3.1,22.0,862.0,867.22,653.15
2016,7,2,14,45,866.0,123.5,3.1,22.0,828.0,828.1,627.48
2016,7,2,15,0,857.0,122.0,3.1,22.0,794.0,786.9,600.15
2016,7,2,15,15,845.5,119.5,3.1,21.5,754.5,743.75,572.26
2016,7,2,15,30,834.0,117.0,3.1,21.0,715.0,695.88,539.43
2016,7,2,15,45,818.0,114.0,3.1,21.0,670.5,643.46,500.7
2016,7,2,16,0,802.0,111.0,3.1,21.0,626.0,590.55,460.61
2016,7,2,16,15,783.0,107.5,3.05,20.5,579.0,535.31,418.34
2016,7,2,16,30,764.0,104.0,3.0,20.0,532.0,480.44,374.98
2016,7,2,16,45,737.5,100.0,3.0,20.0,482.0,421.18,326.37
2016,7,2,17,0,711.0,96.0,3.0,20.0,432.0,364.68,278.61
2016,7,2,17,15,677.5,91.0,2.95,19.5,381.5,307.0,229.4
2016,7,2,17,30,644.0,86.0,2.9,19.0,331.0,252.42,181.96
2016,7,2,17,45,596.5,80.0,2.85,18.5,281.0,197.36,134.81
2016,7,2,18,0,549.0,74.0,2.8,18.0,231.0,147.56,93.64
2016,7,2,18,15,485.0,65.5,2.7,17.5,184.5,99.46,58.23
2016,7,2,18,30,421.0,57.0,2.6,17.0,138.0,59.01,35.03
2016,7,2,18,45,327.5,45.5,2.55,16.5,97.5,34.85,24.53
2016,7,2,19,0,234.0,34.0,2.5,16.0,57.0,26.53,16.12
2016,7,2,19,15,117.0,17.0,2.45,15.5,28.5,13.34,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,17.0,2.05,11.5,30.5,13.33,0.0
2016,7,3,5,30,266.0,34.0,2.1,12.0,61.0,27.55,17.4
2016,7,3,5,45,362.0,44.0,2.15,12.5,102.0,34.37,24.6
2016,7,3,6,0,458.0,54.0,2.2,13.0,143.0,58.58,33.97
2016,7,3,6,15,520.0,61.5,2.2,13.5,190.5,100.3,58.33
2016,7,3,6,30,582.0,69.0,2.2,14.0,238.0,149.38,95.29
2016,7,3,6,45,626.5,75.0,2.25,14.5,288.0,200.56,138.57
2016,7,3,7,0,671.0,81.0,2.3,15.0,338.0,256.62,187.53
2016,7,3,7,15,703.0,85.5,2.3,15.5,388.5,311.79,236.23
2016,7,3,7,30,735.0,90.0,2.3,16.0,439.0,371.35,287.55
2016,7,3,7,45,759.0,94.0,2.3,16.5,488.5,427.8,335.18
2016,7,3,8,0,783.0,98.0,2.3,17.0,538.0,485.69,382.37
2016,7,3,8,15,801.5,101.0,2.3,17.5,585.0,540.74,425.87
2016,7,3,8,30,820.0,104.0,2.3,18.0,632.0,596.06,468.09
2016,7,3,8,45,834.5,106.5,2.35,18.5,676.0,648.29,506.91
2016,7,3,9,0,849.0,109.0,2.4,19.0,720.0,697.91,542.79
2016,7,3,9,15,860.0,111.5,2.4,19.0,759.0,745.41,575.76
2016,7,3,9,30,871.0,114.0,2.4,19.0,798.0,791.4,606.62
2016,7,3,9,45,891.0,109.0,2.45,19.5,835.0,835.49,634.95
2016,7,3,10,0,911.0,104.0,2.5,20.0,872.0,878.14,661.94
2016,7,3,10,15,917.0,105.0,2.55,20.0,900.0,912.86,684.56
2016,7,3,10,30,923.0,106.0,2.6,20.0,928.0,944.8,705.3
2016,7,3,10,45,927.5,107.0,2.7,20.5,950.0,972.42,722.2
2016,7,3,11,0,932.0,108.0,2.8,21.0,972.0,996.89,737.0
2016,7,3,11,15,935.0,108.5,2.85,21.0,986.5,1016.15,749.37
2016,7,3,11,30,938.0,109.0,2.9,21.0,1001.0,1031.98,759.63
2016,7,3,11,45,939.5,109.5,3.0,21.5,1008.5,1042.85,765.74
2016,7,3,12,0,941.0,110.0,3.1,22.0,1016.0,1050.17,769.65
2016,7,3,12,15,941.0,110.0,3.15,22.0,1016.0,1051.92,771.11
2016,7,3,12,30,941.0,110.0,3.2,22.0,1016.0,1050.07,770.38
2016,7,3,12,45,926.0,118.5,3.3,22.0,1004.5,1038.28,763.71
2016,7,3,13,0,911.0,127.0,3.4,22.0,993.0,1023.14,754.95
2016,7,3,13,15,908.0,126.5,3.4,22.0,978.5,1007.58,745.2
2016,7,3,13,30,905.0,126.0,3.4,22.0,964.0,988.71,733.3
2016,7,3,13,45,900.5,124.5,3.4,22.0,942.0,964.22,717.72
2016,7,3,14,0,896.0,123.0,3.4,22.0,920.0,936.67,700.11
2016,7,3,14,15,889.5,121.5,3.4,21.5,892.0,904.45,680.61
2016,7,3,14,30,883.0,120.0,3.4,21.0,864.0,869.58,659.11
2016,7,3,14,45,874.5,118.0,3.4,21.0,829.5,830.11,632.97
2016,7,3,15,0,866.0,116.0,3.4,21.0,795.0,788.5,605.11
2016,7,3,15,15,854.5,114.0,3.35,21.0,755.5,742.77,573.81
2016,7,3,15,30,843.0,112.0,3.3,21.0,716.0,697.6,541.74
2016,7,3,15,45,829.0,108.5,3.3,21.0,672.0,645.57,503.18
2016,7,3,16,0,815.0,105.0,3.3,21.0,628.0,592.83,463.12
2016,7,3,16,15,796.0,102.0,3.25,20.5,581.0,537.45,420.61
2016,7,3,16,30,777.0,99.0,3.2,20.0,534.0,482.41,376.98
2016,7,3,16,45,753.0,94.5,3.15,20.0,484.5,424.34,329.02
2016,7,3,17,0,729.0,90.0,3.1,20.0,435.0,367.73,280.94
2016,7,3,17,15,697.0,85.5,3.0,19.5,384.0,308.52,230.3
2016,7,3,17,30,665.0,81.0,2.9,19.0,333.0,253.71,182.42
2016,7,3,17,45,621.0,74.5,2.85,18.5,283.5,197.7,134.18
2016,7,3,18,0,577.0,68.0,2.8,18.0,234.0,146.52,91.58
2016,7,3,18,15,514.5,60.5,2.65,17.5,187.0,97.8,55.63
2016,7,3,18,30,452.0,53.0,2.5,17.0,140.0,56.49,32.21
2016,7,3,18,45,359.5,42.5,2.35,16.5,99.0,33.08,23.0
2016,7,3,19,0,267.0,32.0,2.2,16.0,58.0,25.71,15.42
2016,7,3,19,15,133.5,16.0,2.2,15.5,29.0,12.52,0.0
2016,7,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,143.5,16.0,2.3,12.0,30.5,12.51,0.0
2016,7,4,5,30,287.0,32.0,2.4,12.0,61.0,25.7,15.76
2016,7,4,5,45,385.5,41.0,2.5,12.5,102.5,31.7,22.22
2016,7,4,6,0,484.0,50.0,2.6,13.0,144.0,55.31,30.88
2016,7,4,6,15,268.0,79.0,2.6,13.5,133.5,90.91,60.85
2016,7,4,6,30,52.0,108.0,2.6,14.0,123.0,104.33,80.93
2016,7,4,6,45,60.0,128.5,2.65,14.5,149.0,128.54,100.98
2016,7,4,7,0,68.0,149.0,2.7,15.0,175.0,153.88,121.86
2016,7,4,7,15,106.5,173.5,2.7,15.5,221.0,194.42,154.33
2016,7,4,7,30,145.0,198.0,2.7,16.0,267.0,239.36,190.31
2016,7,4,7,45,212.5,214.0,2.7,16.5,327.5,293.62,233.36
2016,7,4,8,0,280.0,230.0,2.7,17.0,388.0,357.25,283.48
2016,7,4,8,15,561.5,161.5,2.7,17.0,511.5,467.97,371.75
2016,7,4,8,30,843.0,93.0,2.7,17.0,635.0,597.63,473.42
2016,7,4,8,45,543.0,209.5,2.75,17.5,568.0,559.1,440.09
2016,7,4,9,0,243.0,326.0,2.8,18.0,501.0,486.98,380.16
2016,7,4,9,15,568.0,213.0,2.8,18.5,651.5,635.5,496.68
2016,7,4,9,30,893.0,100.0,2.8,19.0,802.0,794.23,612.1
2016,7,4,9,45,888.5,109.0,2.85,19.5,832.5,833.28,636.19
2016,7,4,10,0,884.0,118.0,2.9,20.0,863.0,869.17,658.79
2016,7,4,10,15,890.5,119.5,2.95,20.0,891.0,904.05,681.8
2016,7,4,10,30,897.0,121.0,3.0,20.0,919.0,936.26,702.91
2016,7,4,10,45,900.0,123.0,3.05,20.5,940.0,962.9,718.86
2016,7,4,11,0,903.0,125.0,3.1,21.0,961.0,986.41,732.7
2016,7,4,11,15,906.0,125.5,3.1,21.0,975.5,1005.21,744.46
2016,7,4,11,30,909.0,126.0,3.1,21.0,990.0,1020.69,754.11
2016,7,4,11,45,908.5,127.5,3.15,21.0,996.5,1030.33,760.45
2016,7,4,12,0,908.0,129.0,3.2,21.0,1003.0,1036.49,764.67
2016,7,4,12,15,907.5,129.0,3.2,21.0,1002.5,1037.71,765.36
2016,7,4,12,30,907.0,129.0,3.2,21.0,1002.0,1035.48,763.94
2016,7,4,12,45,914.0,123.0,3.25,21.0,997.0,1031.28,761.79
2016,7,4,13,0,921.0,117.0,3.3,21.0,992.0,1023.46,757.36
2016,7,4,13,15,918.0,116.0,3.3,21.0,977.0,1007.29,747.12
2016,7,4,13,30,915.0,115.0,3.3,21.0,962.0,987.76,734.77
2016,7,4,13,45,910.0,114.0,3.3,21.0,940.0,963.11,719.05
2016,7,4,14,0,905.0,113.0,3.3,21.0,918.0,935.39,701.29
2016,7,4,14,15,898.5,111.5,3.3,21.0,889.5,902.93,680.26
2016,7,4,14,30,892.0,110.0,3.3,21.0,861.0,867.79,657.31
2016,7,4,14,45,884.5,108.0,3.3,21.0,827.0,828.84,631.56
2016,7,4,15,0,877.0,106.0,3.3,21.0,793.0,787.64,604.03
2016,7,4,15,15,866.0,104.0,3.3,20.5,753.5,741.85,574.04
2016,7,4,15,30,855.0,102.0,3.3,20.0,714.0,694.54,542.07
2016,7,4,15,45,842.0,98.5,3.3,20.0,670.5,643.17,503.79
2016,7,4,16,0,829.0,95.0,3.3,20.0,627.0,591.66,464.38
2016,7,4,16,15,811.0,92.0,3.25,19.5,580.0,536.17,421.53
2016,7,4,16,30,793.0,89.0,3.2,19.0,533.0,480.89,377.46
2016,7,4,16,45,771.0,85.0,3.15,19.0,484.0,423.36,329.58
2016,7,4,17,0,749.0,81.0,3.1,19.0,435.0,367.05,281.35
2016,7,4,17,15,718.0,77.0,3.05,18.5,384.5,309.29,231.48
2016,7,4,17,30,687.0,73.0,3.0,18.0,334.0,252.45,181.56
2016,7,4,17,45,646.0,67.5,2.95,17.5,284.5,196.76,133.04
2016,7,4,18,0,605.0,62.0,2.9,17.0,235.0,145.52,89.91
2016,7,4,18,15,544.0,55.0,2.8,16.5,188.0,95.73,52.91
2016,7,4,18,30,483.0,48.0,2.7,16.0,141.0,53.14,28.82
2016,7,4,18,45,392.0,39.0,2.6,15.5,100.0,29.92,20.36
2016,7,4,19,0,301.0,30.0,2.5,15.0,59.0,23.84,13.93
2016,7,4,19,15,150.5,15.0,2.5,14.5,29.5,11.63,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,1.6,12.5,29.5,12.56,0.0
2016,7,5,5,30,270.0,32.0,1.6,13.0,59.0,25.78,15.66
2016,7,5,5,45,365.5,42.0,1.65,13.5,100.0,32.69,22.99
2016,7,5,6,0,461.0,52.0,1.7,14.0,141.0,55.86,31.98
2016,7,5,6,15,230.5,62.0,1.65,14.5,106.5,72.84,46.93
2016,7,5,6,30,0.0,72.0,1.6,15.0,72.0,66.42,51.0
2016,7,5,6,45,0.0,87.5,1.55,15.5,87.5,80.72,62.94
2016,7,5,7,0,0.0,103.0,1.5,16.0,103.0,95.12,74.7
2016,7,5,7,15,57.0,150.0,1.45,16.5,177.0,156.69,123.8
2016,7,5,7,30,114.0,197.0,1.4,17.0,251.0,226.54,178.99
2016,7,5,7,45,92.5,215.5,1.4,17.5,262.5,240.71,189.98
2016,7,5,8,0,71.0,234.0,1.4,18.0,274.0,253.65,199.64
2016,7,5,8,15,126.0,261.5,1.4,18.0,339.5,317.06,249.01
2016,7,5,8,30,181.0,289.0,1.4,18.0,405.0,383.82,300.0
2016,7,5,8,45,189.5,310.5,1.45,18.5,439.5,420.3,326.42
2016,7,5,9,0,198.0,332.0,1.5,19.0,474.0,457.24,352.88
2016,7,5,9,15,335.0,309.5,1.55,19.5,566.0,550.88,423.06
2016,7,5,9,30,472.0,287.0,1.6,20.0,658.0,655.89,499.01
2016,7,5,9,45,687.0,198.5,1.7,20.5,763.5,765.38,578.88
2016,7,5,10,0,902.0,110.0,1.8,21.0,869.0,876.29,652.57
2016,7,5,10,15,908.5,111.5,1.9,21.0,897.5,911.78,675.11
2016,7,5,10,30,915.0,113.0,2.0,21.0,926.0,944.55,696.6
2016,7,5,10,45,919.5,114.0,2.15,21.0,948.0,972.09,715.22
2016,7,5,11,0,924.0,115.0,2.3,21.0,970.0,996.5,731.87
2016,7,5,11,15,927.5,116.0,2.4,21.0,985.5,1016.69,745.32
2016,7,5,11,30,931.0,117.0,2.5,21.0,1001.0,1033.51,756.69
2016,7,5,11,45,932.5,117.0,2.65,21.5,1008.5,1043.91,763.07
2016,7,5,12,0,934.0,117.0,2.8,22.0,1016.0,1050.77,767.26
2016,7,5,12,15,934.5,117.0,2.85,22.0,1016.5,1053.09,769.12
2016,7,5,12,30,935.0,117.0,2.9,22.0,1017.0,1051.83,768.82
2016,7,5,12,45,930.5,119.5,3.0,22.0,1009.0,1044.53,765.21
2016,7,5,13,0,926.0,122.0,3.1,22.0,1001.0,1033.76,759.42
2016,7,5,13,15,923.5,121.5,3.1,22.0,987.0,1018.53,749.94
2016,7,5,13,30,921.0,121.0,3.1,22.0,973.0,999.9,738.33
2016,7,5,13,45,919.0,118.5,3.1,22.0,952.0,976.44,723.58
2016,7,5,14,0,917.0,116.0,3.1,22.0,931.0,949.73,706.7
2016,7,5,14,15,911.0,114.5,3.1,21.5,903.0,917.39,687.32
2016,7,5,14,30,905.0,113.0,3.1,21.0,875.0,882.28,665.91
2016,7,5,14,45,899.0,110.0,3.1,21.0,841.5,843.1,640.22
2016,7,5,15,0,893.0,107.0,3.1,21.0,808.0,801.52,612.64
2016,7,5,15,15,882.5,105.0,3.1,20.5,768.0,755.44,582.71
2016,7,5,15,30,872.0,103.0,3.1,20.0,728.0,707.74,550.78
2016,7,5,15,45,859.5,100.0,3.1,20.0,684.0,656.4,512.73
2016,7,5,16,0,847.0,97.0,3.1,20.0,640.0,604.87,473.5
2016,7,5,16,15,829.0,94.0,3.1,19.5,592.5,548.43,430.29
2016,7,5,16,30,811.0,91.0,3.1,19.0,545.0,492.17,385.74
2016,7,5,16,45,787.5,87.5,3.1,19.0,494.5,433.46,337.12
2016,7,5,17,0,764.0,84.0,3.1,19.0,444.0,376.09,288.18
2016,7,5,17,15,732.0,79.5,3.05,18.5,392.5,316.61,236.98
2016,7,5,17,30,700.0,75.0,3.0,18.0,341.0,258.13,185.75
2016,7,5,17,45,654.5,70.0,3.0,17.5,290.0,201.13,136.31
2016,7,5,18,0,609.0,65.0,3.0,17.0,239.0,149.09,92.7
2016,7,5,18,15,545.0,58.0,2.9,16.5,191.0,98.72,55.34
2016,7,5,18,30,481.0,51.0,2.8,16.0,143.0,55.93,31.14
2016,7,5,18,45,380.5,41.5,2.7,15.5,101.0,32.24,22.36
2016,7,5,19,0,280.0,32.0,2.6,15.0,59.0,25.79,15.48
2016,7,5,19,15,140.0,16.0,2.55,14.5,29.5,12.56,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,145.0,15.0,0.9,12.0,29.0,11.7,0.0
2016,7,6,5,30,290.0,30.0,0.9,12.0,58.0,23.96,14.13
2016,7,6,5,45,386.0,39.0,0.95,12.5,99.0,30.03,20.76
2016,7,6,6,0,482.0,48.0,1.0,13.0,140.0,52.4,29.03
2016,7,6,6,15,349.5,76.5,0.95,13.5,153.5,95.54,61.45
2016,7,6,6,30,217.0,105.0,0.9,14.0,167.0,124.6,90.4
2016,7,6,6,45,235.5,123.5,0.85,15.0,202.5,159.91,119.4
2016,7,6,7,0,254.0,142.0,0.8,16.0,238.0,197.45,150.41
2016,7,6,7,15,251.5,165.0,0.7,16.0,271.5,234.35,181.57
2016,7,6,7,30,249.0,188.0,0.6,16.0,305.0,270.97,211.65
2016,7,6,7,45,522.5,137.5,0.55,16.5,418.5,361.49,280.78
2016,7,6,8,0,796.0,87.0,0.5,17.0,532.0,479.74,370.26
2016,7,6,8,15,813.5,90.0,0.4,17.5,579.0,534.95,410.52
2016,7,6,8,30,831.0,93.0,0.3,18.0,626.0,589.67,449.16
2016,7,6,8,45,845.0,95.0,0.2,18.5,669.5,641.19,483.87
2016,7,6,9,0,859.0,97.0,0.1,19.0,713.0,691.96,516.74
2016,7,6,9,15,869.5,99.0,0.2,19.5,752.0,739.15,546.93
2016,7,6,9,30,880.0,101.0,0.3,20.0,791.0,784.77,575.69
2016,7,6,9,45,888.0,102.5,0.45,20.5,824.5,826.06,602.35
2016,7,6,10,0,896.0,104.0,0.6,21.0,858.0,865.14,627.54
2016,7,6,10,15,902.0,105.5,0.8,21.0,886.0,900.06,652.12
2016,7,6,10,30,908.0,107.0,1.0,21.0,914.0,932.25,674.92
2016,7,6,10,45,913.0,107.5,1.2,21.5,935.5,959.63,693.28
2016,7,6,11,0,918.0,108.0,1.4,22.0,957.0,983.93,709.58
2016,7,6,11,15,920.5,108.5,1.6,22.0,971.0,1002.62,723.63
2016,7,6,11,30,923.0,109.0,1.8,22.0,985.0,1017.93,735.55
2016,7,6,11,45,925.0,109.0,2.0,22.5,992.5,1028.79,743.22
2016,7,6,12,0,927.0,109.0,2.2,23.0,1000.0,1036.15,748.64
2016,7,6,12,15,926.5,109.0,2.4,23.0,999.5,1037.5,751.65
2016,7,6,12,30,926.0,109.0,2.6,23.0,999.0,1035.29,752.41
2016,7,6,12,45,918.0,113.0,2.8,23.0,990.0,1026.14,748.65
2016,7,6,13,0,910.0,117.0,3.0,23.0,981.0,1013.59,742.66
2016,7,6,13,15,907.0,116.0,3.1,22.5,966.0,997.61,734.95
2016,7,6,13,30,904.0,115.0,3.2,22.0,951.0,978.32,725.02
2016,7,6,13,45,901.5,113.0,3.3,22.0,930.0,955.25,711.13
2016,7,6,14,0,899.0,111.0,3.4,22.0,909.0,929.02,695.05
2016,7,6,14,15,893.0,109.5,3.4,22.0,881.5,897.19,674.43
2016,7,6,14,30,887.0,108.0,3.4,22.0,854.0,862.65,651.9
2016,7,6,14,45,881.5,104.5,3.45,22.0,821.0,823.99,626.62
2016,7,6,15,0,876.0,101.0,3.5,22.0,788.0,782.96,599.43
2016,7,6,15,15,866.0,99.0,3.45,21.5,749.5,737.93,569.75
2016,7,6,15,30,856.0,97.0,3.4,21.0,711.0,691.3,538.31
2016,7,6,15,45,846.0,93.5,3.4,21.0,668.5,641.8,501.46
2016,7,6,16,0,836.0,90.0,3.4,21.0,626.0,591.17,462.79
2016,7,6,16,15,819.0,87.0,3.35,20.5,579.5,536.47,420.61
2016,7,6,16,30,802.0,84.0,3.3,20.0,533.0,481.24,376.67
2016,7,6,16,45,782.5,80.0,3.25,20.0,484.5,424.3,329.3
2016,7,6,17,0,763.0,76.0,3.2,20.0,436.0,368.28,281.32
2016,7,6,17,15,733.5,72.0,3.15,19.5,385.5,310.18,231.18
2016,7,6,17,30,704.0,68.0,3.1,19.0,335.0,254.67,182.28
2016,7,6,17,45,664.0,63.0,3.1,18.5,285.5,198.84,133.63
2016,7,6,18,0,624.0,58.0,3.1,18.0,236.0,145.19,88.49
2016,7,6,18,15,564.0,52.0,2.95,17.0,189.0,95.24,51.54
2016,7,6,18,30,504.0,46.0,2.8,16.0,142.0,52.32,27.58
2016,7,6,18,45,412.0,37.5,2.65,15.5,100.5,28.66,19.24
2016,7,6,19,0,320.0,29.0,2.5,15.0,59.0,22.98,13.14
2016,7,6,19,15,160.0,14.5,2.45,14.5,29.5,11.23,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,14.0,1.55,12.0,29.0,10.85,0.0
2016,7,7,5,30,310.0,28.0,1.5,12.0,58.0,22.16,12.51
2016,7,7,5,45,403.5,36.5,1.45,12.5,98.5,27.87,18.83
2016,7,7,6,0,497.0,45.0,1.4,13.0,139.0,49.66,26.67
2016,7,7,6,15,271.5,75.0,1.25,13.5,128.5,86.96,57.46
2016,7,7,6,30,46.0,105.0,1.1,14.0,118.0,100.7,78.03
2016,7,7,6,45,52.5,125.5,1.0,15.0,143.0,124.2,97.22
2016,7,7,7,0,59.0,146.0,0.9,16.0,168.0,148.67,116.91
2016,7,7,7,15,95.0,171.0,0.95,16.0,213.0,187.56,147.89
2016,7,7,7,30,131.0,196.0,1.0,16.0,258.0,231.97,183.27
2016,7,7,7,45,243.0,204.5,1.05,16.5,334.5,299.6,235.93
2016,7,7,8,0,355.0,213.0,1.1,17.0,411.0,377.7,296.35
2016,7,7,8,15,597.0,149.5,1.2,17.5,517.0,474.88,371.76
2016,7,7,8,30,839.0,86.0,1.3,18.0,623.0,587.09,457.37
2016,7,7,8,45,853.0,88.0,1.45,18.5,666.5,639.01,495.66
2016,7,7,9,0,867.0,90.0,1.6,19.0,710.0,690.17,532.92
2016,7,7,9,15,877.5,92.0,1.7,19.0,749.5,737.74,565.57
2016,7,7,9,30,888.0,94.0,1.8,19.0,789.0,783.72,596.82
2016,7,7,9,45,893.5,97.0,1.95,19.5,822.0,824.85,623.76
2016,7,7,10,0,899.0,100.0,2.1,20.0,855.0,863.58,648.87
2016,7,7,10,15,905.0,101.5,2.15,20.0,883.0,898.64,671.67
2016,7,7,10,30,911.0,103.0,2.2,20.0,911.0,930.97,692.59
2016,7,7,10,45,916.0,103.5,2.3,20.5,932.5,958.48,709.42
2016,7,7,11,0,921.0,104.0,2.4,21.0,954.0,982.9,724.23
2016,7,7,11,15,923.5,104.5,2.45,21.0,969.0,1001.69,736.27
2016,7,7,11,30,926.0,105.0,2.5,21.0,984.0,1017.09,746.23
2016,7,7,11,45,928.5,104.5,2.6,21.0,991.5,1028.02,753.93
2016,7,7,12,0,931.0,104.0,2.7,21.0,999.0,1035.44,759.48
2016,7,7,12,15,931.0,104.0,2.7,21.0,999.0,1037.33,760.57
2016,7,7,12,30,931.0,104.0,2.7,21.0,999.0,1035.65,759.51
2016,7,7,12,45,922.5,108.5,2.75,21.0,990.0,1026.52,754.24
2016,7,7,13,0,914.0,113.0,2.8,21.0,981.0,1013.98,746.89
2016,7,7,13,15,911.0,112.5,2.75,21.0,966.5,998.46,736.75
2016,7,7,13,30,908.0,112.0,2.7,21.0,952.0,979.61,724.52
2016,7,7,13,45,905.5,109.5,2.7,21.0,931.0,955.97,709.64
2016,7,7,14,0,903.0,107.0,2.7,21.0,910.0,929.15,692.66
2016,7,7,14,15,897.0,106.0,2.7,21.0,882.0,897.71,672.55
2016,7,7,14,30,891.0,105.0,2.7,21.0,854.0,863.55,650.52
2016,7,7,14,45,885.0,102.0,2.75,21.0,820.5,824.85,625.55
2016,7,7,15,0,879.0,99.0,2.8,21.0,787.0,783.79,598.66
2016,7,7,15,15,868.5,97.0,2.85,20.5,748.0,738.28,569.37
2016,7,7,15,30,858.0,95.0,2.9,20.0,709.0,691.18,538.31
2016,7,7,15,45,846.5,91.5,2.95,20.0,666.5,640.61,501.0
2016,7,7,16,0,835.0,88.0,3.0,20.0,624.0,589.05,461.89
2016,7,7,16,15,818.0,85.5,3.0,19.5,577.0,534.72,420.13
2016,7,7,16,30,801.0,83.0,3.0,19.0,530.0,480.17,376.76
2016,7,7,16,45,780.5,79.0,3.05,19.0,481.5,422.82,329.2
2016,7,7,17,0,760.0,75.0,3.1,19.0,433.0,366.5,281.0
2016,7,7,17,15,730.5,71.0,3.15,18.5,383.0,308.54,230.89
2016,7,7,17,30,701.0,67.0,3.2,18.0,333.0,253.16,181.96
2016,7,7,17,45,662.0,62.0,3.25,17.5,283.5,197.68,133.35
2016,7,7,18,0,623.0,57.0,3.3,17.0,234.0,144.32,88.19
2016,7,7,18,15,563.0,51.0,3.2,16.5,187.0,94.39,50.97
2016,7,7,18,30,503.0,45.0,3.1,16.0,140.0,51.51,26.89
2016,7,7,18,45,414.5,36.5,3.05,15.5,99.5,27.8,18.49
2016,7,7,19,0,326.0,28.0,3.0,15.0,59.0,22.09,12.35
2016,7,7,19,15,163.0,14.0,2.95,14.5,29.5,10.8,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,12.5,1.6,12.5,28.5,9.56,0.0
2016,7,8,5,30,337.0,25.0,1.6,13.0,57.0,19.47,10.13
2016,7,8,5,45,427.5,32.5,1.6,13.5,97.0,24.44,15.72
2016,7,8,6,0,518.0,40.0,1.6,14.0,137.0,45.36,22.8
2016,7,8,6,15,278.5,71.0,1.55,14.5,125.5,83.9,54.43
2016,7,8,6,30,39.0,102.0,1.5,15.0,114.0,97.12,75.07
2016,7,8,6,45,44.0,122.5,1.5,16.0,138.0,119.84,93.66
2016,7,8,7,0,49.0,143.0,1.5,17.0,162.0,143.36,112.65
2016,7,8,7,15,44.5,161.5,1.45,17.5,180.0,162.78,128.4
2016,7,8,7,30,40.0,180.0,1.4,18.0,198.0,181.74,143.39
2016,7,8,7,45,195.5,196.5,1.35,18.5,303.5,269.74,211.92
2016,7,8,8,0,351.0,213.0,1.3,19.0,409.0,375.59,293.29
2016,7,8,8,15,272.5,249.5,1.3,19.5,409.5,388.0,301.75
2016,7,8,8,30,194.0,286.0,1.3,20.0,410.0,388.62,300.82
2016,7,8,8,45,528.5,184.5,1.3,20.5,554.5,524.9,406.23
2016,7,8,9,0,863.0,83.0,1.3,21.0,699.0,680.09,520.55
2016,7,8,9,15,873.0,85.0,1.35,21.5,738.0,727.16,549.93
2016,7,8,9,30,883.0,87.0,1.4,22.0,777.0,772.61,578.83
2016,7,8,9,45,889.5,89.0,1.5,22.5,810.0,813.4,604.71
2016,7,8,10,0,896.0,91.0,1.6,23.0,843.0,851.88,628.83
2016,7,8,10,15,902.0,92.5,1.75,23.0,871.0,886.9,652.3
2016,7,8,10,30,908.0,94.0,1.9,23.0,899.0,919.21,673.97
2016,7,8,10,45,912.0,95.0,2.05,23.5,920.0,946.27,690.88
2016,7,8,11,0,916.0,96.0,2.2,24.0,941.0,970.22,705.77
2016,7,8,11,15,919.0,96.5,2.35,24.0,956.0,989.46,719.02
2016,7,8,11,30,922.0,97.0,2.5,24.0,971.0,1005.34,730.21
2016,7,8,11,45,924.5,96.5,2.65,24.0,979.0,1016.28,738.3
2016,7,8,12,0,927.0,96.0,2.8,24.0,987.0,1023.72,744.25
2016,7,8,12,15,927.5,96.0,2.9,24.0,987.5,1026.14,746.6
2016,7,8,12,30,928.0,96.0,3.0,24.0,988.0,1024.99,746.78
2016,7,8,12,45,922.5,99.0,3.15,24.0,980.0,1017.39,743.28
2016,7,8,13,0,917.0,102.0,3.3,24.0,972.0,1006.33,737.59
2016,7,8,13,15,914.5,101.5,3.4,24.0,958.0,991.27,728.91
2016,7,8,13,30,912.0,101.0,3.5,24.0,944.0,972.84,718.04
2016,7,8,13,45,910.0,99.0,3.65,24.0,923.5,950.07,704.58
2016,7,8,14,0,908.0,97.0,3.8,24.0,903.0,924.09,688.86
2016,7,8,14,15,902.5,96.0,3.85,23.5,875.5,892.96,670.27
2016,7,8,14,30,897.0,95.0,3.9,23.0,848.0,859.06,649.6
2016,7,8,14,45,890.5,92.5,3.95,23.0,815.0,820.24,624.03
2016,7,8,15,0,884.0,90.0,4.0,23.0,782.0,779.09,596.58
2016,7,8,15,15,874.5,88.5,4.0,23.0,743.5,734.61,566.27
2016,7,8,15,30,865.0,87.0,4.0,23.0,705.0,688.46,534.42
2016,7,8,15,45,853.0,84.5,4.05,23.0,662.5,638.25,497.34
2016,7,8,16,0,841.0,82.0,4.1,23.0,620.0,587.07,458.3
2016,7,8,16,15,824.0,79.5,4.05,22.5,573.5,532.46,416.15
2016,7,8,16,30,807.0,77.0,4.0,22.0,527.0,477.89,372.67
2016,7,8,16,45,786.5,73.5,3.95,21.5,478.5,420.36,325.5
2016,7,8,17,0,766.0,70.0,3.9,21.0,430.0,364.21,277.91
2016,7,8,17,15,737.0,66.5,3.75,20.5,380.0,306.56,227.92
2016,7,8,17,30,708.0,63.0,3.6,20.0,330.0,251.43,179.2
2016,7,8,17,45,669.5,58.0,3.5,20.0,281.0,195.63,130.2
2016,7,8,18,0,631.0,53.0,3.4,20.0,232.0,143.99,86.55
2016,7,8,18,15,572.5,47.5,3.2,19.0,185.5,92.26,48.29
2016,7,8,18,30,514.0,42.0,3.0,18.0,139.0,49.3,24.57
2016,7,8,18,45,425.0,34.0,2.9,17.5,98.5,25.64,16.44
2016,7,8,19,0,336.0,26.0,2.8,17.0,58.0,20.28,10.7
2016,7,8,19,15,168.0,13.0,2.75,16.5,29.0,9.94,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,2.2,14.0,28.0,9.17,0.0
2016,7,9,5,30,347.0,24.0,2.3,14.0,56.0,18.64,9.26
2016,7,9,5,45,436.5,31.5,2.45,14.5,96.0,23.65,14.92
2016,7,9,6,0,526.0,39.0,2.6,15.0,136.0,46.43,23.74
2016,7,9,6,15,583.0,44.0,2.7,15.5,182.5,88.9,46.3
2016,7,9,6,30,640.0,49.0,2.8,16.0,229.0,138.12,82.63
2016,7,9,6,45,678.0,53.0,2.95,17.0,277.5,189.05,125.67
2016,7,9,7,0,716.0,57.0,3.1,18.0,326.0,244.06,173.95
2016,7,9,7,15,744.5,60.5,3.1,18.5,375.5,299.36,223.21
2016,7,9,7,30,773.0,64.0,3.1,19.0,425.0,357.14,273.63
2016,7,9,7,45,793.0,67.0,3.15,19.5,473.0,413.79,322.0
2016,7,9,8,0,813.0,70.0,3.2,20.0,521.0,470.16,368.64
2016,7,9,8,15,829.5,72.0,3.25,20.0,567.0,524.3,412.87
2016,7,9,8,30,846.0,74.0,3.3,20.0,613.0,578.46,455.87
2016,7,9,8,45,858.0,76.5,3.35,20.5,656.0,629.99,494.79
2016,7,9,9,0,870.0,79.0,3.4,21.0,699.0,680.58,531.52
2016,7,9,9,15,880.0,80.5,3.45,21.0,737.5,727.48,564.17
2016,7,9,9,30,890.0,82.0,3.5,21.0,776.0,772.76,595.31
2016,7,9,9,45,891.0,87.0,3.6,21.5,808.5,812.49,621.3
2016,7,9,10,0,892.0,92.0,3.7,22.0,841.0,849.49,645.15
2016,7,9,10,15,898.5,93.5,3.75,22.0,868.5,884.88,668.72
2016,7,9,10,30,905.0,95.0,3.8,22.0,896.0,917.6,690.37
2016,7,9,10,45,912.0,94.0,3.9,22.0,918.5,945.38,708.9
2016,7,9,11,0,919.0,93.0,4.0,22.0,941.0,970.19,725.47
2016,7,9,11,15,922.5,93.5,4.05,22.0,956.0,990.02,738.44
2016,7,9,11,30,926.0,94.0,4.1,22.0,971.0,1006.49,749.25
2016,7,9,11,45,931.0,92.0,4.2,22.0,979.5,1018.45,757.46
2016,7,9,12,0,936.0,90.0,4.3,22.0,988.0,1026.92,763.47
2016,7,9,12,15,937.5,90.0,4.35,22.0,989.5,1030.39,765.96
2016,7,9,12,30,939.0,90.0,4.4,22.0,991.0,1030.25,766.2
2016,7,9,12,45,935.5,92.0,4.5,22.0,984.5,1023.59,762.57
2016,7,9,13,0,932.0,94.0,4.6,22.0,978.0,1013.39,756.96
2016,7,9,13,15,931.5,93.5,4.6,21.5,965.5,1000.07,749.93
2016,7,9,13,30,931.0,93.0,4.6,21.0,953.0,983.26,740.59
2016,7,9,13,45,931.0,91.5,4.65,21.0,934.5,962.46,727.51
2016,7,9,14,0,931.0,90.0,4.7,21.0,916.0,938.29,712.11
2016,7,9,14,15,928.0,89.0,4.7,20.5,890.5,908.7,693.93
2016,7,9,14,30,925.0,88.0,4.7,20.0,865.0,876.13,673.53
2016,7,9,14,45,921.5,86.0,4.7,20.0,833.5,839.28,648.62
2016,7,9,15,0,918.0,84.0,4.7,20.0,802.0,799.78,621.66
2016,7,9,15,15,911.0,82.5,4.65,19.5,764.5,755.76,592.08
2016,7,9,15,30,904.0,81.0,4.6,19.0,727.0,709.76,560.65
2016,7,9,15,45,894.0,79.5,4.6,19.0,685.0,660.05,523.43
2016,7,9,16,0,884.0,78.0,4.6,19.0,643.0,609.09,483.64
2016,7,9,16,15,869.5,75.5,4.55,18.5,596.5,553.67,440.03
2016,7,9,16,30,855.0,73.0,4.5,18.0,550.0,497.95,394.76
2016,7,9,16,45,834.0,71.0,4.45,18.0,500.5,439.84,345.45
2016,7,9,17,0,813.0,69.0,4.4,18.0,451.0,381.54,294.64
2016,7,9,17,15,785.5,65.5,4.25,17.5,399.5,321.68,241.91
2016,7,9,17,30,758.0,62.0,4.1,17.0,348.0,264.12,190.22
2016,7,9,17,45,716.5,58.0,4.0,16.5,297.0,205.69,138.52
2016,7,9,18,0,675.0,54.0,3.9,16.0,246.0,151.72,92.47
2016,7,9,18,15,616.5,48.5,3.75,15.5,197.0,99.48,53.25
2016,7,9,18,30,558.0,43.0,3.6,15.0,148.0,51.67,25.93
2016,7,9,18,45,461.5,35.0,3.45,14.5,105.0,26.61,17.51
2016,7,9,19,0,365.0,27.0,3.3,14.0,62.0,21.27,11.62
2016,7,9,19,15,182.5,13.5,3.25,13.5,31.0,10.42,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.75,12.5,28.5,9.66,0.0
2016,7,10,5,30,357.0,25.0,1.9,13.0,57.0,19.64,9.96
2016,7,10,5,45,452.5,33.0,2.05,13.5,99.0,25.06,16.19
2016,7,10,6,0,548.0,41.0,2.2,14.0,141.0,48.37,25.4
2016,7,10,6,15,607.5,46.5,2.3,14.5,189.5,92.77,48.86
2016,7,10,6,30,667.0,52.0,2.4,15.0,238.0,144.27,86.83
2016,7,10,6,45,709.0,56.0,2.5,15.5,289.0,197.64,132.06
2016,7,10,7,0,751.0,60.0,2.6,16.0,340.0,255.57,183.18
2016,7,10,7,15,779.5,63.5,2.5,16.5,391.5,312.96,234.38
2016,7,10,7,30,808.0,67.0,2.4,17.0,443.0,372.79,286.52
2016,7,10,7,45,830.5,69.5,2.35,18.0,493.5,432.02,336.11
2016,7,10,8,0,853.0,72.0,2.3,19.0,544.0,491.21,383.73
2016,7,10,8,15,869.5,74.0,2.15,19.5,591.5,547.51,427.69
2016,7,10,8,30,886.0,76.0,2.0,20.0,639.0,603.76,469.72
2016,7,10,8,45,899.5,77.5,1.95,20.5,684.0,657.24,508.56
2016,7,10,9,0,913.0,79.0,1.9,21.0,729.0,709.8,544.87
2016,7,10,9,15,922.5,80.5,1.8,21.0,769.0,758.27,576.29
2016,7,10,9,30,932.0,82.0,1.7,21.0,809.0,804.95,605.82
2016,7,10,9,45,936.0,85.5,1.6,21.5,842.5,847.22,630.53
2016,7,10,10,0,940.0,89.0,1.5,22.0,876.0,886.86,652.9
2016,7,10,10,15,946.0,90.0,1.55,22.0,905.0,922.87,675.68
2016,7,10,10,30,952.0,91.0,1.6,22.0,934.0,956.02,696.53
2016,7,10,10,45,956.0,92.0,1.7,22.5,956.0,984.28,713.54
2016,7,10,11,0,960.0,93.0,1.8,23.0,978.0,1009.26,728.45
2016,7,10,11,15,962.5,93.5,1.9,23.0,993.0,1028.89,741.42
2016,7,10,11,30,965.0,94.0,2.0,23.0,1008.0,1044.97,752.28
2016,7,10,11,45,966.5,94.5,2.15,23.5,1016.0,1056.45,759.51
2016,7,10,12,0,968.0,95.0,2.3,24.0,1024.0,1064.24,764.48
2016,7,10,12,15,968.5,95.0,2.4,24.0,1024.5,1066.82,767.13
2016,7,10,12,30,969.0,95.0,2.5,24.0,1025.0,1065.66,767.56
2016,7,10,12,45,961.5,99.5,2.6,24.0,1016.0,1057.42,763.59
2016,7,10,13,0,954.0,104.0,2.7,24.0,1007.0,1045.59,757.42
2016,7,10,13,15,951.5,103.5,2.7,24.0,992.5,1030.07,747.97
2016,7,10,13,30,949.0,103.0,2.7,24.0,978.0,1011.04,736.34
2016,7,10,13,45,945.5,101.5,2.75,24.0,957.0,986.64,721.73
2016,7,10,14,0,942.0,100.0,2.8,24.0,936.0,958.95,704.96
2016,7,10,14,15,936.5,99.0,2.8,24.0,908.0,926.87,684.81
2016,7,10,14,30,931.0,98.0,2.8,24.0,880.0,891.9,662.65
2016,7,10,14,45,924.0,96.0,2.8,24.0,845.5,851.99,637.0
2016,7,10,15,0,917.0,94.0,2.8,24.0,811.0,809.67,609.48
2016,7,10,15,15,907.5,92.5,2.8,23.5,771.5,763.81,580.34
2016,7,10,15,30,898.0,91.0,2.8,23.0,732.0,716.17,549.46
2016,7,10,15,45,885.5,88.5,2.8,23.0,688.0,664.06,511.77
2016,7,10,16,0,873.0,86.0,2.8,23.0,644.0,610.95,472.05
2016,7,10,16,15,856.0,83.5,2.75,23.0,596.0,554.63,428.6
2016,7,10,16,30,839.0,81.0,2.7,23.0,548.0,498.28,383.84
2016,7,10,16,45,817.0,77.5,2.65,23.0,497.5,438.35,335.04
2016,7,10,17,0,795.0,74.0,2.6,23.0,447.0,379.81,285.88
2016,7,10,17,15,765.0,70.5,2.5,22.5,395.5,320.06,235.1
2016,7,10,17,30,735.0,67.0,2.4,22.0,344.0,262.91,185.47
2016,7,10,17,45,692.5,62.0,2.3,21.5,292.5,204.57,135.39
2016,7,10,18,0,650.0,57.0,2.2,21.0,241.0,150.85,90.8
2016,7,10,18,15,588.0,51.0,2.0,20.0,192.5,96.93,51.24
2016,7,10,18,30,526.0,45.0,1.8,19.0,144.0,52.39,26.75
2016,7,10,18,45,427.5,36.5,1.65,18.0,101.5,27.95,18.37
2016,7,10,19,0,329.0,28.0,1.5,17.0,59.0,22.24,12.14
2016,7,10,19,15,164.5,14.0,1.5,16.5,29.5,10.9,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,166.0,13.0,1.65,14.5,27.5,12.39,0.0
2016,7,11,5,30,332.0,26.0,1.8,15.0,55.0,20.64,10.45
2016,7,11,5,45,430.5,33.5,2.0,15.5,96.5,25.55,16.43
2016,7,11,6,0,529.0,41.0,2.2,16.0,138.0,44.82,22.86
2016,7,11,6,15,589.5,47.0,2.2,16.5,185.5,91.11,47.9
2016,7,11,6,30,650.0,53.0,2.2,17.0,233.0,142.14,85.1
2016,7,11,6,45,692.0,57.5,2.2,18.0,283.5,195.0,129.15
2016,7,11,7,0,734.0,62.0,2.2,19.0,334.0,252.44,178.81
2016,7,11,7,15,763.0,65.5,2.05,19.5,385.0,309.06,228.5
2016,7,11,7,30,792.0,69.0,1.9,20.0,436.0,368.2,279.09
2016,7,11,7,45,813.5,72.0,1.8,20.5,486.0,426.62,327.65
2016,7,11,8,0,835.0,75.0,1.7,21.0,536.0,484.96,374.28
2016,7,11,8,15,852.0,77.5,1.6,21.5,583.5,541.17,417.44
2016,7,11,8,30,869.0,80.0,1.5,22.0,631.0,597.4,458.78
2016,7,11,8,45,881.0,82.0,1.45,22.5,675.0,649.68,495.94
2016,7,11,9,0,893.0,84.0,1.4,23.0,719.0,700.95,530.78
2016,7,11,9,15,903.0,86.0,1.4,23.0,759.0,749.49,562.43
2016,7,11,9,30,913.0,88.0,1.4,23.0,799.0,796.34,592.47
2016,7,11,9,45,914.0,93.5,1.4,23.5,831.5,837.56,617.17
2016,7,11,10,0,915.0,99.0,1.4,24.0,864.0,875.97,639.69
2016,7,11,10,15,921.0,100.0,1.4,24.0,892.5,911.26,661.18
2016,7,11,10,30,927.0,101.0,1.4,24.0,921.0,943.76,680.76
2016,7,11,10,45,931.0,102.5,1.45,24.5,943.0,971.96,696.92
2016,7,11,11,0,935.0,104.0,1.5,25.0,965.0,996.96,711.04
2016,7,11,11,15,938.0,104.5,1.6,25.0,980.0,1016.68,724.03
2016,7,11,11,30,941.0,105.0,1.7,25.0,995.0,1032.95,735.0
2016,7,11,11,45,942.5,105.5,1.8,25.5,1003.0,1044.22,741.51
2016,7,11,12,0,944.0,106.0,1.9,26.0,1011.0,1051.89,745.9
2016,7,11,12,15,944.5,106.0,2.0,26.0,1011.5,1054.45,748.67
2016,7,11,12,30,945.0,106.0,2.1,26.0,1012.0,1053.36,749.3
2016,7,11,12,45,946.0,104.5,2.25,26.0,1005.5,1047.62,747.7
2016,7,11,13,0,947.0,103.0,2.4,26.0,999.0,1038.22,743.82
2016,7,11,13,15,945.0,102.5,2.45,25.5,985.0,1023.29,736.82
2016,7,11,13,30,943.0,102.0,2.5,25.0,971.0,1004.85,727.62
2016,7,11,13,45,939.0,101.0,2.65,25.0,950.0,980.62,714.19
2016,7,11,14,0,935.0,100.0,2.8,25.0,929.0,953.15,698.48
