Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,929.5,99.0,2.85,25.0,901.0,921.25,678.88
2016,7,11,14,30,924.0,98.0,2.9,25.0,873.0,886.49,657.23
2016,7,11,14,45,917.5,96.0,3.0,25.0,839.0,847.22,632.64
2016,7,11,15,0,911.0,94.0,3.1,25.0,805.0,805.51,606.06
2016,7,11,15,15,901.5,92.0,3.1,24.5,766.0,759.37,576.62
2016,7,11,15,30,892.0,90.0,3.1,24.0,727.0,711.47,545.44
2016,7,11,15,45,880.5,87.5,3.15,24.0,683.5,660.25,508.55
2016,7,11,16,0,869.0,85.0,3.2,24.0,640.0,607.94,469.48
2016,7,11,16,15,852.5,82.5,3.15,23.5,592.0,552.06,427.11
2016,7,11,16,30,836.0,80.0,3.1,23.0,544.0,496.12,383.26
2016,7,11,16,45,815.5,76.5,3.1,22.5,494.5,436.98,335.55
2016,7,11,17,0,795.0,73.0,3.1,22.0,445.0,379.06,287.15
2016,7,11,17,15,765.5,69.0,3.05,21.5,393.5,318.96,235.71
2016,7,11,17,30,736.0,65.0,3.0,21.0,342.0,261.4,185.37
2016,7,11,17,45,697.0,60.0,2.95,20.5,291.0,203.71,135.3
2016,7,11,18,0,658.0,55.0,2.9,20.0,240.0,150.22,90.42
2016,7,11,18,15,597.0,49.0,2.7,19.0,191.5,98.21,52.19
2016,7,11,18,30,536.0,43.0,2.5,18.0,143.0,50.94,25.48
2016,7,11,18,45,441.5,35.0,2.3,17.5,101.0,26.68,17.3
2016,7,11,19,0,347.0,27.0,2.1,17.0,59.0,21.37,11.35
2016,7,11,19,15,173.5,13.5,2.1,16.5,29.5,10.48,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,12.5,1.8,12.5,27.0,11.91,0.0
2016,7,12,5,30,343.0,25.0,1.8,13.0,54.0,19.8,9.69
2016,7,12,5,45,439.0,33.0,1.8,13.5,95.5,25.2,16.26
2016,7,12,6,0,535.0,41.0,1.8,14.0,137.0,44.41,22.95
2016,7,12,6,15,597.5,46.5,1.65,14.5,185.5,90.74,47.76
2016,7,12,6,30,660.0,52.0,1.5,15.0,234.0,142.04,85.13
2016,7,12,6,45,699.5,57.0,1.4,16.0,285.0,195.47,129.85
2016,7,12,7,0,739.0,62.0,1.3,17.0,336.0,253.18,179.81
2016,7,12,7,15,770.0,66.0,1.2,17.5,388.0,311.25,230.5
2016,7,12,7,30,801.0,70.0,1.1,18.0,440.0,372.07,282.13
2016,7,12,7,45,822.0,73.5,1.05,18.5,490.5,430.54,330.45
2016,7,12,8,0,843.0,77.0,1.0,19.0,541.0,490.41,377.87
2016,7,12,8,15,860.5,79.5,0.9,19.5,589.5,547.37,420.83
2016,7,12,8,30,878.0,82.0,0.8,20.0,638.0,604.4,461.81
2016,7,12,8,45,890.5,84.5,0.75,20.5,683.0,658.0,499.02
2016,7,12,9,0,903.0,87.0,0.7,21.0,728.0,710.63,533.91
2016,7,12,9,15,913.5,89.0,0.65,21.5,768.0,760.04,563.55
2016,7,12,9,30,924.0,91.0,0.6,22.0,808.0,807.77,591.31
2016,7,12,9,45,933.5,91.0,0.55,22.5,843.5,850.74,615.3
2016,7,12,10,0,943.0,91.0,0.5,23.0,879.0,891.46,637.36
2016,7,12,10,15,949.0,92.5,0.5,23.0,908.0,928.2,658.77
2016,7,12,10,30,955.0,94.0,0.5,23.0,937.0,962.05,678.27
2016,7,12,10,45,958.5,95.0,0.55,23.5,959.0,990.03,693.88
2016,7,12,11,0,962.0,96.0,0.6,24.0,981.0,1014.7,707.53
2016,7,12,11,15,964.5,96.5,0.75,24.0,996.0,1034.45,721.94
2016,7,12,11,30,967.0,97.0,0.9,24.0,1011.0,1050.65,734.3
2016,7,12,11,45,968.0,97.5,1.05,24.5,1018.5,1061.73,742.18
2016,7,12,12,0,969.0,98.0,1.2,25.0,1026.0,1069.11,747.83
2016,7,12,12,15,969.0,98.0,1.35,25.0,1026.0,1071.25,751.75
2016,7,12,12,30,969.0,98.0,1.5,25.0,1026.0,1069.65,753.4
2016,7,12,12,45,958.5,103.5,1.65,25.0,1016.0,1059.48,749.76
2016,7,12,13,0,948.0,109.0,1.8,25.0,1006.0,1045.77,743.89
2016,7,12,13,15,945.0,108.5,1.9,25.0,991.5,1029.87,735.87
2016,7,12,13,30,942.0,108.0,2.0,25.0,977.0,1010.49,725.62
2016,7,12,13,45,937.5,107.0,2.1,25.0,955.0,985.82,711.91
2016,7,12,14,0,933.0,106.0,2.2,25.0,933.0,957.93,696.03
2016,7,12,14,15,927.0,104.5,2.25,25.0,904.0,925.14,676.29
2016,7,12,14,30,921.0,103.0,2.3,25.0,875.0,889.51,654.53
2016,7,12,14,45,913.0,101.5,2.35,25.0,840.5,849.61,629.68
2016,7,12,15,0,905.0,100.0,2.4,25.0,806.0,807.38,602.97
2016,7,12,15,15,894.5,98.0,2.4,24.5,766.0,760.71,573.62
2016,7,12,15,30,884.0,96.0,2.4,24.0,726.0,712.38,542.6
2016,7,12,15,45,871.0,93.5,2.4,24.0,682.0,660.5,505.33
2016,7,12,16,0,858.0,91.0,2.4,24.0,638.0,607.69,466.26
2016,7,12,16,15,840.5,88.0,2.4,23.5,590.0,551.54,424.37
2016,7,12,16,30,823.0,85.0,2.4,23.0,542.0,494.72,380.48
2016,7,12,16,45,801.0,81.5,2.4,23.0,492.0,435.8,332.77
2016,7,12,17,0,779.0,78.0,2.4,23.0,442.0,378.02,284.48
2016,7,12,17,15,748.5,73.5,2.3,22.5,390.5,317.92,233.61
2016,7,12,17,30,718.0,69.0,2.2,22.0,339.0,260.51,183.97
2016,7,12,17,45,676.5,64.0,2.15,21.5,288.0,203.27,134.91
2016,7,12,18,0,635.0,59.0,2.1,21.0,237.0,148.4,89.43
2016,7,12,18,15,572.0,52.5,1.95,20.0,188.5,96.81,51.79
2016,7,12,18,30,509.0,46.0,1.8,19.0,140.0,52.67,27.4
2016,7,12,18,45,411.0,37.0,1.7,18.5,98.0,28.5,18.76
2016,7,12,19,0,313.0,28.0,1.6,18.0,56.0,22.35,11.95
2016,7,12,19,15,156.5,14.0,1.6,17.5,28.0,10.97,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.0,14.5,26.0,12.39,0.0
2016,7,13,5,30,308.0,26.0,1.2,15.0,52.0,20.81,10.11
2016,7,13,5,45,409.0,35.0,1.4,16.0,93.0,27.05,17.63
2016,7,13,6,0,510.0,44.0,1.6,17.0,134.0,45.91,24.61
2016,7,13,6,15,574.0,50.0,1.55,17.5,182.5,89.17,46.88
2016,7,13,6,30,638.0,56.0,1.5,18.0,231.0,140.01,83.4
2016,7,13,6,45,681.5,61.0,1.5,19.0,282.0,195.07,128.72
2016,7,13,7,0,725.0,66.0,1.5,20.0,333.0,252.83,178.01
2016,7,13,7,15,756.0,70.0,1.4,20.5,384.5,310.15,227.6
2016,7,13,7,30,787.0,74.0,1.3,21.0,436.0,370.25,278.22
2016,7,13,7,45,810.5,77.0,1.25,22.0,487.0,428.6,325.45
2016,7,13,8,0,834.0,80.0,1.2,23.0,538.0,488.29,371.64
2016,7,13,8,15,851.5,82.5,1.1,23.5,586.0,545.15,414.2
2016,7,13,8,30,869.0,85.0,1.0,24.0,634.0,601.79,454.67
2016,7,13,8,45,882.5,87.5,0.9,24.5,679.0,655.67,491.37
2016,7,13,9,0,896.0,90.0,0.8,25.0,724.0,708.68,525.78
2016,7,13,9,15,906.5,92.0,0.65,25.5,764.5,757.85,553.55
2016,7,13,9,30,917.0,94.0,0.5,26.0,805.0,805.37,579.09
2016,7,13,9,45,913.5,102.0,0.4,26.5,837.0,845.73,600.02
2016,7,13,10,0,910.0,110.0,0.3,27.0,869.0,882.94,618.5
2016,7,13,10,15,916.5,111.5,0.4,27.0,898.0,919.13,641.17
2016,7,13,10,30,923.0,113.0,0.5,27.0,927.0,952.57,662.23
2016,7,13,10,45,928.0,113.5,0.6,27.5,949.0,980.69,678.8
2016,7,13,11,0,933.0,114.0,0.7,28.0,971.0,1005.66,693.54
2016,7,13,11,15,935.5,115.0,0.8,28.0,986.5,1025.45,706.62
2016,7,13,11,30,938.0,116.0,0.9,28.0,1002.0,1041.77,717.77
2016,7,13,11,45,939.5,116.0,1.05,28.5,1009.5,1052.58,725.32
2016,7,13,12,0,941.0,116.0,1.2,29.0,1017.0,1059.8,730.73
2016,7,13,12,15,941.5,116.0,1.3,29.0,1017.5,1062.41,733.95
2016,7,13,12,30,942.0,116.0,1.4,29.0,1018.0,1061.38,735.09
2016,7,13,12,45,944.5,113.0,1.55,29.0,1011.5,1055.68,734.29
2016,7,13,13,0,947.0,110.0,1.7,29.0,1005.0,1046.31,731.2
2016,7,13,13,15,944.0,109.5,1.8,29.0,990.5,1030.44,723.37
2016,7,13,13,30,941.0,109.0,1.9,29.0,976.0,1011.08,713.38
2016,7,13,13,45,937.0,108.0,2.0,29.0,954.0,986.89,700.3
2016,7,13,14,0,933.0,107.0,2.1,29.0,932.0,959.46,685.06
2016,7,13,14,15,927.0,105.5,2.2,28.5,904.0,926.66,667.53
2016,7,13,14,30,921.0,104.0,2.3,28.0,876.0,891.02,647.84
2016,7,13,14,45,912.5,102.5,2.4,28.0,841.0,850.69,623.41
2016,7,13,15,0,904.0,101.0,2.5,28.0,806.0,808.07,597.06
2016,7,13,15,15,894.0,99.0,2.55,27.5,766.5,761.78,568.58
2016,7,13,15,30,884.0,97.0,2.6,27.0,727.0,713.77,538.35
2016,7,13,15,45,870.5,94.5,2.65,27.0,682.5,661.54,501.34
2016,7,13,16,0,857.0,92.0,2.7,27.0,638.0,608.41,462.52
2016,7,13,16,15,839.5,89.5,2.75,26.5,590.0,552.8,421.49
2016,7,13,16,30,822.0,87.0,2.8,26.0,542.0,496.48,378.4
2016,7,13,16,45,799.5,83.0,2.85,26.0,492.0,436.83,330.58
2016,7,13,17,0,777.0,79.0,2.9,26.0,442.0,378.4,282.21
2016,7,13,17,15,746.0,75.0,2.8,25.5,390.5,318.67,232.05
2016,7,13,17,30,715.0,71.0,2.7,25.0,339.0,261.7,183.18
2016,7,13,17,45,673.0,65.5,2.65,24.5,288.0,202.05,132.67
2016,7,13,18,0,631.0,60.0,2.6,24.0,237.0,148.7,88.85
2016,7,13,18,15,567.5,53.5,2.35,23.0,188.5,97.25,51.71
2016,7,13,18,30,504.0,47.0,2.1,22.0,140.0,53.33,27.73
2016,7,13,18,45,405.5,37.5,1.9,21.0,98.0,29.02,18.95
2016,7,13,19,0,307.0,28.0,1.7,20.0,56.0,22.42,11.74
2016,7,13,19,15,153.5,14.0,1.65,19.5,28.0,11.01,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,12.5,0.9,15.5,26.0,11.91,0.0
2016,7,14,5,30,325.0,25.0,1.0,16.0,52.0,19.97,9.13
2016,7,14,5,45,428.0,33.5,1.15,17.0,94.0,25.81,16.45
2016,7,14,6,0,531.0,42.0,1.3,18.0,136.0,44.08,22.98
2016,7,14,6,15,594.5,48.0,1.15,18.5,184.5,90.77,47.32
2016,7,14,6,30,658.0,54.0,1.0,19.0,233.0,142.47,84.1
2016,7,14,6,45,700.5,59.0,0.9,19.5,284.5,196.42,128.39
2016,7,14,7,0,743.0,64.0,0.8,20.0,336.0,255.04,178.26
2016,7,14,7,15,773.5,67.5,0.7,20.5,388.0,312.78,227.65
2016,7,14,7,30,804.0,71.0,0.6,21.0,440.0,373.21,277.77
2016,7,14,7,45,826.5,74.0,0.55,22.0,491.0,432.1,324.53
2016,7,14,8,0,849.0,77.0,0.5,23.0,542.0,492.52,370.2
2016,7,14,8,15,866.0,79.5,0.5,23.5,590.5,549.64,412.61
2016,7,14,8,30,883.0,82.0,0.5,24.0,639.0,606.77,453.33
2016,7,14,8,45,896.5,84.0,0.55,24.5,684.0,660.87,491.04
2016,7,14,9,0,910.0,86.0,0.6,25.0,729.0,714.06,526.76
2016,7,14,9,15,920.0,88.0,0.7,25.5,769.5,763.54,557.99
2016,7,14,9,30,930.0,90.0,0.8,26.0,810.0,811.27,587.69
2016,7,14,9,45,934.5,93.5,0.95,26.5,844.5,854.11,614.66
2016,7,14,10,0,939.0,97.0,1.1,27.0,879.0,894.34,639.76
2016,7,14,10,15,945.0,98.0,1.2,27.0,908.0,930.55,662.71
2016,7,14,10,30,951.0,99.0,1.3,27.0,937.0,963.89,683.83
2016,7,14,10,45,955.0,100.0,1.45,27.5,959.0,992.34,701.29
2016,7,14,11,0,959.0,101.0,1.6,28.0,981.0,1017.5,716.69
2016,7,14,11,15,961.5,101.5,1.7,28.0,996.5,1037.29,729.52
2016,7,14,11,30,964.0,102.0,1.8,28.0,1012.0,1053.53,740.28
2016,7,14,11,45,965.5,102.5,1.95,28.0,1020.0,1065.15,749.01
2016,7,14,12,0,967.0,103.0,2.1,28.0,1028.0,1073.07,755.55
2016,7,14,12,15,967.0,103.0,2.2,28.0,1028.0,1075.26,758.01
2016,7,14,12,30,967.0,103.0,2.3,28.0,1028.0,1073.71,758.29
2016,7,14,12,45,958.0,108.0,2.4,28.0,1019.0,1064.55,753.95
2016,7,14,13,0,949.0,113.0,2.5,28.0,1010.0,1051.82,747.47
2016,7,14,13,15,946.0,112.5,2.55,28.0,995.0,1035.92,738.52
2016,7,14,13,30,943.0,112.0,2.6,28.0,980.0,1016.53,727.41
2016,7,14,13,45,939.0,111.0,2.65,28.0,958.0,992.3,713.24
2016,7,14,14,0,935.0,110.0,2.7,28.0,936.0,964.82,696.96
2016,7,14,14,15,928.5,108.5,2.75,27.5,907.5,931.51,678.15
2016,7,14,14,30,922.0,107.0,2.8,27.0,879.0,895.38,657.27
2016,7,14,14,45,914.0,105.0,2.85,27.0,844.0,854.89,631.9
2016,7,14,15,0,906.0,103.0,2.9,27.0,809.0,812.07,604.68
2016,7,14,15,15,895.0,101.0,2.85,26.5,769.0,764.92,574.72
2016,7,14,15,30,884.0,99.0,2.8,26.0,729.0,716.15,543.15
2016,7,14,15,45,871.0,96.5,2.8,26.0,684.0,664.19,505.82
2016,7,14,16,0,858.0,94.0,2.8,26.0,639.0,611.29,466.76
2016,7,14,16,15,840.0,91.0,2.75,25.5,590.5,554.86,424.64
2016,7,14,16,30,822.0,88.0,2.7,25.0,542.0,497.71,380.56
2016,7,14,16,45,799.0,84.0,2.7,24.5,491.5,437.78,332.99
2016,7,14,17,0,776.0,80.0,2.7,24.0,441.0,379.13,284.75
2016,7,14,17,15,744.0,76.0,2.6,23.5,389.5,319.08,234.05
2016,7,14,17,30,712.0,72.0,2.5,23.0,338.0,261.9,184.74
2016,7,14,17,45,667.5,66.5,2.4,22.5,286.5,201.83,133.66
2016,7,14,18,0,623.0,61.0,2.3,22.0,235.0,148.38,89.59
2016,7,14,18,15,557.5,54.5,2.05,21.0,186.5,97.18,52.48
2016,7,14,18,30,492.0,48.0,1.8,20.0,138.0,53.77,28.65
2016,7,14,18,45,388.5,38.5,1.55,19.5,96.0,30.0,19.9
2016,7,14,19,0,285.0,29.0,1.3,19.0,54.0,23.45,12.46
2016,7,14,19,15,142.5,14.5,1.4,18.5,27.0,11.52,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,62.5,14.0,1.7,13.5,19.0,13.34,0.0
2016,7,15,5,30,125.0,28.0,1.8,14.0,38.0,21.95,10.32
2016,7,15,5,45,184.0,44.0,1.9,14.5,70.0,33.97,23.61
2016,7,15,6,0,243.0,60.0,2.0,15.0,102.0,52.12,34.59
2016,7,15,6,15,281.0,76.0,1.95,15.5,140.0,86.38,56.46
2016,7,15,6,30,319.0,92.0,1.9,16.0,178.0,125.31,85.91
2016,7,15,6,45,358.0,103.5,1.85,16.5,219.0,165.04,118.26
2016,7,15,7,0,397.0,115.0,1.8,17.0,260.0,209.22,155.39
2016,7,15,7,15,430.5,128.0,1.75,17.5,307.0,257.32,196.04
2016,7,15,7,30,464.0,141.0,1.7,18.0,354.0,308.95,238.95
2016,7,15,7,45,358.5,184.0,1.7,18.5,360.0,329.66,257.77
2016,7,15,8,0,253.0,227.0,1.7,19.0,366.0,340.44,266.81
2016,7,15,8,15,549.5,161.5,1.7,19.5,497.0,459.23,359.23
2016,7,15,8,30,846.0,96.0,1.7,20.0,628.0,599.49,465.25
2016,7,15,8,45,861.5,98.0,1.7,20.5,673.0,652.35,502.95
2016,7,15,9,0,877.0,100.0,1.7,21.0,718.0,705.41,540.2
2016,7,15,9,15,888.0,102.0,1.7,21.0,758.5,754.27,572.95
2016,7,15,9,30,899.0,104.0,1.7,21.0,799.0,801.55,603.76
2016,7,15,9,45,907.0,106.0,1.75,21.5,834.5,844.59,630.59
2016,7,15,10,0,915.0,108.0,1.8,22.0,870.0,885.34,655.6
2016,7,15,10,15,762.5,199.0,1.85,22.5,848.0,881.26,650.81
2016,7,15,10,30,610.0,290.0,1.9,23.0,826.0,855.92,629.75
2016,7,15,10,45,620.0,289.5,2.0,23.5,846.5,881.62,646.56
2016,7,15,11,0,630.0,289.0,2.1,24.0,867.0,905.31,661.42
2016,7,15,11,15,788.0,201.0,2.15,24.0,935.5,977.2,709.89
2016,7,15,11,30,946.0,113.0,2.2,24.0,1004.0,1047.38,754.12
2016,7,15,11,45,948.5,112.5,2.3,24.0,1012.0,1058.83,761.49
2016,7,15,12,0,951.0,112.0,2.4,24.0,1020.0,1066.67,767.31
2016,7,15,12,15,951.0,112.0,2.45,24.0,1020.5,1068.85,769.11
2016,7,15,12,30,951.0,112.0,2.5,24.0,1021.0,1067.34,768.75
2016,7,15,12,45,942.0,117.0,2.6,24.0,1011.5,1058.25,764.23
2016,7,15,13,0,933.0,122.0,2.7,24.0,1002.0,1045.63,757.58
2016,7,15,13,15,929.5,121.0,2.7,24.0,987.0,1028.97,747.39
2016,7,15,13,30,926.0,120.0,2.7,24.0,972.0,1008.89,735.09
2016,7,15,13,45,920.5,119.5,2.75,24.0,950.0,984.11,720.24
2016,7,15,14,0,915.0,119.0,2.8,24.0,928.0,956.2,703.31
2016,7,15,14,15,908.5,117.5,2.8,23.5,899.0,923.43,684.01
2016,7,15,14,30,902.0,116.0,2.8,23.0,870.0,887.9,662.69
2016,7,15,14,45,891.5,115.0,2.8,23.0,834.5,847.03,636.26
2016,7,15,15,0,881.0,114.0,2.8,23.0,799.0,804.06,608.15
2016,7,15,15,15,869.5,111.5,2.8,22.5,759.0,757.01,578.0
2016,7,15,15,30,858.0,109.0,2.8,22.0,719.0,708.43,545.84
2016,7,15,15,45,842.0,106.5,2.8,22.0,674.0,657.29,508.41
2016,7,15,16,0,826.0,104.0,2.8,22.0,629.0,603.39,468.02
2016,7,15,16,15,574.0,161.0,2.75,21.5,512.5,477.71,372.06
2016,7,15,16,30,322.0,218.0,2.7,21.0,396.0,369.02,287.94
2016,7,15,16,45,400.0,179.5,2.7,21.0,379.5,350.18,272.45
2016,7,15,17,0,478.0,141.0,2.7,21.0,363.0,319.49,245.63
2016,7,15,17,15,574.0,110.5,2.65,20.5,346.0,294.8,221.4
2016,7,15,17,30,670.0,80.0,2.6,20.0,329.0,256.42,183.92
2016,7,15,17,45,623.0,74.0,2.55,20.0,278.5,199.43,134.78
2016,7,15,18,0,576.0,68.0,2.5,20.0,228.0,147.67,91.78
2016,7,15,18,15,508.0,60.0,2.4,19.0,180.0,97.59,55.28
2016,7,15,18,30,440.0,52.0,2.3,18.0,132.0,55.69,31.65
2016,7,15,18,45,334.5,41.5,2.2,17.5,91.0,32.86,22.49
2016,7,15,19,0,229.0,31.0,2.1,17.0,50.0,24.35,13.09
2016,7,15,19,15,114.5,15.5,2.15,16.5,25.0,14.77,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,121.5,13.5,0.55,13.5,23.0,12.87,0.0
2016,7,16,5,30,243.0,27.0,0.6,14.0,46.0,22.08,10.01
2016,7,16,5,45,351.0,37.0,0.65,14.5,86.0,29.17,19.49
2016,7,16,6,0,459.0,47.0,0.7,15.0,126.0,46.08,26.66
2016,7,16,6,15,229.5,66.0,0.65,15.5,105.5,73.55,47.73
2016,7,16,6,30,0.0,85.0,0.6,16.0,85.0,77.52,60.03
2016,7,16,6,45,3.0,103.0,0.6,17.0,104.5,94.87,74.15
2016,7,16,7,0,6.0,121.0,0.6,18.0,124.0,112.7,88.3
2016,7,16,7,15,3.0,127.0,0.55,18.5,128.5,118.24,92.46
2016,7,16,7,30,0.0,133.0,0.5,19.0,133.0,123.26,96.07
2016,7,16,7,45,7.5,160.5,0.45,19.5,164.5,152.2,118.62
2016,7,16,8,0,15.0,188.0,0.4,20.0,196.0,182.16,141.47
2016,7,16,8,15,128.0,231.0,0.45,20.5,311.0,289.67,224.4
2016,7,16,8,30,241.0,274.0,0.5,21.0,426.0,408.81,312.76
2016,7,16,8,45,557.5,186.5,0.55,21.5,570.5,547.44,415.74
2016,7,16,9,0,874.0,99.0,0.6,22.0,715.0,702.27,526.1
2016,7,16,9,15,885.5,101.0,0.7,22.0,755.5,751.42,557.74
2016,7,16,9,30,897.0,103.0,0.8,22.0,796.0,799.03,589.04
2016,7,16,9,45,905.0,105.0,0.95,22.5,831.0,842.04,616.66
2016,7,16,10,0,913.0,107.0,1.1,23.0,866.0,882.79,642.6
2016,7,16,10,15,919.5,108.5,1.25,23.0,895.0,919.23,666.86
2016,7,16,10,30,926.0,110.0,1.4,23.0,924.0,952.91,689.34
2016,7,16,10,45,930.0,111.5,1.6,23.5,946.5,981.33,707.79
2016,7,16,11,0,934.0,113.0,1.8,24.0,969.0,1006.55,724.15
2016,7,16,11,15,937.0,113.5,1.9,24.0,984.5,1026.46,737.25
2016,7,16,11,30,940.0,114.0,2.0,24.0,1000.0,1042.92,748.29
2016,7,16,11,45,941.5,114.5,2.15,24.0,1008.0,1054.35,756.92
2016,7,16,12,0,943.0,115.0,2.3,24.0,1016.0,1062.18,763.38
2016,7,16,12,15,943.5,115.0,2.4,24.0,1016.5,1064.86,766.09
2016,7,16,12,30,944.0,115.0,2.5,24.0,1017.0,1063.89,766.63
2016,7,16,12,45,942.5,115.0,2.6,24.0,1010.0,1057.26,763.67
2016,7,16,13,0,941.0,115.0,2.7,24.0,1003.0,1047.02,758.51
2016,7,16,13,15,938.5,114.5,2.75,24.0,988.5,1031.72,749.67
2016,7,16,13,30,936.0,114.0,2.8,24.0,974.0,1012.94,738.65
2016,7,16,13,45,934.5,111.5,2.85,24.0,953.0,989.65,724.73
2016,7,16,14,0,933.0,109.0,2.9,24.0,932.0,963.01,708.6
2016,7,16,14,15,927.5,107.5,2.9,23.5,904.0,930.6,689.54
2016,7,16,14,30,922.0,106.0,2.9,23.0,876.0,895.31,668.39
2016,7,16,14,45,916.0,103.5,2.9,23.0,842.0,855.89,642.95
2016,7,16,15,0,910.0,101.0,2.9,23.0,808.0,813.99,615.59
2016,7,16,15,15,899.5,99.0,2.9,23.0,768.0,766.99,584.39
2016,7,16,15,30,889.0,97.0,2.9,23.0,728.0,718.29,551.61
2016,7,16,15,45,877.0,94.0,2.9,23.0,683.5,666.18,513.8
2016,7,16,16,0,865.0,91.0,2.9,23.0,639.0,613.01,474.04
2016,7,16,16,15,847.5,88.0,2.85,22.5,591.0,556.41,431.22
2016,7,16,16,30,830.0,85.0,2.8,22.0,543.0,499.04,386.37
2016,7,16,16,45,808.0,81.5,2.8,21.5,492.5,439.55,338.44
2016,7,16,17,0,786.0,78.0,2.8,21.0,442.0,381.18,289.73
2016,7,16,17,15,755.0,74.0,2.75,20.5,390.0,320.81,238.09
2016,7,16,17,30,724.0,70.0,2.7,20.0,338.0,263.18,187.7
2016,7,16,17,45,679.0,65.0,2.7,20.0,286.0,202.76,135.37
2016,7,16,18,0,634.0,60.0,2.7,20.0,234.0,148.95,90.35
2016,7,16,18,15,568.0,53.0,2.6,19.0,185.5,96.54,52.04
2016,7,16,18,30,502.0,46.0,2.5,18.0,137.0,52.01,27.41
2016,7,16,18,45,391.5,37.0,2.4,17.5,94.5,28.78,18.98
2016,7,16,19,0,281.0,28.0,2.3,17.0,52.0,22.65,11.56
2016,7,16,19,15,140.5,14.0,2.3,16.5,26.0,13.34,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,1.35,12.5,22.5,12.39,0.0
2016,7,17,5,30,256.0,26.0,1.3,13.0,45.0,21.22,8.93
2016,7,17,5,45,372.0,35.0,1.3,13.5,86.0,27.43,18.0
2016,7,17,6,0,488.0,44.0,1.3,14.0,127.0,43.47,24.45
2016,7,17,6,15,244.0,63.0,1.25,14.5,104.5,71.95,46.06
2016,7,17,6,30,0.0,82.0,1.2,15.0,82.0,74.91,58.1
2016,7,17,6,45,1.5,100.5,1.2,15.5,101.0,92.36,72.64
2016,7,17,7,0,3.0,119.0,1.2,16.0,120.0,110.14,87.12
2016,7,17,7,15,27.5,148.5,1.2,16.5,161.5,145.66,115.37
2016,7,17,7,30,52.0,178.0,1.2,17.0,203.0,184.43,146.02
2016,7,17,7,45,48.5,196.5,1.25,17.5,221.5,204.17,161.37
2016,7,17,8,0,45.0,215.0,1.3,18.0,240.0,223.53,176.14
2016,7,17,8,15,226.0,225.5,1.35,18.5,365.5,340.17,267.63
2016,7,17,8,30,407.0,236.0,1.4,19.0,491.0,474.22,369.44
2016,7,17,8,45,647.5,163.5,1.5,19.5,603.0,582.49,451.57
2016,7,17,9,0,888.0,91.0,1.6,20.0,715.0,703.74,541.41
2016,7,17,9,15,898.0,93.0,1.7,20.0,755.0,752.44,573.98
2016,7,17,9,30,908.0,95.0,1.8,20.0,795.0,799.46,605.67
2016,7,17,9,45,911.0,99.5,1.95,20.5,828.5,841.43,632.93
2016,7,17,10,0,914.0,104.0,2.1,21.0,862.0,880.75,658.19
2016,7,17,10,15,919.5,105.0,2.2,21.0,890.5,915.9,681.31
2016,7,17,10,30,925.0,106.0,2.3,21.0,919.0,948.22,702.54
2016,7,17,10,45,929.0,107.0,2.45,21.5,940.5,976.16,719.99
2016,7,17,11,0,933.0,108.0,2.6,22.0,962.0,1000.9,735.33
2016,7,17,11,15,935.5,109.0,2.7,22.0,977.0,1020.86,748.54
2016,7,17,11,30,938.0,110.0,2.8,22.0,992.0,1037.35,759.61
2016,7,17,11,45,939.5,110.0,2.95,22.0,999.5,1048.29,767.67
2016,7,17,12,0,941.0,110.0,3.1,22.0,1007.0,1055.63,773.52
2016,7,17,12,15,940.5,110.0,3.2,22.0,1007.0,1057.33,775.38
2016,7,17,12,30,940.0,110.0,3.3,22.0,1007.0,1055.37,774.99
2016,7,17,12,45,934.0,113.0,3.4,22.0,998.5,1047.34,770.75
2016,7,17,13,0,928.0,116.0,3.5,22.0,990.0,1035.77,764.29
2016,7,17,13,15,925.0,115.0,3.55,21.5,975.5,1019.65,755.98
2016,7,17,13,30,922.0,114.0,3.6,21.0,961.0,1000.11,745.41
2016,7,17,13,45,920.0,111.5,3.7,21.0,939.5,976.64,731.11
2016,7,17,14,0,918.0,109.0,3.8,21.0,918.0,949.88,714.54
2016,7,17,14,15,912.0,107.5,3.8,21.0,890.0,917.43,693.4
2016,7,17,14,30,906.0,106.0,3.8,21.0,862.0,882.17,670.26
2016,7,17,14,45,900.0,103.0,3.85,21.0,828.5,842.77,644.34
2016,7,17,15,0,894.0,100.0,3.9,21.0,795.0,800.93,616.44
2016,7,17,15,15,884.0,98.5,3.9,20.5,755.5,755.42,586.52
2016,7,17,15,30,874.0,97.0,3.9,20.0,716.0,708.21,554.89
2016,7,17,15,45,861.0,94.0,3.95,20.0,672.0,656.1,516.09
2016,7,17,16,0,848.0,91.0,4.0,20.0,628.0,603.06,475.47
2016,7,17,16,15,831.0,88.0,3.95,19.5,580.5,547.57,432.38
2016,7,17,16,30,814.0,85.0,3.9,19.0,533.0,491.27,387.26
2016,7,17,16,45,790.5,82.0,3.9,19.0,483.0,432.42,338.1
2016,7,17,17,0,767.0,79.0,3.9,19.0,433.0,374.9,288.6
2016,7,17,17,15,735.5,74.5,3.85,18.5,381.5,314.9,236.55
2016,7,17,17,30,704.0,70.0,3.8,18.0,330.0,257.74,185.94
2016,7,17,17,45,657.5,65.5,3.75,17.5,279.0,198.62,134.41
2016,7,17,18,0,611.0,61.0,3.7,17.0,228.0,146.27,90.33
2016,7,17,18,15,544.5,54.0,3.55,16.5,180.0,95.16,52.43
2016,7,17,18,30,478.0,47.0,3.4,16.0,132.0,52.0,28.24
2016,7,17,18,45,369.0,37.5,3.3,15.5,91.0,29.31,19.57
2016,7,17,19,0,260.0,28.0,3.2,15.0,50.0,22.73,11.49
2016,7,17,19,15,130.0,14.0,3.15,14.5,25.0,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,2.7,12.5,21.5,10.96,0.0
2016,7,18,5,30,268.0,23.0,2.8,13.0,43.0,18.42,6.47
2016,7,18,5,45,377.5,32.0,2.9,13.5,83.0,24.76,15.63
2016,7,18,6,0,487.0,41.0,3.0,14.0,123.0,40.3,22.1
2016,7,18,6,15,253.5,67.0,3.0,14.5,110.5,75.85,49.03
2016,7,18,6,30,20.0,93.0,3.0,15.0,98.0,87.04,67.46
2016,7,18,6,45,26.0,112.5,3.0,15.5,120.5,107.23,84.18
2016,7,18,7,0,32.0,132.0,3.0,16.0,143.0,129.02,102.05
2016,7,18,7,15,27.5,148.0,2.95,16.0,159.0,145.22,115.57
2016,7,18,7,30,23.0,164.0,2.9,16.0,175.0,160.17,127.77
2016,7,18,7,45,44.0,193.5,2.85,16.5,217.0,199.5,159.13
2016,7,18,8,0,65.0,223.0,2.8,17.0,259.0,240.71,191.59
2016,7,18,8,15,81.0,249.0,2.75,17.5,297.5,278.41,220.8
2016,7,18,8,30,97.0,275.0,2.7,18.0,336.0,317.85,250.92
2016,7,18,8,45,137.0,299.5,2.7,18.5,392.0,376.98,296.14
2016,7,18,9,0,177.0,324.0,2.7,19.0,448.0,436.1,340.48
2016,7,18,9,15,260.0,328.0,2.7,19.0,522.0,515.33,400.73
2016,7,18,9,30,343.0,332.0,2.7,19.0,596.0,595.86,460.79
2016,7,18,9,45,625.0,214.5,2.75,19.5,722.5,732.13,564.46
2016,7,18,10,0,907.0,97.0,2.8,20.0,849.0,867.92,658.66
2016,7,18,10,15,913.5,98.0,2.85,20.0,877.5,903.77,681.41
2016,7,18,10,30,920.0,99.0,2.9,20.0,906.0,936.86,703.05
2016,7,18,10,45,925.0,99.5,3.0,20.5,928.5,965.14,720.44
2016,7,18,11,0,930.0,100.0,3.1,21.0,951.0,990.28,735.71
2016,7,18,11,15,933.0,101.0,3.15,21.0,966.0,1010.71,748.91
2016,7,18,11,30,936.0,102.0,3.2,21.0,981.0,1027.7,759.94
2016,7,18,11,45,939.0,101.5,3.3,21.5,989.5,1039.63,766.69
2016,7,18,12,0,942.0,101.0,3.4,22.0,998.0,1047.98,771.21
2016,7,18,12,15,942.5,100.5,3.45,22.0,998.5,1050.19,772.91
2016,7,18,12,30,943.0,100.0,3.5,22.0,999.0,1048.74,772.38
2016,7,18,12,45,945.5,97.5,3.6,22.0,993.0,1043.55,769.92
2016,7,18,13,0,948.0,95.0,3.7,22.0,987.0,1034.66,765.12
2016,7,18,13,15,946.0,94.0,3.7,22.0,973.0,1019.22,755.36
2016,7,18,13,30,944.0,93.0,3.7,22.0,959.0,1000.24,743.36
2016,7,18,13,45,943.0,90.5,3.75,22.0,938.5,977.19,729.03
2016,7,18,14,0,942.0,88.0,3.8,22.0,918.0,950.72,712.39
2016,7,18,14,15,937.0,87.0,3.75,21.5,890.0,918.97,692.87
2016,7,18,14,30,932.0,86.0,3.7,21.0,862.0,884.27,671.2
2016,7,18,14,45,927.0,83.5,3.7,21.0,829.0,845.26,645.36
2016,7,18,15,0,922.0,81.0,3.7,21.0,796.0,803.66,617.5
2016,7,18,15,15,913.0,79.0,3.7,21.0,756.5,757.24,585.92
2016,7,18,15,30,904.0,77.0,3.7,21.0,717.0,708.97,552.65
2016,7,18,15,45,893.5,74.5,3.7,21.0,673.5,657.61,515.25
2016,7,18,16,0,883.0,72.0,3.7,21.0,630.0,605.04,475.01
2016,7,18,16,15,867.5,70.0,3.65,20.5,582.5,549.27,431.85
2016,7,18,16,30,852.0,68.0,3.6,20.0,535.0,493.3,387.07
2016,7,18,16,45,832.0,65.0,3.55,19.5,485.5,434.42,338.49
2016,7,18,17,0,812.0,62.0,3.5,19.0,436.0,376.4,288.94
2016,7,18,17,15,783.5,58.5,3.4,18.5,384.5,316.23,236.36
2016,7,18,17,30,755.0,55.0,3.3,18.0,333.0,256.81,183.46
2016,7,18,17,45,715.5,51.0,3.25,18.0,282.5,198.63,131.82
2016,7,18,18,0,676.0,47.0,3.2,18.0,232.0,144.7,85.8
2016,7,18,18,15,616.0,42.0,3.0,17.5,183.5,92.47,47.12
2016,7,18,18,30,556.0,37.0,2.8,17.0,135.0,47.38,22.85
2016,7,18,18,45,457.0,30.0,2.65,16.5,93.5,24.73,15.54
2016,7,18,19,0,358.0,23.0,2.5,16.0,52.0,19.75,8.94
2016,7,18,19,15,179.0,11.5,2.45,15.5,26.0,10.96,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,5,15,154.0,11.0,1.95,11.5,22.0,10.48,0.0
2016,7,19,5,30,308.0,22.0,2.0,12.0,44.0,17.59,5.39
2016,7,19,5,45,418.0,30.0,2.1,12.5,84.5,23.09,14.23
2016,7,19,6,0,528.0,38.0,2.2,13.0,125.0,40.29,22.05
2016,7,19,6,15,592.0,43.5,2.2,13.5,173.0,83.65,42.96
2016,7,19,6,30,656.0,49.0,2.2,14.0,221.0,134.74,79.57
2016,7,19,6,45,428.0,93.0,2.2,14.5,215.0,168.51,119.16
2016,7,19,7,0,200.0,137.0,2.2,15.0,209.0,177.05,136.57
2016,7,19,7,15,181.5,161.5,2.15,15.5,234.0,206.59,162.37
2016,7,19,7,30,163.0,186.0,2.1,16.0,259.0,234.43,185.85
2016,7,19,7,45,504.0,128.0,2.1,16.5,392.5,341.46,269.47
2016,7,19,8,0,845.0,70.0,2.1,17.0,526.0,481.98,379.65
2016,7,19,8,15,861.0,72.5,2.1,17.5,573.5,538.58,424.28
2016,7,19,8,30,877.0,75.0,2.1,18.0,621.0,595.11,467.7
2016,7,19,8,45,887.5,78.0,2.15,18.5,665.0,648.29,507.38
2016,7,19,9,0,898.0,81.0,2.2,19.0,709.0,700.32,544.71
2016,7,19,9,15,907.5,82.5,2.25,19.0,749.0,748.67,577.78
2016,7,19,9,30,917.0,84.0,2.3,19.0,789.0,795.28,609.27
2016,7,19,9,45,921.0,88.0,2.4,19.5,823.0,838.02,636.94
2016,7,19,10,0,925.0,92.0,2.5,20.0,857.0,878.16,662.55
2016,7,19,10,15,930.5,93.0,2.55,20.0,885.5,913.75,685.76
2016,7,19,10,30,936.0,94.0,2.6,20.0,914.0,946.48,706.98
2016,7,19,10,45,938.0,96.5,2.65,20.0,935.5,974.47,725.02
2016,7,19,11,0,940.0,99.0,2.7,20.0,957.0,999.12,740.89
2016,7,19,11,15,942.5,99.5,2.75,20.0,972.0,1018.78,753.53
2016,7,19,11,30,945.0,100.0,2.8,20.0,987.0,1034.93,763.99
2016,7,19,11,45,946.5,100.0,2.85,20.0,995.0,1046.01,771.25
2016,7,19,12,0,948.0,100.0,2.9,20.0,1003.0,1053.44,776.29
2016,7,19,12,15,948.5,100.0,2.9,20.0,1003.5,1056.19,777.94
2016,7,19,12,30,949.0,100.0,2.9,20.0,1004.0,1055.24,777.35
2016,7,19,12,45,941.0,104.0,2.95,20.5,995.0,1046.23,770.63
2016,7,19,13,0,933.0,108.0,3.0,21.0,986.0,1033.66,761.76
2016,7,19,13,15,930.5,107.5,3.05,21.0,971.5,1018.45,752.73
2016,7,19,13,30,928.0,107.0,3.1,21.0,957.0,999.77,741.45
2016,7,19,13,45,929.0,102.5,3.15,21.5,937.0,976.89,726.03
2016,7,19,14,0,930.0,98.0,3.2,22.0,917.0,950.54,708.33
2016,7,19,14,15,924.5,97.0,3.25,22.0,888.5,918.65,688.24
2016,7,19,14,30,919.0,96.0,3.3,22.0,860.0,883.89,666.08
2016,7,19,14,45,915.0,92.0,3.35,22.0,827.0,844.57,640.59
2016,7,19,15,0,911.0,88.0,3.4,22.0,794.0,802.63,613.01
2016,7,19,15,15,901.0,86.5,3.4,21.5,754.5,756.38,582.94
2016,7,19,15,30,891.0,85.0,3.4,21.0,715.0,708.38,551.13
2016,7,19,15,45,882.0,81.5,3.45,21.0,671.5,657.5,514.15
2016,7,19,16,0,873.0,78.0,3.5,21.0,628.0,605.29,474.5
2016,7,19,16,15,856.5,75.5,3.45,20.5,580.5,548.89,431.01
2016,7,19,16,30,840.0,73.0,3.4,20.0,533.0,492.41,385.99
2016,7,19,16,45,822.5,69.0,3.4,20.0,483.5,434.2,337.49
2016,7,19,17,0,805.0,65.0,3.4,20.0,434.0,376.59,287.96
2016,7,19,17,15,776.0,61.5,3.3,19.5,383.0,315.26,234.76
2016,7,19,17,30,747.0,58.0,3.2,19.0,332.0,257.41,183.41
2016,7,19,17,45,710.5,53.0,3.15,18.5,281.5,199.3,132.24
2016,7,19,18,0,674.0,48.0,3.1,18.0,231.0,145.1,86.19
2016,7,19,18,15,613.0,43.0,2.85,17.5,182.5,92.87,47.61
2016,7,19,18,30,552.0,38.0,2.6,17.0,134.0,47.93,23.55
2016,7,19,18,45,455.0,30.0,2.35,16.5,92.5,24.81,15.58
2016,7,19,19,0,358.0,22.0,2.1,16.0,51.0,18.81,7.95
2016,7,19,19,15,179.0,11.0,2.1,15.5,25.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,5,15,156.0,10.5,1.7,11.5,21.0,10.01,0.0
2016,7,20,5,30,312.0,21.0,1.7,12.0,42.0,16.74,4.2
2016,7,20,5,45,422.0,29.0,1.75,12.5,83.0,22.29,13.49
2016,7,20,6,0,532.0,37.0,1.8,13.0,124.0,38.91,21.22
2016,7,20,6,15,597.0,42.5,1.75,13.5,172.0,82.58,41.98
2016,7,20,6,30,662.0,48.0,1.7,14.0,220.0,134.1,78.7
2016,7,20,6,45,706.0,52.0,1.65,15.0,271.5,187.7,123.36
2016,7,20,7,0,750.0,56.0,1.6,16.0,323.0,246.14,174.25
2016,7,20,7,15,780.0,59.5,1.5,16.5,374.5,304.28,225.77
2016,7,20,7,30,810.0,63.0,1.4,17.0,426.0,366.14,279.09
2016,7,20,7,45,832.5,65.5,1.3,17.5,477.0,424.74,328.22
2016,7,20,8,0,855.0,68.0,1.2,18.0,528.0,484.53,376.19
2016,7,20,8,15,871.5,70.0,1.2,18.5,576.0,541.47,420.57
2016,7,20,8,30,888.0,72.0,1.2,19.0,624.0,598.37,463.2
2016,7,20,8,45,901.5,73.5,1.2,20.0,669.0,652.51,501.32
2016,7,20,9,0,915.0,75.0,1.2,21.0,714.0,705.75,536.76
2016,7,20,9,15,925.0,77.0,1.3,21.0,754.5,755.77,570.43
2016,7,20,9,30,935.0,79.0,1.4,21.0,795.0,804.05,602.59
2016,7,20,9,45,933.5,85.5,1.5,21.5,828.5,845.69,628.84
2016,7,20,10,0,932.0,92.0,1.6,22.0,862.0,884.26,652.85
2016,7,20,10,15,938.0,93.5,1.7,22.5,891.5,921.08,675.53
2016,7,20,10,30,944.0,95.0,1.8,23.0,921.0,955.03,696.19
2016,7,20,10,45,950.5,94.5,1.95,23.5,944.0,984.37,714.41
2016,7,20,11,0,957.0,94.0,2.1,24.0,967.0,1010.53,730.57
2016,7,20,11,15,960.0,94.5,2.2,24.0,982.5,1031.01,743.98
2016,7,20,11,30,963.0,95.0,2.3,24.0,998.0,1047.94,755.26
2016,7,20,11,45,966.0,94.5,2.4,24.0,1006.5,1060.2,763.7
2016,7,20,12,0,969.0,94.0,2.5,24.0,1015.0,1068.76,769.94
2016,7,20,12,15,969.5,94.0,2.6,24.0,1015.5,1071.58,772.67
2016,7,20,12,30,970.0,94.0,2.7,24.0,1016.0,1070.61,773.13
2016,7,20,12,45,969.0,93.5,2.8,24.0,1009.0,1063.84,770.01
2016,7,20,13,0,968.0,93.0,2.9,24.0,1002.0,1053.32,764.59
2016,7,20,13,15,965.5,92.5,2.95,24.0,987.5,1037.63,755.44
2016,7,20,13,30,963.0,92.0,3.0,24.0,973.0,1018.33,744.03
2016,7,20,13,45,960.5,90.5,3.1,24.0,952.0,994.47,730.08
2016,7,20,14,0,958.0,89.0,3.2,24.0,931.0,967.2,713.81
2016,7,20,14,15,953.0,88.0,3.2,23.5,903.0,934.94,694.76
2016,7,20,14,30,948.0,87.0,3.2,23.0,875.0,899.68,673.53
2016,7,20,14,45,942.0,85.0,3.25,23.0,840.5,859.74,647.91
2016,7,20,15,0,936.0,83.0,3.3,23.0,806.0,817.23,620.25
2016,7,20,15,15,926.5,81.5,3.3,22.5,766.5,770.29,590.04
2016,7,20,15,30,917.0,80.0,3.3,22.0,727.0,721.5,558.0
2016,7,20,15,45,906.0,77.5,3.35,22.0,682.5,669.11,520.46
2016,7,20,16,0,895.0,75.0,3.4,22.0,638.0,615.51,480.04
2016,7,20,16,15,879.0,72.5,3.35,21.5,590.0,558.23,436.16
2016,7,20,16,30,863.0,70.0,3.3,21.0,542.0,500.77,390.62
2016,7,20,16,45,843.5,67.0,3.3,21.0,491.5,441.39,341.41
2016,7,20,17,0,824.0,64.0,3.3,21.0,441.0,382.78,291.27
2016,7,20,17,15,795.0,60.5,3.2,20.5,389.0,320.33,237.34
2016,7,20,17,30,766.0,57.0,3.1,20.0,337.0,261.33,185.18
2016,7,20,17,45,726.5,53.0,3.05,19.5,285.5,202.39,133.55
2016,7,20,18,0,687.0,49.0,3.0,19.0,234.0,147.7,87.39
2016,7,20,18,15,625.0,43.5,2.8,18.0,184.5,94.1,48.1
2016,7,20,18,30,563.0,38.0,2.6,17.0,135.0,47.93,23.52
2016,7,20,18,45,460.0,30.5,2.4,16.5,92.5,25.4,16.04
2016,7,20,19,0,357.0,23.0,2.2,16.0,50.0,18.28,7.22
2016,7,20,19,15,178.5,11.5,2.15,15.5,25.0,10.96,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.25,12.5,21.0,10.01,0.0
2016,7,21,5,30,315.0,21.0,2.3,13.0,42.0,16.85,3.41
2016,7,21,5,45,426.5,29.0,2.4,13.5,83.0,22.38,13.43
2016,7,21,6,0,538.0,37.0,2.5,14.0,124.0,38.53,21.08
2016,7,21,6,15,603.0,42.5,2.5,14.5,172.0,82.54,41.66
2016,7,21,6,30,668.0,48.0,2.5,15.0,220.0,134.41,78.47
2016,7,21,6,45,712.0,51.5,2.55,15.5,271.5,187.91,123.27
2016,7,21,7,0,756.0,55.0,2.6,16.0,323.0,246.25,174.71
2016,7,21,7,15,505.5,115.0,2.6,16.5,306.0,267.68,203.79
2016,7,21,7,30,255.0,175.0,2.6,17.0,289.0,260.01,204.57
2016,7,21,7,45,558.0,120.5,2.6,18.0,408.5,359.34,282.12
2016,7,21,8,0,861.0,66.0,2.6,19.0,528.0,485.15,380.4
2016,7,21,8,15,877.5,68.5,2.6,19.5,576.5,542.96,426.14
2016,7,21,8,30,894.0,71.0,2.6,20.0,625.0,600.73,470.53
2016,7,21,8,45,907.0,72.5,2.6,20.5,670.0,654.91,510.77
2016,7,21,9,0,920.0,74.0,2.6,21.0,715.0,708.12,548.41
2016,7,21,9,15,930.0,75.5,2.6,21.0,755.5,757.9,582.11
2016,7,21,9,30,940.0,77.0,2.6,21.0,796.0,805.92,614.12
2016,7,21,9,45,944.0,80.5,2.65,21.5,831.0,849.16,641.55
