Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,0,948.0,84.0,2.7,22.0,866.0,889.72,666.85
2016,7,21,10,15,954.5,85.0,2.8,22.0,895.5,927.02,691.42
2016,7,21,10,30,961.0,86.0,2.9,22.0,925.0,961.43,714.01
2016,7,21,10,45,966.5,86.0,3.0,22.5,948.0,990.82,731.83
2016,7,21,11,0,972.0,86.0,3.1,23.0,971.0,1016.92,747.47
2016,7,21,11,15,975.0,86.5,3.2,23.0,987.0,1037.71,761.12
2016,7,21,11,30,978.0,87.0,3.3,23.0,1003.0,1054.88,772.53
2016,7,21,11,45,980.0,87.0,3.45,23.5,1011.5,1066.85,779.58
2016,7,21,12,0,982.0,87.0,3.6,24.0,1020.0,1075.03,784.27
2016,7,21,12,15,982.5,87.0,3.65,23.5,1021.0,1077.89,787.91
2016,7,21,12,30,983.0,87.0,3.7,23.0,1022.0,1076.91,789.22
2016,7,21,12,45,976.5,91.5,3.8,23.0,1014.0,1069.76,785.49
2016,7,21,13,0,970.0,96.0,3.9,23.0,1006.0,1058.89,779.45
2016,7,21,13,15,967.5,95.5,3.9,23.0,991.5,1043.16,769.58
2016,7,21,13,30,965.0,95.0,3.9,23.0,977.0,1023.81,757.43
2016,7,21,13,45,965.0,92.0,3.9,23.0,956.5,1000.69,742.83
2016,7,21,14,0,965.0,89.0,3.9,23.0,936.0,974.0,725.88
2016,7,21,14,15,959.5,88.0,3.85,23.0,908.0,941.07,704.41
2016,7,21,14,30,954.0,87.0,3.8,23.0,880.0,905.15,680.87
2016,7,21,14,45,950.0,84.0,3.8,23.0,846.0,865.56,654.96
2016,7,21,15,0,946.0,81.0,3.8,23.0,812.0,823.22,626.93
2016,7,21,15,15,936.5,79.5,3.75,22.5,771.5,775.83,596.0
2016,7,21,15,30,927.0,78.0,3.7,22.0,731.0,726.56,563.27
2016,7,21,15,45,917.0,75.5,3.7,22.0,686.5,674.31,525.58
2016,7,21,16,0,907.0,73.0,3.7,22.0,642.0,620.72,484.85
2016,7,21,16,15,891.0,70.5,3.65,21.5,593.5,562.78,440.35
2016,7,21,16,30,875.0,68.0,3.6,21.0,545.0,504.64,394.16
2016,7,21,16,45,854.5,65.5,3.55,20.5,494.0,444.62,344.87
2016,7,21,17,0,834.0,63.0,3.5,20.0,443.0,385.46,294.57
2016,7,21,17,15,805.0,59.5,3.4,19.5,390.5,323.69,240.83
2016,7,21,17,30,776.0,56.0,3.3,19.0,338.0,262.78,186.82
2016,7,21,17,45,734.0,52.0,3.2,18.5,285.5,202.7,134.04
2016,7,21,18,0,692.0,48.0,3.1,18.0,233.0,147.17,87.07
2016,7,21,18,15,629.5,43.0,2.8,17.5,184.0,93.67,47.72
2016,7,21,18,30,567.0,38.0,2.5,17.0,135.0,47.7,23.45
2016,7,21,18,45,461.0,30.0,2.25,16.5,92.0,25.0,15.66
2016,7,21,19,0,355.0,22.0,2.0,16.0,49.0,19.0,7.3
2016,7,21,19,15,177.5,11.0,2.0,15.5,24.5,10.48,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.5,10.0,1.1,12.5,20.0,9.53,0.0
2016,7,22,5,30,311.0,20.0,1.2,13.0,40.0,15.99,2.05
2016,7,22,5,45,423.5,28.5,1.35,14.0,81.5,24.01,14.72
2016,7,22,6,0,536.0,37.0,1.5,15.0,123.0,38.03,20.96
2016,7,22,6,15,603.0,43.0,1.4,15.5,172.0,82.52,41.57
2016,7,22,6,30,670.0,49.0,1.3,16.0,221.0,135.14,78.53
2016,7,22,6,45,714.5,53.5,1.25,16.5,273.0,189.85,123.78
2016,7,22,7,0,759.0,58.0,1.2,17.0,325.0,249.49,175.46
2016,7,22,7,15,790.0,61.5,1.15,17.5,377.5,308.59,227.35
2016,7,22,7,30,821.0,65.0,1.1,18.0,430.0,370.46,280.3
2016,7,22,7,45,843.5,67.5,1.05,19.0,481.5,430.82,329.8
2016,7,22,8,0,866.0,70.0,1.0,20.0,533.0,491.34,377.2
2016,7,22,8,15,883.0,72.5,0.95,20.5,582.0,549.78,421.66
2016,7,22,8,30,900.0,75.0,0.9,21.0,631.0,608.21,464.17
2016,7,22,8,45,912.5,77.0,0.85,22.0,676.5,662.96,501.33
2016,7,22,9,0,925.0,79.0,0.8,23.0,722.0,716.68,535.66
2016,7,22,9,15,935.0,81.0,0.7,23.5,763.0,767.28,565.18
2016,7,22,9,30,945.0,83.0,0.6,24.0,804.0,816.1,592.54
2016,7,22,9,45,947.5,87.0,0.55,24.5,838.5,858.89,616.08
2016,7,22,10,0,950.0,91.0,0.5,25.0,873.0,898.87,637.37
2016,7,22,10,15,956.0,92.0,0.55,25.0,902.5,935.85,659.74
2016,7,22,10,30,962.0,93.0,0.6,25.0,932.0,969.9,680.26
2016,7,22,10,45,966.5,93.5,0.65,25.5,955.0,998.94,696.37
2016,7,22,11,0,971.0,94.0,0.7,26.0,978.0,1024.65,710.49
2016,7,22,11,15,973.5,94.5,0.8,26.0,993.5,1044.97,723.95
2016,7,22,11,30,976.0,95.0,0.9,26.0,1009.0,1061.65,735.38
2016,7,22,11,45,978.0,95.0,1.05,26.5,1017.0,1073.61,743.7
2016,7,22,12,0,980.0,95.0,1.2,27.0,1025.0,1081.79,749.76
2016,7,22,12,15,980.0,95.0,1.3,27.0,1025.5,1084.16,752.9
2016,7,22,12,30,980.0,95.0,1.4,27.0,1026.0,1082.68,753.84
2016,7,22,12,45,974.5,98.0,1.55,27.0,1017.5,1074.98,751.93
2016,7,22,13,0,969.0,101.0,1.7,27.0,1009.0,1063.55,747.69
2016,7,22,13,15,966.5,100.5,1.75,27.0,994.5,1047.82,739.3
2016,7,22,13,30,964.0,100.0,1.8,27.0,980.0,1028.47,728.71
2016,7,22,13,45,960.0,99.0,1.9,27.0,958.0,1003.66,715.37
2016,7,22,14,0,956.0,98.0,2.0,27.0,936.0,975.5,699.78
2016,7,22,14,15,950.5,96.5,2.0,26.5,907.5,942.27,681.03
2016,7,22,14,30,945.0,95.0,2.0,26.0,879.0,906.07,660.19
2016,7,22,14,45,937.5,94.0,2.05,26.0,844.0,865.95,635.73
2016,7,22,15,0,930.0,93.0,2.1,26.0,809.0,823.36,609.32
2016,7,22,15,15,920.0,91.0,2.1,26.0,768.5,775.66,578.67
2016,7,22,15,30,910.0,89.0,2.1,26.0,728.0,726.17,546.39
2016,7,22,15,45,896.5,87.0,2.15,26.0,683.0,672.85,509.44
2016,7,22,16,0,883.0,85.0,2.2,26.0,638.0,618.56,470.1
2016,7,22,16,15,865.5,82.0,2.2,25.5,589.0,560.39,427.27
2016,7,22,16,30,848.0,79.0,2.2,25.0,540.0,502.22,382.83
2016,7,22,16,45,824.0,76.5,2.2,24.5,488.5,441.53,334.83
2016,7,22,17,0,800.0,74.0,2.2,24.0,437.0,382.22,286.13
2016,7,22,17,15,768.5,70.0,2.1,23.5,384.5,320.6,234.16
2016,7,22,17,30,737.0,66.0,2.0,23.0,332.0,261.79,183.43
2016,7,22,17,45,690.5,61.0,1.95,22.5,279.5,201.98,132.54
2016,7,22,18,0,644.0,56.0,1.9,22.0,227.0,145.34,86.06
2016,7,22,18,15,575.5,49.5,1.85,21.0,178.0,92.51,48.2
2016,7,22,18,30,507.0,43.0,1.8,20.0,129.0,47.87,24.58
2016,7,22,18,45,393.5,33.5,1.75,19.5,87.0,26.13,16.33
2016,7,22,19,0,280.0,24.0,1.7,19.0,45.0,19.38,6.89
2016,7,22,19,15,140.0,12.0,1.7,18.5,22.5,11.44,0.0
2016,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,132.5,10.0,1.45,15.5,18.5,9.53,0.0
2016,7,23,5,30,265.0,20.0,1.6,16.0,37.0,16.06,0.88
2016,7,23,5,45,382.5,29.5,1.75,17.0,77.0,22.99,13.55
2016,7,23,6,0,500.0,39.0,1.9,18.0,117.0,36.47,20.05
2016,7,23,6,15,569.5,45.5,1.95,18.5,165.5,79.79,40.13
2016,7,23,6,30,639.0,52.0,2.0,19.0,214.0,133.38,77.59
2016,7,23,6,45,685.5,56.5,2.15,20.0,265.5,186.66,120.97
2016,7,23,7,0,732.0,61.0,2.3,21.0,317.0,245.14,170.99
2016,7,23,7,15,764.0,65.0,2.2,21.5,369.5,303.54,221.96
2016,7,23,7,30,796.0,69.0,2.1,22.0,422.0,364.86,274.29
2016,7,23,7,45,820.5,72.0,2.05,23.0,473.0,424.61,323.41
2016,7,23,8,0,845.0,75.0,2.0,24.0,524.0,486.0,371.76
2016,7,23,8,15,862.5,77.5,1.9,24.5,573.0,543.69,415.98
2016,7,23,8,30,880.0,80.0,1.8,25.0,622.0,601.46,458.39
2016,7,23,8,45,893.5,82.0,1.7,26.0,667.5,655.95,495.76
2016,7,23,9,0,907.0,84.0,1.6,27.0,713.0,709.54,530.61
2016,7,23,9,15,917.5,85.5,1.55,27.5,754.0,759.26,561.08
2016,7,23,9,30,928.0,87.0,1.5,28.0,795.0,807.29,589.72
2016,7,23,9,45,934.0,89.5,1.45,28.5,830.0,850.76,614.74
2016,7,23,10,0,940.0,92.0,1.4,29.0,865.0,891.72,637.65
2016,7,23,10,15,946.0,93.5,1.35,29.0,894.5,928.94,659.08
2016,7,23,10,30,952.0,95.0,1.3,29.0,924.0,963.26,678.45
2016,7,23,10,45,955.0,96.5,1.3,29.0,946.0,991.73,694.82
2016,7,23,11,0,958.0,98.0,1.3,29.0,968.0,1016.83,709.16
2016,7,23,11,15,961.0,98.5,1.35,29.0,984.0,1037.42,721.64
2016,7,23,11,30,964.0,99.0,1.4,29.0,1000.0,1054.44,732.09
2016,7,23,11,45,964.5,100.5,1.5,29.5,1007.5,1066.34,738.93
2016,7,23,12,0,965.0,102.0,1.6,30.0,1015.0,1074.49,743.62
2016,7,23,12,15,965.0,102.0,1.65,30.0,1016.0,1076.83,745.63
2016,7,23,12,30,965.0,102.0,1.7,30.0,1017.0,1075.37,745.54
2016,7,23,12,45,960.5,104.0,1.8,30.0,1009.0,1067.7,742.56
2016,7,23,13,0,956.0,106.0,1.9,30.0,1001.0,1056.34,737.4
2016,7,23,13,15,953.5,105.5,1.95,29.5,986.5,1040.77,730.51
2016,7,23,13,30,951.0,105.0,2.0,29.0,972.0,1021.62,721.43
2016,7,23,13,45,947.0,104.0,2.1,29.0,950.0,997.06,708.09
2016,7,23,14,0,943.0,103.0,2.2,29.0,928.0,969.18,692.55
2016,7,23,14,15,937.5,101.5,2.2,29.0,899.5,936.29,672.67
2016,7,23,14,30,932.0,100.0,2.2,29.0,871.0,900.45,650.8
2016,7,23,14,45,924.0,98.5,2.25,29.0,836.5,859.81,626.06
2016,7,23,15,0,916.0,97.0,2.3,29.0,802.0,816.78,599.42
2016,7,23,15,15,906.0,95.0,2.3,28.5,761.5,769.59,570.41
2016,7,23,15,30,896.0,93.0,2.3,28.0,721.0,720.64,539.65
2016,7,23,15,45,882.5,90.5,2.35,28.0,676.0,667.39,502.65
2016,7,23,16,0,869.0,88.0,2.4,28.0,631.0,613.21,463.49
2016,7,23,16,15,851.0,85.5,2.35,27.5,582.5,555.89,421.25
2016,7,23,16,30,833.0,83.0,2.3,27.0,534.0,498.7,377.61
2016,7,23,16,45,809.5,79.5,2.3,26.5,483.0,438.01,329.94
2016,7,23,17,0,786.0,76.0,2.3,26.0,432.0,378.63,281.55
2016,7,23,17,15,753.5,72.0,2.15,25.0,379.5,317.42,230.71
2016,7,23,17,30,721.0,68.0,2.0,24.0,327.0,259.16,181.09
2016,7,23,17,45,674.5,62.5,1.95,23.5,275.0,199.77,130.82
2016,7,23,18,0,628.0,57.0,1.9,23.0,223.0,143.54,84.93
2016,7,23,18,15,558.0,50.5,1.85,22.0,174.0,91.52,47.93
2016,7,23,18,30,488.0,44.0,1.8,21.0,125.0,47.9,25.04
2016,7,23,18,45,372.5,34.0,1.8,20.5,83.5,26.69,16.65
2016,7,23,19,0,257.0,24.0,1.8,20.0,42.0,19.49,6.25
2016,7,23,19,15,128.5,12.0,1.8,19.5,21.0,11.44,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,110.0,10.5,0.95,15.5,17.0,10.01,0.0
2016,7,24,5,30,220.0,21.0,1.0,16.0,34.0,17.12,0.0
2016,7,24,5,45,340.5,31.0,1.05,17.0,73.5,24.46,14.7
2016,7,24,6,0,461.0,41.0,1.1,18.0,113.0,37.38,21.44
2016,7,24,6,15,534.0,48.5,1.0,18.5,160.5,79.5,41.26
2016,7,24,6,30,607.0,56.0,0.9,19.0,208.0,130.43,76.38
2016,7,24,6,45,656.5,61.0,0.85,19.5,260.0,183.16,118.93
2016,7,24,7,0,706.0,66.0,0.8,20.0,312.0,243.05,169.45
2016,7,24,7,15,740.0,70.0,0.7,20.5,364.0,300.63,218.67
2016,7,24,7,30,774.0,74.0,0.6,21.0,416.0,361.4,269.13
2016,7,24,7,45,799.5,77.5,0.5,22.0,467.5,420.94,316.25
2016,7,24,8,0,825.0,81.0,0.4,23.0,519.0,482.09,362.16
2016,7,24,8,15,843.5,84.0,0.35,23.5,568.0,539.91,404.58
2016,7,24,8,30,862.0,87.0,0.3,24.0,617.0,597.88,445.22
2016,7,24,8,45,877.0,89.0,0.3,25.0,662.5,652.54,481.56
2016,7,24,9,0,892.0,91.0,0.3,26.0,708.0,706.47,515.92
2016,7,24,9,15,903.0,92.5,0.45,26.5,749.0,755.98,547.68
2016,7,24,9,30,914.0,94.0,0.6,27.0,790.0,803.86,578.07
2016,7,24,9,45,922.5,95.5,0.75,27.5,825.5,847.85,605.68
2016,7,24,10,0,931.0,97.0,0.9,28.0,861.0,889.54,631.62
2016,7,24,10,15,937.5,98.5,1.05,28.0,890.5,926.95,656.0
2016,7,24,10,30,944.0,100.0,1.2,28.0,920.0,961.53,678.58
2016,7,24,10,45,948.5,100.5,1.35,28.5,943.0,990.19,696.12
2016,7,24,11,0,953.0,101.0,1.5,29.0,966.0,1015.58,711.63
2016,7,24,11,15,956.0,102.0,1.6,29.0,981.5,1036.63,725.17
2016,7,24,11,30,959.0,103.0,1.7,29.0,997.0,1054.11,736.66
2016,7,24,11,45,960.0,103.0,1.8,29.0,1005.0,1064.94,744.2
2016,7,24,12,0,961.0,103.0,1.9,29.0,1013.0,1072.03,749.62
2016,7,24,12,15,961.0,103.0,1.95,29.0,1013.5,1074.36,751.58
2016,7,24,12,30,961.0,103.0,2.0,29.0,1014.0,1072.91,751.39
2016,7,24,12,45,957.0,105.0,2.15,29.0,1005.5,1065.75,749.1
2016,7,24,13,0,953.0,107.0,2.3,29.0,997.0,1054.91,744.55
2016,7,24,13,15,950.0,106.0,2.4,28.5,982.0,1038.36,737.34
2016,7,24,13,30,947.0,105.0,2.5,28.0,967.0,1018.25,727.87
2016,7,24,13,45,942.0,104.5,2.6,28.0,945.0,993.32,713.8
2016,7,24,14,0,937.0,104.0,2.7,28.0,923.0,965.13,697.54
2016,7,24,14,15,930.5,102.5,2.75,28.0,894.0,931.48,677.19
2016,7,24,14,30,924.0,101.0,2.8,28.0,865.0,894.97,654.81
2016,7,24,14,45,915.5,99.5,2.85,28.0,830.0,854.14,629.33
2016,7,24,15,0,907.0,98.0,2.9,28.0,795.0,810.99,601.99
2016,7,24,15,15,896.0,96.0,2.9,27.5,754.5,763.39,572.1
2016,7,24,15,30,885.0,94.0,2.9,27.0,714.0,714.12,540.53
2016,7,24,15,45,871.0,92.0,2.9,26.5,669.0,661.5,503.99
2016,7,24,16,0,857.0,90.0,2.9,26.0,624.0,608.01,465.36
2016,7,24,16,15,839.0,87.0,2.85,25.5,575.5,551.28,422.86
2016,7,24,16,30,821.0,84.0,2.8,25.0,527.0,493.67,378.26
2016,7,24,16,45,796.5,80.5,2.8,25.0,476.0,433.13,329.37
2016,7,24,17,0,772.0,77.0,2.8,25.0,425.0,374.02,280.11
2016,7,24,17,15,739.5,72.5,2.65,24.0,373.0,313.08,229.09
2016,7,24,17,30,707.0,68.0,2.5,23.0,321.0,255.1,179.37
2016,7,24,17,45,660.5,63.0,2.45,22.5,269.5,195.2,128.39
2016,7,24,18,0,614.0,58.0,2.4,22.0,218.0,142.03,84.72
2016,7,24,18,15,544.0,50.5,2.2,21.0,169.5,89.92,47.45
2016,7,24,18,30,474.0,43.0,2.0,20.0,121.0,46.25,24.26
2016,7,24,18,45,359.0,33.0,1.85,19.5,80.5,25.86,15.98
2016,7,24,19,0,244.0,23.0,1.7,19.0,40.0,18.62,5.01
2016,7,24,19,15,122.0,11.5,1.7,18.5,20.0,10.96,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,105.0,10.5,1.0,12.5,16.0,10.01,0.0
2016,7,25,5,30,210.0,21.0,1.0,13.0,32.0,17.24,0.0
2016,7,25,5,45,335.5,31.0,1.05,13.5,71.5,24.57,14.95
2016,7,25,6,0,461.0,41.0,1.1,14.0,111.0,37.02,21.82
2016,7,25,6,15,535.0,48.5,1.1,14.5,159.5,79.19,41.76
2016,7,25,6,30,609.0,56.0,1.1,15.0,208.0,130.32,77.45
2016,7,25,6,45,308.0,86.5,1.1,16.0,164.0,138.19,97.88
2016,7,25,7,0,7.0,117.0,1.1,17.0,120.0,109.34,85.92
2016,7,25,7,15,393.0,95.5,1.15,17.5,268.0,213.84,161.89
2016,7,25,7,30,779.0,74.0,1.2,18.0,416.0,363.0,275.97
2016,7,25,7,45,804.5,77.0,1.25,18.5,468.0,422.38,325.14
2016,7,25,8,0,830.0,80.0,1.3,19.0,520.0,483.36,374.37
2016,7,25,8,15,848.5,83.0,1.35,19.5,569.0,541.49,419.76
2016,7,25,8,30,867.0,86.0,1.4,20.0,618.0,599.78,463.65
2016,7,25,8,45,881.0,88.5,1.5,21.0,663.5,654.6,502.99
2016,7,25,9,0,895.0,91.0,1.6,22.0,709.0,708.6,540.42
2016,7,25,9,15,906.0,93.0,1.65,22.5,750.0,758.81,572.84
2016,7,25,9,30,917.0,95.0,1.7,23.0,791.0,807.39,603.54
2016,7,25,9,45,919.0,100.0,1.8,23.5,825.0,849.86,630.21
2016,7,25,10,0,921.0,105.0,1.9,24.0,859.0,889.56,654.8
2016,7,25,10,15,927.5,106.5,1.95,24.0,889.0,926.71,678.31
2016,7,25,10,30,934.0,108.0,2.0,24.0,919.0,961.03,699.89
2016,7,25,10,45,938.0,109.5,2.1,24.5,941.5,990.04,717.18
2016,7,25,11,0,942.0,111.0,2.2,25.0,964.0,1015.77,732.38
2016,7,25,11,15,945.0,111.5,2.25,25.0,979.5,1036.13,745.07
2016,7,25,11,30,948.0,112.0,2.3,25.0,995.0,1052.96,755.65
2016,7,25,11,45,949.0,113.0,2.35,25.5,1003.0,1064.71,761.66
2016,7,25,12,0,950.0,114.0,2.4,26.0,1011.0,1072.75,765.47
2016,7,25,12,15,950.0,114.0,2.45,26.0,1012.0,1075.06,767.33
2016,7,25,12,30,950.0,114.0,2.5,26.0,1013.0,1073.62,767.02
2016,7,25,12,45,948.0,114.0,2.55,26.0,1005.5,1066.46,763.24
2016,7,25,13,0,946.0,114.0,2.6,26.0,998.0,1055.61,757.28
2016,7,25,13,15,943.5,113.5,2.6,26.0,983.5,1040.14,747.98
2016,7,25,13,30,941.0,113.0,2.6,26.0,969.0,1021.1,736.51
2016,7,25,13,45,938.0,111.0,2.65,26.0,947.0,996.61,722.08
2016,7,25,14,0,935.0,109.0,2.7,26.0,925.0,968.77,705.48
2016,7,25,14,15,929.0,108.0,2.7,26.0,896.5,936.09,685.21
2016,7,25,14,30,923.0,107.0,2.7,26.0,868.0,900.5,662.95
2016,7,25,14,45,917.5,104.0,2.7,26.0,833.5,860.59,637.64
2016,7,25,15,0,912.0,101.0,2.7,26.0,799.0,818.11,610.39
2016,7,25,15,15,901.0,99.0,2.65,25.5,758.5,770.23,579.96
2016,7,25,15,30,890.0,97.0,2.6,25.0,718.0,720.68,547.91
2016,7,25,15,45,879.0,93.0,2.55,25.0,673.5,667.68,509.83
2016,7,25,16,0,868.0,89.0,2.5,25.0,629.0,613.53,469.71
2016,7,25,16,15,850.0,86.0,2.45,24.5,580.0,556.18,426.85
2016,7,25,16,30,832.0,83.0,2.4,24.0,531.0,497.93,381.84
2016,7,25,16,45,811.0,79.0,2.4,24.0,480.0,437.77,333.25
2016,7,25,17,0,790.0,75.0,2.4,24.0,429.0,378.65,283.89
2016,7,25,17,15,757.5,70.5,2.3,23.5,376.5,316.63,231.49
2016,7,25,17,30,725.0,66.0,2.2,23.0,324.0,257.56,180.51
2016,7,25,17,45,681.0,60.5,2.1,22.5,272.0,198.4,129.98
2016,7,25,18,0,637.0,55.0,2.0,22.0,220.0,142.18,83.77
2016,7,25,18,15,567.0,48.5,1.75,21.0,171.0,89.64,46.37
2016,7,25,18,30,497.0,42.0,1.5,20.0,122.0,45.5,23.51
2016,7,25,18,45,383.5,32.0,1.3,19.0,81.0,25.07,15.3
2016,7,25,19,0,270.0,22.0,1.1,18.0,40.0,17.79,3.68
2016,7,25,19,15,135.0,11.0,1.05,17.5,20.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,116.0,9.5,0.75,16.5,15.5,9.05,0.0
2016,7,26,5,30,232.0,19.0,0.8,17.0,31.0,15.4,0.0
2016,7,26,5,45,350.5,29.0,0.85,18.0,70.5,22.82,13.07
2016,7,26,6,0,469.0,39.0,0.9,19.0,110.0,34.91,19.81
2016,7,26,6,15,542.5,46.5,0.9,19.5,158.0,77.52,39.33
2016,7,26,6,30,616.0,54.0,0.9,20.0,206.0,129.0,74.51
2016,7,26,6,45,663.0,60.0,0.95,20.5,257.5,184.53,119.29
2016,7,26,7,0,710.0,66.0,1.0,21.0,309.0,243.38,169.1
2016,7,26,7,15,744.0,70.0,0.95,21.5,361.5,301.29,218.77
2016,7,26,7,30,778.0,74.0,0.9,22.0,414.0,362.4,269.88
2016,7,26,7,45,802.0,78.0,0.9,23.0,465.5,422.14,318.01
2016,7,26,8,0,826.0,82.0,0.9,24.0,517.0,483.33,365.17
2016,7,26,8,15,844.5,85.0,0.85,25.0,566.5,541.71,407.91
2016,7,26,8,30,863.0,88.0,0.8,26.0,616.0,599.42,448.15
2016,7,26,8,45,877.0,90.5,0.8,27.0,661.5,654.12,484.95
2016,7,26,9,0,891.0,93.0,0.8,28.0,707.0,708.0,519.69
2016,7,26,9,15,902.0,95.0,0.7,28.5,748.5,758.09,548.59
2016,7,26,9,30,913.0,97.0,0.6,29.0,790.0,806.56,575.31
2016,7,26,9,45,919.5,100.0,0.55,29.5,825.0,850.53,599.22
2016,7,26,10,0,926.0,103.0,0.5,30.0,860.0,892.06,621.09
2016,7,26,10,15,932.5,104.5,0.4,30.0,890.0,929.4,640.21
2016,7,26,10,30,939.0,106.0,0.3,30.0,920.0,963.91,657.31
2016,7,26,10,45,944.0,106.5,0.25,30.5,942.5,992.99,670.74
2016,7,26,11,0,949.0,107.0,0.2,31.0,965.0,1018.82,682.23
2016,7,26,11,15,951.5,108.0,0.3,31.0,980.5,1039.36,695.24
2016,7,26,11,30,954.0,109.0,0.4,31.0,996.0,1056.32,706.57
2016,7,26,11,45,955.5,109.0,0.55,31.0,1004.5,1067.62,716.11
2016,7,26,12,0,957.0,109.0,0.7,31.0,1013.0,1075.2,723.69
2016,7,26,12,15,957.5,109.0,0.8,31.0,1013.0,1078.02,727.45
2016,7,26,12,30,958.0,109.0,0.9,31.0,1013.0,1077.07,729.12
2016,7,26,12,45,949.0,113.5,1.05,31.0,1003.5,1067.45,726.81
2016,7,26,13,0,940.0,118.0,1.2,31.0,994.0,1054.23,722.29
2016,7,26,13,15,937.0,117.0,1.35,31.0,979.5,1037.82,715.69
2016,7,26,13,30,934.0,116.0,1.5,31.0,965.0,1017.88,706.75
2016,7,26,13,45,930.5,114.5,1.65,31.0,943.0,993.54,694.87
2016,7,26,14,0,927.0,113.0,1.8,31.0,921.0,965.9,680.67
2016,7,26,14,15,921.0,111.5,1.9,30.5,892.0,932.88,663.56
2016,7,26,14,30,915.0,110.0,2.0,30.0,863.0,896.99,644.27
2016,7,26,14,45,907.5,107.5,2.1,30.0,828.0,856.18,620.1
2016,7,26,15,0,900.0,105.0,2.2,30.0,793.0,812.97,593.95
2016,7,26,15,15,889.0,103.0,2.25,29.5,752.5,765.52,565.25
2016,7,26,15,30,878.0,101.0,2.3,29.0,712.0,716.41,534.81
2016,7,26,15,45,865.0,97.5,2.35,29.0,667.0,663.11,497.59
2016,7,26,16,0,852.0,94.0,2.4,29.0,622.0,610.01,459.34
2016,7,26,16,15,833.0,91.0,2.4,28.5,573.0,551.83,416.83
2016,7,26,16,30,814.0,88.0,2.4,28.0,524.0,493.88,372.95
2016,7,26,16,45,791.0,83.5,2.45,28.0,473.5,433.24,324.91
2016,7,26,17,0,768.0,79.0,2.5,28.0,423.0,373.89,276.29
2016,7,26,17,15,734.5,74.5,2.35,27.0,370.5,312.73,225.84
2016,7,26,17,30,701.0,70.0,2.2,26.0,318.0,254.67,176.79
2016,7,26,17,45,655.5,64.0,2.05,25.5,266.5,194.29,126.07
2016,7,26,18,0,610.0,58.0,1.9,25.0,215.0,140.58,82.57
2016,7,26,18,15,539.0,50.5,1.75,24.0,166.5,88.63,46.11
2016,7,26,18,30,468.0,43.0,1.6,23.0,118.0,45.27,23.72
2016,7,26,18,45,356.0,32.0,1.45,22.0,77.5,25.17,15.06
2016,7,26,19,0,244.0,21.0,1.3,21.0,37.0,16.93,2.05
2016,7,26,19,15,122.0,10.5,1.25,20.5,18.5,10.01,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,68.5,9.0,0.65,17.5,12.5,8.58,0.0
2016,7,27,5,30,137.0,18.0,0.7,18.0,25.0,14.2,0.0
2016,7,27,5,45,239.5,31.5,0.8,18.5,60.5,24.53,14.28
2016,7,27,6,0,342.0,45.0,0.9,19.0,96.0,38.92,27.8
2016,7,27,6,15,415.5,55.5,0.85,19.5,141.0,76.56,43.14
2016,7,27,6,30,489.0,66.0,0.8,20.0,186.0,123.21,75.23
2016,7,27,6,45,538.5,74.5,0.75,20.5,235.0,172.26,114.25
2016,7,27,7,0,588.0,83.0,0.7,21.0,284.0,227.04,159.74
2016,7,27,7,15,625.5,89.0,0.65,21.5,334.0,281.21,205.34
2016,7,27,7,30,663.0,95.0,0.6,22.0,384.0,339.14,252.98
2016,7,27,7,45,690.0,100.5,0.6,23.0,433.5,395.58,297.83
2016,7,27,8,0,717.0,106.0,0.6,24.0,483.0,454.0,342.36
2016,7,27,8,15,738.5,110.5,0.6,24.5,531.0,510.16,384.18
2016,7,27,8,30,760.0,115.0,0.6,25.0,579.0,567.25,425.08
2016,7,27,8,45,777.0,118.5,0.65,25.5,623.0,620.51,462.4
2016,7,27,9,0,794.0,122.0,0.7,26.0,667.0,673.48,498.41
2016,7,27,9,15,806.5,125.0,0.8,26.5,707.0,722.11,530.96
2016,7,27,9,30,819.0,128.0,0.9,27.0,747.0,769.49,560.77
2016,7,27,9,45,807.0,142.0,1.0,27.5,776.0,806.77,583.65
2016,7,27,10,0,795.0,156.0,1.1,28.0,805.0,840.52,604.17
2016,7,27,10,15,803.5,158.0,1.2,28.0,834.0,876.63,627.31
2016,7,27,10,30,812.0,160.0,1.3,28.0,863.0,910.43,648.88
2016,7,27,10,45,821.0,160.0,1.4,28.5,886.5,940.14,666.53
2016,7,27,11,0,830.0,160.0,1.5,29.0,910.0,967.16,682.48
2016,7,27,11,15,834.0,161.0,1.65,29.0,925.0,987.49,696.34
2016,7,27,11,30,838.0,162.0,1.8,29.0,940.0,1004.66,708.34
2016,7,27,11,45,844.5,159.5,1.95,29.5,949.5,1017.47,716.27
2016,7,27,12,0,851.0,157.0,2.1,30.0,959.0,1026.95,722.2
2016,7,27,12,15,851.0,157.0,2.2,30.0,959.5,1019.52,718.58
2016,7,27,12,30,851.0,157.0,2.3,30.0,960.0,1027.74,724.92
2016,7,27,12,45,860.5,150.0,2.45,30.0,956.0,1016.19,719.37
2016,7,27,13,0,870.0,143.0,2.6,30.0,952.0,1010.59,717.7
2016,7,27,13,15,866.5,142.0,2.65,29.5,937.5,994.61,709.93
2016,7,27,13,30,863.0,141.0,2.7,29.0,923.0,975.39,700.17
2016,7,27,13,45,863.5,136.5,2.8,29.0,903.0,953.28,687.55
2016,7,27,14,0,864.0,132.0,2.9,29.0,883.0,927.91,672.76
2016,7,27,14,15,856.5,130.0,2.9,28.5,854.5,894.8,653.37
2016,7,27,14,30,849.0,128.0,2.9,28.0,826.0,859.1,632.12
2016,7,27,14,45,846.0,123.0,2.95,28.0,793.5,821.71,608.58
2016,7,27,15,0,843.0,118.0,3.0,28.0,761.0,781.79,583.05
2016,7,27,15,15,830.5,115.5,3.0,27.5,721.0,738.13,555.5
2016,7,27,15,30,818.0,113.0,3.0,27.0,681.0,689.39,523.19
2016,7,27,15,45,809.5,107.0,3.0,27.0,638.5,638.58,486.65
2016,7,27,16,0,801.0,101.0,3.0,27.0,596.0,586.57,448.22
2016,7,27,16,15,781.0,97.5,2.95,26.5,548.0,529.83,405.78
2016,7,27,16,30,761.0,94.0,2.9,26.0,500.0,473.55,362.27
2016,7,27,16,45,742.0,87.5,2.9,25.5,451.5,415.49,316.05
2016,7,27,17,0,723.0,81.0,2.9,25.0,403.0,358.38,268.95
2016,7,27,17,15,688.5,76.0,2.8,24.5,352.0,297.57,217.78
2016,7,27,17,30,654.0,71.0,2.7,24.0,301.0,241.21,169.33
2016,7,27,17,45,612.5,64.0,2.65,23.5,252.0,185.07,121.54
2016,7,27,18,0,571.0,57.0,2.6,23.0,203.0,133.57,79.35
2016,7,27,18,15,500.5,49.5,2.4,22.0,156.0,84.05,44.35
2016,7,27,18,30,430.0,42.0,2.2,21.0,109.0,43.05,22.98
2016,7,27,18,45,324.5,31.0,2.0,20.5,71.0,24.33,14.39
2016,7,27,19,0,219.0,20.0,1.8,20.0,33.0,16.07,0.42
2016,7,27,19,15,109.5,10.0,1.75,19.5,16.5,9.53,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.2,15.5,13.5,8.1,0.0
2016,7,28,5,30,202.0,17.0,1.2,16.0,27.0,13.67,0.0
2016,7,28,5,45,319.5,27.0,1.2,16.5,64.0,21.16,11.52
2016,7,28,6,0,437.0,37.0,1.2,17.0,101.0,32.11,22.14
2016,7,28,6,15,510.0,44.5,1.15,17.5,147.5,72.72,37.04
2016,7,28,6,30,583.0,52.0,1.1,18.0,194.0,122.16,70.95
2016,7,28,6,45,633.0,57.0,1.05,18.5,244.0,175.26,113.93
2016,7,28,7,0,683.0,62.0,1.0,19.0,294.0,232.14,162.33
2016,7,28,7,15,717.0,66.5,0.9,19.5,345.0,289.0,211.46
2016,7,28,7,30,751.0,71.0,0.8,20.0,396.0,349.1,262.03
2016,7,28,7,45,776.5,74.0,0.75,21.0,446.5,407.02,308.92
2016,7,28,8,0,802.0,77.0,0.7,22.0,497.0,466.58,354.95
2016,7,28,8,15,820.5,80.0,0.65,22.5,545.0,523.34,397.56
2016,7,28,8,30,839.0,83.0,0.6,23.0,593.0,580.34,438.48
2016,7,28,8,45,853.5,85.0,0.55,23.5,637.5,633.75,475.18
2016,7,28,9,0,868.0,87.0,0.5,24.0,682.0,686.44,509.89
2016,7,28,9,15,878.5,89.0,0.6,24.5,722.0,735.23,541.05
2016,7,28,9,30,889.0,91.0,0.7,25.0,762.0,782.42,570.73
2016,7,28,9,45,896.5,93.0,0.8,25.5,797.0,825.33,597.29
2016,7,28,10,0,904.0,95.0,0.9,26.0,832.0,865.94,622.13
2016,7,28,10,15,910.0,96.0,1.05,26.5,860.5,901.7,644.5
2016,7,28,10,30,916.0,97.0,1.2,27.0,889.0,934.66,665.0
2016,7,28,10,45,920.5,98.0,1.35,27.5,911.0,963.25,682.69
2016,7,28,11,0,925.0,99.0,1.5,28.0,933.0,988.66,698.36
2016,7,28,11,15,927.5,99.5,1.65,28.0,948.0,1008.29,711.84
2016,7,28,11,30,930.0,100.0,1.8,28.0,963.0,1024.44,723.26
2016,7,28,11,45,930.5,100.5,1.95,28.0,970.5,1035.03,731.32
2016,7,28,12,0,931.0,101.0,2.1,28.0,978.0,1041.97,737.21
2016,7,28,12,15,931.0,101.0,2.2,28.0,977.5,1044.22,739.67
2016,7,28,12,30,931.0,101.0,2.3,28.0,977.0,1042.79,739.95
2016,7,28,12,45,918.0,107.5,2.45,28.0,966.5,1031.39,734.62
2016,7,28,13,0,905.0,114.0,2.6,28.0,956.0,1016.53,727.14
2016,7,28,13,15,902.0,113.5,2.65,27.5,941.5,1001.03,719.72
2016,7,28,13,30,899.0,113.0,2.7,27.0,927.0,982.13,710.1
2016,7,28,13,45,895.0,111.0,2.8,27.0,905.5,957.47,695.77
2016,7,28,14,0,891.0,109.0,2.9,27.0,884.0,929.65,679.29
2016,7,28,14,15,884.5,108.0,2.95,26.5,855.5,897.63,660.85
2016,7,28,14,30,878.0,107.0,3.0,26.0,827.0,862.88,640.37
2016,7,28,14,45,870.5,104.0,3.05,26.0,793.0,822.74,614.72
2016,7,28,15,0,863.0,101.0,3.1,26.0,759.0,780.33,587.24
2016,7,28,15,15,851.5,99.0,3.1,25.5,719.5,733.92,557.48
2016,7,28,15,30,840.0,97.0,3.1,25.0,680.0,686.02,526.11
2016,7,28,15,45,826.5,94.0,3.1,25.0,636.0,634.56,488.52
2016,7,28,16,0,813.0,91.0,3.1,25.0,592.0,583.42,450.13
2016,7,28,16,15,794.0,88.0,3.05,24.5,544.5,527.14,407.5
2016,7,28,16,30,775.0,85.0,3.0,24.0,497.0,471.18,363.7
2016,7,28,16,45,751.0,81.0,2.95,24.0,447.5,412.65,315.87
2016,7,28,17,0,727.0,77.0,2.9,24.0,398.0,355.6,267.84
2016,7,28,17,15,693.0,72.5,2.8,23.5,347.5,296.58,217.74
2016,7,28,17,30,659.0,68.0,2.7,23.0,297.0,239.23,168.23
2016,7,28,17,45,611.5,62.0,2.6,22.5,247.5,182.52,119.95
2016,7,28,18,0,564.0,56.0,2.5,22.0,198.0,131.16,77.99
2016,7,28,18,15,494.0,48.5,2.35,21.5,152.0,82.13,43.2
2016,7,28,18,30,424.0,41.0,2.2,21.0,106.0,41.57,22.12
2016,7,28,18,45,314.0,30.0,2.05,20.5,68.5,23.52,13.61
2016,7,28,19,0,204.0,19.0,1.9,20.0,31.0,15.22,0.0
2016,7,28,19,15,102.0,9.5,1.9,19.5,15.5,9.05,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,75.0,8.0,1.2,15.5,11.5,7.63,0.0
2016,7,29,5,30,150.0,16.0,1.2,16.0,23.0,12.79,0.0
2016,7,29,5,45,257.5,28.5,1.3,16.5,58.0,22.63,12.53
2016,7,29,6,0,365.0,41.0,1.4,17.0,93.0,34.91,24.5
2016,7,29,6,15,439.0,49.5,1.4,17.5,137.5,72.12,39.12
2016,7,29,6,30,513.0,58.0,1.4,18.0,182.0,118.36,70.89
2016,7,29,6,45,562.0,65.5,1.4,18.5,230.5,167.81,110.85
2016,7,29,7,0,611.0,73.0,1.4,19.0,279.0,222.9,157.64
2016,7,29,7,15,648.0,78.5,1.35,19.5,329.0,277.76,205.02
2016,7,29,7,30,685.0,84.0,1.3,20.0,379.0,336.29,254.54
2016,7,29,7,45,711.5,88.5,1.3,20.5,428.5,393.77,302.14
2016,7,29,8,0,738.0,93.0,1.3,21.0,478.0,451.89,348.64
2016,7,29,8,15,759.0,96.5,1.25,21.5,525.5,507.66,391.5
2016,7,29,8,30,780.0,100.0,1.2,22.0,573.0,564.08,433.16
2016,7,29,8,45,797.0,103.0,1.2,23.0,617.5,617.83,470.77
2016,7,29,9,0,814.0,106.0,1.2,24.0,662.0,671.24,506.71
2016,7,29,9,15,826.5,108.5,1.25,24.5,702.5,720.25,539.04
2016,7,29,9,30,839.0,111.0,1.3,25.0,743.0,764.53,566.75
2016,7,29,9,45,850.0,112.0,1.4,25.5,778.0,807.41,593.71
2016,7,29,10,0,861.0,113.0,1.5,26.0,813.0,848.36,619.12
2016,7,29,10,15,868.0,114.5,1.6,26.0,842.0,884.16,642.22
2016,7,29,10,30,875.0,116.0,1.7,26.0,871.0,917.37,663.61
2016,7,29,10,45,882.5,116.0,1.8,26.5,894.0,946.73,681.2
2016,7,29,11,0,890.0,116.0,1.9,27.0,917.0,973.17,696.89
2016,7,29,11,15,893.5,117.0,1.95,27.0,932.5,993.67,709.64
2016,7,29,11,30,897.0,118.0,2.0,27.0,948.0,1010.83,720.41
2016,7,29,11,45,901.5,116.5,2.15,27.0,957.0,1023.03,729.37
2016,7,29,12,0,906.0,115.0,2.3,27.0,966.0,1031.75,736.26
2016,7,29,12,15,906.0,115.0,2.4,27.0,966.5,1033.93,738.57
2016,7,29,12,30,906.0,115.0,2.5,27.0,967.0,1032.53,738.77
2016,7,29,12,45,906.5,113.5,2.6,27.0,960.5,1026.5,736.14
2016,7,29,13,0,907.0,112.0,2.7,27.0,954.0,1016.9,731.33
2016,7,29,13,15,904.5,111.5,2.75,26.5,939.5,1001.83,724.06
2016,7,29,13,30,902.0,111.0,2.8,26.0,925.0,983.33,714.62
2016,7,29,13,45,900.5,108.0,2.9,26.0,904.5,959.88,700.95
2016,7,29,14,0,899.0,105.0,3.0,26.0,884.0,933.13,685.06
2016,7,29,14,15,892.5,103.5,3.0,25.5,856.0,900.32,665.63
2016,7,29,14,30,886.0,102.0,3.0,25.0,828.0,864.76,644.2
2016,7,29,14,45,881.0,98.5,3.05,25.0,794.5,825.81,619.29
2016,7,29,15,0,876.0,95.0,3.1,25.0,761.0,784.37,592.4
2016,7,29,15,15,865.5,93.0,3.1,24.5,721.5,738.12,562.66
2016,7,29,15,30,855.0,91.0,3.1,24.0,682.0,690.25,531.27
2016,7,29,15,45,844.5,87.0,3.1,24.0,639.0,638.96,493.92
2016,7,29,16,0,834.0,83.0,3.1,24.0,596.0,586.55,454.5
2016,7,29,16,15,816.0,80.5,3.05,23.5,548.5,530.7,411.94
2016,7,29,16,30,798.0,78.0,3.0,23.0,501.0,475.11,368.14
2016,7,29,16,45,778.0,73.5,3.0,23.0,452.0,416.56,320.03
2016,7,29,17,0,758.0,69.0,3.0,23.0,403.0,359.0,271.22
2016,7,29,17,15,726.0,65.0,2.9,22.5,352.5,299.35,220.1
2016,7,29,17,30,694.0,61.0,2.8,22.0,302.0,242.64,170.51
2016,7,29,17,45,652.0,55.5,2.7,21.5,252.0,185.65,121.35
2016,7,29,18,0,610.0,50.0,2.6,21.0,202.0,133.36,78.1
2016,7,29,18,15,540.5,43.5,2.45,20.5,155.5,80.84,40.66
2016,7,29,18,30,471.0,37.0,2.3,20.0,109.0,38.44,19.29
2016,7,29,18,45,359.5,27.5,2.2,19.5,70.5,21.38,11.81
2016,7,29,19,0,248.0,18.0,2.1,19.0,32.0,14.41,0.0
2016,7,29,19,15,124.0,9.0,2.1,18.5,16.0,8.58,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,108.0,8.0,1.7,13.5,12.5,7.63,0.0
2016,7,30,5,30,216.0,16.0,1.7,14.0,25.0,12.91,0.0
2016,7,30,5,45,340.0,25.5,1.75,14.5,63.0,20.0,10.35
2016,7,30,6,0,464.0,35.0,1.8,15.0,101.0,29.9,20.33
2016,7,30,6,15,538.0,42.0,1.75,15.5,148.0,71.73,35.69
2016,7,30,6,30,612.0,49.0,1.7,16.0,195.0,124.3,72.09
2016,7,30,6,45,661.0,54.0,1.7,17.0,246.0,177.08,115.12
2016,7,30,7,0,710.0,59.0,1.7,18.0,297.0,235.43,165.24
2016,7,30,7,15,743.0,63.0,1.75,18.5,348.5,293.16,216.19
2016,7,30,7,30,776.0,67.0,1.8,19.0,400.0,353.98,268.83
2016,7,30,7,45,800.5,70.0,1.85,19.5,451.0,412.97,318.78
2016,7,30,8,0,825.0,73.0,1.9,20.0,502.0,473.49,368.22
2016,7,30,8,15,843.0,75.5,1.95,20.5,550.5,530.78,413.54
2016,7,30,8,30,861.0,78.0,2.0,21.0,599.0,588.24,457.39
2016,7,30,8,45,874.5,80.5,2.1,22.0,644.0,642.7,496.9
2016,7,30,9,0,888.0,83.0,2.2,23.0,689.0,696.31,534.26
2016,7,30,9,15,898.5,84.5,2.3,23.0,729.5,745.57,567.81
2016,7,30,9,30,909.0,86.0,2.4,23.0,770.0,793.16,599.88
2016,7,30,9,45,917.0,87.5,2.55,23.5,805.0,836.83,628.12
2016,7,30,10,0,925.0,89.0,2.7,24.0,840.0,878.15,654.52
2016,7,30,10,15,931.0,90.0,2.8,24.0,869.0,914.66,678.42
2016,7,30,10,30,937.0,91.0,2.9,24.0,898.0,948.29,700.38
2016,7,30,10,45,940.0,92.5,3.0,24.5,920.0,976.6,717.41
2016,7,30,11,0,943.0,94.0,3.1,25.0,942.0,1001.57,732.24
2016,7,30,11,15,945.5,94.5,3.2,25.0,957.0,1021.56,745.31
2016,7,30,11,30,948.0,95.0,3.3,25.0,972.0,1037.98,756.18
2016,7,30,11,45,948.5,95.5,3.4,25.0,979.5,1048.77,763.52
2016,7,30,12,0,949.0,96.0,3.5,25.0,987.0,1055.83,768.6
2016,7,30,12,15,949.0,96.0,3.5,24.5,987.0,1058.1,771.45
2016,7,30,12,30,949.0,96.0,3.5,24.0,987.0,1056.61,772.02
2016,7,30,12,45,945.5,97.0,3.55,24.0,979.0,1048.9,767.57
2016,7,30,13,0,942.0,98.0,3.6,24.0,971.0,1037.51,760.86
2016,7,30,13,15,939.5,97.5,3.6,24.0,956.5,1021.93,751.14
2016,7,30,13,30,937.0,97.0,3.6,24.0,942.0,1002.79,739.17
2016,7,30,13,45,934.0,95.5,3.6,24.0,920.5,978.67,723.97
2016,7,30,14,0,931.0,94.0,3.6,24.0,899.0,951.2,706.57
2016,7,30,14,15,925.0,93.0,3.55,23.5,871.0,918.39,686.58
2016,7,30,14,30,919.0,92.0,3.5,23.0,843.0,882.69,664.49
2016,7,30,14,45,913.5,89.0,3.5,23.0,809.0,842.62,638.21
2016,7,30,15,0,908.0,86.0,3.5,23.0,775.0,800.0,609.94
2016,7,30,15,15,898.0,84.5,3.45,22.5,735.0,753.27,579.37
2016,7,30,15,30,888.0,83.0,3.4,22.0,695.0,704.78,547.09
2016,7,30,15,45,877.5,80.0,3.35,22.0,651.5,652.92,509.14
2016,7,30,16,0,867.0,77.0,3.3,22.0,608.0,599.86,468.66
2016,7,30,16,15,850.5,74.5,3.25,21.5,560.0,543.1,425.02
2016,7,30,16,30,834.0,72.0,3.2,21.0,512.0,486.27,379.8
2016,7,30,16,45,813.0,68.5,3.15,21.0,462.0,426.69,330.25
2016,7,30,17,0,792.0,65.0,3.1,21.0,412.0,367.4,279.44
2016,7,30,17,15,761.0,61.0,3.0,20.5,360.0,306.09,226.35
2016,7,30,17,30,730.0,57.0,2.9,20.0,308.0,247.57,174.64
2016,7,30,17,45,686.0,52.5,2.85,19.5,257.0,189.0,123.65
2016,7,30,18,0,642.0,48.0,2.8,19.0,206.0,135.33,78.96
2016,7,30,18,15,573.0,41.5,2.65,18.0,158.0,82.9,41.68
2016,7,30,18,30,504.0,35.0,2.5,17.0,110.0,38.9,19.85
2016,7,30,18,45,387.5,26.0,2.4,16.5,70.5,20.16,10.87
2016,7,30,19,0,271.0,17.0,2.3,16.0,31.0,13.58,0.0
2016,7,30,19,15,135.5,8.5,2.3,15.5,15.5,8.1,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,106.0,7.5,1.75,11.5,12.0,7.15,0.0
2016,7,31,5,30,212.0,15.0,1.8,12.0,24.0,14.3,0.0
2016,7,31,5,45,339.5,25.0,1.9,12.5,61.5,19.64,9.96
