Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,0,467.0,35.0,2.0,13.0,99.0,29.61,20.22
2016,7,31,6,15,541.0,41.5,2.05,13.5,146.5,71.16,35.49
2016,7,31,6,30,615.0,48.0,2.1,14.0,194.0,123.41,71.81
2016,7,31,6,45,478.0,79.0,2.15,14.5,209.0,164.28,113.24
2016,7,31,7,0,341.0,110.0,2.2,15.0,224.0,188.32,141.08
2016,7,31,7,15,560.5,88.0,2.2,15.5,311.5,259.69,196.65
2016,7,31,7,30,780.0,66.0,2.2,16.0,399.0,354.31,272.9
2016,7,31,7,45,805.0,69.0,2.2,16.5,450.5,413.79,323.83
2016,7,31,8,0,830.0,72.0,2.2,17.0,502.0,474.84,374.37
2016,7,31,8,15,848.0,74.5,2.2,17.5,550.5,532.45,420.51
2016,7,31,8,30,866.0,77.0,2.2,18.0,599.0,590.21,465.08
2016,7,31,8,45,880.5,78.5,2.2,18.5,644.5,644.59,505.6
2016,7,31,9,0,895.0,80.0,2.2,19.0,690.0,698.17,543.9
2016,7,31,9,15,906.0,82.0,2.2,19.5,731.0,748.67,577.07
2016,7,31,9,30,917.0,84.0,2.2,20.0,772.0,797.53,608.47
2016,7,31,9,45,922.0,87.0,2.25,20.5,806.5,840.67,635.8
2016,7,31,10,0,927.0,90.0,2.3,21.0,841.0,881.24,661.08
2016,7,31,10,15,933.0,91.5,2.35,21.0,870.5,918.37,685.1
2016,7,31,10,30,939.0,93.0,2.4,21.0,900.0,952.61,707.11
2016,7,31,10,45,943.5,94.0,2.5,21.5,922.5,981.87,724.89
2016,7,31,11,0,948.0,95.0,2.6,22.0,945.0,1007.85,740.5
2016,7,31,11,15,951.0,95.5,2.65,22.0,960.5,1028.43,753.58
2016,7,31,11,30,954.0,96.0,2.7,22.0,976.0,1045.43,764.46
2016,7,31,11,45,955.5,96.0,2.75,22.5,984.5,1056.76,770.3
2016,7,31,12,0,957.0,96.0,2.8,23.0,993.0,1064.34,773.88
2016,7,31,12,15,957.0,96.0,2.85,23.0,993.0,1066.62,775.7
2016,7,31,12,30,957.0,96.0,2.9,23.0,993.0,1065.1,775.24
2016,7,31,12,45,951.0,99.0,2.95,23.0,984.5,1056.9,770.62
2016,7,31,13,0,945.0,102.0,3.0,23.0,976.0,1045.02,763.76
2016,7,31,13,15,942.0,101.0,3.05,23.0,961.0,1028.35,753.9
2016,7,31,13,30,939.0,100.0,3.1,23.0,946.0,1008.13,741.77
2016,7,31,13,45,936.5,98.0,3.15,23.0,924.5,983.87,727.01
2016,7,31,14,0,934.0,96.0,3.2,23.0,903.0,956.23,709.98
2016,7,31,14,15,928.0,95.0,3.2,22.5,874.0,923.28,690.31
2016,7,31,14,30,922.0,94.0,3.2,22.0,845.0,887.42,668.5
2016,7,31,14,45,916.0,91.0,3.2,22.0,810.5,846.77,641.91
2016,7,31,15,0,910.0,88.0,3.2,22.0,776.0,803.6,613.34
2016,7,31,15,15,899.5,86.5,3.15,21.5,736.0,756.34,582.45
2016,7,31,15,30,889.0,85.0,3.1,21.0,696.0,707.37,549.86
2016,7,31,15,45,877.5,81.5,3.1,21.0,651.5,654.23,511.13
2016,7,31,16,0,866.0,78.0,3.1,21.0,607.0,599.98,469.93
2016,7,31,16,15,848.0,75.5,3.05,20.5,558.5,542.38,425.59
2016,7,31,16,30,830.0,73.0,3.0,20.0,510.0,484.88,379.78
2016,7,31,16,45,807.5,69.5,2.95,19.5,459.0,424.48,330.13
2016,7,31,17,0,785.0,66.0,2.9,19.0,408.0,365.22,279.69
2016,7,31,17,15,753.0,62.5,2.8,18.5,356.5,304.44,226.72
2016,7,31,17,30,721.0,59.0,2.7,18.0,305.0,246.55,175.25
2016,7,31,17,45,674.5,54.0,2.65,17.5,253.5,187.5,123.7
2016,7,31,18,0,628.0,49.0,2.6,17.0,202.0,133.67,78.78
2016,7,31,18,15,556.5,42.5,2.45,16.5,154.5,81.92,41.86
2016,7,31,18,30,485.0,36.0,2.3,16.0,107.0,36.66,18.75
2016,7,31,18,45,366.5,26.5,2.15,15.5,68.0,20.71,11.23
2016,7,31,19,0,248.0,17.0,2.0,15.0,29.0,13.68,0.0
2016,7,31,19,15,124.0,8.5,2.0,14.5,14.5,8.1,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,83.5,7.5,1.6,12.5,11.0,7.15,0.0
2016,8,1,5,30,167.0,15.0,1.7,13.0,22.0,14.3,0.0
2016,8,1,5,45,297.5,26.0,1.8,13.5,58.5,20.66,10.44
2016,8,1,6,0,428.0,37.0,1.9,14.0,95.0,30.91,21.21
2016,8,1,6,15,505.5,44.5,1.9,14.5,141.5,71.23,36.73
2016,8,1,6,30,583.0,52.0,1.9,15.0,188.0,120.99,70.88
2016,8,1,6,45,632.5,57.5,1.95,15.5,238.5,172.9,113.51
2016,8,1,7,0,682.0,63.0,2.0,16.0,289.0,231.92,164.71
2016,8,1,7,15,717.5,67.5,2.0,16.5,340.5,289.39,215.67
2016,8,1,7,30,753.0,72.0,2.0,17.0,392.0,350.28,268.66
2016,8,1,7,45,781.0,74.5,2.0,17.5,443.5,409.11,318.77
2016,8,1,8,0,809.0,77.0,2.0,18.0,495.0,469.85,368.67
2016,8,1,8,15,828.5,80.0,2.0,18.5,544.0,527.64,414.58
2016,8,1,8,30,848.0,83.0,2.0,19.0,593.0,585.87,459.13
2016,8,1,8,45,865.0,84.0,2.0,19.5,638.5,640.52,499.55
2016,8,1,9,0,882.0,85.0,2.0,20.0,684.0,694.64,538.18
2016,8,1,9,15,893.5,87.0,2.05,20.5,725.5,744.99,571.34
2016,8,1,9,30,905.0,89.0,2.1,21.0,767.0,793.76,602.87
2016,8,1,9,45,909.0,93.0,2.15,21.5,801.5,836.71,629.94
2016,8,1,10,0,913.0,97.0,2.2,22.0,836.0,877.04,654.94
2016,8,1,10,15,920.0,98.5,2.3,22.0,865.5,914.62,679.62
2016,8,1,10,30,927.0,100.0,2.4,22.0,895.0,949.42,702.38
2016,8,1,10,45,932.0,101.0,2.5,22.5,918.0,978.87,720.22
2016,8,1,11,0,937.0,102.0,2.6,23.0,941.0,1005.08,735.93
2016,8,1,11,15,940.0,102.5,2.65,23.0,957.0,1025.47,748.84
2016,8,1,11,30,943.0,103.0,2.7,23.0,973.0,1042.32,759.59
2016,8,1,11,45,944.5,103.5,2.8,23.0,981.0,1054.05,767.66
2016,8,1,12,0,946.0,104.0,2.9,23.0,989.0,1062.07,773.49
2016,8,1,12,15,946.0,104.0,2.95,23.0,989.5,1064.31,775.27
2016,8,1,12,30,946.0,104.0,3.0,23.0,990.0,1062.78,774.78
2016,8,1,12,45,942.5,105.5,3.05,23.0,982.0,1055.55,770.76
2016,8,1,13,0,939.0,107.0,3.1,23.0,974.0,1044.63,764.48
2016,8,1,13,15,936.0,106.5,3.1,23.0,959.5,1028.52,754.51
2016,8,1,13,30,933.0,106.0,3.1,23.0,945.0,1008.87,742.32
2016,8,1,13,45,929.5,104.0,3.15,23.0,923.0,983.76,727.0
2016,8,1,14,0,926.0,102.0,3.2,23.0,901.0,955.33,709.45
2016,8,1,14,15,920.0,101.0,3.2,22.5,872.0,922.55,689.89
2016,8,1,14,30,914.0,100.0,3.2,22.0,843.0,886.87,668.21
2016,8,1,14,45,906.5,97.5,3.2,22.0,808.5,845.73,641.28
2016,8,1,15,0,899.0,95.0,3.2,22.0,774.0,802.2,612.45
2016,8,1,15,15,888.0,93.0,3.2,21.5,733.5,754.43,581.43
2016,8,1,15,30,877.0,91.0,3.2,21.0,693.0,705.02,548.69
2016,8,1,15,45,863.5,88.5,3.2,21.0,648.0,652.08,509.73
2016,8,1,16,0,850.0,86.0,3.2,21.0,603.0,598.26,468.77
2016,8,1,16,15,831.5,83.0,3.15,20.5,554.5,541.25,424.85
2016,8,1,16,30,813.0,80.0,3.1,20.0,506.0,483.32,378.74
2016,8,1,16,45,788.5,76.5,3.05,19.5,455.0,422.78,329.03
2016,8,1,17,0,764.0,73.0,3.0,19.0,404.0,363.72,278.84
2016,8,1,17,15,730.0,69.0,2.95,18.5,352.0,302.91,226.03
2016,8,1,17,30,696.0,65.0,2.9,18.0,300.0,245.27,175.0
2016,8,1,17,45,645.0,59.5,2.85,17.5,249.0,184.63,122.48
2016,8,1,18,0,594.0,54.0,2.8,17.0,198.0,131.21,78.23
2016,8,1,18,15,518.5,46.5,2.7,16.5,150.5,80.05,41.87
2016,8,1,18,30,443.0,39.0,2.6,16.0,103.0,38.09,20.85
2016,8,1,18,45,314.5,28.0,2.55,15.5,64.5,22.21,12.22
2016,8,1,19,0,186.0,17.0,2.5,15.0,26.0,13.78,0.0
2016,8,1,19,15,93.0,8.5,2.5,14.5,13.0,8.1,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,1.45,11.5,10.0,7.15,0.0
2016,8,2,5,30,124.0,15.0,1.5,12.0,20.0,14.3,0.0
2016,8,2,5,45,261.0,27.0,1.6,12.5,56.0,21.72,11.0
2016,8,2,6,0,398.0,39.0,1.7,13.0,92.0,32.39,22.55
2016,8,2,6,15,480.5,47.5,1.65,13.5,139.0,72.1,38.56
2016,8,2,6,30,563.0,56.0,1.6,14.0,186.0,121.94,72.79
2016,8,2,6,45,285.5,84.0,1.55,15.0,150.0,131.03,93.21
2016,8,2,7,0,8.0,112.0,1.5,16.0,114.0,105.13,82.84
2016,8,2,7,15,69.0,142.5,1.4,16.5,171.5,153.47,121.06
2016,8,2,7,30,130.0,173.0,1.3,17.0,229.0,210.97,166.63
2016,8,2,7,45,271.0,176.5,1.25,17.5,310.0,285.55,224.91
2016,8,2,8,0,412.0,180.0,1.2,18.0,391.0,377.13,296.01
2016,8,2,8,15,632.0,133.5,1.15,18.5,494.5,476.77,372.54
2016,8,2,8,30,852.0,87.0,1.1,19.0,598.0,592.37,458.98
2016,8,2,8,45,868.0,89.0,1.1,19.5,644.0,647.69,498.2
2016,8,2,9,0,884.0,91.0,1.1,20.0,690.0,702.38,536.16
2016,8,2,9,15,896.0,93.0,1.1,20.5,731.5,753.25,568.37
2016,8,2,9,30,908.0,95.0,1.1,21.0,773.0,802.57,598.78
2016,8,2,9,45,914.5,98.0,1.15,21.5,808.5,846.67,625.84
2016,8,2,10,0,921.0,101.0,1.2,22.0,844.0,888.31,650.99
2016,8,2,10,15,928.0,102.0,1.2,22.5,874.0,925.68,672.34
2016,8,2,10,30,935.0,103.0,1.2,23.0,904.0,960.22,691.67
2016,8,2,10,45,940.0,104.0,1.3,23.5,927.0,989.89,709.43
2016,8,2,11,0,945.0,105.0,1.4,24.0,950.0,1016.3,725.14
2016,8,2,11,15,948.0,105.5,1.45,24.0,966.0,1036.85,737.84
2016,8,2,11,30,951.0,106.0,1.5,24.0,982.0,1053.81,748.47
2016,8,2,11,45,953.0,106.5,1.55,24.5,990.0,1066.12,754.89
2016,8,2,12,0,955.0,107.0,1.6,25.0,998.0,1074.68,759.14
2016,8,2,12,15,955.0,107.0,1.6,25.0,998.5,1076.92,760.34
2016,8,2,12,30,955.0,107.0,1.6,25.0,999.0,1075.36,759.4
2016,8,2,12,45,945.5,112.0,1.65,25.5,989.0,1065.64,752.94
2016,8,2,13,0,936.0,117.0,1.7,26.0,979.0,1052.29,744.41
2016,8,2,13,15,932.5,116.0,1.75,26.0,964.0,1035.19,735.11
2016,8,2,13,30,929.0,115.0,1.8,26.0,949.0,1014.56,723.66
2016,8,2,13,45,925.0,113.5,1.85,26.0,926.5,989.53,709.42
2016,8,2,14,0,921.0,112.0,1.9,26.0,904.0,961.22,693.06
2016,8,2,14,15,914.0,110.5,1.95,26.0,874.5,927.11,672.85
2016,8,2,14,30,907.0,109.0,2.0,26.0,845.0,890.19,650.64
2016,8,2,14,45,898.5,107.0,2.05,26.0,809.5,848.92,625.29
2016,8,2,15,0,890.0,105.0,2.1,26.0,774.0,805.35,598.07
2016,8,2,15,15,878.0,103.0,2.1,25.5,733.0,757.12,568.0
2016,8,2,15,30,866.0,101.0,2.1,25.0,692.0,707.35,536.17
2016,8,2,15,45,850.0,98.0,2.15,25.0,646.5,654.57,498.72
2016,8,2,16,0,834.0,95.0,2.2,25.0,601.0,598.78,458.0
2016,8,2,16,15,814.0,92.0,2.2,24.5,551.5,540.52,414.73
2016,8,2,16,30,794.0,89.0,2.2,24.0,502.0,482.65,370.15
2016,8,2,16,45,766.0,85.0,2.25,24.0,450.5,421.01,320.59
2016,8,2,17,0,738.0,81.0,2.3,24.0,399.0,361.28,270.96
2016,8,2,17,15,701.0,76.0,2.15,23.0,347.0,298.63,218.61
2016,8,2,17,30,664.0,71.0,2.0,22.0,295.0,240.66,169.02
2016,8,2,17,45,608.5,65.0,1.95,21.5,243.0,181.93,119.48
2016,8,2,18,0,553.0,59.0,1.9,21.0,191.0,129.58,77.29
2016,8,2,18,15,472.0,50.5,1.85,20.0,144.0,79.58,42.69
2016,8,2,18,30,391.0,42.0,1.8,19.0,97.0,39.54,22.68
2016,8,2,18,45,259.5,29.5,1.8,18.5,60.0,23.77,13.0
2016,8,2,19,0,128.0,17.0,1.8,18.0,23.0,13.48,0.0
2016,8,2,19,15,64.0,8.5,1.8,17.5,11.5,8.1,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.5,7.0,0.95,14.5,8.5,0.0,0.0
2016,8,3,5,30,105.0,14.0,1.1,15.0,17.0,13.34,0.0
2016,8,3,5,45,235.5,27.0,1.25,15.5,52.5,21.84,10.52
2016,8,3,6,0,366.0,40.0,1.4,16.0,88.0,33.01,22.73
2016,8,3,6,15,450.5,49.0,1.4,16.5,134.0,71.33,38.52
2016,8,3,6,30,535.0,58.0,1.4,17.0,180.0,120.06,71.56
2016,8,3,6,45,384.0,89.0,1.45,18.0,188.0,153.93,106.83
2016,8,3,7,0,233.0,120.0,1.5,19.0,196.0,169.65,127.08
2016,8,3,7,15,168.5,146.0,1.45,19.5,206.0,188.53,145.47
2016,8,3,7,30,104.0,172.0,1.4,20.0,216.0,200.63,156.82
2016,8,3,7,45,270.5,172.5,1.4,20.5,306.5,281.67,219.65
2016,8,3,8,0,437.0,173.0,1.4,21.0,397.0,382.61,297.46
2016,8,3,8,15,632.5,134.0,1.3,21.5,493.5,477.7,369.68
2016,8,3,8,30,828.0,95.0,1.2,22.0,590.0,587.79,450.97
2016,8,3,8,45,845.0,97.5,1.1,23.0,636.0,643.64,488.5
2016,8,3,9,0,862.0,100.0,1.0,24.0,682.0,696.73,522.82
2016,8,3,9,15,874.0,102.0,0.9,24.5,723.5,746.69,553.01
2016,8,3,9,30,886.0,104.0,0.8,25.0,765.0,795.16,580.78
2016,8,3,9,45,895.5,106.0,0.7,25.5,801.0,839.86,605.2
2016,8,3,10,0,905.0,108.0,0.6,26.0,837.0,882.37,627.47
2016,8,3,10,15,912.0,109.5,0.7,26.0,867.0,919.76,651.13
2016,8,3,10,30,919.0,111.0,0.8,26.0,897.0,954.38,673.08
2016,8,3,10,45,924.0,112.0,0.95,26.5,919.5,983.67,691.37
2016,8,3,11,0,929.0,113.0,1.1,27.0,942.0,1009.74,707.66
2016,8,3,11,15,932.5,114.0,1.3,27.0,958.0,1031.0,723.3
2016,8,3,11,30,936.0,115.0,1.5,27.0,974.0,1048.75,736.77
2016,8,3,11,45,937.0,116.0,1.75,27.0,982.0,1060.4,747.23
2016,8,3,12,0,938.0,117.0,2.0,27.0,990.0,1068.35,755.3
2016,8,3,12,15,938.0,116.5,2.2,26.5,990.5,1070.03,760.26
2016,8,3,12,30,938.0,116.0,2.4,26.0,991.0,1067.95,762.89
2016,8,3,12,45,939.0,114.5,2.6,26.0,984.5,1062.11,761.61
2016,8,3,13,0,940.0,113.0,2.8,26.0,978.0,1052.51,757.91
2016,8,3,13,15,937.0,112.5,2.9,26.0,963.0,1036.31,749.01
2016,8,3,13,30,934.0,112.0,3.0,26.0,948.0,1016.54,737.86
2016,8,3,13,45,929.0,111.5,3.1,26.0,926.0,991.44,723.22
2016,8,3,14,0,924.0,111.0,3.2,26.0,904.0,963.08,706.37
2016,8,3,14,15,917.5,109.5,3.25,25.5,874.5,929.26,686.79
2016,8,3,14,30,911.0,108.0,3.3,25.0,845.0,892.59,665.07
2016,8,3,14,45,903.0,105.5,3.4,24.5,810.0,851.01,639.96
2016,8,3,15,0,895.0,103.0,3.5,24.0,775.0,807.07,612.77
2016,8,3,15,15,883.5,101.0,3.45,23.5,734.0,758.94,581.42
2016,8,3,15,30,872.0,99.0,3.4,23.0,693.0,709.2,548.38
2016,8,3,15,45,859.0,95.5,3.4,23.0,648.0,655.64,508.97
2016,8,3,16,0,846.0,92.0,3.4,23.0,603.0,602.46,468.72
2016,8,3,16,15,826.5,89.0,3.35,22.5,553.5,543.8,423.88
2016,8,3,16,30,807.0,86.0,3.3,22.0,504.0,485.46,377.76
2016,8,3,16,45,783.0,81.5,3.3,22.0,453.0,424.3,327.34
2016,8,3,17,0,759.0,77.0,3.3,22.0,402.0,364.58,276.56
2016,8,3,17,15,722.5,72.0,3.15,21.0,349.0,302.16,223.42
2016,8,3,17,30,686.0,67.0,3.0,20.0,296.0,241.8,171.03
2016,8,3,17,45,636.0,61.0,2.95,19.5,244.5,182.88,120.31
2016,8,3,18,0,586.0,55.0,2.9,19.0,193.0,129.65,76.64
2016,8,3,18,15,506.0,47.0,2.7,18.5,145.0,78.26,40.77
2016,8,3,18,30,426.0,39.0,2.5,18.0,97.0,36.67,20.48
2016,8,3,18,45,293.0,27.5,2.3,17.5,59.5,22.03,11.38
2016,8,3,19,0,160.0,16.0,2.1,17.0,22.0,15.25,0.0
2016,8,3,19,15,80.0,8.0,2.05,16.5,11.0,7.63,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,1.75,12.5,8.0,0.0,0.0
2016,8,4,5,30,96.0,13.0,1.8,13.0,16.0,12.39,0.0
2016,8,4,5,45,235.0,26.0,1.9,13.5,51.5,21.01,9.54
2016,8,4,6,0,374.0,39.0,2.0,14.0,87.0,31.93,21.93
2016,8,4,6,15,459.5,48.0,1.95,14.5,134.0,70.79,38.14
2016,8,4,6,30,545.0,57.0,1.9,15.0,181.0,120.19,71.85
2016,8,4,6,45,272.5,55.5,1.9,15.5,117.5,102.53,69.82
2016,8,4,7,0,0.0,54.0,1.9,16.0,54.0,50.19,37.07
2016,8,4,7,15,0.0,73.0,1.85,16.5,73.0,67.92,51.89
2016,8,4,7,30,0.0,92.0,1.8,17.0,92.0,85.59,66.35
2016,8,4,7,45,0.0,96.5,1.75,17.5,96.5,89.86,69.51
2016,8,4,8,0,0.0,101.0,1.7,18.0,101.0,94.12,72.61
2016,8,4,8,15,0.0,127.0,1.75,18.5,127.0,118.54,92.11
2016,8,4,8,30,0.0,153.0,1.8,19.0,153.0,143.13,111.39
2016,8,4,8,45,5.5,184.5,1.85,19.5,188.0,176.59,137.53
2016,8,4,9,0,11.0,216.0,1.9,20.0,223.0,210.79,163.82
2016,8,4,9,15,30.5,266.0,2.0,20.0,288.0,279.17,216.85
2016,8,4,9,30,50.0,316.0,2.1,20.0,353.0,345.73,267.39
2016,8,4,9,45,310.5,291.5,2.25,20.5,540.0,549.59,424.78
2016,8,4,10,0,571.0,267.0,2.4,21.0,727.0,766.52,582.3
2016,8,4,10,15,307.5,315.5,2.45,21.0,564.5,595.58,454.06
2016,8,4,10,30,44.0,364.0,2.5,21.0,402.0,397.98,302.64
2016,8,4,10,45,119.5,403.0,2.65,21.0,508.5,519.64,395.05
2016,8,4,11,0,195.0,442.0,2.8,21.0,615.0,635.39,479.36
2016,8,4,11,15,563.0,278.0,2.9,21.0,791.5,852.25,641.76
2016,8,4,11,30,931.0,114.0,3.0,21.0,968.0,1043.27,770.83
2016,8,4,11,45,932.5,114.0,3.1,21.0,975.0,1054.34,776.83
2016,8,4,12,0,934.0,114.0,3.2,21.0,982.0,1061.73,782.25
2016,8,4,12,15,933.0,114.0,3.25,21.0,982.0,1062.87,783.3
2016,8,4,12,30,932.0,114.0,3.3,21.0,982.0,1060.28,782.08
2016,8,4,12,45,926.5,116.0,3.35,21.0,973.0,1051.53,776.96
2016,8,4,13,0,921.0,118.0,3.4,21.0,964.0,1039.17,769.61
2016,8,4,13,15,918.0,117.0,3.4,21.0,948.5,1022.66,759.22
2016,8,4,13,30,915.0,116.0,3.4,21.0,933.0,1002.67,746.61
2016,8,4,13,45,912.5,113.0,3.45,21.0,911.5,977.69,731.09
2016,8,4,14,0,910.0,110.0,3.5,21.0,890.0,949.4,713.32
2016,8,4,14,15,903.5,108.5,3.5,20.5,860.5,915.92,692.95
2016,8,4,14,30,897.0,107.0,3.5,20.0,831.0,879.63,670.48
2016,8,4,14,45,890.5,104.0,3.5,20.0,796.5,839.19,643.62
2016,8,4,15,0,884.0,101.0,3.5,20.0,762.0,796.32,614.82
2016,8,4,15,15,872.0,99.0,3.5,19.5,721.5,748.21,583.07
2016,8,4,15,30,860.0,97.0,3.5,19.0,681.0,698.58,549.61
2016,8,4,15,45,848.0,93.0,3.5,19.0,636.0,645.65,509.92
2016,8,4,16,0,836.0,89.0,3.5,19.0,591.0,593.0,469.31
2016,8,4,16,15,816.5,86.0,3.45,18.5,542.5,534.82,423.97
2016,8,4,16,30,797.0,83.0,3.4,18.0,494.0,476.99,377.37
2016,8,4,16,45,773.5,78.5,3.4,18.0,443.5,416.56,326.63
2016,8,4,17,0,750.0,74.0,3.4,18.0,393.0,357.55,275.51
2016,8,4,17,15,715.0,69.0,3.35,17.5,341.0,296.12,221.86
2016,8,4,17,30,680.0,64.0,3.3,17.0,289.0,238.04,170.19
2016,8,4,17,45,631.0,58.0,3.25,16.5,238.5,178.32,118.14
2016,8,4,18,0,582.0,52.0,3.2,16.0,188.0,125.57,74.35
2016,8,4,18,15,503.5,44.0,3.1,15.5,140.5,74.62,38.5
2016,8,4,18,30,425.0,36.0,3.0,15.0,93.0,33.26,18.39
2016,8,4,18,45,212.5,28.0,2.95,14.5,56.5,21.93,11.07
2016,8,4,19,0,0.0,20.0,2.9,14.0,20.0,19.06,0.0
2016,8,4,19,15,0.0,10.0,2.9,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,1.9,12.0,7.5,0.0,0.0
2016,8,5,5,30,90.0,12.0,2.0,12.0,15.0,11.44,0.0
2016,8,5,5,45,220.0,25.5,2.1,12.5,49.0,20.65,8.8
2016,8,5,6,0,350.0,39.0,2.2,13.0,83.0,31.72,21.78
2016,8,5,6,15,435.5,49.0,2.2,13.5,129.5,70.03,38.53
2016,8,5,6,30,521.0,59.0,2.2,14.0,176.0,118.91,72.11
2016,8,5,6,45,260.5,67.5,2.25,14.5,126.0,111.29,77.96
2016,8,5,7,0,0.0,76.0,2.3,15.0,76.0,70.53,54.45
2016,8,5,7,15,4.0,108.5,2.2,15.0,110.0,101.82,80.62
2016,8,5,7,30,8.0,141.0,2.1,15.0,144.0,133.89,106.99
2016,8,5,7,45,9.0,155.5,2.05,15.5,160.0,148.67,118.59
2016,8,5,8,0,10.0,170.0,2.0,16.0,176.0,163.58,130.14
2016,8,5,8,15,19.5,197.5,1.95,16.5,209.0,195.43,155.24
2016,8,5,8,30,29.0,225.0,1.9,17.0,242.0,232.06,183.69
2016,8,5,8,45,20.0,221.0,1.85,17.5,233.5,220.63,173.6
2016,8,5,9,0,11.0,217.0,1.8,18.0,225.0,211.8,165.71
2016,8,5,9,15,12.0,228.0,1.8,18.0,237.0,223.73,174.74
2016,8,5,9,30,13.0,239.0,1.8,18.0,249.0,235.75,183.74
2016,8,5,9,45,170.0,298.5,1.85,18.5,435.0,435.83,339.93
2016,8,5,10,0,327.0,358.0,1.9,19.0,621.0,644.01,491.97
2016,8,5,10,15,605.0,245.0,1.95,19.5,752.0,797.87,604.16
2016,8,5,10,30,883.0,132.0,2.0,20.0,883.0,943.95,701.57
2016,8,5,10,45,888.0,133.0,2.05,20.5,906.0,972.36,717.08
2016,8,5,11,0,893.0,134.0,2.1,21.0,929.0,997.66,731.77
2016,8,5,11,15,896.5,135.0,2.15,21.0,944.0,1018.28,744.87
2016,8,5,11,30,900.0,136.0,2.2,21.0,959.0,1035.5,755.9
2016,8,5,11,45,901.5,136.5,2.25,21.5,967.0,1046.75,761.75
2016,8,5,12,0,903.0,137.0,2.3,22.0,975.0,1054.42,765.47
2016,8,5,12,15,902.5,136.5,2.35,22.0,975.0,1055.48,766.58
2016,8,5,12,30,902.0,136.0,2.4,22.0,975.0,1052.91,765.56
2016,8,5,12,45,900.0,136.0,2.5,22.0,967.0,1045.73,762.27
2016,8,5,13,0,898.0,136.0,2.6,22.0,959.0,1034.99,756.78
2016,8,5,13,15,894.0,135.0,2.65,22.0,943.0,1017.79,746.64
2016,8,5,13,30,890.0,134.0,2.7,22.0,927.0,997.2,734.38
2016,8,5,13,45,881.5,134.0,2.75,22.0,903.5,970.13,717.86
2016,8,5,14,0,873.0,134.0,2.8,22.0,880.0,940.12,699.35
2016,8,5,14,15,865.0,132.5,2.8,22.0,850.5,906.3,677.78
2016,8,5,14,30,857.0,131.0,2.8,22.0,821.0,875.33,658.07
2016,8,5,14,45,844.0,130.0,2.85,22.0,784.5,832.36,630.29
2016,8,5,15,0,831.0,129.0,2.9,22.0,748.0,787.56,600.96
2016,8,5,15,15,817.0,126.0,2.9,21.5,707.0,738.41,568.97
2016,8,5,15,30,803.0,123.0,2.9,21.0,666.0,688.06,534.26
2016,8,5,15,45,784.0,120.0,2.9,21.0,620.0,633.56,494.06
2016,8,5,16,0,765.0,117.0,2.9,21.0,574.0,578.9,452.68
2016,8,5,16,15,741.5,112.5,2.85,20.5,525.5,520.31,407.84
2016,8,5,16,30,718.0,108.0,2.8,20.0,477.0,462.52,362.17
2016,8,5,16,45,686.5,103.0,2.8,20.0,426.0,402.04,312.46
2016,8,5,17,0,655.0,98.0,2.8,20.0,375.0,344.01,263.38
2016,8,5,17,15,613.5,91.5,2.75,19.5,323.5,284.15,212.41
2016,8,5,17,30,572.0,85.0,2.7,19.0,272.0,228.56,164.32
2016,8,5,17,45,512.0,76.5,2.7,18.5,222.0,172.04,116.65
2016,8,5,18,0,452.0,68.0,2.7,18.0,172.0,122.61,76.91
2016,8,5,18,15,367.5,56.5,2.6,17.0,127.0,74.59,43.27
2016,8,5,18,30,283.0,45.0,2.5,16.0,82.0,38.18,23.73
2016,8,5,18,45,170.0,29.0,2.4,15.5,48.5,22.78,11.12
2016,8,5,19,0,57.0,13.0,2.3,15.0,15.0,12.39,0.0
2016,8,5,19,15,28.5,6.5,2.25,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,0.95,11.5,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,1.0,12.0,12.0,10.48,0.0
2016,8,6,5,45,171.5,26.5,1.1,12.5,45.0,20.87,8.31
2016,8,6,6,0,294.0,42.0,1.2,13.0,78.0,32.94,22.79
2016,8,6,6,15,382.0,53.0,1.15,13.5,123.0,70.31,40.64
2016,8,6,6,30,470.0,64.0,1.1,14.0,168.0,117.14,72.76
2016,8,6,6,45,276.5,95.5,1.05,14.5,161.0,139.25,100.39
2016,8,6,7,0,83.0,127.0,1.0,15.0,154.0,137.46,107.37
2016,8,6,7,15,94.5,148.0,1.0,15.5,183.5,166.5,131.37
2016,8,6,7,30,106.0,169.0,1.0,16.0,213.0,198.94,157.68
2016,8,6,7,45,59.5,171.0,1.05,16.5,196.5,186.35,147.87
2016,8,6,8,0,13.0,173.0,1.1,17.0,180.0,167.88,132.66
2016,8,6,8,15,80.5,218.0,1.2,17.5,265.5,250.63,198.46
2016,8,6,8,30,148.0,263.0,1.3,18.0,351.0,343.32,270.07
2016,8,6,8,45,272.5,263.0,1.4,18.5,440.0,436.64,341.55
2016,8,6,9,0,397.0,263.0,1.5,19.0,529.0,536.66,416.4
2016,8,6,9,15,500.5,242.0,1.55,19.5,598.5,617.77,475.45
2016,8,6,9,30,604.0,221.0,1.6,20.0,668.0,702.73,535.96
2016,8,6,9,45,746.0,167.0,1.7,20.5,746.0,789.19,597.08
2016,8,6,10,0,888.0,113.0,1.8,21.0,824.0,874.36,652.6
2016,8,6,10,15,895.0,115.0,1.85,21.0,853.5,911.79,676.13
2016,8,6,10,30,902.0,117.0,1.9,21.0,883.0,946.48,698.25
2016,8,6,10,45,906.5,118.0,1.95,21.5,905.5,974.91,714.86
2016,8,6,11,0,911.0,119.0,2.0,22.0,928.0,1000.14,729.41
2016,8,6,11,15,914.0,120.0,2.05,22.0,943.5,1020.59,742.32
2016,8,6,11,30,917.0,121.0,2.1,22.0,959.0,1037.57,753.14
2016,8,6,11,45,918.5,121.5,2.2,22.0,967.0,1048.98,761.16
2016,8,6,12,0,920.0,122.0,2.3,22.0,975.0,1056.75,767.0
2016,8,6,12,15,920.0,122.0,2.35,22.0,975.0,1058.82,768.77
2016,8,6,12,30,920.0,122.0,2.4,22.0,975.0,1057.19,768.34
2016,8,6,12,45,913.5,125.0,2.45,22.5,966.0,1048.44,762.02
2016,8,6,13,0,907.0,128.0,2.5,23.0,957.0,1036.12,753.58
2016,8,6,13,15,903.5,127.0,2.55,22.5,942.0,1019.22,745.2
2016,8,6,13,30,900.0,126.0,2.6,22.0,927.0,998.89,734.6
2016,8,6,13,45,895.5,124.5,2.7,22.0,904.5,973.79,719.89
2016,8,6,14,0,891.0,123.0,2.8,22.0,882.0,945.51,702.99
2016,8,6,14,15,884.0,121.0,2.85,22.0,852.5,911.48,681.7
2016,8,6,14,30,877.0,119.0,2.9,22.0,823.0,874.73,658.41
2016,8,6,14,45,868.0,116.5,2.95,22.0,788.0,833.32,631.68
2016,8,6,15,0,859.0,114.0,3.0,22.0,753.0,789.72,603.13
2016,8,6,15,15,846.5,111.5,3.0,21.5,712.0,744.89,574.17
2016,8,6,15,30,834.0,109.0,3.0,21.0,671.0,694.79,540.2
2016,8,6,15,45,818.5,105.5,3.05,21.0,626.0,640.6,500.36
2016,8,6,16,0,803.0,102.0,3.1,21.0,581.0,585.83,458.94
2016,8,6,16,15,781.5,98.5,3.1,20.5,532.0,527.54,414.22
2016,8,6,16,30,760.0,95.0,3.1,20.0,483.0,469.88,368.45
2016,8,6,16,45,732.0,90.0,3.1,19.5,432.0,408.08,317.93
2016,8,6,17,0,704.0,85.0,3.1,19.0,381.0,348.86,267.81
2016,8,6,17,15,665.0,79.5,3.05,18.5,329.0,288.0,215.26
2016,8,6,17,30,626.0,74.0,3.0,18.0,277.0,231.03,165.25
2016,8,6,17,45,571.0,66.5,3.0,17.5,226.5,173.26,115.71
2016,8,6,18,0,516.0,59.0,3.0,17.0,176.0,121.91,73.84
2016,8,6,18,15,430.0,49.5,2.85,16.5,130.0,73.16,40.06
2016,8,6,18,30,344.0,40.0,2.7,16.0,84.0,35.07,24.36
2016,8,6,18,45,215.0,26.5,2.6,15.5,49.5,21.55,9.56
2016,8,6,19,0,86.0,13.0,2.5,15.0,15.0,12.39,0.0
2016,8,6,19,15,43.0,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,1.1,11.5,6.5,0.0,0.0
2016,8,7,5,30,99.0,11.0,1.2,12.0,13.0,10.48,0.0
2016,8,7,5,45,247.5,23.0,1.35,12.5,48.0,18.5,6.02
2016,8,7,6,0,396.0,35.0,1.5,13.0,83.0,27.73,18.23
2016,8,7,6,15,483.5,43.0,1.35,13.5,130.0,67.14,34.58
2016,8,7,6,30,571.0,51.0,1.2,14.0,177.0,117.32,68.48
2016,8,7,6,45,628.0,57.0,1.05,15.0,228.5,170.56,111.47
2016,8,7,7,0,685.0,63.0,0.9,16.0,280.0,231.78,163.44
2016,8,7,7,15,382.5,114.5,0.75,16.5,239.5,228.3,173.24
2016,8,7,7,30,80.0,166.0,0.6,17.0,199.0,184.78,145.38
2016,8,7,7,45,214.5,177.5,0.45,17.5,282.0,263.38,206.55
2016,8,7,8,0,349.0,189.0,0.3,18.0,365.0,352.83,274.34
2016,8,7,8,15,603.0,137.0,0.3,18.5,478.0,465.78,359.37
2016,8,7,8,30,857.0,85.0,0.3,19.0,591.0,594.08,453.02
2016,8,7,8,45,873.0,87.5,0.35,19.5,637.5,650.4,492.01
2016,8,7,9,0,889.0,90.0,0.4,20.0,684.0,706.08,530.17
2016,8,7,9,15,900.5,92.0,0.45,20.5,725.5,757.03,562.1
2016,8,7,9,30,912.0,94.0,0.5,21.0,767.0,806.36,592.43
2016,8,7,9,45,918.0,97.0,0.55,21.5,802.5,850.39,618.88
2016,8,7,10,0,924.0,100.0,0.6,22.0,838.0,891.9,643.43
2016,8,7,10,15,931.0,101.5,0.65,22.5,868.5,930.0,665.59
2016,8,7,10,30,938.0,103.0,0.7,23.0,899.0,965.24,685.81
2016,8,7,10,45,944.0,103.5,0.75,23.5,922.5,995.48,702.84
2016,8,7,11,0,950.0,104.0,0.8,24.0,946.0,1022.45,717.87
2016,8,7,11,15,953.0,104.5,0.9,24.0,961.5,1043.09,731.59
2016,8,7,11,30,956.0,105.0,1.0,24.0,977.0,1060.1,743.26
2016,8,7,11,45,959.0,105.0,1.15,24.5,985.5,1072.87,752.04
2016,8,7,12,0,962.0,105.0,1.3,25.0,994.0,1081.87,758.54
2016,8,7,12,15,962.0,105.0,1.35,25.0,994.5,1084.0,760.58
2016,8,7,12,30,962.0,105.0,1.4,25.0,995.0,1082.26,760.46
2016,8,7,12,45,960.0,105.0,1.5,25.5,987.0,1074.66,756.29
2016,8,7,13,0,958.0,105.0,1.6,26.0,979.0,1063.24,749.86
2016,8,7,13,15,955.0,104.5,1.65,26.0,964.0,1046.58,740.94
2016,8,7,13,30,952.0,104.0,1.7,26.0,949.0,1026.27,729.82
2016,8,7,13,45,948.0,102.5,1.8,26.0,926.0,1000.44,715.91
2016,8,7,14,0,944.0,101.0,1.9,26.0,903.0,971.22,699.72
2016,8,7,14,15,937.5,99.5,1.95,25.5,873.5,936.56,680.59
2016,8,7,14,30,931.0,98.0,2.0,25.0,844.0,898.96,659.28
2016,8,7,14,45,922.0,96.5,2.05,25.0,808.0,856.6,633.21
2016,8,7,15,0,913.0,95.0,2.1,25.0,772.0,811.89,605.21
2016,8,7,15,15,901.5,93.0,2.1,25.0,730.0,762.73,573.35
2016,8,7,15,30,890.0,91.0,2.1,25.0,688.0,711.92,539.9
2016,8,7,15,45,874.0,88.5,2.15,25.0,641.5,656.32,500.62
2016,8,7,16,0,858.0,86.0,2.2,25.0,595.0,600.05,459.42
2016,8,7,16,15,838.0,83.0,2.2,24.5,545.5,541.56,415.78
2016,8,7,16,30,818.0,80.0,2.2,24.0,496.0,482.16,369.83
2016,8,7,16,45,789.5,77.0,2.2,24.0,443.5,419.78,319.3
2016,8,7,17,0,761.0,74.0,2.2,24.0,391.0,359.34,268.71
2016,8,7,17,15,723.0,69.0,2.05,23.0,338.0,296.21,215.67
2016,8,7,17,30,685.0,64.0,1.9,22.0,285.0,236.81,164.68
2016,8,7,17,45,628.5,58.5,1.8,21.5,232.5,175.86,113.27
2016,8,7,18,0,572.0,53.0,1.7,21.0,180.0,122.77,70.81
2016,8,7,18,15,485.0,44.5,1.6,20.0,133.0,71.57,36.39
2016,8,7,18,30,398.0,36.0,1.5,19.0,86.0,31.09,20.59
2016,8,7,18,45,251.5,24.0,1.4,18.5,50.5,19.32,7.09
2016,8,7,19,0,105.0,12.0,1.3,18.0,15.0,11.44,0.0
2016,8,7,19,15,52.5,6.0,1.35,17.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.0,5.0,1.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,86.0,10.0,1.2,14.0,12.0,9.53,0.0
2016,8,8,5,45,227.5,22.5,1.3,15.0,45.0,18.14,4.84
2016,8,8,6,0,369.0,35.0,1.4,16.0,78.0,27.69,17.87
2016,8,8,6,15,457.0,43.5,1.3,16.5,124.0,65.8,33.96
2016,8,8,6,30,545.0,52.0,1.2,17.0,170.0,114.9,66.78
2016,8,8,6,45,600.5,58.5,1.1,17.5,220.5,166.79,108.44
2016,8,8,7,0,656.0,65.0,1.0,18.0,271.0,225.14,157.95
2016,8,8,7,15,374.5,115.5,0.9,18.5,238.0,226.88,171.24
2016,8,8,7,30,93.0,166.0,0.8,19.0,205.0,189.62,148.21
2016,8,8,7,45,144.5,189.0,0.7,20.0,257.5,242.15,189.0
2016,8,8,8,0,196.0,212.0,0.6,21.0,310.0,298.49,231.45
2016,8,8,8,15,515.0,150.0,0.45,21.5,444.0,428.9,329.8
2016,8,8,8,30,834.0,88.0,0.3,22.0,578.0,585.18,442.07
2016,8,8,8,45,851.0,90.0,0.2,22.5,624.0,639.22,476.96
2016,8,8,9,0,868.0,92.0,0.1,23.0,670.0,694.07,512.17
2016,8,8,9,15,880.0,94.0,0.25,23.5,711.5,744.48,544.53
2016,8,8,9,30,892.0,96.0,0.4,24.0,753.0,793.37,575.78
2016,8,8,9,45,905.5,95.5,0.55,24.5,790.0,839.1,604.82
2016,8,8,10,0,919.0,95.0,0.7,25.0,827.0,882.89,632.43
2016,8,8,10,15,925.5,96.5,0.85,25.0,857.0,920.4,657.18
2016,8,8,10,30,932.0,98.0,1.0,25.0,887.0,955.04,680.15
2016,8,8,10,45,936.5,99.0,1.15,25.5,909.5,984.24,698.37
2016,8,8,11,0,941.0,100.0,1.3,26.0,932.0,1010.13,714.51
2016,8,8,11,15,944.0,101.0,1.45,26.0,948.0,1031.12,729.04
2016,8,8,11,30,947.0,102.0,1.6,26.0,964.0,1048.51,741.44
2016,8,8,11,45,949.0,102.0,1.75,26.0,972.0,1060.18,750.38
2016,8,8,12,0,951.0,102.0,1.9,26.0,980.0,1068.08,757.09
2016,8,8,12,15,951.0,102.0,2.0,26.0,980.0,1070.15,759.59
2016,8,8,12,30,951.0,102.0,2.1,26.0,980.0,1068.39,759.86
2016,8,8,12,45,950.5,101.5,2.25,26.0,973.0,1061.78,757.8
2016,8,8,13,0,950.0,101.0,2.4,26.0,966.0,1051.37,753.38
2016,8,8,13,15,947.0,100.0,2.45,26.0,950.5,1034.24,743.62
2016,8,8,13,30,944.0,99.0,2.5,26.0,935.0,1013.49,731.63
2016,8,8,13,45,940.0,98.0,2.65,26.0,912.5,988.28,717.74
2016,8,8,14,0,936.0,97.0,2.8,26.0,890.0,959.71,701.48
2016,8,8,14,15,929.5,95.5,2.85,25.5,861.0,925.21,681.66
2016,8,8,14,30,923.0,94.0,2.9,25.0,832.0,887.8,659.66
2016,8,8,14,45,915.0,92.5,2.95,25.0,796.0,846.47,633.43
2016,8,8,15,0,907.0,91.0,3.0,25.0,760.0,802.74,605.25
2016,8,8,15,15,895.5,89.0,3.0,24.5,719.0,753.76,573.88
2016,8,8,15,30,884.0,87.0,3.0,24.0,678.0,703.15,540.81
2016,8,8,15,45,870.0,84.0,3.05,24.0,632.0,648.55,501.32
2016,8,8,16,0,856.0,81.0,3.1,24.0,586.0,593.11,459.74
2016,8,8,16,15,836.0,78.0,3.05,23.5,536.5,533.87,414.53
2016,8,8,16,30,816.0,75.0,3.0,23.0,487.0,475.3,368.23
2016,8,8,16,45,791.5,71.0,3.0,23.0,436.0,413.73,317.48
2016,8,8,17,0,767.0,67.0,3.0,23.0,385.0,353.67,266.36
2016,8,8,17,15,730.5,63.0,2.85,22.5,332.0,291.7,213.05
2016,8,8,17,30,694.0,59.0,2.7,22.0,279.0,233.24,161.91
2016,8,8,17,45,641.0,53.5,2.6,21.5,228.0,174.01,111.43
2016,8,8,18,0,588.0,48.0,2.5,21.0,177.0,119.26,67.35
2016,8,8,18,15,502.5,40.5,2.35,20.0,130.0,68.25,33.28
2016,8,8,18,30,417.0,33.0,2.2,19.0,83.0,27.72,17.66
2016,8,8,18,45,266.5,22.0,2.1,18.5,48.5,17.58,5.03
2016,8,8,19,0,116.0,11.0,2.0,18.0,14.0,10.48,0.0
2016,8,8,19,15,58.0,5.5,2.0,17.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.5,16.5,1.15,14.5,38.0,12.64,0.97
2016,8,9,6,0,371.0,33.0,1.3,15.0,76.0,25.95,16.4
2016,8,9,6,15,460.0,41.5,1.35,15.5,122.0,64.01,32.54
2016,8,9,6,30,549.0,50.0,1.4,16.0,168.0,113.4,65.64
2016,8,9,6,45,602.0,57.0,1.5,17.0,218.5,165.56,107.7
2016,8,9,7,0,655.0,64.0,1.6,18.0,269.0,223.9,157.46
2016,8,9,7,15,361.0,113.0,1.6,18.5,229.0,220.51,167.2
2016,8,9,7,30,67.0,162.0,1.6,19.0,189.0,176.5,138.72
2016,8,9,7,45,429.0,121.5,1.65,20.0,332.5,303.89,237.35
2016,8,9,8,0,791.0,81.0,1.7,21.0,476.0,466.02,361.78
2016,8,9,8,15,812.0,84.0,1.7,21.5,525.5,524.64,406.89
2016,8,9,8,30,833.0,87.0,1.7,22.0,575.0,583.81,451.36
2016,8,9,8,45,851.5,89.0,1.75,22.5,621.5,638.78,491.59
2016,8,9,9,0,870.0,91.0,1.8,23.0,668.0,694.72,531.21
2016,8,9,9,15,882.0,93.0,1.75,23.5,709.5,745.25,563.26
2016,8,9,9,30,894.0,95.0,1.7,24.0,751.0,794.26,593.45
2016,8,9,9,45,904.0,96.0,1.65,25.0,787.5,838.81,618.78
2016,8,9,10,0,914.0,97.0,1.6,26.0,824.0,881.16,642.03
2016,8,9,10,15,920.5,98.5,1.45,26.0,853.5,918.53,662.83
2016,8,9,10,30,927.0,100.0,1.3,26.0,883.0,953.03,681.26
2016,8,9,10,45,931.5,101.5,1.2,26.5,905.5,982.63,695.59
2016,8,9,11,0,936.0,103.0,1.1,27.0,928.0,1008.93,707.59
2016,8,9,11,15,939.0,103.5,1.05,27.0,943.5,1029.3,718.13
2016,8,9,11,30,942.0,104.0,1.0,27.0,959.0,1046.08,726.55
2016,8,9,11,45,942.0,105.0,1.0,27.5,966.5,1056.72,730.93
2016,8,9,12,0,942.0,106.0,1.0,28.0,974.0,1063.58,733.24
2016,8,9,12,15,942.0,106.0,1.1,28.0,974.0,1065.59,736.3
2016,8,9,12,30,942.0,106.0,1.2,28.0,974.0,1063.81,737.2
2016,8,9,12,45,938.0,107.5,1.3,28.0,966.0,1055.79,734.41
2016,8,9,13,0,934.0,109.0,1.4,28.0,958.0,1044.06,729.45
2016,8,9,13,15,931.0,108.0,1.5,28.0,942.5,1027.1,721.27
2016,8,9,13,30,928.0,107.0,1.6,28.0,927.0,1006.57,710.85
2016,8,9,13,45,922.0,107.0,1.75,28.0,904.0,980.8,697.72
2016,8,9,14,0,916.0,107.0,1.9,28.0,881.0,951.83,682.3
2016,8,9,14,15,909.0,105.5,1.95,27.5,852.0,917.39,663.29
2016,8,9,14,30,902.0,104.0,2.0,27.0,823.0,880.14,642.2
2016,8,9,14,45,891.5,103.0,2.1,27.0,786.5,837.94,616.69
2016,8,9,15,0,881.0,102.0,2.2,27.0,750.0,793.61,589.29
2016,8,9,15,15,869.0,100.0,2.2,26.5,709.0,745.25,559.05
2016,8,9,15,30,857.0,98.0,2.2,26.0,668.0,695.37,526.94
2016,8,9,15,45,838.5,96.0,2.25,26.0,622.0,642.08,488.93
2016,8,9,16,0,820.0,94.0,2.3,26.0,576.0,585.94,447.76
2016,8,9,16,15,799.0,90.5,2.25,25.5,526.5,526.9,403.6
2016,8,9,16,30,778.0,87.0,2.2,25.0,477.0,468.42,358.29
2016,8,9,16,45,746.5,83.5,2.2,24.5,425.5,406.34,308.8
2016,8,9,17,0,715.0,80.0,2.2,24.0,374.0,345.65,258.77
2016,8,9,17,15,675.0,74.5,2.1,23.0,321.5,283.82,206.97
2016,8,9,17,30,635.0,69.0,2.0,22.0,269.0,226.02,157.56
2016,8,9,17,45,572.5,62.5,1.9,21.5,218.0,167.35,108.5
2016,8,9,18,0,510.0,56.0,1.8,21.0,167.0,116.02,67.97
2016,8,9,18,15,419.5,46.5,1.7,20.0,121.5,67.66,35.77
2016,8,9,18,30,329.0,37.0,1.6,19.0,76.0,30.52,19.9
2016,8,9,18,45,191.0,23.5,1.55,18.5,43.5,18.53,4.35
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,9.53,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.5,18.0,0.85,14.5,35.0,14.06,0.75
2016,8,10,6,0,299.0,36.0,0.9,15.0,70.0,28.89,18.82
2016,8,10,6,15,390.0,46.5,0.9,15.5,114.5,64.32,35.15
