Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,30,481.0,57.0,0.9,16.0,159.0,111.56,66.99
2016,8,10,6,45,540.5,64.5,0.9,16.5,208.5,161.33,106.72
2016,8,10,7,0,600.0,72.0,0.9,17.0,258.0,218.13,154.66
2016,8,10,7,15,642.0,78.0,0.95,17.5,309.5,274.89,203.79
2016,8,10,7,30,684.0,84.0,1.0,18.0,361.0,335.97,255.73
2016,8,10,7,45,716.5,88.0,1.1,18.5,412.5,395.05,305.15
2016,8,10,8,0,749.0,92.0,1.2,19.0,464.0,457.22,355.42
2016,8,10,8,15,771.5,95.5,1.25,19.5,513.5,515.01,400.6
2016,8,10,8,30,794.0,99.0,1.3,20.0,563.0,573.6,444.8
2016,8,10,8,45,813.5,101.0,1.4,20.5,609.0,629.2,485.78
2016,8,10,9,0,833.0,103.0,1.5,21.0,655.0,684.63,525.47
2016,8,10,9,15,846.0,105.5,1.55,21.5,696.0,732.18,557.01
2016,8,10,9,30,859.0,108.0,1.6,22.0,737.0,781.01,588.27
2016,8,10,9,45,872.0,108.5,1.7,22.5,774.0,826.17,617.04
2016,8,10,10,0,885.0,109.0,1.8,23.0,811.0,869.45,644.23
2016,8,10,10,15,892.5,110.5,1.85,23.0,840.5,906.77,667.99
2016,8,10,10,30,900.0,112.0,1.9,23.0,870.0,941.38,689.92
2016,8,10,10,45,906.0,113.0,2.0,23.5,893.0,971.18,707.88
2016,8,10,11,0,912.0,114.0,2.1,24.0,916.0,997.83,723.81
2016,8,10,11,15,915.0,114.5,2.15,24.0,931.5,1017.76,736.3
2016,8,10,11,30,918.0,115.0,2.2,24.0,947.0,1034.18,746.7
2016,8,10,11,45,920.0,115.5,2.3,24.0,955.0,1046.03,754.91
2016,8,10,12,0,922.0,116.0,2.4,24.0,963.0,1054.2,760.95
2016,8,10,12,15,922.0,116.0,2.4,24.0,963.5,1056.14,762.03
2016,8,10,12,30,922.0,116.0,2.4,24.0,964.0,1054.35,760.93
2016,8,10,12,45,919.0,116.5,2.45,24.0,955.5,1046.35,756.6
2016,8,10,13,0,916.0,117.0,2.5,24.0,947.0,1034.7,750.09
2016,8,10,13,15,912.5,116.5,2.5,24.0,932.0,1017.96,739.88
2016,8,10,13,30,909.0,116.0,2.5,24.0,917.0,997.73,727.54
2016,8,10,13,45,905.0,114.0,2.55,24.0,894.5,972.11,712.22
2016,8,10,14,0,901.0,112.0,2.6,24.0,872.0,943.25,694.75
2016,8,10,14,15,894.0,110.5,2.55,23.5,842.5,909.16,674.2
2016,8,10,14,30,887.0,109.0,2.5,23.0,813.0,872.31,651.67
2016,8,10,14,45,878.5,106.5,2.5,23.0,777.5,830.65,624.79
2016,8,10,15,0,870.0,104.0,2.5,23.0,742.0,786.75,596.11
2016,8,10,15,15,857.5,101.5,2.45,23.0,701.0,737.89,563.33
2016,8,10,15,30,845.0,99.0,2.4,23.0,660.0,687.59,528.78
2016,8,10,15,45,831.0,95.5,2.4,23.0,614.5,636.16,491.23
2016,8,10,16,0,817.0,92.0,2.4,23.0,569.0,581.44,450.26
2016,8,10,16,15,795.5,88.5,2.35,22.5,520.0,522.24,405.29
2016,8,10,16,30,774.0,85.0,2.3,22.0,471.0,463.67,359.24
2016,8,10,16,45,747.5,80.5,2.3,21.5,420.0,402.9,309.99
2016,8,10,17,0,721.0,76.0,2.3,21.0,369.0,343.96,260.48
2016,8,10,17,15,681.5,70.5,2.2,20.5,317.0,281.01,206.61
2016,8,10,17,30,642.0,65.0,2.1,20.0,265.0,222.99,156.07
2016,8,10,17,45,586.0,58.5,2.05,19.5,215.0,165.19,107.0
2016,8,10,18,0,530.0,52.0,2.0,19.0,165.0,113.92,65.96
2016,8,10,18,15,439.5,43.0,1.9,18.5,119.0,64.92,33.28
2016,8,10,18,30,349.0,34.0,1.8,18.0,73.0,27.11,17.01
2016,8,10,18,45,174.5,17.0,1.7,17.5,36.5,13.16,0.27
2016,8,10,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,156.0,17.0,0.75,14.5,34.5,13.24,0.0
2016,8,11,6,0,312.0,34.0,0.8,15.0,69.0,27.13,17.23
2016,8,11,6,15,402.5,44.5,0.8,15.5,114.0,63.13,33.78
2016,8,11,6,30,493.0,55.0,0.8,16.0,159.0,111.09,66.05
2016,8,11,6,45,548.0,63.5,0.8,17.0,208.5,161.74,106.46
2016,8,11,7,0,603.0,72.0,0.8,18.0,258.0,218.88,154.44
2016,8,11,7,15,363.0,118.0,0.75,18.5,236.0,226.07,170.7
2016,8,11,7,30,123.0,164.0,0.7,19.0,214.0,201.17,156.92
2016,8,11,7,45,223.5,177.0,0.7,19.5,282.0,267.52,208.76
2016,8,11,8,0,324.0,190.0,0.7,20.0,350.0,342.74,266.54
2016,8,11,8,15,554.0,148.0,0.8,20.5,455.5,451.51,349.65
2016,8,11,8,30,784.0,106.0,0.9,21.0,561.0,575.16,441.85
2016,8,11,8,45,796.5,111.5,1.0,21.5,606.0,629.49,480.59
2016,8,11,9,0,809.0,117.0,1.1,22.0,651.0,683.04,518.32
2016,8,11,9,15,823.0,120.0,1.2,22.0,692.5,734.07,553.98
2016,8,11,9,30,837.0,123.0,1.3,22.0,734.0,783.89,587.19
2016,8,11,9,45,859.5,119.0,1.4,22.5,773.0,827.17,614.53
2016,8,11,10,0,882.0,115.0,1.5,23.0,812.0,873.51,643.63
2016,8,11,10,15,889.5,116.5,1.6,23.0,842.0,910.76,667.73
2016,8,11,10,30,897.0,118.0,1.7,23.0,872.0,945.29,690.09
2016,8,11,10,45,901.5,120.0,1.85,23.5,895.0,974.64,708.35
2016,8,11,11,0,906.0,122.0,2.0,24.0,918.0,1000.78,724.55
2016,8,11,11,15,909.5,122.5,2.1,24.0,933.5,1021.07,737.86
2016,8,11,11,30,913.0,123.0,2.2,24.0,949.0,1037.9,749.11
2016,8,11,11,45,914.0,124.0,2.35,24.5,957.0,1049.17,756.05
2016,8,11,12,0,915.0,125.0,2.5,25.0,965.0,1056.79,760.77
2016,8,11,12,15,915.0,125.0,2.55,25.0,965.0,1058.67,762.37
2016,8,11,12,30,915.0,125.0,2.6,25.0,965.0,1056.85,761.79
2016,8,11,12,45,906.0,129.5,2.7,25.0,955.0,1046.92,756.7
2016,8,11,13,0,897.0,134.0,2.8,25.0,945.0,1033.47,749.46
2016,8,11,13,15,893.5,133.0,2.85,24.5,930.0,1016.42,740.93
2016,8,11,13,30,890.0,132.0,2.9,24.0,915.0,995.95,730.2
2016,8,11,13,45,886.0,130.0,2.95,24.0,892.5,970.68,714.88
2016,8,11,14,0,882.0,128.0,3.0,24.0,870.0,942.23,697.44
2016,8,11,14,15,874.5,126.5,3.0,23.5,840.0,908.16,677.11
2016,8,11,14,30,867.0,125.0,3.0,23.0,810.0,871.43,654.8
2016,8,11,14,45,857.5,122.0,3.05,23.0,774.5,833.83,630.72
2016,8,11,15,0,848.0,119.0,3.1,23.0,739.0,788.74,601.15
2016,8,11,15,15,834.5,116.0,3.1,22.5,697.5,738.86,568.67
2016,8,11,15,30,821.0,113.0,3.1,22.0,656.0,687.69,533.6
2016,8,11,15,45,804.5,109.5,3.1,22.0,610.0,633.08,493.26
2016,8,11,16,0,788.0,106.0,3.1,22.0,564.0,578.04,451.49
2016,8,11,16,15,765.0,102.0,3.05,21.5,514.5,518.88,406.04
2016,8,11,16,30,742.0,98.0,3.0,21.0,465.0,460.15,359.42
2016,8,11,16,45,712.0,92.5,3.0,21.0,413.5,398.31,308.36
2016,8,11,17,0,682.0,87.0,3.0,21.0,362.0,338.77,257.72
2016,8,11,17,15,640.0,80.5,2.9,20.5,310.0,277.19,204.98
2016,8,11,17,30,598.0,74.0,2.8,20.0,258.0,219.94,155.27
2016,8,11,17,45,538.0,65.5,2.7,19.5,207.5,162.1,106.48
2016,8,11,18,0,478.0,57.0,2.6,19.0,157.0,111.39,66.16
2016,8,11,18,15,387.5,46.0,2.45,18.0,112.5,63.83,34.36
2016,8,11,18,30,297.0,35.0,2.3,17.0,68.0,28.14,17.8
2016,8,11,18,45,148.5,17.5,2.15,16.5,34.0,13.73,0.0
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,17.0,1.7,13.5,33.0,13.32,0.0
2016,8,12,6,0,297.0,34.0,1.9,14.0,66.0,27.27,17.27
2016,8,12,6,15,388.5,45.0,1.85,14.5,111.0,62.71,34.03
2016,8,12,6,30,480.0,56.0,1.8,15.0,156.0,110.42,66.38
2016,8,12,6,45,542.5,64.0,1.8,15.5,206.5,161.2,107.19
2016,8,12,7,0,605.0,72.0,1.8,16.0,257.0,219.41,156.78
2016,8,12,7,15,647.0,78.0,1.75,16.5,309.0,276.57,206.88
2016,8,12,7,30,689.0,84.0,1.7,17.0,361.0,338.05,259.79
2016,8,12,7,45,721.5,88.5,1.65,18.0,413.0,398.03,309.68
2016,8,12,8,0,754.0,93.0,1.6,19.0,465.0,461.02,359.92
2016,8,12,8,15,776.5,97.0,1.55,19.5,514.5,519.71,405.65
2016,8,12,8,30,799.0,101.0,1.5,20.0,564.0,579.17,450.15
2016,8,12,8,45,817.5,103.5,1.5,21.0,610.5,635.01,489.76
2016,8,12,9,0,836.0,106.0,1.5,22.0,657.0,690.57,527.65
2016,8,12,9,15,849.5,109.0,1.55,22.0,698.5,742.41,563.12
2016,8,12,9,30,863.0,112.0,1.6,22.0,740.0,788.99,593.76
2016,8,12,9,45,874.0,113.0,1.7,22.5,776.5,833.26,621.88
2016,8,12,10,0,885.0,114.0,1.8,23.0,813.0,875.48,648.31
2016,8,12,10,15,892.5,116.0,1.9,23.5,842.5,913.34,671.64
2016,8,12,10,30,900.0,118.0,2.0,24.0,872.0,948.48,693.05
2016,8,12,10,45,906.0,118.5,2.15,24.5,895.0,977.76,711.13
2016,8,12,11,0,912.0,119.0,2.3,25.0,918.0,1003.88,727.17
2016,8,12,11,15,915.0,120.0,2.4,25.0,933.5,1024.3,740.48
2016,8,12,11,30,918.0,121.0,2.5,25.0,949.0,1041.2,751.69
2016,8,12,11,45,921.0,120.5,2.65,25.0,957.0,1052.95,760.27
2016,8,12,12,0,924.0,120.0,2.8,25.0,965.0,1061.04,766.64
2016,8,12,12,15,924.0,120.0,2.85,25.0,965.5,1062.9,768.18
2016,8,12,12,30,924.0,120.0,2.9,25.0,966.0,1061.0,767.5
2016,8,12,12,45,925.5,118.0,3.0,25.0,959.0,1054.8,764.67
2016,8,12,13,0,927.0,116.0,3.1,25.0,952.0,1044.84,759.53
2016,8,12,13,15,924.5,115.0,3.1,25.0,937.0,1028.27,749.34
2016,8,12,13,30,922.0,114.0,3.1,25.0,922.0,1008.13,736.96
2016,8,12,13,45,918.0,112.5,3.15,25.0,899.5,982.59,721.5
2016,8,12,14,0,914.0,111.0,3.2,25.0,877.0,953.76,703.85
2016,8,12,14,15,907.5,109.5,3.15,25.0,847.5,919.57,681.86
2016,8,12,14,30,901.0,108.0,3.1,25.0,818.0,882.55,657.92
2016,8,12,14,45,893.5,105.0,3.1,25.0,782.5,840.52,630.74
2016,8,12,15,0,886.0,102.0,3.1,25.0,747.0,796.12,601.67
2016,8,12,15,15,874.0,100.0,3.05,24.5,705.5,747.31,570.06
2016,8,12,15,30,862.0,98.0,3.0,24.0,664.0,696.97,536.49
2016,8,12,15,45,847.0,94.5,2.95,24.0,618.5,643.96,497.4
2016,8,12,16,0,832.0,91.0,2.9,24.0,573.0,587.7,454.94
2016,8,12,16,15,811.0,87.5,2.85,23.5,523.0,527.86,409.36
2016,8,12,16,30,790.0,84.0,2.8,23.0,473.0,468.57,362.59
2016,8,12,16,45,762.5,79.5,2.75,23.0,421.5,406.39,311.38
2016,8,12,17,0,735.0,75.0,2.7,23.0,370.0,346.13,260.22
2016,8,12,17,15,694.5,70.0,2.45,22.5,317.0,282.55,205.85
2016,8,12,17,30,654.0,65.0,2.2,22.0,264.0,223.97,154.99
2016,8,12,17,45,595.5,58.0,2.0,21.5,212.5,164.55,105.0
2016,8,12,18,0,537.0,51.0,1.8,21.0,161.0,112.02,63.54
2016,8,12,18,15,443.0,41.5,1.65,20.0,115.0,62.15,31.1
2016,8,12,18,30,349.0,32.0,1.5,19.0,69.0,25.52,15.3
2016,8,12,18,45,174.5,16.0,1.35,18.5,34.5,12.5,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,16.0,1.2,15.5,32.5,12.5,0.0
2016,8,13,6,0,314.0,32.0,1.3,16.0,65.0,25.51,15.53
2016,8,13,6,15,407.5,42.5,1.3,16.5,110.0,61.45,32.1
2016,8,13,6,30,501.0,53.0,1.3,17.0,155.0,110.1,64.62
2016,8,13,6,45,562.0,60.0,1.3,17.5,205.5,160.96,105.19
2016,8,13,7,0,623.0,67.0,1.3,18.0,256.0,219.02,154.34
2016,8,13,7,15,664.5,72.5,1.25,18.5,307.5,276.6,204.34
2016,8,13,7,30,706.0,78.0,1.2,19.0,359.0,338.42,256.93
2016,8,13,7,45,737.5,81.5,1.15,20.0,411.0,398.63,306.32
2016,8,13,8,0,769.0,85.0,1.1,21.0,463.0,460.34,354.8
2016,8,13,8,15,791.0,88.5,1.1,21.5,512.0,519.04,399.99
2016,8,13,8,30,813.0,92.0,1.1,22.0,561.0,578.44,443.95
2016,8,13,8,45,831.5,94.0,1.15,23.0,607.5,634.41,483.37
2016,8,13,9,0,850.0,96.0,1.2,24.0,654.0,687.51,519.45
2016,8,13,9,15,862.0,98.5,1.25,24.5,695.0,737.8,551.82
2016,8,13,9,30,874.0,101.0,1.3,25.0,736.0,786.6,582.34
2016,8,13,9,45,888.0,100.5,1.4,25.5,773.0,832.16,610.82
2016,8,13,10,0,902.0,100.0,1.5,26.0,810.0,875.83,637.77
2016,8,13,10,15,909.0,101.5,1.6,26.0,839.5,913.29,661.73
2016,8,13,10,30,916.0,103.0,1.7,26.0,869.0,947.93,683.88
2016,8,13,10,45,921.5,103.5,1.85,26.5,892.0,977.12,701.8
2016,8,13,11,0,927.0,104.0,2.0,27.0,915.0,1003.08,717.66
2016,8,13,11,15,930.0,105.0,2.1,27.0,930.0,1023.75,731.04
2016,8,13,11,30,933.0,106.0,2.2,27.0,945.0,1040.84,742.31
2016,8,13,11,45,935.0,105.5,2.35,27.0,953.0,1051.7,750.37
2016,8,13,12,0,937.0,105.0,2.5,27.0,961.0,1058.81,756.21
2016,8,13,12,15,937.0,105.0,2.55,27.0,961.0,1060.65,757.78
2016,8,13,12,30,937.0,105.0,2.6,27.0,961.0,1058.68,757.11
2016,8,13,12,45,921.0,114.0,2.7,27.0,949.0,1046.31,750.52
2016,8,13,13,0,905.0,123.0,2.8,27.0,937.0,1030.39,741.79
2016,8,13,13,15,901.5,122.0,2.8,27.0,921.5,1013.09,731.3
2016,8,13,13,30,898.0,121.0,2.8,27.0,906.0,992.33,718.66
2016,8,13,13,45,896.5,118.0,2.85,27.0,884.5,968.04,704.2
2016,8,13,14,0,895.0,115.0,2.9,27.0,863.0,940.41,687.54
2016,8,13,14,15,888.0,113.5,2.9,27.0,833.5,906.26,666.13
2016,8,13,14,30,881.0,112.0,2.9,27.0,804.0,869.36,642.81
2016,8,13,14,45,875.5,107.5,2.95,27.0,769.5,828.04,616.63
2016,8,13,15,0,870.0,103.0,3.0,27.0,735.0,784.26,588.47
2016,8,13,15,15,858.0,101.0,2.95,26.5,693.5,736.05,557.45
2016,8,13,15,30,846.0,99.0,2.9,26.0,652.0,688.99,526.18
2016,8,13,15,45,833.5,94.5,2.9,26.0,607.0,634.63,486.7
2016,8,13,16,0,821.0,90.0,2.9,26.0,562.0,579.4,445.46
2016,8,13,16,15,799.5,86.5,2.85,25.5,513.0,519.82,400.33
2016,8,13,16,30,778.0,83.0,2.8,25.0,464.0,460.87,354.09
2016,8,13,16,45,753.0,78.0,2.75,25.0,413.0,399.88,304.1
2016,8,13,17,0,728.0,73.0,2.7,25.0,362.0,340.55,253.95
2016,8,13,17,15,687.5,68.0,2.45,24.0,310.0,278.49,201.52
2016,8,13,17,30,647.0,63.0,2.2,23.0,258.0,219.29,150.75
2016,8,13,17,45,590.0,56.0,2.0,22.5,207.5,160.63,101.55
2016,8,13,18,0,533.0,49.0,1.8,22.0,157.0,108.69,60.76
2016,8,13,18,15,436.5,40.0,1.65,21.0,111.5,59.54,29.29
2016,8,13,18,30,340.0,31.0,1.5,20.0,66.0,24.77,14.4
2016,8,13,18,45,170.0,15.5,1.4,19.5,33.0,12.17,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,178.5,15.0,1.3,15.5,33.5,11.68,0.0
2016,8,14,6,0,357.0,30.0,1.4,16.0,67.0,23.78,13.96
2016,8,14,6,15,452.5,39.0,1.35,16.5,113.0,60.79,30.11
2016,8,14,6,30,548.0,48.0,1.3,17.0,159.0,111.04,63.35
2016,8,14,6,45,609.5,54.0,1.3,17.5,210.5,163.91,105.62
2016,8,14,7,0,671.0,60.0,1.3,18.0,262.0,225.19,157.68
2016,8,14,7,15,533.5,95.0,1.25,18.5,275.0,258.7,193.25
2016,8,14,7,30,396.0,130.0,1.2,19.0,288.0,273.98,211.23
2016,8,14,7,45,604.0,103.0,1.2,20.0,380.5,363.28,280.91
2016,8,14,8,0,812.0,76.0,1.2,21.0,473.0,471.96,364.23
2016,8,14,8,15,832.5,79.0,1.35,21.5,523.0,531.65,410.8
2016,8,14,8,30,853.0,82.0,1.5,22.0,573.0,590.38,455.54
2016,8,14,8,45,869.5,84.0,1.65,23.0,619.5,646.58,496.14
2016,8,14,9,0,886.0,86.0,1.8,24.0,666.0,702.18,534.79
2016,8,14,9,15,897.5,88.0,1.9,24.5,707.5,753.21,568.04
2016,8,14,9,30,909.0,90.0,2.0,25.0,749.0,802.6,599.69
2016,8,14,9,45,896.0,103.5,2.15,25.5,779.5,842.2,624.77
2016,8,14,10,0,883.0,117.0,2.3,26.0,810.0,877.74,647.02
2016,8,14,10,15,890.5,118.5,2.4,26.0,839.5,915.04,671.19
2016,8,14,10,30,898.0,120.0,2.5,26.0,869.0,949.61,693.48
2016,8,14,10,45,906.5,119.0,2.65,26.5,893.0,979.62,711.84
2016,8,14,11,0,915.0,118.0,2.8,27.0,917.0,1006.57,728.2
2016,8,14,11,15,918.0,119.0,2.85,27.0,932.0,1027.0,740.96
2016,8,14,11,30,921.0,120.0,2.9,27.0,947.0,1043.89,751.58
2016,8,14,11,45,925.5,118.5,3.0,27.5,955.5,1056.07,758.29
2016,8,14,12,0,930.0,117.0,3.1,28.0,964.0,1064.57,762.78
2016,8,14,12,15,929.5,117.0,3.15,28.0,963.5,1065.85,763.89
2016,8,14,12,30,929.0,117.0,3.2,28.0,963.0,1063.33,762.79
2016,8,14,12,45,921.5,120.0,3.25,28.0,953.0,1053.16,756.95
2016,8,14,13,0,914.0,123.0,3.3,28.0,943.0,1039.37,748.95
2016,8,14,13,15,910.0,122.0,3.3,27.5,927.5,1021.38,739.41
2016,8,14,13,30,906.0,121.0,3.3,27.0,912.0,999.92,727.67
2016,8,14,13,45,900.0,120.5,3.35,27.0,888.5,973.74,711.79
2016,8,14,14,0,894.0,120.0,3.4,27.0,865.0,944.42,693.82
2016,8,14,14,15,886.5,118.5,3.4,26.5,835.0,909.78,673.22
2016,8,14,14,30,879.0,117.0,3.4,26.0,805.0,872.42,650.61
2016,8,14,14,45,869.0,114.5,3.4,26.0,769.0,829.49,622.69
2016,8,14,15,0,859.0,112.0,3.4,26.0,733.0,784.46,593.06
2016,8,14,15,15,846.0,109.5,3.35,25.5,691.5,738.8,563.53
2016,8,14,15,30,833.0,107.0,3.3,25.0,650.0,687.78,528.75
2016,8,14,15,45,815.5,104.0,3.25,25.0,603.5,632.3,487.87
2016,8,14,16,0,798.0,101.0,3.2,25.0,557.0,576.47,445.65
2016,8,14,16,15,775.5,97.0,3.1,24.5,507.5,516.9,400.13
2016,8,14,16,30,753.0,93.0,3.0,24.0,458.0,458.13,353.71
2016,8,14,16,45,722.0,88.0,2.95,24.0,406.5,395.28,302.18
2016,8,14,17,0,691.0,83.0,2.9,24.0,355.0,335.25,251.48
2016,8,14,17,15,647.5,77.0,2.7,23.0,303.0,273.19,199.14
2016,8,14,17,30,604.0,71.0,2.5,22.0,251.0,215.66,149.87
2016,8,14,17,45,541.5,63.0,2.3,21.5,200.5,157.64,101.47
2016,8,14,18,0,479.0,55.0,2.1,21.0,150.0,107.1,62.03
2016,8,14,18,15,379.5,44.0,2.0,20.0,105.0,59.39,31.25
2016,8,14,18,30,280.0,33.0,1.9,19.0,60.0,26.91,15.92
2016,8,14,18,45,140.0,16.5,1.85,18.5,30.0,13.24,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,149.0,16.5,1.65,12.5,31.5,13.15,0.0
2016,8,15,6,0,298.0,33.0,1.8,13.0,63.0,26.78,16.49
2016,8,15,6,15,398.0,44.0,1.75,13.5,109.0,62.28,33.51
2016,8,15,6,30,498.0,55.0,1.7,14.0,155.0,111.63,66.78
2016,8,15,6,45,249.0,71.5,1.7,14.5,121.5,113.29,79.88
2016,8,15,7,0,0.0,88.0,1.7,15.0,88.0,81.55,63.72
2016,8,15,7,15,0.0,106.0,1.6,15.5,106.0,98.49,77.79
2016,8,15,7,30,0.0,124.0,1.5,16.0,124.0,115.52,91.57
2016,8,15,7,45,65.0,165.5,1.45,17.0,197.0,184.46,146.82
2016,8,15,8,0,130.0,207.0,1.4,18.0,270.0,263.62,209.03
2016,8,15,8,15,293.5,202.5,1.3,18.5,365.0,359.35,283.72
2016,8,15,8,30,457.0,198.0,1.2,19.0,460.0,473.67,370.41
2016,8,15,8,45,406.5,232.0,1.2,19.5,479.0,500.37,388.08
2016,8,15,9,0,356.0,266.0,1.2,20.0,498.0,515.12,396.96
2016,8,15,9,15,622.5,188.0,1.2,20.5,625.0,660.22,504.64
2016,8,15,9,30,889.0,110.0,1.2,21.0,752.0,808.3,605.97
2016,8,15,9,45,912.5,105.0,1.3,21.5,792.0,857.59,635.96
2016,8,15,10,0,936.0,100.0,1.4,22.0,832.0,905.56,665.85
2016,8,15,10,15,942.5,101.5,1.5,22.5,862.5,943.69,689.05
2016,8,15,10,30,949.0,103.0,1.6,23.0,893.0,978.85,710.29
2016,8,15,10,45,950.5,106.0,1.75,23.5,915.0,1007.74,728.14
2016,8,15,11,0,952.0,109.0,1.9,24.0,937.0,1033.08,743.76
2016,8,15,11,15,955.0,109.5,1.95,24.0,952.5,1053.63,756.51
2016,8,15,11,30,958.0,110.0,2.0,24.0,968.0,1070.48,767.08
2016,8,15,11,45,956.5,112.0,2.15,24.0,975.0,1080.63,774.93
2016,8,15,12,0,955.0,114.0,2.3,24.0,982.0,1086.88,780.46
2016,8,15,12,15,955.0,114.0,2.35,24.0,982.0,1088.65,782.07
2016,8,15,12,30,955.0,114.0,2.4,24.0,982.0,1086.53,781.39
2016,8,15,12,45,949.0,116.5,2.5,24.0,972.5,1077.12,776.84
2016,8,15,13,0,943.0,119.0,2.6,24.0,963.0,1063.96,770.01
2016,8,15,13,15,939.5,118.0,2.6,24.0,946.5,1045.97,759.1
2016,8,15,13,30,936.0,117.0,2.6,24.0,930.0,1024.38,745.98
2016,8,15,13,45,928.0,117.0,2.65,24.0,905.5,996.11,729.06
2016,8,15,14,0,920.0,117.0,2.7,24.0,881.0,964.69,710.05
2016,8,15,14,15,912.5,115.5,2.7,23.5,850.5,929.19,689.14
2016,8,15,14,30,905.0,114.0,2.7,23.0,820.0,890.9,666.14
2016,8,15,14,45,895.5,111.5,2.7,23.0,783.0,847.35,638.03
2016,8,15,15,0,886.0,109.0,2.7,23.0,746.0,801.57,608.11
2016,8,15,15,15,873.0,106.5,2.65,22.5,703.5,751.26,575.46
2016,8,15,15,30,860.0,104.0,2.6,22.0,661.0,702.32,542.46
2016,8,15,15,45,846.0,99.5,2.55,22.0,614.5,646.14,501.13
2016,8,15,16,0,832.0,95.0,2.5,22.0,568.0,589.22,458.11
2016,8,15,16,15,809.0,91.0,2.45,21.5,517.5,527.58,411.04
2016,8,15,16,30,786.0,87.0,2.4,21.0,467.0,466.73,362.89
2016,8,15,16,45,758.0,82.0,2.35,21.0,414.5,403.89,310.93
2016,8,15,17,0,730.0,77.0,2.3,21.0,362.0,343.07,259.04
2016,8,15,17,15,687.0,71.5,2.15,20.0,308.5,278.56,204.12
2016,8,15,17,30,644.0,66.0,2.0,19.0,255.0,219.32,152.78
2016,8,15,17,45,578.0,58.5,1.85,18.5,203.0,158.82,101.88
2016,8,15,18,0,512.0,51.0,1.7,18.0,151.0,106.19,60.61
2016,8,15,18,15,409.5,40.5,1.65,17.0,105.0,56.91,28.95
2016,8,15,18,30,307.0,30.0,1.6,16.0,59.0,24.22,13.66
2016,8,15,18,45,153.5,15.0,1.55,15.5,29.5,11.97,0.0
2016,8,15,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,122.5,16.5,1.1,14.5,28.0,13.02,0.0
2016,8,16,6,0,245.0,33.0,1.2,15.0,56.0,25.82,15.35
2016,8,16,6,15,341.5,45.0,1.2,15.5,100.0,59.93,33.1
2016,8,16,6,30,438.0,57.0,1.2,16.0,144.0,106.31,64.37
2016,8,16,6,45,501.5,66.5,1.25,16.5,193.5,156.24,104.13
2016,8,16,7,0,565.0,76.0,1.3,17.0,243.0,213.82,152.64
2016,8,16,7,15,407.0,113.0,1.25,17.5,245.5,235.58,178.62
2016,8,16,7,30,249.0,150.0,1.2,18.0,248.0,237.1,185.09
2016,8,16,7,45,484.0,125.5,1.15,18.5,348.5,332.53,259.71
2016,8,16,8,0,719.0,101.0,1.1,19.0,449.0,453.0,352.66
2016,8,16,8,15,591.0,148.0,1.05,19.5,454.5,472.89,367.63
2016,8,16,8,30,463.0,195.0,1.0,20.0,460.0,474.63,367.92
2016,8,16,8,45,634.0,156.0,1.0,21.0,550.0,573.74,441.22
2016,8,16,9,0,805.0,117.0,1.0,22.0,640.0,682.31,517.83
2016,8,16,9,15,819.0,120.0,1.05,22.5,681.5,733.3,551.14
2016,8,16,9,30,833.0,123.0,1.1,23.0,723.0,783.07,582.44
2016,8,16,9,45,836.0,129.0,1.15,23.5,756.5,825.55,608.4
2016,8,16,10,0,839.0,135.0,1.2,24.0,790.0,865.48,632.44
2016,8,16,10,15,847.0,137.0,1.3,24.0,820.0,902.92,656.62
2016,8,16,10,30,855.0,139.0,1.4,24.0,850.0,937.77,679.08
2016,8,16,10,45,861.0,140.5,1.5,24.5,872.5,967.43,696.86
2016,8,16,11,0,867.0,142.0,1.6,25.0,895.0,985.94,707.61
2016,8,16,11,15,870.5,143.0,1.7,25.0,910.5,1005.96,720.85
2016,8,16,11,30,874.0,144.0,1.8,25.0,926.0,1022.61,732.04
2016,8,16,11,45,876.0,144.5,1.95,25.5,933.5,1033.82,739.15
2016,8,16,12,0,878.0,145.0,2.1,26.0,941.0,1041.5,744.11
2016,8,16,12,15,877.5,145.0,2.2,26.0,940.5,1042.57,745.86
2016,8,16,12,30,877.0,145.0,2.3,26.0,940.0,1040.06,745.5
2016,8,16,12,45,874.0,145.0,2.4,26.0,931.5,1031.47,741.4
2016,8,16,13,0,871.0,145.0,2.5,26.0,923.0,1019.38,735.17
2016,8,16,13,15,867.5,144.0,2.55,26.0,907.5,1002.36,725.32
2016,8,16,13,30,864.0,143.0,2.6,26.0,892.0,981.99,713.4
2016,8,16,13,45,858.5,141.5,2.7,26.0,869.0,963.62,703.23
2016,8,16,14,0,853.0,140.0,2.8,26.0,846.0,934.09,685.66
2016,8,16,14,15,844.5,138.0,2.8,25.5,815.5,898.5,664.54
2016,8,16,14,30,836.0,136.0,2.8,25.0,785.0,860.38,641.52
2016,8,16,14,45,825.5,132.5,2.85,25.0,749.0,816.75,613.55
2016,8,16,15,0,815.0,129.0,2.9,25.0,713.0,771.19,583.9
2016,8,16,15,15,800.5,126.0,2.85,24.5,671.5,721.53,551.52
2016,8,16,15,30,786.0,123.0,2.8,24.0,630.0,670.78,516.04
2016,8,16,15,45,768.5,118.5,2.8,24.0,584.0,615.78,475.76
2016,8,16,16,0,751.0,114.0,2.8,24.0,538.0,560.93,434.47
2016,8,16,16,15,725.5,109.0,2.75,23.5,489.0,500.78,388.63
2016,8,16,16,30,700.0,104.0,2.7,23.0,440.0,441.88,342.23
2016,8,16,16,45,668.5,98.0,2.7,23.0,389.0,381.05,292.37
2016,8,16,17,0,637.0,92.0,2.7,23.0,338.0,322.79,243.21
2016,8,16,17,15,590.5,84.5,2.55,22.0,286.0,261.49,191.71
2016,8,16,17,30,544.0,77.0,2.4,21.0,234.0,205.2,143.77
2016,8,16,17,45,480.0,67.0,2.3,20.5,185.0,148.77,96.99
2016,8,16,18,0,416.0,57.0,2.2,20.0,136.0,100.11,59.25
2016,8,16,18,15,317.0,44.0,2.05,19.5,93.5,53.65,28.89
2016,8,16,18,30,218.0,31.0,1.9,19.0,51.0,24.32,13.08
2016,8,16,18,45,109.0,15.5,1.8,18.5,25.5,14.77,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,0.7,15.0,26.0,12.64,0.0
2016,8,17,6,0,215.0,32.0,0.8,16.0,52.0,25.03,14.43
2016,8,17,6,15,310.0,45.0,0.8,16.5,94.5,57.02,31.57
2016,8,17,6,30,405.0,58.0,0.8,17.0,137.0,103.34,63.02
2016,8,17,6,45,470.5,67.5,0.85,17.5,185.5,151.62,101.05
2016,8,17,7,0,536.0,77.0,0.9,18.0,234.0,207.83,147.88
2016,8,17,7,15,582.0,84.0,0.8,18.5,285.0,263.29,195.17
2016,8,17,7,30,628.0,91.0,0.7,19.0,336.0,323.67,245.52
2016,8,17,7,45,662.5,96.5,0.65,20.0,387.0,382.27,292.75
2016,8,17,8,0,697.0,102.0,0.6,21.0,438.0,443.77,340.17
2016,8,17,8,15,722.0,106.5,0.6,21.5,487.0,501.72,384.02
2016,8,17,8,30,747.0,111.0,0.6,22.0,536.0,560.82,427.05
2016,8,17,8,45,767.0,114.5,0.6,22.5,582.0,615.95,465.7
2016,8,17,9,0,787.0,118.0,0.6,23.0,628.0,671.4,503.23
2016,8,17,9,15,801.5,121.5,0.65,23.5,669.5,722.48,536.88
2016,8,17,9,30,816.0,125.0,0.7,24.0,711.0,772.45,567.92
2016,8,17,9,45,837.0,122.0,0.8,24.5,749.0,819.49,597.31
2016,8,17,10,0,858.0,119.0,0.9,25.0,787.0,859.86,622.1
2016,8,17,10,15,866.0,121.0,1.05,25.0,817.0,897.3,646.92
2016,8,17,10,30,874.0,123.0,1.2,25.0,847.0,932.1,670.03
2016,8,17,10,45,880.0,124.0,1.35,25.5,870.0,961.18,688.16
2016,8,17,11,0,886.0,125.0,1.5,26.0,893.0,987.17,704.34
2016,8,17,11,15,890.0,126.0,1.65,26.0,908.5,1007.98,718.68
2016,8,17,11,30,894.0,127.0,1.8,26.0,924.0,1025.37,730.97
2016,8,17,11,45,896.0,127.5,1.95,26.5,931.5,1036.74,738.13
2016,8,17,12,0,898.0,128.0,2.1,27.0,939.0,1044.49,743.1
2016,8,17,12,15,898.0,127.5,2.25,27.0,939.0,1045.53,745.43
2016,8,17,12,30,898.0,127.0,2.4,27.0,939.0,1042.9,745.54
2016,8,17,12,45,883.5,134.5,2.55,27.0,927.0,1030.34,739.41
2016,8,17,13,0,869.0,142.0,2.7,27.0,915.0,1014.37,731.14
2016,8,17,13,15,865.0,141.0,2.75,26.5,899.5,996.81,722.35
2016,8,17,13,30,861.0,140.0,2.8,26.0,884.0,975.94,711.41
2016,8,17,13,45,855.5,138.0,2.9,26.0,861.0,949.45,695.76
2016,8,17,14,0,850.0,136.0,3.0,26.0,838.0,926.87,682.64
2016,8,17,14,15,841.5,134.5,3.05,25.5,808.0,891.83,662.01
2016,8,17,14,30,833.0,133.0,3.1,25.0,778.0,854.27,639.49
2016,8,17,14,45,822.5,130.0,3.15,25.0,742.0,811.2,611.64
2016,8,17,15,0,812.0,127.0,3.2,25.0,706.0,766.21,582.13
2016,8,17,15,15,797.0,123.5,3.2,24.5,664.0,715.74,549.18
2016,8,17,15,30,782.0,120.0,3.2,24.0,622.0,664.24,513.13
2016,8,17,15,45,763.5,116.0,3.2,24.0,576.5,609.27,472.52
2016,8,17,16,0,745.0,112.0,3.2,24.0,531.0,554.53,430.98
2016,8,17,16,15,719.5,107.5,3.15,23.5,481.5,495.18,385.43
2016,8,17,16,30,694.0,103.0,3.1,23.0,432.0,437.09,339.35
2016,8,17,16,45,660.5,97.0,3.05,22.5,381.0,375.76,289.36
2016,8,17,17,0,627.0,91.0,3.0,22.0,330.0,317.25,240.18
2016,8,17,17,15,579.5,83.5,2.85,21.5,279.0,256.28,188.28
2016,8,17,17,30,532.0,76.0,2.7,21.0,228.0,200.46,140.34
2016,8,17,17,45,464.5,66.5,2.6,20.5,179.5,144.73,94.29
2016,8,17,18,0,397.0,57.0,2.5,20.0,131.0,97.21,57.7
2016,8,17,18,15,296.5,43.5,2.4,19.0,89.0,51.52,27.97
2016,8,17,18,30,196.0,30.0,2.3,18.0,47.0,23.56,12.0
2016,8,17,18,45,98.0,15.0,2.25,17.5,23.5,14.3,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,98.0,16.5,1.25,14.5,25.0,15.73,0.0
2016,8,18,6,0,196.0,33.0,1.4,15.0,50.0,25.89,14.89
2016,8,18,6,15,293.5,46.0,1.35,15.5,92.0,56.94,32.12
2016,8,18,6,30,391.0,59.0,1.3,16.0,134.0,101.31,62.2
2016,8,18,6,45,457.5,69.0,1.3,16.5,182.5,150.79,101.43
2016,8,18,7,0,524.0,79.0,1.3,17.0,231.0,206.97,148.47
2016,8,18,7,15,570.5,86.5,1.25,17.5,282.0,262.41,196.21
2016,8,18,7,30,617.0,94.0,1.2,18.0,333.0,322.85,247.33
2016,8,18,7,45,649.5,100.0,1.15,19.0,383.0,380.55,294.62
2016,8,18,8,0,682.0,106.0,1.1,20.0,433.0,440.94,342.09
2016,8,18,8,15,707.0,111.0,1.15,20.5,481.5,498.66,386.89
2016,8,18,8,30,732.0,116.0,1.2,21.0,530.0,557.57,431.04
2016,8,18,8,45,748.0,121.0,1.25,21.5,574.5,611.61,470.23
2016,8,18,9,0,764.0,126.0,1.3,22.0,619.0,664.2,507.23
2016,8,18,9,15,779.0,129.0,1.35,22.5,659.5,714.18,541.42
2016,8,18,9,30,794.0,132.0,1.4,23.0,700.0,763.12,572.69
2016,8,18,9,45,769.0,154.0,1.5,23.5,726.5,797.66,594.27
2016,8,18,10,0,744.0,176.0,1.6,24.0,753.0,831.43,615.32
2016,8,18,10,15,753.5,178.5,1.7,24.0,782.0,868.14,639.4
2016,8,18,10,30,763.0,181.0,1.8,24.0,811.0,902.65,661.92
2016,8,18,10,45,762.0,187.5,1.9,24.5,831.5,929.13,677.86
2016,8,18,11,0,761.0,194.0,2.0,25.0,852.0,952.56,691.88
2016,8,18,11,15,765.5,195.5,2.1,25.0,867.0,972.93,705.33
2016,8,18,11,30,770.0,197.0,2.2,25.0,882.0,983.94,712.86
2016,8,18,11,45,765.0,202.0,2.3,25.0,887.5,998.61,722.95
2016,8,18,12,0,760.0,207.0,2.4,25.0,893.0,1003.59,726.87
2016,8,18,12,15,760.0,207.0,2.45,25.0,892.5,1004.95,728.16
2016,8,18,12,30,760.0,207.0,2.5,25.0,892.0,1002.99,727.47
2016,8,18,12,45,752.5,209.5,2.6,25.0,882.5,992.86,722.12
2016,8,18,13,0,745.0,212.0,2.7,25.0,873.0,979.59,714.84
2016,8,18,13,15,740.0,210.0,2.75,24.5,857.0,961.01,705.08
2016,8,18,13,30,735.0,208.0,2.8,24.0,841.0,939.5,693.39
2016,8,18,13,45,726.5,206.5,2.85,24.0,818.0,912.43,676.62
2016,8,18,14,0,718.0,205.0,2.9,24.0,795.0,882.86,658.13
2016,8,18,14,15,707.5,201.5,2.9,23.5,765.5,847.17,636.28
2016,8,18,14,30,697.0,198.0,2.9,23.0,736.0,809.51,612.76
2016,8,18,14,45,685.0,193.0,2.95,23.0,701.0,767.37,584.3
2016,8,18,15,0,673.0,188.0,3.0,23.0,666.0,723.82,554.34
2016,8,18,15,15,655.5,182.5,2.95,22.5,625.0,674.64,520.26
2016,8,18,15,30,638.0,177.0,2.9,22.0,584.0,625.04,485.09
2016,8,18,15,45,618.5,169.0,2.9,22.0,540.0,571.58,445.51
2016,8,18,16,0,599.0,161.0,2.9,22.0,496.0,518.5,405.23
2016,8,18,16,15,570.5,153.0,2.85,21.5,448.0,458.54,359.29
2016,8,18,16,30,542.0,145.0,2.8,21.0,400.0,403.6,315.85
2016,8,18,16,45,508.5,134.0,2.8,20.5,351.5,345.88,269.15
2016,8,18,17,0,475.0,123.0,2.8,20.0,303.0,291.3,223.74
2016,8,18,17,15,427.5,110.5,2.65,19.5,254.0,234.58,176.02
2016,8,18,17,30,380.0,98.0,2.5,19.0,205.0,183.21,132.57
2016,8,18,17,45,320.5,82.0,2.45,18.5,159.0,132.15,90.66
2016,8,18,18,0,261.0,66.0,2.4,18.0,113.0,88.42,56.66
2016,8,18,18,15,184.0,46.5,2.35,17.5,74.5,48.26,28.7
2016,8,18,18,30,107.0,27.0,2.3,17.0,36.0,22.34,10.44
2016,8,18,18,45,53.5,13.5,2.25,16.5,18.0,12.87,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,1.75,13.5,20.0,14.3,0.0
2016,8,19,6,0,118.0,30.0,1.9,14.0,40.0,24.72,13.72
2016,8,19,6,15,192.5,49.0,1.9,14.5,79.0,53.76,32.79
2016,8,19,6,30,267.0,68.0,1.9,15.0,118.0,94.63,62.26
2016,8,19,6,45,326.0,83.5,1.95,15.5,164.0,138.88,97.56
2016,8,19,7,0,385.0,99.0,2.0,16.0,210.0,190.36,140.54
2016,8,19,7,15,431.0,111.0,1.95,16.5,258.5,241.58,184.29
2016,8,19,7,30,477.0,123.0,1.9,17.0,307.0,297.93,231.84
2016,8,19,7,45,509.0,134.0,1.9,17.5,355.0,352.23,277.08
2016,8,19,8,0,541.0,145.0,1.9,18.0,403.0,409.45,323.35
2016,8,19,8,15,569.0,153.0,1.85,18.5,450.5,464.16,366.22
2016,8,19,8,30,597.0,161.0,1.8,19.0,498.0,523.89,411.36
2016,8,19,8,45,613.0,170.5,1.8,20.0,541.0,576.03,448.75
2016,8,19,9,0,629.0,180.0,1.8,21.0,584.0,628.19,484.87
2016,8,19,9,15,646.0,185.5,1.85,21.0,624.0,676.84,519.75
2016,8,19,9,30,663.0,191.0,1.9,21.0,664.0,725.02,553.64
2016,8,19,9,45,671.0,198.5,1.95,21.5,697.5,767.13,581.48
2016,8,19,10,0,679.0,206.0,2.0,22.0,731.0,807.59,607.68
2016,8,19,10,15,689.0,209.5,2.0,22.5,760.0,843.85,630.17
2016,8,19,10,30,699.0,213.0,2.0,23.0,789.0,878.14,650.68
2016,8,19,10,45,701.0,218.5,2.05,23.5,809.5,904.81,666.47
2016,8,19,11,0,703.0,224.0,2.1,24.0,830.0,928.76,680.48
2016,8,19,11,15,708.0,226.0,2.15,24.0,845.0,949.19,693.56
2016,8,19,11,30,713.0,228.0,2.2,24.0,860.0,966.77,704.88
2016,8,19,11,45,711.5,231.0,2.3,24.5,866.5,975.92,710.0
2016,8,19,12,0,710.0,234.0,2.4,25.0,873.0,981.92,713.24
2016,8,19,12,15,710.0,234.0,2.45,25.0,872.5,983.16,714.43
2016,8,19,12,30,710.0,234.0,2.5,25.0,872.0,981.24,713.74
2016,8,19,12,45,717.5,227.0,2.6,25.0,867.0,976.41,711.75
2016,8,19,13,0,725.0,220.0,2.7,25.0,862.0,968.29,707.73
2016,8,19,13,15,720.0,218.5,2.75,24.5,846.5,950.44,698.33
2016,8,19,13,30,715.0,217.0,2.8,24.0,831.0,929.72,687.1
2016,8,19,13,45,706.0,215.0,2.9,24.0,807.5,902.0,670.19
2016,8,19,14,0,697.0,213.0,3.0,24.0,784.0,871.88,651.57
2016,8,19,14,15,687.0,209.5,3.05,23.5,755.0,837.14,630.54
2016,8,19,14,30,677.0,206.0,3.1,23.0,726.0,800.46,607.32
2016,8,19,14,45,663.0,201.0,3.15,23.0,690.5,757.32,577.93
2016,8,19,15,0,649.0,196.0,3.2,23.0,655.0,713.0,547.21
2016,8,19,15,15,631.5,190.0,3.2,22.5,614.5,664.23,513.45
2016,8,19,15,30,614.0,184.0,3.2,22.0,574.0,615.11,478.62
2016,8,19,15,45,592.5,176.0,3.25,22.0,529.5,561.46,438.79
2016,8,19,16,0,571.0,168.0,3.3,22.0,485.0,505.6,396.35
2016,8,19,16,15,542.5,159.0,3.3,21.5,437.5,449.13,352.89
2016,8,19,16,30,514.0,150.0,3.3,21.0,390.0,394.67,309.72
2016,8,19,16,45,479.5,138.5,3.3,20.5,341.5,337.61,263.39
2016,8,19,17,0,445.0,127.0,3.3,20.0,293.0,283.85,218.6
2016,8,19,17,15,398.5,113.0,3.25,19.5,245.0,227.78,171.48
2016,8,19,17,30,352.0,99.0,3.2,19.0,197.0,177.02,128.59
2016,8,19,17,45,293.5,81.5,3.15,18.5,151.5,126.53,87.18
2016,8,19,18,0,235.0,64.0,3.1,18.0,106.0,83.32,53.57
2016,8,19,18,15,164.0,44.0,3.0,17.5,68.5,45.43,26.99
2016,8,19,18,30,93.0,24.0,2.9,17.0,31.0,19.97,7.86
2016,8,19,18,45,46.5,12.0,2.85,16.5,15.5,11.44,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
