Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,54.5,14.0,1.6,13.5,18.5,13.34,0.0
2016,8,20,6,0,109.0,28.0,1.7,14.0,37.0,23.15,12.15
2016,8,20,6,15,181.0,47.5,1.7,14.5,75.5,52.3,31.92
2016,8,20,6,30,253.0,67.0,1.7,15.0,114.0,92.15,60.76
2016,8,20,6,45,313.0,83.0,1.7,15.5,160.0,136.19,95.81
2016,8,20,7,0,373.0,99.0,1.7,16.0,206.0,187.61,138.58
2016,8,20,7,15,315.0,122.0,1.7,16.5,224.5,214.57,165.08
2016,8,20,7,30,257.0,145.0,1.7,17.0,243.0,236.13,185.62
2016,8,20,7,45,284.0,164.0,1.7,18.0,287.0,282.78,223.43
2016,8,20,8,0,311.0,183.0,1.7,19.0,331.0,332.25,262.38
2016,8,20,8,15,452.0,172.5,1.7,19.5,413.0,421.28,331.82
2016,8,20,8,30,593.0,162.0,1.7,20.0,495.0,522.92,409.02
2016,8,20,8,45,615.5,168.0,1.7,20.5,539.0,575.59,447.24
2016,8,20,9,0,638.0,174.0,1.7,21.0,583.0,628.86,485.09
2016,8,20,9,15,504.0,235.0,1.75,21.5,571.0,619.85,474.9
2016,8,20,9,30,370.0,296.0,1.8,22.0,559.0,593.38,452.12
2016,8,20,9,45,543.0,240.5,1.85,22.5,648.5,702.58,532.37
2016,8,20,10,0,716.0,185.0,1.9,23.0,738.0,818.0,612.7
2016,8,20,10,15,726.0,188.0,1.95,23.0,766.5,854.82,635.84
2016,8,20,10,30,736.0,191.0,2.0,23.0,795.0,889.54,658.23
2016,8,20,10,45,743.5,193.0,2.15,23.5,817.5,918.55,676.49
2016,8,20,11,0,751.0,195.0,2.3,24.0,840.0,944.93,693.01
2016,8,20,11,15,755.5,196.5,2.4,24.0,855.0,965.07,706.34
2016,8,20,11,30,760.0,198.0,2.5,24.0,870.0,982.17,717.84
2016,8,20,11,45,763.5,197.5,2.6,24.5,877.5,992.99,723.95
2016,8,20,12,0,767.0,197.0,2.7,25.0,885.0,994.0,723.85
2016,8,20,12,15,767.0,197.0,2.8,25.0,885.0,995.25,725.5
2016,8,20,12,30,767.0,197.0,2.9,25.0,885.0,993.19,725.1
2016,8,20,12,45,745.5,208.0,3.0,25.0,871.5,984.54,720.51
2016,8,20,13,0,724.0,219.0,3.1,25.0,858.0,966.33,709.73
2016,8,20,13,15,719.5,217.5,3.15,24.5,842.5,948.92,700.56
2016,8,20,13,30,715.0,216.0,3.2,24.0,827.0,928.61,689.44
2016,8,20,13,45,712.5,210.5,3.25,24.0,806.0,903.26,673.56
2016,8,20,14,0,710.0,205.0,3.3,24.0,785.0,875.2,655.82
2016,8,20,14,15,700.0,201.5,3.35,23.5,755.5,840.04,634.37
2016,8,20,14,30,690.0,198.0,3.4,23.0,726.0,802.91,611.07
2016,8,20,14,45,682.5,190.5,3.45,23.0,692.0,761.96,583.22
2016,8,20,15,0,675.0,183.0,3.5,23.0,658.0,719.31,553.65
2016,8,20,15,15,657.5,177.5,3.5,22.5,617.5,669.95,519.31
2016,8,20,15,30,640.0,172.0,3.5,22.0,577.0,620.18,483.84
2016,8,20,15,45,624.0,163.0,3.55,22.0,533.0,567.75,444.78
2016,8,20,16,0,608.0,154.0,3.6,22.0,489.0,515.37,404.72
2016,8,20,16,15,579.5,146.0,3.6,21.5,441.5,457.73,360.13
2016,8,20,16,30,551.0,138.0,3.6,21.0,394.0,399.37,313.7
2016,8,20,16,45,519.5,127.0,3.6,20.5,345.5,342.02,266.76
2016,8,20,17,0,488.0,116.0,3.6,20.0,297.0,287.57,220.94
2016,8,20,17,15,440.0,104.0,3.5,19.5,248.0,230.55,172.59
2016,8,20,17,30,392.0,92.0,3.4,19.0,199.0,178.94,128.64
2016,8,20,17,45,332.0,76.0,3.35,18.5,153.5,127.29,86.09
2016,8,20,18,0,272.0,60.0,3.3,18.0,108.0,83.06,51.8
2016,8,20,18,15,191.0,41.5,3.2,17.5,70.0,43.32,24.64
2016,8,20,18,30,110.0,23.0,3.1,17.0,32.0,18.0,5.45
2016,8,20,18,45,55.0,11.5,3.05,16.5,16.0,10.96,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.0,2.3,13.5,19.0,13.34,0.0
2016,8,21,6,0,117.0,28.0,2.4,14.0,38.0,23.14,11.71
2016,8,21,6,15,195.0,47.0,2.45,14.5,77.0,52.27,31.38
2016,8,21,6,30,273.0,66.0,2.5,15.0,116.0,93.75,61.2
2016,8,21,6,45,335.5,81.0,2.55,15.5,162.0,138.58,96.93
2016,8,21,7,0,398.0,96.0,2.6,16.0,208.0,191.07,140.85
2016,8,21,7,15,445.0,107.5,2.55,16.5,257.0,242.94,185.45
2016,8,21,7,30,492.0,119.0,2.5,17.0,306.0,300.04,234.0
2016,8,21,7,45,530.0,128.0,2.5,17.5,355.5,355.83,280.8
2016,8,21,8,0,568.0,137.0,2.5,18.0,405.0,415.15,329.17
2016,8,21,8,15,596.0,144.0,2.4,18.5,452.5,473.46,375.11
2016,8,21,8,30,624.0,151.0,2.3,19.0,500.0,530.72,418.75
2016,8,21,8,45,648.5,155.5,2.25,19.5,545.0,584.65,458.7
2016,8,21,9,0,673.0,160.0,2.2,20.0,590.0,639.28,497.92
2016,8,21,9,15,690.0,164.5,2.15,20.5,630.5,688.78,532.2
2016,8,21,9,30,707.0,169.0,2.1,21.0,671.0,737.67,565.1
2016,8,21,9,45,696.0,185.5,2.1,21.5,700.5,775.25,588.96
2016,8,21,10,0,685.0,202.0,2.1,22.0,730.0,809.63,610.18
2016,8,21,10,15,695.5,205.5,2.15,22.0,758.5,846.5,634.65
2016,8,21,10,30,706.0,209.0,2.2,22.0,787.0,881.39,657.39
2016,8,21,10,45,716.5,209.5,2.25,22.5,810.0,910.97,675.22
2016,8,21,11,0,727.0,210.0,2.3,23.0,833.0,938.13,691.4
2016,8,21,11,15,731.5,211.5,2.4,23.0,848.0,957.87,704.53
2016,8,21,11,30,736.0,213.0,2.5,23.0,863.0,974.64,715.87
2016,8,21,11,45,740.5,212.5,2.6,23.5,870.5,986.23,722.55
2016,8,21,12,0,745.0,212.0,2.7,24.0,878.0,994.66,727.28
2016,8,21,12,15,745.0,212.0,2.8,24.0,878.0,995.84,728.82
2016,8,21,12,30,745.0,212.0,2.9,24.0,878.0,993.74,728.4
2016,8,21,12,45,754.5,204.0,3.0,24.0,873.0,989.37,726.6
2016,8,21,13,0,764.0,196.0,3.1,24.0,868.0,981.55,722.63
2016,8,21,13,15,759.5,194.5,3.2,23.5,852.0,963.54,713.39
2016,8,21,13,30,755.0,193.0,3.3,23.0,836.0,942.52,702.15
2016,8,21,13,45,750.0,189.5,3.4,23.0,813.5,916.01,685.8
2016,8,21,14,0,745.0,186.0,3.5,23.0,791.0,886.77,667.51
2016,8,21,14,15,735.0,183.0,3.55,22.5,761.5,851.12,645.63
2016,8,21,14,30,725.0,180.0,3.6,22.0,732.0,813.38,622.05
2016,8,21,14,45,714.5,174.5,3.65,22.0,697.0,770.78,593.48
2016,8,21,15,0,704.0,169.0,3.7,22.0,662.0,726.6,562.56
2016,8,21,15,15,687.0,164.0,3.7,21.5,621.0,676.9,527.75
2016,8,21,15,30,670.0,159.0,3.7,21.0,580.0,626.67,491.69
2016,8,21,15,45,650.5,152.0,3.75,21.0,535.0,572.61,451.05
2016,8,21,16,0,631.0,145.0,3.8,21.0,490.0,518.86,409.6
2016,8,21,16,15,602.5,137.5,3.75,20.5,442.0,460.54,364.04
2016,8,21,16,30,574.0,130.0,3.7,20.0,394.0,404.09,318.63
2016,8,21,16,45,538.0,120.5,3.7,19.5,344.5,342.33,267.9
2016,8,21,17,0,502.0,111.0,3.7,19.0,295.0,286.76,220.86
2016,8,21,17,15,453.0,99.5,3.6,18.5,246.0,229.19,171.72
2016,8,21,17,30,404.0,88.0,3.5,18.0,197.0,177.15,127.12
2016,8,21,17,45,337.5,73.5,3.45,17.5,151.0,125.21,84.38
2016,8,21,18,0,271.0,59.0,3.4,17.0,105.0,81.47,50.72
2016,8,21,18,15,188.0,40.5,3.3,16.5,67.5,41.86,23.68
2016,8,21,18,30,105.0,22.0,3.2,16.0,30.0,17.25,3.6
2016,8,21,18,45,52.5,11.0,3.1,15.5,15.0,10.48,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,13.5,2.15,12.5,19.0,12.87,0.0
2016,8,22,6,0,131.0,27.0,2.3,13.0,38.0,21.14,9.81
2016,8,22,6,15,214.5,44.5,2.3,13.5,77.0,51.26,30.0
2016,8,22,6,30,298.0,62.0,2.3,14.0,116.0,93.21,59.86
2016,8,22,6,45,363.0,75.5,2.3,15.0,162.5,138.62,95.94
2016,8,22,7,0,428.0,89.0,2.3,16.0,209.0,191.95,140.47
2016,8,22,7,15,335.5,116.5,2.15,16.5,222.5,218.41,167.99
2016,8,22,7,30,243.0,144.0,2.0,17.0,236.0,230.56,181.6
2016,8,22,7,45,233.0,168.5,1.95,17.5,267.0,266.17,211.32
2016,8,22,8,0,223.0,193.0,1.9,18.0,298.0,296.4,235.63
2016,8,22,8,15,175.5,219.0,1.8,18.5,307.0,310.13,245.83
2016,8,22,8,30,128.0,245.0,1.7,19.0,316.0,318.59,251.07
2016,8,22,8,45,412.5,196.5,1.6,19.5,454.0,472.04,371.26
2016,8,22,9,0,697.0,148.0,1.5,20.0,592.0,643.98,498.81
2016,8,22,9,15,713.5,152.0,1.55,20.5,632.0,693.59,532.15
2016,8,22,9,30,730.0,156.0,1.6,21.0,672.0,742.47,565.27
2016,8,22,9,45,732.5,165.0,1.65,21.5,705.0,784.2,591.74
2016,8,22,10,0,735.0,174.0,1.7,22.0,738.0,823.67,616.38
2016,8,22,10,15,744.5,176.5,1.8,22.0,766.5,860.04,640.44
2016,8,22,10,30,754.0,179.0,1.9,22.0,795.0,894.22,662.99
2016,8,22,10,45,760.0,181.5,2.0,22.5,817.0,922.7,680.45
2016,8,22,11,0,766.0,184.0,2.1,23.0,839.0,943.04,692.58
2016,8,22,11,15,770.0,185.5,2.2,23.0,853.5,962.6,705.66
2016,8,22,11,30,774.0,187.0,2.3,23.0,868.0,979.07,716.82
2016,8,22,11,45,775.0,188.5,2.45,23.5,875.0,989.37,723.19
2016,8,22,12,0,776.0,190.0,2.6,24.0,882.0,996.37,727.52
2016,8,22,12,15,776.0,189.5,2.7,24.0,881.5,997.0,728.76
2016,8,22,12,30,776.0,189.0,2.8,24.0,881.0,994.29,727.98
2016,8,22,12,45,743.5,207.0,2.9,24.0,864.5,981.63,720.79
2016,8,22,13,0,711.0,225.0,3.0,24.0,848.0,959.8,707.66
2016,8,22,13,15,706.0,223.0,3.1,23.5,832.5,941.42,698.21
2016,8,22,13,30,701.0,221.0,3.2,23.0,817.0,920.22,686.75
2016,8,22,13,45,699.5,215.0,3.3,23.0,796.0,895.44,671.49
2016,8,22,14,0,698.0,209.0,3.4,23.0,775.0,867.94,654.29
2016,8,22,14,15,687.5,205.5,3.45,22.5,745.5,832.54,632.46
2016,8,22,14,30,677.0,202.0,3.5,22.0,716.0,795.24,608.5
2016,8,22,14,45,670.5,194.0,3.55,22.0,682.0,754.9,580.89
2016,8,22,15,0,664.0,186.0,3.6,22.0,648.0,712.82,551.53
2016,8,22,15,15,646.5,180.0,3.6,21.5,607.5,663.29,516.82
2016,8,22,15,30,629.0,174.0,3.6,21.0,567.0,613.39,480.99
2016,8,22,15,45,613.5,164.5,3.65,21.0,523.5,561.19,441.84
2016,8,22,16,0,598.0,155.0,3.7,21.0,480.0,509.02,401.68
2016,8,22,16,15,569.0,147.0,3.65,20.5,432.5,448.72,354.7
2016,8,22,16,30,540.0,139.0,3.6,20.0,385.0,393.61,310.4
2016,8,22,16,45,510.0,127.0,3.6,19.5,337.0,336.49,263.38
2016,8,22,17,0,480.0,115.0,3.6,19.0,289.0,282.15,217.39
2016,8,22,17,15,430.0,102.5,3.5,18.5,240.0,224.66,168.49
2016,8,22,17,30,380.0,90.0,3.4,18.0,191.0,172.87,124.32
2016,8,22,17,45,320.5,74.0,3.3,17.5,146.0,122.23,82.53
2016,8,22,18,0,261.0,58.0,3.2,17.0,101.0,78.97,49.06
2016,8,22,18,15,177.0,39.5,3.05,16.5,64.0,40.11,22.55
2016,8,22,18,30,93.0,21.0,2.9,16.0,27.0,16.49,1.26
2016,8,22,18,45,46.5,10.5,2.8,15.5,13.5,10.01,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,86.0,13.5,1.65,13.5,20.0,12.87,0.0
2016,8,23,6,0,172.0,27.0,1.8,14.0,40.0,21.22,9.26
2016,8,23,6,15,268.0,41.5,1.8,14.5,80.5,51.73,28.53
2016,8,23,6,30,364.0,56.0,1.8,15.0,121.0,95.72,58.79
2016,8,23,6,45,432.5,67.0,1.85,15.5,169.0,144.96,98.02
2016,8,23,7,0,501.0,78.0,1.9,16.0,217.0,201.22,145.43
2016,8,23,7,15,265.0,108.5,1.85,16.5,183.5,186.99,143.97
2016,8,23,7,30,29.0,139.0,1.8,17.0,150.0,142.57,113.06
2016,8,23,7,45,30.0,158.0,1.75,17.5,171.0,163.57,129.99
2016,8,23,8,0,31.0,177.0,1.7,18.0,192.0,184.76,146.58
2016,8,23,8,15,22.5,184.0,1.65,18.5,195.5,185.55,146.48
2016,8,23,8,30,14.0,191.0,1.6,19.0,199.0,188.55,148.05
2016,8,23,8,45,31.0,226.5,1.55,19.5,245.5,239.89,188.01
2016,8,23,9,0,48.0,262.0,1.5,20.0,292.0,289.18,225.37
2016,8,23,9,15,70.0,291.5,1.5,20.5,339.0,337.86,261.74
2016,8,23,9,30,92.0,321.0,1.5,21.0,386.0,388.55,298.89
2016,8,23,9,45,82.0,333.5,1.5,21.5,393.5,397.31,303.68
2016,8,23,10,0,72.0,346.0,1.5,22.0,401.0,405.1,307.95
2016,8,23,10,15,217.5,351.5,1.55,22.0,527.0,552.19,418.2
2016,8,23,10,30,363.0,357.0,1.6,22.0,653.0,708.5,529.36
2016,8,23,10,45,595.0,255.5,1.7,22.5,756.0,844.76,625.97
2016,8,23,11,0,827.0,154.0,1.8,23.0,859.0,970.94,708.24
2016,8,23,11,15,831.5,155.0,1.9,23.0,874.0,991.42,720.67
2016,8,23,11,30,836.0,156.0,2.0,23.0,889.0,1008.61,732.28
2016,8,23,11,45,838.5,156.0,2.1,23.5,896.5,1019.34,738.45
2016,8,23,12,0,841.0,156.0,2.2,24.0,904.0,1026.57,742.53
2016,8,23,12,15,841.0,156.0,2.3,24.0,903.0,1027.73,744.3
2016,8,23,12,30,841.0,156.0,2.4,24.0,902.0,1025.31,743.93
2016,8,23,12,45,831.5,159.5,2.55,24.5,891.5,1013.53,736.72
2016,8,23,13,0,822.0,163.0,2.7,25.0,881.0,998.39,727.41
2016,8,23,13,15,817.5,162.0,2.8,24.5,864.5,980.2,718.47
2016,8,23,13,30,813.0,161.0,2.9,24.0,848.0,958.79,707.37
2016,8,23,13,45,806.5,158.5,3.0,24.0,824.5,930.89,690.5
2016,8,23,14,0,800.0,156.0,3.1,24.0,801.0,900.14,671.62
2016,8,23,14,15,790.0,153.5,3.15,23.5,771.0,863.68,649.63
2016,8,23,14,30,780.0,151.0,3.2,23.0,741.0,824.95,625.8
2016,8,23,14,45,767.5,147.5,3.3,23.0,704.5,781.16,597.15
2016,8,23,15,0,755.0,144.0,3.4,23.0,668.0,738.03,568.57
2016,8,23,15,15,738.5,140.0,3.4,22.5,626.5,687.58,533.66
2016,8,23,15,30,722.0,136.0,3.4,22.0,585.0,636.42,497.16
2016,8,23,15,45,700.5,131.0,3.45,22.0,539.0,580.69,455.45
2016,8,23,16,0,679.0,126.0,3.5,22.0,493.0,525.35,412.9
2016,8,23,16,15,650.5,120.0,3.45,21.5,444.0,466.06,366.67
2016,8,23,16,30,622.0,114.0,3.4,21.0,395.0,408.56,320.39
2016,8,23,16,45,584.5,106.5,3.4,20.5,345.0,348.04,270.52
2016,8,23,17,0,547.0,99.0,3.4,20.0,295.0,291.0,222.17
2016,8,23,17,15,496.0,89.0,3.3,19.0,245.0,231.53,171.69
2016,8,23,17,30,445.0,79.0,3.2,18.0,195.0,176.09,124.38
2016,8,23,17,45,374.0,66.0,3.15,17.5,148.5,122.64,80.46
2016,8,23,18,0,303.0,53.0,3.1,17.0,102.0,77.91,46.47
2016,8,23,18,15,208.5,36.5,3.0,16.5,64.5,38.12,20.29
2016,8,23,18,30,114.0,20.0,2.9,16.0,27.0,15.75,0.0
2016,8,23,18,45,57.0,10.0,2.85,15.5,13.5,9.53,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,45,117.0,12.5,1.3,12.5,21.5,11.91,0.0
2016,8,24,6,0,234.0,25.0,1.4,13.0,43.0,20.28,8.02
2016,8,24,6,15,342.0,37.0,1.4,13.5,85.5,52.81,27.17
2016,8,24,6,30,450.0,49.0,1.4,14.0,128.0,100.73,59.41
2016,8,24,6,45,520.5,57.5,1.45,15.0,178.5,151.93,100.19
2016,8,24,7,0,591.0,66.0,1.5,16.0,229.0,211.65,150.66
2016,8,24,7,15,427.5,103.0,1.4,16.5,233.5,233.99,177.83
2016,8,24,7,30,264.0,140.0,1.3,17.0,238.0,234.84,184.15
2016,8,24,7,45,272.0,161.5,1.25,17.5,276.0,276.41,218.47
2016,8,24,8,0,280.0,183.0,1.2,18.0,314.0,318.66,252.06
2016,8,24,8,15,264.5,208.5,1.15,18.5,342.5,352.87,278.24
2016,8,24,8,30,249.0,234.0,1.1,19.0,371.0,385.07,301.88
2016,8,24,8,45,315.0,241.5,1.05,19.5,430.5,449.19,349.76
2016,8,24,9,0,381.0,249.0,1.0,20.0,490.0,518.99,400.3
2016,8,24,9,15,622.5,178.5,1.0,20.5,602.5,654.94,500.09
2016,8,24,9,30,864.0,108.0,1.0,21.0,715.0,790.44,592.28
2016,8,24,9,45,878.5,108.0,1.05,21.5,752.0,836.59,619.67
2016,8,24,10,0,893.0,108.0,1.1,22.0,789.0,880.86,646.53
2016,8,24,10,15,900.0,109.5,1.2,22.5,818.5,917.93,669.21
2016,8,24,10,30,907.0,111.0,1.3,23.0,848.0,952.15,689.98
2016,8,24,10,45,910.0,113.5,1.4,23.5,870.0,980.64,707.04
2016,8,24,11,0,913.0,116.0,1.5,24.0,892.0,1005.75,722.0
2016,8,24,11,15,916.0,117.0,1.65,24.0,907.0,1025.79,735.97
2016,8,24,11,30,919.0,118.0,1.8,24.0,922.0,1042.24,747.8
2016,8,24,11,45,918.0,120.0,1.95,24.5,928.5,1052.06,754.08
2016,8,24,12,0,917.0,122.0,2.1,25.0,935.0,1058.1,758.08
2016,8,24,12,15,916.5,122.0,2.2,25.0,934.0,1058.75,759.64
2016,8,24,12,30,916.0,122.0,2.3,25.0,933.0,1055.61,758.95
2016,8,24,12,45,901.5,129.0,2.45,25.0,920.5,1042.05,752.31
2016,8,24,13,0,887.0,136.0,2.6,25.0,908.0,1025.0,743.46
2016,8,24,13,15,882.5,135.0,2.7,24.5,891.5,1006.14,734.35
2016,8,24,13,30,878.0,134.0,2.8,24.0,875.0,983.9,722.96
2016,8,24,13,45,872.5,132.0,2.9,24.0,851.0,956.43,706.63
2016,8,24,14,0,867.0,130.0,3.0,24.0,827.0,925.88,688.15
2016,8,24,14,15,858.0,128.0,3.05,23.5,796.0,895.61,670.66
2016,8,24,14,30,849.0,126.0,3.1,23.0,765.0,855.99,646.55
2016,8,24,14,45,838.5,123.0,3.2,23.0,728.0,811.79,618.01
2016,8,24,15,0,828.0,120.0,3.3,23.0,691.0,765.61,587.67
2016,8,24,15,15,812.5,117.0,3.3,22.5,648.5,714.14,553.63
2016,8,24,15,30,797.0,114.0,3.3,22.0,606.0,661.64,516.33
2016,8,24,15,45,779.0,109.0,3.35,22.0,559.0,604.81,473.94
2016,8,24,16,0,761.0,104.0,3.4,22.0,512.0,547.82,430.19
2016,8,24,16,15,734.0,99.5,3.35,21.5,462.0,487.01,382.66
2016,8,24,16,30,707.0,95.0,3.3,21.0,412.0,427.26,334.4
2016,8,24,16,45,674.5,88.0,3.25,20.5,360.5,364.54,282.31
2016,8,24,17,0,642.0,81.0,3.2,20.0,309.0,304.6,230.94
2016,8,24,17,15,590.5,74.0,3.1,19.5,257.0,242.41,177.22
2016,8,24,17,30,539.0,67.0,3.0,19.0,205.0,185.9,128.18
2016,8,24,17,45,467.5,57.0,2.9,18.5,156.5,129.37,81.52
2016,8,24,18,0,396.0,47.0,2.8,18.0,108.0,81.64,45.6
2016,8,24,18,15,277.5,33.5,2.65,17.5,68.5,38.04,18.76
2016,8,24,18,30,159.0,20.0,2.5,17.0,29.0,15.85,0.0
2016,8,24,18,45,79.5,10.0,2.45,16.5,14.5,9.53,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,122.5,12.0,0.85,13.5,20.5,11.44,0.0
2016,8,25,6,0,245.0,24.0,0.9,14.0,41.0,19.45,6.68
2016,8,25,6,15,354.0,35.0,0.9,14.5,83.5,51.67,25.69
2016,8,25,6,30,463.0,46.0,0.9,15.0,126.0,99.51,57.53
2016,8,25,6,45,231.5,67.0,0.9,15.5,107.0,107.24,74.91
2016,8,25,7,0,0.0,88.0,0.9,16.0,88.0,81.78,63.56
2016,8,25,7,15,4.0,107.0,0.8,16.5,108.5,101.0,79.44
2016,8,25,7,30,8.0,126.0,0.7,17.0,129.0,120.81,95.39
2016,8,25,7,45,20.5,151.0,0.6,18.0,160.0,150.5,118.77
2016,8,25,8,0,33.0,176.0,0.5,19.0,191.0,185.08,145.46
2016,8,25,8,15,66.5,207.0,0.5,19.0,242.5,235.93,185.18
2016,8,25,8,30,100.0,238.0,0.5,19.0,294.0,290.61,227.1
2016,8,25,8,45,121.5,262.0,0.55,19.5,335.0,340.24,263.92
2016,8,25,9,0,143.0,286.0,0.6,20.0,376.0,386.39,297.49
2016,8,25,9,15,178.5,305.0,0.65,20.5,425.0,439.47,335.87
2016,8,25,9,30,214.0,324.0,0.7,21.0,474.0,495.25,375.36
2016,8,25,9,45,558.5,212.5,0.8,21.5,630.5,692.43,520.49
2016,8,25,10,0,903.0,101.0,0.9,22.0,787.0,882.3,646.37
2016,8,25,10,15,911.0,102.5,1.0,22.0,817.0,920.54,669.03
2016,8,25,10,30,919.0,104.0,1.1,22.0,847.0,955.96,691.88
2016,8,25,10,45,760.0,193.5,1.25,22.5,819.5,936.65,679.45
2016,8,25,11,0,601.0,283.0,1.4,23.0,792.0,891.02,648.25
2016,8,25,11,15,770.5,194.5,1.5,23.0,858.5,979.33,708.72
2016,8,25,11,30,940.0,106.0,1.6,23.0,925.0,1050.41,753.54
2016,8,25,11,45,943.0,106.0,1.7,23.5,933.0,1062.26,759.82
2016,8,25,12,0,946.0,106.0,1.8,24.0,941.0,1070.28,764.53
2016,8,25,12,15,946.0,106.0,1.9,24.0,940.5,1071.39,766.55
2016,8,25,12,30,946.0,106.0,2.0,24.0,940.0,1068.6,766.28
2016,8,25,12,45,937.5,109.5,2.1,24.0,929.5,1057.16,760.67
2016,8,25,13,0,929.0,113.0,2.2,24.0,919.0,1042.01,752.81
2016,8,25,13,15,925.0,112.5,2.3,23.5,902.0,1023.44,744.23
2016,8,25,13,30,921.0,112.0,2.4,23.0,885.0,1001.31,733.28
2016,8,25,13,45,915.0,110.5,2.5,23.0,860.5,972.83,716.66
2016,8,25,14,0,909.0,109.0,2.6,23.0,836.0,941.13,697.8
2016,8,25,14,15,900.5,107.5,2.65,22.5,805.0,904.23,676.14
2016,8,25,14,30,892.0,106.0,2.7,22.0,774.0,864.63,652.36
2016,8,25,14,45,880.5,104.5,2.8,22.0,736.0,820.15,623.95
2016,8,25,15,0,869.0,103.0,2.9,22.0,698.0,773.67,593.67
2016,8,25,15,15,854.0,100.0,2.95,21.5,655.0,724.77,561.97
2016,8,25,15,30,839.0,97.0,3.0,21.0,612.0,670.74,524.55
2016,8,25,15,45,819.5,94.0,3.1,21.0,564.5,613.06,481.65
2016,8,25,16,0,800.0,91.0,3.2,21.0,517.0,555.26,437.27
2016,8,25,16,15,774.0,87.0,3.2,20.5,466.0,493.3,388.76
2016,8,25,16,30,748.0,83.0,3.2,20.0,415.0,432.58,339.48
2016,8,25,16,45,712.0,78.5,3.2,19.5,362.5,368.53,285.97
2016,8,25,17,0,676.0,74.0,3.2,19.0,310.0,307.81,233.57
2016,8,25,17,15,625.0,67.5,3.15,18.0,257.5,244.34,178.63
2016,8,25,17,30,574.0,61.0,3.1,17.0,205.0,186.46,128.14
2016,8,25,17,45,495.5,52.0,3.05,16.5,155.5,127.81,79.56
2016,8,25,18,0,417.0,43.0,3.0,16.0,106.0,78.8,42.86
2016,8,25,18,15,294.5,30.5,2.9,15.5,66.5,34.99,16.28
2016,8,25,18,30,172.0,18.0,2.8,15.0,27.0,14.68,0.0
2016,8,25,18,45,86.0,9.0,2.7,15.0,13.5,8.58,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,11.5,1.6,13.5,19.5,10.96,0.0
2016,8,26,6,0,225.0,23.0,1.8,14.0,39.0,18.61,5.25
2016,8,26,6,15,336.0,35.0,1.85,14.5,81.5,50.75,25.4
2016,8,26,6,30,447.0,47.0,1.9,15.0,124.0,98.69,57.53
2016,8,26,6,45,223.5,51.5,1.95,15.5,90.0,91.2,61.97
2016,8,26,7,0,0.0,56.0,2.0,16.0,56.0,52.07,38.63
2016,8,26,7,15,0.0,69.5,2.0,16.0,69.5,64.67,49.35
2016,8,26,7,30,0.0,83.0,2.0,16.0,83.0,77.33,59.91
2016,8,26,7,45,0.0,105.5,2.0,16.5,105.5,98.57,77.31
2016,8,26,8,0,0.0,128.0,2.0,17.0,128.0,119.95,94.51
2016,8,26,8,15,10.5,164.0,2.0,17.5,170.0,160.09,126.76
2016,8,26,8,30,21.0,200.0,2.0,18.0,212.0,201.69,159.59
2016,8,26,8,45,71.0,241.5,2.0,18.5,285.5,281.26,222.39
2016,8,26,9,0,121.0,283.0,2.0,19.0,359.0,368.58,289.4
2016,8,26,9,15,225.0,291.5,2.0,19.5,444.5,460.14,359.3
2016,8,26,9,30,329.0,300.0,2.0,20.0,530.0,568.59,439.41
2016,8,26,9,45,596.0,211.5,2.05,20.5,653.0,722.46,553.93
2016,8,26,10,0,863.0,123.0,2.1,21.0,776.0,877.45,660.01
2016,8,26,10,15,871.5,124.5,2.15,21.0,806.0,909.01,679.09
2016,8,26,10,30,880.0,126.0,2.2,21.0,836.0,943.73,701.46
2016,8,26,10,45,884.0,128.0,2.25,21.5,858.0,971.88,718.01
2016,8,26,11,0,888.0,130.0,2.3,22.0,880.0,996.78,732.45
2016,8,26,11,15,892.0,131.0,2.4,22.0,895.5,1017.26,746.02
2016,8,26,11,30,896.0,132.0,2.5,22.0,911.0,1034.27,757.47
2016,8,26,11,45,897.0,133.0,2.6,22.5,918.0,1044.7,763.32
2016,8,26,12,0,898.0,134.0,2.7,23.0,925.0,1051.45,766.95
2016,8,26,12,15,897.5,134.0,2.75,23.0,924.0,1051.94,767.67
2016,8,26,12,30,897.0,134.0,2.8,23.0,923.0,1048.7,766.17
2016,8,26,12,45,898.0,131.5,2.9,23.0,914.5,1040.65,762.18
2016,8,26,13,0,899.0,129.0,3.0,23.0,906.0,1028.89,755.88
2016,8,26,13,15,894.5,128.0,3.05,22.5,889.0,1009.68,745.77
2016,8,26,13,30,890.0,127.0,3.1,22.0,872.0,987.04,733.44
2016,8,26,13,45,884.0,125.5,3.15,22.0,848.0,959.17,716.17
2016,8,26,14,0,878.0,124.0,3.2,22.0,824.0,928.21,696.78
2016,8,26,14,15,869.5,122.0,3.2,21.5,792.5,891.62,674.41
2016,8,26,14,30,861.0,120.0,3.2,21.0,761.0,857.95,653.86
2016,8,26,14,45,850.5,117.0,3.2,21.0,723.5,813.16,624.04
2016,8,26,15,0,840.0,114.0,3.2,21.0,686.0,766.37,592.55
2016,8,26,15,15,824.5,111.0,3.15,20.5,643.0,714.27,557.67
2016,8,26,15,30,809.0,108.0,3.1,20.0,600.0,661.12,519.54
2016,8,26,15,45,790.0,103.5,3.1,20.0,553.0,603.52,476.11
2016,8,26,16,0,771.0,99.0,3.1,20.0,506.0,545.83,431.38
2016,8,26,16,15,744.0,94.5,3.05,19.5,455.5,484.4,383.01
2016,8,26,16,30,717.0,90.0,3.0,19.0,405.0,424.11,333.89
2016,8,26,16,45,681.0,84.0,3.0,18.5,353.0,360.48,280.68
2016,8,26,17,0,645.0,78.0,3.0,18.0,301.0,300.02,228.49
2016,8,26,17,15,592.5,71.0,2.9,17.5,249.0,237.51,174.03
2016,8,26,17,30,540.0,64.0,2.8,17.0,197.0,180.83,124.52
2016,8,26,17,45,461.0,54.0,2.7,16.5,148.5,123.36,77.22
2016,8,26,18,0,382.0,44.0,2.6,16.0,100.0,75.67,41.71
2016,8,26,18,15,261.5,30.0,2.5,15.5,61.5,32.94,15.25
2016,8,26,18,30,141.0,16.0,2.4,15.0,23.0,12.92,0.0
2016,8,26,18,45,70.5,8.0,2.3,14.5,11.5,7.63,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,93.5,11.5,1.75,12.5,17.5,10.96,0.0
2016,8,27,6,0,187.0,23.0,1.9,13.0,35.0,18.13,3.96
2016,8,27,6,15,293.5,37.0,1.95,13.5,76.5,50.41,26.45
2016,8,27,6,30,400.0,51.0,2.0,14.0,118.0,97.09,58.4
2016,8,27,6,45,200.0,65.5,2.1,14.5,99.0,99.22,69.9
2016,8,27,7,0,0.0,80.0,2.2,15.0,80.0,74.4,57.67
2016,8,27,7,15,0.0,99.5,2.2,15.5,99.5,92.83,73.14
2016,8,27,7,30,0.0,119.0,2.2,16.0,119.0,111.37,88.35
2016,8,27,7,45,16.0,146.0,2.2,16.5,153.5,143.98,114.76
2016,8,27,8,0,32.0,173.0,2.2,17.0,188.0,181.99,145.27
2016,8,27,8,15,39.0,196.0,2.2,17.5,216.5,210.65,167.74
2016,8,27,8,30,46.0,219.0,2.2,18.0,245.0,240.17,190.57
2016,8,27,8,45,37.5,229.5,2.2,18.5,251.5,247.92,195.65
2016,8,27,9,0,29.0,240.0,2.2,19.0,258.0,254.77,199.96
2016,8,27,9,15,50.0,274.0,2.2,19.0,307.5,306.43,240.07
2016,8,27,9,30,71.0,308.0,2.2,19.0,357.0,360.15,280.99
2016,8,27,9,45,214.5,316.5,2.25,19.5,476.5,498.16,387.16
2016,8,27,10,0,358.0,325.0,2.3,20.0,596.0,647.6,496.89
2016,8,27,10,15,616.0,226.0,2.35,20.5,713.5,799.81,608.49
2016,8,27,10,30,874.0,127.0,2.4,21.0,831.0,939.53,701.82
2016,8,27,10,45,879.0,129.0,2.45,21.5,853.0,968.43,717.91
2016,8,27,11,0,884.0,131.0,2.5,22.0,875.0,994.14,732.94
2016,8,27,11,15,887.5,132.0,2.55,22.0,890.0,1014.01,745.61
2016,8,27,11,30,891.0,133.0,2.6,22.0,905.0,1030.41,756.15
2016,8,27,11,45,892.5,133.0,2.65,22.0,911.5,1040.19,762.55
2016,8,27,12,0,894.0,133.0,2.7,22.0,918.0,1046.31,766.76
2016,8,27,12,15,894.0,133.0,2.75,22.0,917.0,1047.22,767.77
2016,8,27,12,30,894.0,133.0,2.8,22.0,916.0,1044.42,766.54
2016,8,27,12,45,884.5,137.0,2.9,22.0,905.0,1032.62,760.06
2016,8,27,13,0,875.0,141.0,3.0,22.0,894.0,1017.33,751.42
2016,8,27,13,15,870.5,139.5,3.05,22.0,877.0,997.88,739.66
2016,8,27,13,30,866.0,138.0,3.1,22.0,860.0,983.12,731.08
2016,8,27,13,45,861.0,135.5,3.15,22.0,836.5,955.1,713.61
2016,8,27,14,0,856.0,133.0,3.2,22.0,813.0,923.97,694.08
2016,8,27,14,15,847.0,131.0,3.2,21.5,781.5,886.96,671.39
2016,8,27,14,30,838.0,129.0,3.2,21.0,750.0,847.44,646.74
2016,8,27,14,45,829.5,124.5,3.25,21.0,713.5,803.4,617.67
2016,8,27,15,0,821.0,120.0,3.3,21.0,677.0,757.28,586.76
2016,8,27,15,15,805.0,117.0,3.25,20.5,634.0,705.54,551.71
2016,8,27,15,30,789.0,114.0,3.2,20.0,591.0,652.86,513.66
2016,8,27,15,45,774.5,107.5,3.2,20.0,545.0,596.85,471.37
2016,8,27,16,0,760.0,101.0,3.2,20.0,499.0,540.37,427.48
2016,8,27,16,15,732.5,96.5,3.15,19.5,449.0,479.31,379.28
2016,8,27,16,30,705.0,92.0,3.1,19.0,399.0,419.38,330.35
2016,8,27,16,45,675.0,84.5,3.1,18.5,348.0,357.27,278.2
2016,8,27,17,0,645.0,77.0,3.1,18.0,297.0,297.67,226.5
2016,8,27,17,15,593.0,69.5,3.0,17.5,245.0,234.87,171.7
2016,8,27,17,30,541.0,62.0,2.9,17.0,193.0,177.86,121.86
2016,8,27,17,45,469.0,51.5,2.8,16.5,145.0,121.06,74.87
2016,8,27,18,0,397.0,41.0,2.7,16.0,97.0,73.16,39.13
2016,8,27,18,15,273.5,28.0,2.6,15.5,59.0,30.66,13.22
2016,8,27,18,30,150.0,15.0,2.5,15.0,21.0,14.3,0.0
2016,8,27,18,45,75.0,7.5,2.45,14.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,136.0,10.5,1.4,12.5,19.0,10.01,0.0
2016,8,28,6,0,272.0,21.0,1.5,13.0,38.0,16.96,2.14
2016,8,28,6,15,387.5,31.5,1.45,13.5,81.5,50.52,23.55
2016,8,28,6,30,503.0,42.0,1.4,14.0,125.0,100.79,56.96
2016,8,28,6,45,407.5,66.5,1.4,14.5,149.0,139.22,94.39
2016,8,28,7,0,312.0,91.0,1.4,15.0,173.0,166.86,123.9
2016,8,28,7,15,340.5,106.0,1.3,15.5,214.0,211.39,162.44
2016,8,28,7,30,369.0,121.0,1.2,16.0,255.0,259.11,202.94
2016,8,28,7,45,586.0,97.5,1.15,16.5,347.5,354.19,278.54
2016,8,28,8,0,803.0,74.0,1.1,17.0,440.0,469.56,368.77
2016,8,28,8,15,825.5,77.0,1.05,17.5,490.0,530.27,415.57
2016,8,28,8,30,848.0,80.0,1.0,18.0,540.0,591.61,461.2
2016,8,28,8,45,866.0,82.0,0.95,18.5,587.0,646.87,500.61
2016,8,28,9,0,884.0,84.0,0.9,19.0,634.0,703.53,538.97
2016,8,28,9,15,896.5,86.5,0.95,19.5,676.0,755.87,572.59
2016,8,28,9,30,909.0,89.0,1.0,20.0,718.0,806.58,604.53
2016,8,28,9,45,909.5,95.5,1.05,20.5,752.0,849.88,631.04
2016,8,28,10,0,910.0,102.0,1.1,21.0,786.0,890.14,655.31
2016,8,28,10,15,917.0,103.0,1.2,21.5,815.5,927.11,678.01
2016,8,28,10,30,924.0,104.0,1.3,22.0,845.0,961.15,698.71
2016,8,28,10,45,929.5,105.0,1.45,22.5,867.5,990.66,717.23
2016,8,28,11,0,935.0,106.0,1.6,23.0,890.0,1016.81,733.61
2016,8,28,11,15,938.0,107.0,1.75,23.0,905.0,1037.02,747.69
2016,8,28,11,30,941.0,108.0,1.9,23.0,920.0,1053.53,759.55
2016,8,28,11,45,942.5,108.0,2.05,23.5,927.0,1063.7,766.02
2016,8,28,12,0,944.0,108.0,2.2,24.0,934.0,1069.99,770.16
2016,8,28,12,15,943.5,107.5,2.3,24.0,932.5,1069.83,771.2
2016,8,28,12,30,943.0,107.0,2.4,24.0,931.0,1065.76,769.91
2016,8,28,12,45,947.0,103.0,2.5,24.0,923.0,1058.52,766.72
2016,8,28,13,0,951.0,99.0,2.6,24.0,915.0,1047.29,761.07
2016,8,28,13,15,947.5,98.5,2.65,23.5,898.0,1028.61,751.64
2016,8,28,13,30,944.0,98.0,2.7,23.0,881.0,1006.25,739.86
2016,8,28,13,45,939.0,96.5,2.8,23.0,856.5,977.88,723.12
2016,8,28,14,0,934.0,95.0,2.9,23.0,832.0,946.16,704.05
2016,8,28,14,15,926.0,93.5,2.9,22.5,800.5,908.66,681.47
2016,8,28,14,30,918.0,92.0,2.9,22.0,769.0,868.37,656.76
2016,8,28,14,45,908.5,89.5,2.95,22.0,731.0,823.21,627.45
2016,8,28,15,0,899.0,87.0,3.0,22.0,693.0,775.82,596.18
2016,8,28,15,15,885.0,85.0,2.95,21.5,650.0,723.78,561.71
2016,8,28,15,30,871.0,83.0,2.9,21.0,607.0,670.42,524.77
2016,8,28,15,45,853.0,80.0,2.9,21.0,559.0,612.5,481.23
2016,8,28,16,0,835.0,77.0,2.9,21.0,511.0,555.91,437.31
2016,8,28,16,15,810.5,73.5,2.85,20.5,460.0,493.36,388.09
2016,8,28,16,30,786.0,70.0,2.8,20.0,409.0,431.84,337.88
2016,8,28,16,45,751.5,66.0,2.75,19.5,356.0,367.26,283.58
2016,8,28,17,0,717.0,62.0,2.7,19.0,303.0,305.54,229.93
2016,8,28,17,15,666.5,56.5,2.55,18.5,250.5,241.16,173.49
2016,8,28,17,30,616.0,51.0,2.4,18.0,198.0,181.46,121.09
2016,8,28,17,45,535.0,43.5,2.3,17.5,148.0,121.84,72.19
2016,8,28,18,0,454.0,36.0,2.2,17.0,98.0,72.15,36.02
2016,8,28,18,15,317.5,25.0,2.15,16.5,59.0,27.98,10.38
2016,8,28,18,30,181.0,14.0,2.1,16.0,20.0,13.34,0.0
2016,8,28,18,45,90.5,7.0,2.05,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,5,45,117.5,10.5,2.0,12.5,17.5,10.01,0.0
2016,8,29,6,0,235.0,21.0,2.2,13.0,35.0,17.07,0.69
2016,8,29,6,15,352.5,31.5,2.2,13.5,77.0,48.67,23.0
2016,8,29,6,30,470.0,42.0,2.2,14.0,119.0,97.01,55.21
2016,8,29,6,45,235.0,62.0,2.25,14.5,100.5,103.82,72.22
2016,8,29,7,0,0.0,82.0,2.3,15.0,82.0,76.33,59.27
2016,8,29,7,15,1.5,101.0,2.3,15.5,101.5,94.79,74.76
2016,8,29,7,30,3.0,120.0,2.3,16.0,121.0,113.54,90.14
2016,8,29,7,45,4.5,135.0,2.3,17.0,137.0,128.71,102.08
2016,8,29,8,0,6.0,150.0,2.3,18.0,153.0,144.1,113.94
2016,8,29,8,15,46.0,190.5,2.3,18.5,215.5,209.32,166.34
2016,8,29,8,30,86.0,231.0,2.3,19.0,278.0,276.38,219.11
2016,8,29,8,45,154.0,253.5,2.3,19.5,345.5,353.84,279.39
2016,8,29,9,0,222.0,276.0,2.3,20.0,413.0,432.11,338.94
2016,8,29,9,15,221.5,296.5,2.3,20.0,441.5,463.93,361.9
2016,8,29,9,30,221.0,317.0,2.3,20.0,470.0,495.17,384.32
2016,8,29,9,45,428.0,266.5,2.35,20.5,581.5,639.68,493.53
2016,8,29,10,0,635.0,216.0,2.4,21.0,693.0,784.86,598.48
2016,8,29,10,15,621.0,235.0,2.45,21.0,716.0,814.06,616.63
2016,8,29,10,30,607.0,254.0,2.5,21.0,739.0,839.92,633.31
2016,8,29,10,45,776.0,172.5,2.55,21.5,810.0,925.57,691.47
2016,8,29,11,0,945.0,91.0,2.6,22.0,881.0,1010.26,745.15
2016,8,29,11,15,948.5,91.5,2.6,22.0,896.0,1030.53,756.94
2016,8,29,11,30,952.0,92.0,2.6,22.0,911.0,1047.07,767.03
2016,8,29,11,45,799.0,182.5,2.65,22.0,873.5,1008.02,741.67
2016,8,29,12,0,646.0,273.0,2.7,22.0,836.0,959.5,709.37
2016,8,29,12,15,801.0,182.5,2.75,22.0,880.0,1014.91,747.81
2016,8,29,12,30,956.0,92.0,2.8,22.0,924.0,1062.18,778.64
2016,8,29,12,45,707.5,215.0,2.85,22.0,827.0,953.81,707.72
2016,8,29,13,0,459.0,338.0,2.9,22.0,730.0,825.66,616.66
2016,8,29,13,15,393.5,357.5,2.95,22.0,689.0,763.67,573.91
2016,8,29,13,30,328.0,377.0,3.0,22.0,648.0,713.61,538.02
2016,8,29,13,45,430.5,326.0,3.05,22.0,671.0,755.74,571.72
2016,8,29,14,0,533.0,275.0,3.1,22.0,694.0,781.69,593.42
2016,8,29,14,15,582.5,242.5,3.1,22.0,684.0,772.54,588.94
2016,8,29,14,30,632.0,210.0,3.1,22.0,674.0,761.97,583.47
2016,8,29,14,45,610.0,203.0,3.15,22.0,632.0,711.49,548.14
2016,8,29,15,0,588.0,196.0,3.2,22.0,590.0,660.67,512.16
2016,8,29,15,15,582.0,184.0,3.2,22.0,553.0,616.19,480.22
2016,8,29,15,30,576.0,172.0,3.2,22.0,516.0,570.57,446.68
2016,8,29,15,45,567.5,157.0,3.2,22.0,473.5,519.47,408.26
2016,8,29,16,0,559.0,142.0,3.2,22.0,431.0,467.86,368.44
2016,8,29,16,15,288.5,147.5,3.15,21.5,296.0,295.9,233.92
2016,8,29,16,30,18.0,153.0,3.1,21.0,161.0,152.2,119.21
2016,8,29,16,45,13.5,134.0,3.1,20.5,140.0,131.12,102.74
2016,8,29,17,0,9.0,115.0,3.1,20.0,119.0,110.63,86.3
2016,8,29,17,15,4.5,95.5,2.9,19.5,97.5,90.29,69.71
2016,8,29,17,30,0.0,76.0,2.7,19.0,76.0,70.61,53.41
2016,8,29,17,45,0.0,56.5,2.55,18.5,56.5,52.28,37.81
2016,8,29,18,0,0.0,37.0,2.4,18.0,37.0,34.18,22.2
2016,8,29,18,15,0.0,22.0,2.35,17.5,22.0,20.36,8.23
2016,8,29,18,30,0.0,7.0,2.3,17.0,7.0,6.67,0.0
2016,8,29,18,45,0.0,3.5,2.25,16.5,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
