Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,133.0,9.5,1.75,14.5,17.0,9.05,0.0
2016,8,30,6,0,266.0,19.0,1.9,15.0,34.0,15.28,0.0
2016,8,30,6,15,387.0,28.5,1.85,15.0,77.0,47.85,21.01
2016,8,30,6,30,508.0,38.0,1.8,15.0,120.0,97.79,53.93
2016,8,30,6,45,582.0,44.5,1.8,15.5,170.5,152.17,97.47
2016,8,30,7,0,656.0,51.0,1.8,16.0,221.0,214.49,150.87
2016,8,30,7,15,701.5,55.5,1.75,17.0,274.0,274.64,204.01
2016,8,30,7,30,747.0,60.0,1.7,18.0,327.0,339.47,259.96
2016,8,30,7,45,781.5,63.0,1.7,19.0,380.0,402.38,312.88
2016,8,30,8,0,816.0,66.0,1.7,20.0,433.0,467.93,365.72
2016,8,30,8,15,838.0,68.5,1.7,20.5,483.5,527.08,412.41
2016,8,30,8,30,860.0,71.0,1.7,21.0,534.0,587.74,458.39
2016,8,30,8,45,878.5,72.5,1.7,22.0,580.5,645.27,499.43
2016,8,30,9,0,897.0,74.0,1.7,23.0,627.0,702.29,537.64
2016,8,30,9,15,909.0,76.0,1.7,23.5,669.0,754.25,570.81
2016,8,30,9,30,921.0,78.0,1.7,24.0,711.0,804.5,602.15
2016,8,30,9,45,928.0,80.5,1.75,24.5,746.5,849.24,629.73
2016,8,30,10,0,935.0,83.0,1.8,25.0,782.0,891.37,655.26
2016,8,30,10,15,941.0,84.0,1.85,25.0,811.0,928.16,678.35
2016,8,30,10,30,947.0,85.0,1.9,25.0,840.0,961.86,699.41
2016,8,30,10,45,953.5,85.0,2.0,25.5,862.5,991.67,717.15
2016,8,30,11,0,960.0,85.0,2.1,26.0,885.0,1018.08,732.71
2016,8,30,11,15,962.5,85.5,2.25,26.0,899.0,1037.57,745.97
2016,8,30,11,30,965.0,86.0,2.4,26.0,913.0,1053.24,756.96
2016,8,30,11,45,967.0,85.0,2.55,26.5,920.0,1062.86,762.74
2016,8,30,12,0,969.0,84.0,2.7,27.0,927.0,1068.52,766.13
2016,8,30,12,15,968.5,84.0,2.8,26.5,925.0,1068.76,768.74
2016,8,30,12,30,968.0,84.0,2.9,26.0,923.0,1064.97,768.94
2016,8,30,12,45,961.0,87.0,3.0,26.0,912.5,1054.02,763.16
2016,8,30,13,0,954.0,90.0,3.1,26.0,902.0,1039.24,755.03
2016,8,30,13,15,950.0,89.5,3.15,26.0,885.0,1019.85,743.55
2016,8,30,13,30,946.0,89.0,3.2,26.0,868.0,996.79,729.73
2016,8,30,13,45,942.5,86.5,3.25,26.0,843.5,968.46,712.46
2016,8,30,14,0,939.0,84.0,3.3,26.0,819.0,936.71,692.88
2016,8,30,14,15,931.5,83.0,3.3,25.5,787.5,899.87,670.76
2016,8,30,14,30,924.0,82.0,3.3,25.0,756.0,860.17,646.47
2016,8,30,14,45,916.0,79.5,3.35,25.0,718.5,815.81,617.7
2016,8,30,15,0,908.0,77.0,3.4,25.0,681.0,769.08,586.92
2016,8,30,15,15,894.5,75.0,3.4,24.5,638.0,716.88,552.66
2016,8,30,15,30,881.0,73.0,3.4,24.0,595.0,663.29,516.06
2016,8,30,15,45,864.5,70.0,3.4,24.0,548.0,605.71,472.77
2016,8,30,16,0,848.0,67.0,3.4,24.0,501.0,547.64,427.79
2016,8,30,16,15,824.0,64.0,3.35,23.5,450.0,485.62,378.97
2016,8,30,16,30,800.0,61.0,3.3,23.0,399.0,425.28,329.65
2016,8,30,16,45,766.5,57.5,3.25,22.5,346.5,360.91,275.54
2016,8,30,17,0,733.0,54.0,3.2,22.0,294.0,299.28,222.01
2016,8,30,17,15,683.0,49.5,3.05,21.5,242.0,235.3,166.05
2016,8,30,17,30,633.0,45.0,2.9,21.0,190.0,176.75,114.87
2016,8,30,17,45,549.0,38.5,2.8,20.5,140.5,117.16,66.75
2016,8,30,18,0,465.0,32.0,2.7,20.0,91.0,67.93,31.97
2016,8,30,18,15,232.5,24.0,2.6,19.5,53.5,23.92,7.34
2016,8,30,18,30,0.0,16.0,2.5,19.0,16.0,15.25,0.0
2016,8,30,18,45,0.0,8.0,2.45,18.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.0,1.7,13.5,16.5,8.58,0.0
2016,8,31,6,0,270.0,18.0,1.9,14.0,33.0,14.44,0.0
2016,8,31,6,15,394.0,27.5,1.9,14.5,75.5,47.41,20.35
2016,8,31,6,30,518.0,37.0,1.9,15.0,118.0,99.08,54.5
2016,8,31,6,45,588.0,43.5,1.95,15.5,168.5,152.41,97.39
2016,8,31,7,0,658.0,50.0,2.0,16.0,219.0,214.15,150.6
2016,8,31,7,15,703.0,54.5,1.95,16.5,272.0,274.29,204.29
2016,8,31,7,30,748.0,59.0,1.9,17.0,325.0,339.04,260.97
2016,8,31,7,45,779.5,62.5,1.85,18.0,377.0,401.28,313.67
2016,8,31,8,0,811.0,66.0,1.8,19.0,429.0,465.82,365.95
2016,8,31,8,15,833.0,69.0,1.75,19.5,479.0,525.19,412.89
2016,8,31,8,30,855.0,72.0,1.7,20.0,529.0,586.13,459.04
2016,8,31,8,45,872.0,74.0,1.7,20.5,575.5,642.99,500.7
2016,8,31,9,0,889.0,76.0,1.7,21.0,622.0,699.2,539.72
2016,8,31,9,15,901.5,78.0,1.75,21.5,663.5,751.16,573.63
2016,8,31,9,30,914.0,80.0,1.8,22.0,705.0,801.47,605.82
2016,8,31,9,45,919.5,83.5,1.85,22.5,740.5,845.77,633.43
2016,8,31,10,0,925.0,87.0,1.9,23.0,776.0,887.37,658.92
2016,8,31,10,15,932.0,88.0,1.95,23.0,805.0,924.68,682.63
2016,8,31,10,30,939.0,89.0,2.0,23.0,834.0,959.0,704.32
2016,8,31,10,45,944.0,90.0,2.1,23.5,856.5,988.25,721.88
2016,8,31,11,0,949.0,91.0,2.2,24.0,879.0,1014.05,737.22
2016,8,31,11,15,952.0,91.5,2.25,24.0,893.5,1033.77,749.58
2016,8,31,11,30,955.0,92.0,2.3,24.0,908.0,1049.73,759.7
2016,8,31,11,45,957.0,92.0,2.4,24.5,915.0,1060.29,765.62
2016,8,31,12,0,959.0,92.0,2.5,25.0,922.0,1066.92,769.18
2016,8,31,12,15,958.5,91.5,2.6,25.0,920.5,1066.52,769.93
2016,8,31,12,30,958.0,91.0,2.7,25.0,919.0,1062.13,768.31
2016,8,31,12,45,948.5,95.5,2.8,25.0,907.5,1050.31,762.05
2016,8,31,13,0,939.0,100.0,2.9,25.0,896.0,1034.73,753.47
2016,8,31,13,15,935.0,99.0,2.95,25.0,878.5,1014.93,741.75
2016,8,31,13,30,931.0,98.0,3.0,25.0,861.0,991.52,727.73
2016,8,31,13,45,927.0,96.0,3.05,25.0,836.5,963.55,710.7
2016,8,31,14,0,923.0,94.0,3.1,25.0,812.0,932.23,691.4
2016,8,31,14,15,914.5,92.5,3.15,25.0,780.5,894.37,667.58
2016,8,31,14,30,906.0,91.0,3.2,25.0,749.0,853.79,641.72
2016,8,31,14,45,897.5,88.0,3.25,25.0,711.5,809.09,612.71
2016,8,31,15,0,889.0,85.0,3.3,25.0,674.0,762.11,581.75
2016,8,31,15,15,875.0,82.5,3.3,24.5,630.5,709.76,547.36
2016,8,31,15,30,861.0,80.0,3.3,24.0,587.0,656.14,510.28
2016,8,31,15,45,844.0,76.5,3.35,24.0,540.0,598.63,467.22
2016,8,31,16,0,827.0,73.0,3.4,24.0,493.0,542.41,423.69
2016,8,31,16,15,802.0,70.0,3.35,23.5,442.0,480.52,374.96
2016,8,31,16,30,777.0,67.0,3.3,23.0,391.0,419.75,325.35
2016,8,31,16,45,743.5,62.5,3.3,22.5,339.0,355.59,271.52
2016,8,31,17,0,710.0,58.0,3.3,22.0,287.0,294.24,218.32
2016,8,31,17,15,657.5,52.5,3.1,21.5,235.0,229.99,162.3
2016,8,31,17,30,605.0,47.0,2.9,21.0,183.0,171.54,111.49
2016,8,31,17,45,520.5,39.5,2.75,20.5,134.5,111.93,63.6
2016,8,31,18,0,436.0,32.0,2.6,20.0,86.0,63.47,29.53
2016,8,31,18,15,282.5,21.0,2.55,19.5,49.5,21.06,4.28
2016,8,31,18,30,129.0,10.0,2.5,19.0,13.0,9.53,0.0
2016,8,31,18,45,64.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,0.85,13.5,15.0,8.58,0.0
2016,9,1,6,0,233.0,18.0,0.9,14.0,30.0,14.53,0.0
2016,9,1,6,15,360.0,28.5,0.85,14.5,72.0,46.6,20.59
2016,9,1,6,30,487.0,39.0,0.8,15.0,114.0,96.58,53.66
2016,9,1,6,45,556.5,46.5,0.75,15.5,164.0,149.06,95.58
2016,9,1,7,0,626.0,54.0,0.7,16.0,214.0,209.92,147.31
2016,9,1,7,15,674.0,59.5,0.55,16.5,266.5,270.77,200.12
2016,9,1,7,30,722.0,65.0,0.4,17.0,319.0,336.01,255.09
2016,9,1,7,45,482.5,122.0,0.3,17.5,303.0,333.27,258.35
2016,9,1,8,0,243.0,179.0,0.2,18.0,287.0,299.6,234.01
2016,9,1,8,15,207.0,205.5,0.25,18.5,305.0,316.67,247.48
2016,9,1,8,30,171.0,232.0,0.3,19.0,323.0,334.25,260.02
2016,9,1,8,45,255.0,241.0,0.35,19.5,390.5,413.61,319.69
2016,9,1,9,0,339.0,250.0,0.4,20.0,458.0,494.54,378.47
2016,9,1,9,15,616.5,170.5,0.55,20.5,579.5,645.74,490.02
2016,9,1,9,30,894.0,91.0,0.7,21.0,701.0,798.05,594.02
2016,9,1,9,45,903.0,93.5,0.85,21.5,736.5,843.32,621.8
2016,9,1,10,0,912.0,96.0,1.0,22.0,772.0,886.2,649.2
2016,9,1,10,15,919.0,97.5,1.15,22.0,801.5,923.6,674.15
2016,9,1,10,30,926.0,99.0,1.3,22.0,831.0,958.04,697.22
2016,9,1,10,45,928.5,101.5,1.45,22.5,852.5,986.2,714.89
2016,9,1,11,0,931.0,104.0,1.6,23.0,874.0,1010.84,730.36
2016,9,1,11,15,934.0,104.5,1.7,23.0,888.5,1030.2,743.21
2016,9,1,11,30,937.0,105.0,1.8,23.0,903.0,1045.85,753.87
2016,9,1,11,45,935.5,107.0,1.95,23.0,909.0,1054.85,761.17
2016,9,1,12,0,934.0,109.0,2.1,23.0,915.0,1059.94,766.13
2016,9,1,12,15,934.0,109.0,2.1,23.0,913.5,1060.49,766.4
2016,9,1,12,30,934.0,109.0,2.1,23.0,912.0,1057.14,764.39
2016,9,1,12,45,933.0,107.5,2.15,23.5,902.5,1047.31,757.6
2016,9,1,13,0,932.0,106.0,2.2,24.0,893.0,1033.66,748.55
2016,9,1,13,15,928.0,105.0,2.25,24.0,876.0,1013.87,737.15
2016,9,1,13,30,924.0,104.0,2.3,24.0,859.0,990.51,723.49
2016,9,1,13,45,918.0,103.0,2.35,24.0,834.0,961.85,706.37
2016,9,1,14,0,912.0,102.0,2.4,24.0,809.0,929.97,687.06
2016,9,1,14,15,903.5,100.5,2.4,23.5,777.0,892.36,664.66
2016,9,1,14,30,895.0,99.0,2.4,23.0,745.0,852.06,640.2
2016,9,1,14,45,881.5,97.5,2.45,23.0,706.5,805.34,610.16
2016,9,1,15,0,868.0,96.0,2.5,23.0,668.0,756.8,578.41
2016,9,1,15,15,852.5,93.5,2.5,22.5,624.5,707.64,546.48
2016,9,1,15,30,837.0,91.0,2.5,22.0,581.0,653.47,508.52
2016,9,1,15,45,813.0,89.0,2.5,22.0,532.0,593.9,463.96
2016,9,1,16,0,789.0,87.0,2.5,22.0,483.0,534.71,418.34
2016,9,1,16,15,760.5,83.0,2.45,21.5,432.0,471.92,369.14
2016,9,1,16,30,732.0,79.0,2.4,21.0,381.0,410.72,319.43
2016,9,1,16,45,689.5,74.5,2.35,21.0,328.0,345.38,264.42
2016,9,1,17,0,647.0,70.0,2.3,21.0,275.0,284.07,211.4
2016,9,1,17,15,588.5,63.0,2.15,20.0,223.5,220.38,156.92
2016,9,1,17,30,530.0,56.0,2.0,19.0,172.0,163.32,108.16
2016,9,1,17,45,435.5,46.5,1.9,18.5,124.5,105.89,62.66
2016,9,1,18,0,341.0,37.0,1.8,18.0,77.0,60.26,30.6
2016,9,1,18,15,170.5,18.5,1.75,17.5,38.5,16.78,1.33
2016,9,1,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,1.1,13.5,12.5,8.58,0.0
2016,9,2,6,0,140.0,18.0,1.1,14.0,25.0,14.24,0.0
2016,9,2,6,15,257.5,31.5,1.2,14.5,63.0,43.93,21.31
2016,9,2,6,30,375.0,45.0,1.3,15.0,101.0,89.28,52.39
2016,9,2,6,45,452.0,54.5,1.4,16.0,149.0,138.17,90.93
2016,9,2,7,0,529.0,64.0,1.5,17.0,197.0,196.5,139.77
2016,9,2,7,15,580.0,71.0,1.5,17.5,248.0,253.5,189.46
2016,9,2,7,30,631.0,78.0,1.5,18.0,299.0,316.03,243.1
2016,9,2,7,45,670.5,83.0,1.55,19.0,350.5,376.79,293.79
2016,9,2,8,0,710.0,88.0,1.6,20.0,402.0,440.97,345.34
2016,9,2,8,15,590.0,132.5,1.5,20.5,413.5,463.28,362.79
2016,9,2,8,30,470.0,177.0,1.4,21.0,425.0,467.67,365.0
2016,9,2,8,45,638.5,139.0,1.35,21.5,509.0,566.37,439.37
2016,9,2,9,0,807.0,101.0,1.3,22.0,593.0,673.33,516.57
2016,9,2,9,15,821.5,104.0,1.15,22.5,634.0,724.73,548.03
2016,9,2,9,30,836.0,107.0,1.0,23.0,675.0,774.87,577.36
2016,9,2,9,45,864.5,100.5,0.9,23.5,714.5,819.59,602.7
2016,9,2,10,0,893.0,94.0,0.8,24.0,754.0,867.98,629.64
2016,9,2,10,15,900.0,95.5,0.7,24.0,783.0,904.72,649.55
2016,9,2,10,30,907.0,97.0,0.6,24.0,812.0,938.57,667.33
2016,9,2,10,45,910.5,99.0,0.5,24.5,833.0,966.59,679.86
2016,9,2,11,0,914.0,101.0,0.4,25.0,854.0,991.22,690.13
2016,9,2,11,15,917.5,101.5,0.4,25.0,868.5,1010.71,700.88
2016,9,2,11,30,921.0,102.0,0.4,25.0,883.0,1026.57,709.62
2016,9,2,11,45,923.5,101.5,0.45,25.5,890.0,1036.63,714.86
2016,9,2,12,0,926.0,101.0,0.5,26.0,897.0,1042.9,718.06
2016,9,2,12,15,925.5,101.0,0.6,26.0,895.5,1042.86,720.32
2016,9,2,12,30,925.0,101.0,0.7,26.0,894.0,1038.96,720.45
2016,9,2,12,45,911.0,108.0,0.85,26.0,881.5,1025.42,715.94
2016,9,2,13,0,897.0,115.0,1.0,26.0,869.0,1008.34,709.18
2016,9,2,13,15,893.0,114.0,1.1,26.0,852.0,989.02,699.91
2016,9,2,13,30,889.0,113.0,1.2,26.0,835.0,966.26,688.38
2016,9,2,13,45,886.0,110.0,1.35,26.0,811.5,938.95,674.56
2016,9,2,14,0,883.0,107.0,1.5,26.0,788.0,908.39,658.3
2016,9,2,14,15,874.5,105.0,1.55,25.5,756.5,871.06,637.3
2016,9,2,14,30,866.0,103.0,1.6,25.0,725.0,831.14,614.26
2016,9,2,14,45,856.5,100.0,1.7,25.0,688.0,787.0,587.26
2016,9,2,15,0,847.0,97.0,1.8,25.0,651.0,740.8,558.28
2016,9,2,15,15,831.5,94.5,1.85,24.5,608.5,692.56,527.92
2016,9,2,15,30,816.0,92.0,1.9,24.0,566.0,639.31,491.36
2016,9,2,15,45,795.5,89.0,2.0,24.0,518.5,581.79,449.5
2016,9,2,16,0,775.0,86.0,2.1,24.0,471.0,524.36,406.18
2016,9,2,16,15,650.5,99.0,2.1,23.5,399.0,432.76,335.86
2016,9,2,16,30,526.0,112.0,2.1,23.0,327.0,352.48,272.84
2016,9,2,16,45,581.0,90.0,2.15,22.5,297.0,318.45,243.11
2016,9,2,17,0,636.0,68.0,2.2,22.0,267.0,277.01,205.03
2016,9,2,17,15,576.5,61.0,2.1,21.0,216.0,213.85,151.19
2016,9,2,17,30,517.0,54.0,2.0,20.0,165.0,157.48,103.3
2016,9,2,17,45,421.0,44.5,1.95,19.5,118.5,100.91,58.89
2016,9,2,18,0,325.0,35.0,1.9,19.0,72.0,56.33,27.86
2016,9,2,18,15,162.5,17.5,1.85,18.5,36.0,15.32,0.0
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,12.5,11.5,10.96,0.0
2016,9,3,6,0,0.0,23.0,1.4,13.0,23.0,20.17,0.0
2016,9,3,6,15,177.5,35.0,1.4,13.5,61.5,41.97,21.97
2016,9,3,6,30,355.0,47.0,1.4,14.0,100.0,89.01,53.16
2016,9,3,6,45,429.5,58.5,1.45,14.5,147.5,138.18,92.36
2016,9,3,7,0,504.0,70.0,1.5,15.0,195.0,196.53,141.68
2016,9,3,7,15,556.5,78.0,1.45,15.5,246.0,253.58,191.47
2016,9,3,7,30,609.0,86.0,1.4,16.0,297.0,316.38,245.36
2016,9,3,7,45,644.5,93.0,1.35,17.0,348.0,376.35,295.32
2016,9,3,8,0,680.0,100.0,1.3,18.0,399.0,439.34,345.63
2016,9,3,8,15,707.5,105.0,1.1,18.5,448.0,498.62,391.0
2016,9,3,8,30,735.0,110.0,0.9,19.0,497.0,559.3,435.02
2016,9,3,8,45,755.0,114.5,0.75,19.5,542.5,615.69,473.99
2016,9,3,9,0,775.0,119.0,0.6,20.0,588.0,670.51,509.92
2016,9,3,9,15,790.0,122.5,0.55,20.0,629.0,721.49,543.57
2016,9,3,9,30,805.0,126.0,0.5,20.0,670.0,771.32,574.38
2016,9,3,9,45,846.5,113.5,0.45,20.5,712.5,824.21,605.34
2016,9,3,10,0,888.0,101.0,0.4,21.0,755.0,871.38,631.74
2016,9,3,10,15,895.0,102.5,0.6,21.0,783.5,907.92,657.22
2016,9,3,10,30,902.0,104.0,0.8,21.0,812.0,941.58,681.06
2016,9,3,10,45,906.0,105.5,1.0,21.5,833.5,969.36,699.83
2016,9,3,11,0,910.0,107.0,1.2,22.0,855.0,993.76,716.4
2016,9,3,11,15,913.5,108.0,1.35,22.0,869.5,1013.66,730.61
2016,9,3,11,30,917.0,109.0,1.5,22.0,884.0,1029.93,742.64
2016,9,3,11,45,918.0,109.5,1.7,22.5,890.0,1039.48,749.82
2016,9,3,12,0,919.0,110.0,1.9,23.0,896.0,1045.22,754.59
2016,9,3,12,15,919.0,109.5,2.05,23.0,895.0,1045.05,756.4
2016,9,3,12,30,919.0,109.0,2.2,23.0,894.0,1041.04,755.85
2016,9,3,12,45,905.5,115.5,2.35,23.0,882.0,1027.38,749.14
2016,9,3,13,0,892.0,122.0,2.5,23.0,870.0,1010.19,740.16
2016,9,3,13,15,888.5,121.0,2.55,22.5,853.0,991.34,730.49
2016,9,3,13,30,885.0,120.0,2.6,22.0,836.0,969.04,718.53
2016,9,3,13,45,882.5,117.0,2.65,22.0,812.5,942.2,702.14
2016,9,3,14,0,880.0,114.0,2.7,22.0,789.0,912.09,683.52
2016,9,3,14,15,872.0,112.5,2.7,22.0,758.0,875.72,660.15
2016,9,3,14,30,864.0,111.0,2.7,22.0,727.0,842.09,638.56
2016,9,3,14,45,854.5,107.5,2.75,22.0,690.0,796.82,609.0
2016,9,3,15,0,845.0,104.0,2.8,22.0,653.0,749.5,577.64
2016,9,3,15,15,829.5,101.5,2.8,21.5,610.5,697.24,542.89
2016,9,3,15,30,814.0,99.0,2.8,21.0,568.0,643.96,504.69
2016,9,3,15,45,791.5,96.0,2.85,21.0,520.0,585.22,460.43
2016,9,3,16,0,769.0,93.0,2.9,21.0,472.0,526.79,415.02
2016,9,3,16,15,740.0,88.5,2.9,20.5,421.5,464.48,365.76
2016,9,3,16,30,711.0,84.0,2.9,20.0,371.0,403.49,315.76
2016,9,3,16,45,665.0,79.0,2.95,19.5,318.0,337.63,260.5
2016,9,3,17,0,619.0,74.0,3.0,19.0,265.0,276.18,207.4
2016,9,3,17,15,557.0,66.0,2.85,18.5,213.5,212.44,152.18
2016,9,3,17,30,495.0,58.0,2.7,18.0,162.0,155.84,103.56
2016,9,3,17,45,390.5,47.5,2.55,17.5,115.0,98.75,58.84
2016,9,3,18,0,286.0,37.0,2.4,17.0,68.0,54.81,28.11
2016,9,3,18,15,143.0,18.5,2.35,16.5,34.0,15.45,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,8.5,1.35,11.5,10.0,8.1,0.0
2016,9,4,6,0,85.0,17.0,1.5,12.0,20.0,13.46,0.0
2016,9,4,6,15,199.5,33.5,1.55,12.5,58.0,41.98,21.13
2016,9,4,6,30,314.0,50.0,1.6,13.0,96.0,85.97,52.54
2016,9,4,6,45,407.0,60.5,1.65,13.5,145.5,136.23,92.01
2016,9,4,7,0,500.0,71.0,1.7,14.0,195.0,196.76,142.61
2016,9,4,7,15,555.0,79.5,1.7,14.5,246.5,254.87,193.51
2016,9,4,7,30,610.0,88.0,1.7,15.0,298.0,319.04,248.89
2016,9,4,7,45,658.0,92.0,1.75,15.5,351.5,381.37,301.83
2016,9,4,8,0,706.0,96.0,1.8,16.0,405.0,448.05,356.68
2016,9,4,8,15,734.0,101.0,1.75,16.5,455.0,509.0,405.0
2016,9,4,8,30,762.0,106.0,1.7,17.0,505.0,571.33,452.53
2016,9,4,8,45,788.0,107.5,1.65,17.5,552.5,628.62,494.67
2016,9,4,9,0,814.0,109.0,1.6,18.0,600.0,687.2,536.22
2016,9,4,9,15,829.0,112.0,1.45,18.5,641.5,739.32,569.76
2016,9,4,9,30,844.0,115.0,1.3,19.0,683.0,790.17,600.43
2016,9,4,9,45,865.0,112.5,1.2,19.5,721.0,838.4,628.87
2016,9,4,10,0,886.0,110.0,1.1,20.0,759.0,879.4,651.69
2016,9,4,10,15,893.5,111.5,1.0,20.5,788.5,916.29,671.28
2016,9,4,10,30,901.0,113.0,0.9,21.0,818.0,950.31,688.53
2016,9,4,10,45,907.0,113.5,0.8,21.5,840.0,978.82,701.87
2016,9,4,11,0,913.0,114.0,0.7,22.0,862.0,1004.03,712.89
2016,9,4,11,15,916.5,115.0,0.7,22.0,876.5,1023.9,724.13
2016,9,4,11,30,920.0,116.0,0.7,22.0,891.0,1040.14,733.3
2016,9,4,11,45,922.0,116.0,0.7,22.5,897.5,1050.09,737.38
2016,9,4,12,0,924.0,116.0,0.7,23.0,904.0,1056.23,739.36
2016,9,4,12,15,923.5,116.0,0.75,23.0,902.0,1056.02,740.3
2016,9,4,12,30,923.0,116.0,0.8,23.0,900.0,1051.95,739.12
2016,9,4,12,45,923.0,114.0,0.9,23.0,891.0,1042.38,735.85
2016,9,4,13,0,923.0,112.0,1.0,23.0,882.0,1029.0,730.29
2016,9,4,13,15,918.5,111.0,1.0,23.0,864.0,1008.6,718.42
2016,9,4,13,30,914.0,110.0,1.0,23.0,846.0,984.67,704.49
2016,9,4,13,45,907.5,109.0,1.05,23.0,821.0,955.51,688.22
2016,9,4,14,0,901.0,108.0,1.1,23.0,796.0,923.2,669.83
2016,9,4,14,15,892.5,106.0,1.1,23.0,764.0,885.13,646.75
2016,9,4,14,30,884.0,104.0,1.1,23.0,732.0,844.41,621.79
2016,9,4,14,45,872.0,102.0,1.15,23.0,693.5,798.53,593.77
2016,9,4,15,0,860.0,100.0,1.2,23.0,655.0,754.83,566.74
2016,9,4,15,15,843.5,97.0,1.2,22.5,611.0,700.64,532.4
2016,9,4,15,30,827.0,94.0,1.2,22.0,567.0,645.49,494.53
2016,9,4,15,45,804.5,91.0,1.2,22.0,518.5,586.12,451.32
2016,9,4,16,0,782.0,88.0,1.2,22.0,470.0,527.02,406.87
2016,9,4,16,15,752.5,83.5,1.2,21.5,419.0,463.55,358.29
2016,9,4,16,30,723.0,79.0,1.2,21.0,368.0,401.85,309.13
2016,9,4,16,45,678.0,74.0,1.3,20.5,314.5,335.79,255.16
2016,9,4,17,0,633.0,69.0,1.4,20.0,261.0,274.03,202.81
2016,9,4,17,15,570.0,62.0,1.4,19.0,209.5,210.35,148.74
2016,9,4,17,30,507.0,55.0,1.4,18.0,158.0,153.92,100.94
2016,9,4,17,45,404.5,44.5,1.45,17.5,111.5,96.62,56.31
2016,9,4,18,0,302.0,34.0,1.5,17.0,65.0,52.2,25.33
2016,9,4,18,15,151.0,17.0,1.5,16.5,32.5,14.01,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,7.5,1.15,12.5,10.5,7.15,0.0
2016,9,5,6,0,152.0,15.0,1.2,13.0,21.0,14.3,0.0
2016,9,5,6,15,280.0,28.0,1.3,13.5,60.0,42.28,18.6
2016,9,5,6,30,408.0,41.0,1.4,14.0,99.0,89.85,51.42
2016,9,5,6,45,488.0,50.0,1.55,15.0,148.0,140.91,91.91
2016,9,5,7,0,568.0,59.0,1.7,16.0,197.0,201.74,143.28
2016,9,5,7,15,619.5,65.5,1.7,16.5,249.0,260.78,195.29
2016,9,5,7,30,671.0,72.0,1.7,17.0,301.0,325.35,251.21
2016,9,5,7,45,707.0,77.0,1.75,18.0,353.0,386.94,303.14
2016,9,5,8,0,743.0,82.0,1.8,19.0,405.0,451.34,355.35
2016,9,5,8,15,768.5,86.0,1.7,19.5,455.0,511.59,402.62
2016,9,5,8,30,794.0,90.0,1.6,20.0,505.0,572.87,448.65
2016,9,5,8,45,813.0,93.5,1.5,21.0,551.0,630.12,488.87
2016,9,5,9,0,832.0,97.0,1.4,22.0,597.0,687.05,527.0
2016,9,5,9,15,846.5,99.5,1.3,22.0,638.5,738.95,560.61
2016,9,5,9,30,861.0,102.0,1.2,22.0,680.0,784.9,589.0
2016,9,5,9,45,877.5,101.5,1.2,22.5,717.0,831.66,617.42
2016,9,5,10,0,894.0,101.0,1.2,23.0,754.0,876.63,644.11
2016,9,5,10,15,901.5,102.5,1.2,23.5,783.0,913.71,665.29
2016,9,5,10,30,909.0,104.0,1.2,24.0,812.0,947.89,684.45
2016,9,5,10,45,913.0,105.5,1.25,24.5,833.5,975.72,700.26
2016,9,5,11,0,917.0,107.0,1.3,25.0,855.0,1000.15,713.97
2016,9,5,11,15,920.0,108.0,1.35,25.0,869.5,1019.53,726.0
2016,9,5,11,30,923.0,109.0,1.4,25.0,884.0,1035.24,735.92
2016,9,5,11,45,922.5,110.5,1.45,25.0,889.5,1044.27,741.85
2016,9,5,12,0,922.0,112.0,1.5,25.0,895.0,1049.44,745.62
2016,9,5,12,15,921.5,112.0,1.55,25.0,893.5,1049.14,746.17
2016,9,5,12,30,921.0,112.0,1.6,25.0,892.0,1044.99,744.52
2016,9,5,12,45,907.5,118.0,1.7,25.0,879.0,1030.62,737.37
2016,9,5,13,0,894.0,124.0,1.8,25.0,866.0,1012.71,728.08
2016,9,5,13,15,889.5,123.0,1.85,25.0,848.5,992.69,716.78
2016,9,5,13,30,885.0,122.0,1.9,25.0,831.0,969.24,703.3
2016,9,5,13,45,878.5,120.5,2.0,25.0,806.0,940.15,686.69
2016,9,5,14,0,872.0,119.0,2.1,25.0,781.0,908.0,667.92
2016,9,5,14,15,862.5,116.5,2.1,25.0,748.5,875.39,647.69
2016,9,5,14,30,853.0,114.0,2.1,25.0,716.0,833.73,621.24
2016,9,5,14,45,842.0,111.0,2.15,25.0,678.5,788.08,592.26
2016,9,5,15,0,831.0,108.0,2.2,25.0,641.0,740.54,561.51
2016,9,5,15,15,814.0,105.0,2.15,24.5,597.5,687.18,526.06
2016,9,5,15,30,797.0,102.0,2.1,24.0,554.0,632.99,487.75
2016,9,5,15,45,777.5,97.0,2.1,24.0,506.5,574.7,444.61
2016,9,5,16,0,758.0,92.0,2.1,24.0,459.0,516.48,400.16
2016,9,5,16,15,727.5,87.0,2.05,23.5,408.0,453.57,351.23
2016,9,5,16,30,697.0,82.0,2.0,23.0,357.0,392.14,301.71
2016,9,5,16,45,655.5,76.0,1.95,22.5,305.0,327.88,248.47
2016,9,5,17,0,614.0,70.0,1.9,22.0,253.0,267.57,196.97
2016,9,5,17,15,550.5,62.0,1.8,21.0,202.0,204.03,143.17
2016,9,5,17,30,487.0,54.0,1.7,20.0,151.0,147.86,95.93
2016,9,5,17,45,386.5,43.0,1.6,19.0,105.5,91.85,52.78
2016,9,5,18,0,286.0,32.0,1.5,18.0,60.0,48.48,22.56
2016,9,5,18,15,143.0,16.0,1.45,17.5,30.0,12.89,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,72.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,9,6,6,0,144.0,14.0,1.1,15.0,20.0,13.34,0.0
2016,9,6,6,15,272.5,27.0,1.2,15.5,58.0,41.05,17.34
2016,9,6,6,30,401.0,40.0,1.3,16.0,96.0,88.23,49.88
2016,9,6,6,45,478.5,49.0,1.4,17.0,144.0,138.4,89.45
2016,9,6,7,0,556.0,58.0,1.5,18.0,192.0,198.04,139.47
2016,9,6,7,15,608.0,65.0,1.55,18.5,243.5,257.02,190.95
2016,9,6,7,30,660.0,72.0,1.6,19.0,295.0,321.61,246.43
2016,9,6,7,45,695.5,77.0,1.65,20.0,346.5,382.35,297.25
2016,9,6,8,0,731.0,82.0,1.7,21.0,398.0,445.81,348.3
2016,9,6,8,15,757.0,86.5,1.65,21.5,447.5,506.2,395.45
2016,9,6,8,30,783.0,91.0,1.6,22.0,497.0,567.69,441.54
2016,9,6,8,45,802.0,94.5,1.55,23.0,542.5,624.38,481.43
2016,9,6,9,0,821.0,98.0,1.5,24.0,588.0,680.77,519.44
2016,9,6,9,15,835.5,100.5,1.35,24.5,629.5,732.15,551.24
2016,9,6,9,30,850.0,103.0,1.2,25.0,671.0,782.2,580.6
2016,9,6,9,45,860.5,105.5,1.05,25.5,706.5,822.17,602.21
2016,9,6,10,0,871.0,108.0,0.9,26.0,742.0,864.6,624.67
2016,9,6,10,15,879.5,109.5,0.8,26.0,771.0,901.79,645.02
2016,9,6,10,30,888.0,111.0,0.7,26.0,800.0,936.21,663.23
2016,9,6,10,45,894.0,111.5,0.65,26.5,822.0,964.27,676.88
2016,9,6,11,0,900.0,112.0,0.6,27.0,844.0,989.07,688.45
2016,9,6,11,15,904.0,113.0,0.75,27.0,858.5,1009.07,702.86
2016,9,6,11,30,908.0,114.0,0.9,27.0,873.0,1025.49,715.24
2016,9,6,11,45,910.5,114.0,1.1,27.5,879.5,1035.67,723.44
2016,9,6,12,0,913.0,114.0,1.3,28.0,886.0,1042.09,729.27
2016,9,6,12,15,912.5,114.0,1.45,28.0,884.5,1041.7,731.48
2016,9,6,12,30,912.0,114.0,1.6,28.0,883.0,1037.49,731.4
2016,9,6,12,45,906.5,115.0,1.75,28.0,872.5,1025.63,726.56
2016,9,6,13,0,901.0,116.0,1.9,28.0,862.0,1010.12,719.43
2016,9,6,13,15,897.0,115.5,1.95,28.0,844.5,990.91,708.67
2016,9,6,13,30,893.0,115.0,2.0,28.0,827.0,968.24,695.75
2016,9,6,13,45,889.0,112.0,2.05,28.0,802.5,939.54,678.95
2016,9,6,14,0,885.0,109.0,2.1,28.0,778.0,907.63,660.01
2016,9,6,14,15,876.0,107.5,2.05,27.5,746.0,870.01,637.52
2016,9,6,14,30,867.0,106.0,2.0,27.0,714.0,829.83,613.14
2016,9,6,14,45,857.5,102.5,2.0,27.0,676.5,789.47,587.62
2016,9,6,15,0,848.0,99.0,2.0,27.0,639.0,741.82,556.79
2016,9,6,15,15,831.5,96.0,1.95,26.5,595.0,688.06,521.8
2016,9,6,15,30,815.0,93.0,1.9,26.0,551.0,633.4,483.55
2016,9,6,15,45,796.5,88.5,1.85,26.0,503.5,575.35,440.76
2016,9,6,16,0,778.0,84.0,1.8,26.0,456.0,517.23,396.61
2016,9,6,16,15,747.5,79.5,1.75,25.5,405.5,453.52,347.54
2016,9,6,16,30,717.0,75.0,1.7,25.0,355.0,391.71,298.13
2016,9,6,16,45,677.0,69.5,1.65,25.0,303.0,327.49,244.79
2016,9,6,17,0,637.0,64.0,1.6,25.0,251.0,267.02,193.14
2016,9,6,17,15,573.5,56.5,1.45,24.0,199.5,202.79,139.27
2016,9,6,17,30,510.0,49.0,1.3,23.0,148.0,145.9,91.95
2016,9,6,17,45,407.5,39.0,1.15,22.0,102.5,89.48,49.21
2016,9,6,18,0,305.0,29.0,1.0,21.0,57.0,45.93,19.36
2016,9,6,18,15,152.5,14.5,1.0,20.5,28.5,13.82,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,65.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,130.0,13.0,1.8,17.0,18.0,12.39,0.0
2016,9,7,6,15,257.0,26.5,2.0,17.5,55.5,39.8,16.22
2016,9,7,6,30,384.0,40.0,2.2,18.0,93.0,86.4,48.62
2016,9,7,6,45,465.5,49.5,2.45,19.0,141.0,136.74,88.01
2016,9,7,7,0,547.0,59.0,2.7,20.0,189.0,197.08,138.33
2016,9,7,7,15,599.5,66.0,2.7,20.5,240.5,255.7,189.46
2016,9,7,7,30,652.0,73.0,2.7,21.0,292.0,319.99,244.75
2016,9,7,7,45,689.5,78.0,2.75,22.0,343.5,381.14,296.05
2016,9,7,8,0,727.0,83.0,2.8,23.0,395.0,445.42,348.0
2016,9,7,8,15,753.5,87.5,2.65,23.5,444.5,505.61,395.26
2016,9,7,8,30,780.0,92.0,2.5,24.0,494.0,567.22,441.66
2016,9,7,8,45,800.0,95.0,2.45,24.5,540.0,623.86,483.04
2016,9,7,9,0,820.0,98.0,2.4,25.0,586.0,680.29,522.83
2016,9,7,9,15,835.0,100.5,2.25,25.5,627.0,731.96,556.0
2016,9,7,9,30,850.0,103.0,2.1,26.0,668.0,782.34,586.9
2016,9,7,9,45,859.5,106.0,1.95,27.0,703.0,821.95,608.43
2016,9,7,10,0,869.0,109.0,1.8,28.0,738.0,863.99,630.9
2016,9,7,10,15,877.0,110.5,1.65,28.5,767.0,900.62,650.32
2016,9,7,10,30,885.0,112.0,1.5,29.0,796.0,934.45,667.42
2016,9,7,10,45,891.5,112.5,1.35,29.5,818.0,962.84,680.58
2016,9,7,11,0,898.0,113.0,1.2,30.0,840.0,987.99,691.34
2016,9,7,11,15,901.5,114.0,1.1,30.0,854.0,1007.4,700.56
2016,9,7,11,30,905.0,115.0,1.0,30.0,868.0,1023.22,707.56
2016,9,7,11,45,907.5,115.0,0.9,30.5,874.5,1033.29,709.67
2016,9,7,12,0,910.0,115.0,0.8,31.0,881.0,1039.61,709.6
2016,9,7,12,15,909.5,115.0,0.85,31.0,879.5,1039.13,710.29
2016,9,7,12,30,909.0,115.0,0.9,31.0,878.0,1034.84,708.94
2016,9,7,12,45,883.0,128.0,0.95,31.0,862.0,1015.56,698.82
2016,9,7,13,0,857.0,141.0,1.0,31.0,846.0,1001.85,692.22
2016,9,7,13,15,852.0,139.5,1.1,30.5,828.0,980.87,683.42
2016,9,7,13,30,847.0,138.0,1.2,30.0,810.0,956.58,672.47
2016,9,7,13,45,839.5,136.5,1.3,30.0,785.0,926.82,656.56
2016,9,7,14,0,832.0,135.0,1.4,30.0,760.0,894.17,638.59
2016,9,7,14,15,821.0,132.5,1.5,29.5,727.5,854.76,617.18
2016,9,7,14,30,810.0,130.0,1.6,29.0,695.0,813.08,593.79
2016,9,7,14,45,795.5,127.5,1.75,29.0,657.0,766.67,565.92
2016,9,7,15,0,781.0,125.0,1.9,29.0,619.0,718.76,536.29
2016,9,7,15,15,762.0,121.0,1.95,28.5,575.5,666.79,501.93
2016,9,7,15,30,743.0,117.0,2.0,28.0,532.0,612.29,464.51
2016,9,7,15,45,717.5,112.5,2.1,28.0,484.0,553.26,421.83
2016,9,7,16,0,692.0,108.0,2.2,28.0,436.0,495.07,378.28
2016,9,7,16,15,657.5,102.0,2.15,27.5,386.0,432.16,330.03
2016,9,7,16,30,623.0,96.0,2.1,27.0,336.0,371.8,282.12
2016,9,7,16,45,576.0,88.0,2.1,26.5,284.5,307.75,230.14
2016,9,7,17,0,529.0,80.0,2.1,26.0,233.0,248.45,180.69
2016,9,7,17,15,459.5,70.0,1.9,25.0,183.5,186.81,129.82
2016,9,7,17,30,390.0,60.0,1.7,24.0,134.0,132.05,85.24
2016,9,7,17,45,288.5,45.5,1.5,23.0,91.0,79.41,45.84
2016,9,7,18,0,187.0,31.0,1.3,22.0,48.0,39.41,17.18
2016,9,7,18,15,93.5,15.5,1.25,21.0,24.0,14.77,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,1.15,13.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,1.3,14.0,14.0,11.44,0.0
2016,9,8,6,15,185.5,28.5,1.45,14.5,49.5,37.0,15.87
2016,9,8,6,30,302.0,45.0,1.6,15.0,85.0,80.58,47.84
2016,9,8,6,45,387.5,56.5,1.75,16.0,132.0,129.62,86.28
2016,9,8,7,0,473.0,68.0,1.9,17.0,179.0,188.16,134.87
2016,9,8,7,15,306.0,100.0,1.9,17.5,178.5,198.03,151.54
2016,9,8,7,30,139.0,132.0,1.9,18.0,178.0,181.94,143.48
2016,9,8,7,45,164.0,153.5,1.9,18.5,217.0,223.06,177.27
2016,9,8,8,0,189.0,175.0,1.9,19.0,256.0,266.97,212.54
2016,9,8,8,15,455.5,142.0,1.85,19.5,367.5,399.36,317.59
2016,9,8,8,30,722.0,109.0,1.8,20.0,479.0,552.13,434.73
2016,9,8,8,45,743.0,113.5,1.8,20.5,524.5,608.44,475.45
2016,9,8,9,0,764.0,118.0,1.8,21.0,570.0,664.8,515.55
2016,9,8,9,15,780.5,121.0,1.8,21.5,611.0,714.03,549.17
2016,9,8,9,30,797.0,124.0,1.8,22.0,652.0,763.94,581.22
2016,9,8,9,45,813.0,125.0,1.8,22.5,688.5,809.98,609.99
2016,9,8,10,0,829.0,126.0,1.8,23.0,725.0,854.34,637.16
2016,9,8,10,15,838.0,128.0,1.85,23.0,753.5,891.64,661.04
2016,9,8,10,30,847.0,130.0,1.9,23.0,782.0,926.31,683.15
2016,9,8,10,45,853.5,131.5,1.95,23.5,804.0,955.25,700.12
2016,9,8,11,0,860.0,133.0,2.0,24.0,826.0,981.06,715.05
2016,9,8,11,15,863.5,134.0,2.05,24.0,840.0,1000.11,727.07
2016,9,8,11,30,867.0,135.0,2.1,24.0,854.0,1006.74,731.31
2016,9,8,11,45,870.0,134.5,2.2,24.5,860.0,1016.4,736.89
2016,9,8,12,0,873.0,134.0,2.3,25.0,866.0,1022.45,740.21
2016,9,8,12,15,872.5,134.0,2.35,25.0,864.0,1021.89,740.34
2016,9,8,12,30,872.0,134.0,2.4,25.0,862.0,1017.66,738.32
2016,9,8,12,45,861.5,137.5,2.5,25.0,850.0,1012.65,736.47
2016,9,8,13,0,851.0,141.0,2.6,25.0,838.0,995.16,726.6
2016,9,8,13,15,845.5,140.0,2.65,25.0,820.0,974.26,714.17
2016,9,8,13,30,840.0,139.0,2.7,25.0,802.0,950.08,699.61
2016,9,8,13,45,836.0,135.5,2.75,25.0,777.5,921.44,682.07
2016,9,8,14,0,832.0,132.0,2.8,25.0,753.0,889.74,662.42
2016,9,8,14,15,821.0,129.5,2.85,24.5,721.0,850.27,638.6
2016,9,8,14,30,810.0,127.0,2.9,24.0,689.0,808.55,612.9
2016,9,8,14,45,799.5,122.5,2.95,24.0,651.5,763.08,583.0
2016,9,8,15,0,789.0,118.0,3.0,24.0,614.0,715.81,551.41
2016,9,8,15,15,770.5,114.5,3.0,23.5,570.5,662.55,514.46
2016,9,8,15,30,752.0,111.0,3.0,23.0,527.0,610.1,476.6
2016,9,8,15,45,731.0,105.0,3.0,23.0,480.0,551.72,432.33
2016,9,8,16,0,710.0,99.0,3.0,23.0,433.0,493.72,387.06
2016,9,8,16,15,676.5,93.5,2.95,22.5,382.5,430.95,337.28
2016,9,8,16,30,643.0,88.0,2.9,22.0,332.0,370.59,287.77
2016,9,8,16,45,601.0,80.0,2.9,21.5,281.5,307.34,234.67
2016,9,8,17,0,559.0,72.0,2.9,21.0,231.0,248.25,183.67
2016,9,8,17,15,491.0,63.0,2.75,20.5,181.5,186.36,130.78
2016,9,8,17,30,423.0,54.0,2.6,20.0,132.0,132.51,85.58
2016,9,8,17,45,321.5,41.0,2.5,19.5,89.0,79.25,44.93
2016,9,8,18,0,220.0,28.0,2.4,19.0,46.0,37.65,14.38
2016,9,8,18,15,110.0,14.0,2.35,18.5,23.0,13.34,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
