Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,0.75,13.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,0.8,14.0,14.0,11.44,0.0
2016,9,9,6,15,202.5,27.0,0.9,14.5,49.5,36.58,14.5
2016,9,9,6,30,329.0,42.0,1.0,15.0,85.0,82.18,47.89
2016,9,9,6,45,417.0,52.5,1.1,15.5,132.5,131.3,86.44
2016,9,9,7,0,505.0,63.0,1.2,16.0,180.0,191.29,136.5
2016,9,9,7,15,296.5,96.5,1.15,16.5,169.5,191.95,146.95
2016,9,9,7,30,88.0,130.0,1.1,17.0,159.0,158.15,124.95
2016,9,9,7,45,131.5,152.5,1.1,18.0,204.0,208.51,165.6
2016,9,9,8,0,175.0,175.0,1.1,19.0,249.0,260.53,206.57
2016,9,9,8,15,124.0,194.5,1.0,19.5,250.5,263.4,207.97
2016,9,9,8,30,73.0,214.0,0.9,20.0,252.0,254.34,199.55
2016,9,9,8,45,438.5,158.5,0.85,20.5,414.5,456.52,357.98
2016,9,9,9,0,804.0,103.0,0.8,21.0,577.0,675.0,516.77
2016,9,9,9,15,819.5,106.0,0.7,21.5,618.0,726.84,546.84
2016,9,9,9,30,835.0,109.0,0.6,22.0,659.0,777.46,576.31
2016,9,9,9,45,738.5,155.5,0.5,23.0,661.0,785.07,575.57
2016,9,9,10,0,642.0,202.0,0.4,24.0,663.0,779.62,566.15
2016,9,9,10,15,762.0,157.5,0.3,24.5,726.5,860.08,614.68
2016,9,9,10,30,882.0,113.0,0.2,25.0,790.0,932.5,654.38
2016,9,9,10,45,890.0,113.5,0.15,25.5,812.0,962.07,668.16
2016,9,9,11,0,898.0,114.0,0.1,26.0,834.0,988.49,680.67
2016,9,9,11,15,901.5,114.5,0.25,26.0,848.0,1007.2,693.63
2016,9,9,11,30,905.0,115.0,0.4,26.0,862.0,1022.32,705.3
2016,9,9,11,45,908.0,114.5,0.55,26.5,868.5,1032.17,712.81
2016,9,9,12,0,911.0,114.0,0.7,27.0,875.0,1038.27,718.24
2016,9,9,12,15,910.5,114.0,0.85,27.0,873.0,1037.62,721.09
2016,9,9,12,30,910.0,114.0,1.0,27.0,871.0,1033.14,721.66
2016,9,9,12,45,890.5,123.0,1.2,27.0,856.5,1015.9,715.27
2016,9,9,13,0,871.0,132.0,1.4,27.0,842.0,995.25,706.49
2016,9,9,13,15,866.0,131.0,1.5,26.5,824.0,982.99,702.53
2016,9,9,13,30,861.0,130.0,1.6,26.0,806.0,958.81,690.84
2016,9,9,13,45,855.0,127.5,1.75,26.0,781.0,928.84,674.63
2016,9,9,14,0,849.0,125.0,1.9,26.0,756.0,895.87,656.12
2016,9,9,14,15,838.5,123.0,1.95,25.5,723.5,856.78,633.45
2016,9,9,14,30,828.0,121.0,2.0,25.0,691.0,815.35,608.85
2016,9,9,14,45,815.5,117.5,2.15,25.0,652.5,768.65,579.78
2016,9,9,15,0,803.0,114.0,2.3,25.0,614.0,720.28,548.85
2016,9,9,15,15,784.5,110.5,2.35,24.5,570.5,666.37,512.5
2016,9,9,15,30,766.0,107.0,2.4,24.0,527.0,611.88,473.98
2016,9,9,15,45,743.0,102.0,2.5,23.5,479.5,553.95,431.71
2016,9,9,16,0,720.0,97.0,2.6,23.0,432.0,495.33,387.28
2016,9,9,16,15,686.0,91.5,2.6,22.5,381.0,431.81,337.17
2016,9,9,16,30,652.0,86.0,2.6,22.0,330.0,370.75,287.25
2016,9,9,16,45,605.5,79.0,2.65,21.5,278.5,306.44,233.43
2016,9,9,17,0,559.0,72.0,2.7,21.0,227.0,246.81,182.13
2016,9,9,17,15,487.5,63.0,2.6,20.0,177.5,184.23,129.1
2016,9,9,17,30,416.0,54.0,2.5,19.0,128.0,130.12,84.03
2016,9,9,17,45,306.5,40.5,2.4,18.0,85.0,76.2,43.21
2016,9,9,18,0,197.0,27.0,2.3,17.0,42.0,34.74,11.8
2016,9,9,18,15,98.5,13.5,2.3,16.5,21.0,12.87,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,9,10,6,0,52.0,11.0,1.5,13.0,12.0,10.48,0.0
2016,9,10,6,15,172.5,27.0,1.55,13.5,46.5,34.92,13.45
2016,9,10,6,30,293.0,43.0,1.6,14.0,81.0,78.0,46.08
2016,9,10,6,45,377.5,55.0,1.7,14.5,127.0,126.75,84.69
2016,9,10,7,0,462.0,67.0,1.8,15.0,173.0,184.95,133.53
2016,9,10,7,15,320.5,97.0,1.75,15.5,179.5,200.06,153.94
2016,9,10,7,30,179.0,127.0,1.7,16.0,186.0,192.04,152.22
2016,9,10,7,45,220.0,146.0,1.65,17.0,230.5,244.11,194.81
2016,9,10,8,0,261.0,165.0,1.6,18.0,275.0,297.1,237.02
2016,9,10,8,15,286.0,183.5,1.55,18.5,317.5,345.21,274.79
2016,9,10,8,30,311.0,202.0,1.5,19.0,360.0,395.53,313.26
2016,9,10,8,45,353.5,213.0,1.45,19.5,408.5,451.17,355.0
2016,9,10,9,0,396.0,224.0,1.4,20.0,457.0,510.1,398.02
2016,9,10,9,15,593.0,173.5,1.4,20.5,549.5,634.28,490.22
2016,9,10,9,30,790.0,123.0,1.4,21.0,642.0,757.65,576.53
2016,9,10,9,45,801.5,126.5,1.4,21.5,676.5,802.33,603.39
2016,9,10,10,0,813.0,130.0,1.4,22.0,711.0,845.05,629.3
2016,9,10,10,15,822.0,132.0,1.5,22.5,739.5,881.75,652.12
2016,9,10,10,30,831.0,134.0,1.6,23.0,768.0,915.86,673.14
2016,9,10,10,45,836.5,135.5,1.7,23.5,789.0,943.36,689.78
2016,9,10,11,0,842.0,137.0,1.8,24.0,810.0,967.74,704.45
2016,9,10,11,15,846.0,138.0,1.9,24.0,824.0,986.84,717.16
2016,9,10,11,30,850.0,139.0,2.0,24.0,838.0,1002.5,727.82
2016,9,10,11,45,850.5,139.5,2.1,24.0,843.5,1010.61,733.79
2016,9,10,12,0,851.0,140.0,2.2,24.0,849.0,1015.09,737.61
2016,9,10,12,15,850.5,140.0,2.3,24.0,846.5,1014.35,738.23
2016,9,10,12,30,850.0,140.0,2.4,24.0,844.0,1009.96,736.63
2016,9,10,12,45,835.5,146.0,2.55,24.5,831.0,994.72,727.19
2016,9,10,13,0,821.0,152.0,2.7,25.0,818.0,976.13,715.63
2016,9,10,13,15,815.5,150.5,2.8,24.5,799.5,955.0,704.7
2016,9,10,13,30,810.0,149.0,2.9,24.0,781.0,930.7,691.58
2016,9,10,13,45,801.5,147.0,3.0,24.0,756.0,900.12,672.78
2016,9,10,14,0,793.0,145.0,3.1,24.0,731.0,866.83,652.01
2016,9,10,14,15,781.5,142.0,3.15,23.5,698.5,827.45,627.75
2016,9,10,14,30,770.0,139.0,3.2,23.0,666.0,785.99,601.7
2016,9,10,14,45,755.0,135.5,3.25,23.0,628.0,742.26,572.49
2016,9,10,15,0,740.0,132.0,3.3,23.0,590.0,694.17,539.09
2016,9,10,15,15,719.5,128.0,3.3,22.5,547.0,640.79,501.14
2016,9,10,15,30,699.0,124.0,3.3,22.0,504.0,587.21,461.97
2016,9,10,15,45,672.5,118.0,3.35,22.0,457.0,528.14,416.78
2016,9,10,16,0,646.0,112.0,3.4,22.0,410.0,470.16,371.13
2016,9,10,16,15,610.0,105.5,3.35,21.5,360.5,408.58,321.85
2016,9,10,16,30,574.0,99.0,3.3,21.0,311.0,349.84,273.33
2016,9,10,16,45,524.5,90.0,3.3,20.5,261.0,286.95,220.47
2016,9,10,17,0,475.0,81.0,3.3,20.0,211.0,227.23,169.25
2016,9,10,17,15,404.5,69.5,3.2,19.0,163.0,168.08,119.24
2016,9,10,17,30,334.0,58.0,3.1,18.0,115.0,117.39,77.22
2016,9,10,17,45,235.0,41.5,3.05,17.5,75.0,67.45,39.04
2016,9,10,18,0,136.0,25.0,3.0,17.0,35.0,29.27,7.9
2016,9,10,18,15,68.0,12.5,2.95,16.5,17.5,11.91,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,2.1,13.0,9.0,7.63,0.0
2016,9,11,6,15,118.5,27.0,2.15,13.0,40.5,31.91,11.95
2016,9,11,6,30,210.0,46.0,2.2,13.0,72.0,71.24,44.12
2016,9,11,6,45,287.0,61.5,2.3,13.5,116.0,115.53,79.45
2016,9,11,7,0,364.0,77.0,2.4,14.0,160.0,169.43,124.69
2016,9,11,7,15,182.0,77.5,2.4,14.5,119.0,134.85,104.18
2016,9,11,7,30,0.0,78.0,2.4,15.0,78.0,72.87,56.4
2016,9,11,7,45,0.0,93.0,2.4,15.5,93.0,87.1,68.22
2016,9,11,8,0,0.0,108.0,2.4,16.0,108.0,101.39,79.81
2016,9,11,8,15,0.0,124.0,2.35,16.5,124.0,116.72,92.05
2016,9,11,8,30,0.0,140.0,2.3,17.0,140.0,132.12,104.17
2016,9,11,8,45,14.0,181.5,2.3,17.5,190.0,181.68,144.04
2016,9,11,9,0,28.0,223.0,2.3,18.0,240.0,240.16,190.12
2016,9,11,9,15,52.0,256.5,2.3,18.5,290.0,294.01,231.9
2016,9,11,9,30,76.0,290.0,2.3,19.0,340.0,350.18,274.65
2016,9,11,9,45,43.5,259.0,2.35,19.5,288.0,293.85,229.49
2016,9,11,10,0,11.0,228.0,2.4,20.0,236.0,227.39,176.4
2016,9,11,10,15,61.0,295.0,2.45,20.0,341.0,350.29,272.53
2016,9,11,10,30,111.0,362.0,2.5,20.0,446.0,469.39,362.17
2016,9,11,10,45,114.5,373.5,2.55,20.5,462.5,500.17,383.13
2016,9,11,11,0,118.0,385.0,2.6,21.0,479.0,518.83,395.66
2016,9,11,11,15,170.0,392.0,2.65,21.0,530.0,579.24,440.82
2016,9,11,11,30,222.0,399.0,2.7,21.0,581.0,640.35,485.62
2016,9,11,11,45,410.5,338.0,2.8,21.0,677.5,788.16,595.04
2016,9,11,12,0,599.0,277.0,2.9,21.0,774.0,912.76,685.07
2016,9,11,12,15,600.5,275.5,2.95,21.0,772.0,912.39,684.18
2016,9,11,12,30,602.0,274.0,3.0,21.0,770.0,909.26,682.59
2016,9,11,12,45,621.0,256.0,3.15,21.0,762.5,906.26,682.59
2016,9,11,13,0,640.0,238.0,3.3,21.0,755.0,897.41,678.66
2016,9,11,13,15,616.0,245.0,3.35,21.0,733.0,869.81,659.81
2016,9,11,13,30,592.0,252.0,3.4,21.0,711.0,837.31,637.66
2016,9,11,13,45,712.5,187.5,3.5,21.0,722.5,866.51,661.51
2016,9,11,14,0,833.0,123.0,3.6,21.0,734.0,876.99,670.1
2016,9,11,14,15,715.0,161.5,3.6,20.5,670.0,794.69,614.35
2016,9,11,14,30,597.0,200.0,3.6,20.0,606.0,712.35,555.7
2016,9,11,14,45,696.0,154.5,3.65,20.0,601.0,715.96,561.8
2016,9,11,15,0,795.0,109.0,3.7,20.0,596.0,705.92,556.49
2016,9,11,15,15,776.5,105.5,3.7,19.5,553.0,652.34,517.98
2016,9,11,15,30,758.0,102.0,3.7,19.0,510.0,598.21,477.67
2016,9,11,15,45,738.0,96.5,3.75,18.5,464.0,541.8,434.45
2016,9,11,16,0,718.0,91.0,3.8,18.0,418.0,484.53,389.07
2016,9,11,16,15,685.0,86.0,3.75,17.5,368.0,422.26,337.97
2016,9,11,16,30,652.0,81.0,3.7,17.0,318.0,362.33,287.13
2016,9,11,16,45,607.0,74.0,3.7,17.0,267.5,298.78,231.67
2016,9,11,17,0,562.0,67.0,3.7,17.0,217.0,239.74,179.02
2016,9,11,17,15,491.0,58.0,3.6,16.0,168.5,177.49,125.1
2016,9,11,17,30,420.0,49.0,3.5,15.0,120.0,123.67,79.5
2016,9,11,17,45,305.0,36.5,3.45,14.5,78.0,70.52,38.9
2016,9,11,18,0,190.0,24.0,3.4,14.0,36.0,30.2,4.93
2016,9,11,18,15,95.0,12.0,3.3,13.5,18.0,11.44,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.5,1.7,11.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,11.0,1.8,11.0,11.0,10.48,0.0
2016,9,12,6,15,149.5,28.0,1.85,11.5,45.0,34.58,11.88
2016,9,12,6,30,276.0,45.0,1.9,12.0,79.0,78.34,47.17
2016,9,12,6,45,378.0,56.0,1.95,12.5,126.5,126.91,85.32
2016,9,12,7,0,480.0,67.0,2.0,13.0,174.0,189.77,137.88
2016,9,12,7,15,240.0,68.0,1.95,13.5,121.5,146.68,112.95
2016,9,12,7,30,0.0,69.0,1.9,14.0,69.0,64.29,49.33
2016,9,12,7,45,0.0,82.0,1.85,14.5,82.0,76.57,59.62
2016,9,12,8,0,0.0,95.0,1.8,15.0,95.0,88.89,69.67
2016,9,12,8,15,0.0,120.5,1.75,15.5,120.5,113.37,89.62
2016,9,12,8,30,0.0,146.0,1.7,16.0,146.0,138.05,109.36
2016,9,12,8,45,1.0,157.5,1.65,16.5,158.0,149.77,118.29
2016,9,12,9,0,2.0,169.0,1.6,17.0,170.0,161.64,127.26
2016,9,12,9,15,39.5,229.0,1.6,17.5,254.5,256.27,202.71
2016,9,12,9,30,77.0,289.0,1.6,18.0,339.0,350.24,274.88
2016,9,12,9,45,69.5,300.5,1.65,18.5,347.5,359.28,280.1
2016,9,12,10,0,62.0,312.0,1.7,19.0,356.0,367.61,285.18
2016,9,12,10,15,191.0,326.5,1.8,19.0,469.5,510.06,394.77
2016,9,12,10,30,320.0,341.0,1.9,19.0,583.0,660.75,505.34
2016,9,12,10,45,620.5,226.0,2.0,19.5,712.0,843.02,638.61
2016,9,12,11,0,921.0,111.0,2.1,20.0,841.0,1005.97,745.51
2016,9,12,11,15,925.0,111.5,2.15,20.0,855.5,1025.29,756.31
2016,9,12,11,30,929.0,112.0,2.2,20.0,870.0,1040.93,766.43
2016,9,12,11,45,931.5,112.0,2.3,20.0,876.0,1050.76,773.56
2016,9,12,12,0,934.0,112.0,2.4,20.0,882.0,1056.71,778.37
2016,9,12,12,15,934.0,112.0,2.45,20.0,880.0,1056.27,778.61
2016,9,12,12,30,934.0,112.0,2.5,20.0,878.0,1051.9,776.51
2016,9,12,12,45,927.5,113.5,2.6,20.0,866.5,1038.9,769.46
2016,9,12,13,0,921.0,115.0,2.7,20.0,855.0,1022.19,760.09
2016,9,12,13,15,916.5,114.0,2.75,19.5,836.5,1001.09,748.79
2016,9,12,13,30,912.0,113.0,2.8,19.0,818.0,976.46,735.13
2016,9,12,13,45,907.5,111.0,2.85,19.0,792.5,947.36,717.0
2016,9,12,14,0,903.0,109.0,2.9,19.0,767.0,915.02,696.59
2016,9,12,14,15,765.0,148.5,2.9,18.5,689.0,821.45,634.11
2016,9,12,14,30,627.0,188.0,2.9,18.0,611.0,723.24,565.43
2016,9,12,14,45,591.0,186.0,2.95,18.0,566.5,666.92,525.18
2016,9,12,15,0,555.0,184.0,3.0,18.0,522.0,607.82,481.79
2016,9,12,15,15,480.0,190.0,2.95,17.5,467.5,536.2,427.79
2016,9,12,15,30,405.0,196.0,2.9,17.0,413.0,469.85,376.75
2016,9,12,15,45,348.5,186.0,2.9,17.0,360.5,397.34,319.88
2016,9,12,16,0,292.0,176.0,2.9,17.0,308.0,337.55,271.91
2016,9,12,16,15,156.0,153.0,2.9,16.5,222.5,227.58,183.23
2016,9,12,16,30,20.0,130.0,2.9,16.0,137.0,131.56,104.91
2016,9,12,16,45,12.5,110.5,2.9,15.5,114.5,108.92,86.4
2016,9,12,17,0,5.0,91.0,2.9,15.0,92.0,87.24,68.33
2016,9,12,17,15,2.5,70.5,2.85,14.5,71.0,66.75,50.87
2016,9,12,17,30,0.0,50.0,2.8,14.0,50.0,46.7,33.56
2016,9,12,17,45,0.0,32.0,2.75,13.5,32.0,29.75,18.39
2016,9,12,18,0,0.0,14.0,2.7,13.0,14.0,12.99,0.0
2016,9,12,18,15,0.0,7.0,2.65,12.5,7.0,6.67,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.15,11.5,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.2,12.0,8.0,7.63,0.0
2016,9,13,6,15,125.5,26.5,1.2,12.0,40.0,31.86,9.47
2016,9,13,6,30,228.0,45.0,1.2,12.0,72.0,72.85,44.56
2016,9,13,6,45,313.5,59.5,1.3,12.5,117.0,118.86,81.18
2016,9,13,7,0,399.0,74.0,1.4,13.0,162.0,175.52,128.6
2016,9,13,7,15,459.0,85.0,1.45,13.5,211.5,231.21,177.09
2016,9,13,7,30,519.0,96.0,1.5,14.0,261.0,293.72,230.91
2016,9,13,7,45,570.0,102.0,1.55,14.5,312.5,356.58,284.14
2016,9,13,8,0,621.0,108.0,1.6,15.0,364.0,421.98,337.98
2016,9,13,8,15,652.5,114.0,1.65,15.5,412.5,481.31,385.54
2016,9,13,8,30,684.0,120.0,1.7,16.0,461.0,542.52,433.01
2016,9,13,8,45,713.0,122.5,1.8,16.5,507.5,599.94,476.52
2016,9,13,9,0,742.0,125.0,1.9,17.0,554.0,658.18,519.45
2016,9,13,9,15,759.5,128.5,1.95,17.5,594.5,709.5,555.82
2016,9,13,9,30,777.0,132.0,2.0,18.0,635.0,759.93,589.59
2016,9,13,9,45,788.5,135.5,2.1,18.5,669.5,801.25,616.59
2016,9,13,10,0,800.0,139.0,2.2,19.0,704.0,843.4,643.96
2016,9,13,10,15,810.0,141.5,2.2,19.0,733.0,880.98,668.29
2016,9,13,10,30,820.0,144.0,2.2,19.0,762.0,916.05,690.78
2016,9,13,10,45,833.5,141.5,2.2,19.5,785.0,946.27,708.57
2016,9,13,11,0,847.0,139.0,2.2,20.0,808.0,973.65,724.39
2016,9,13,11,15,851.5,140.0,2.2,20.0,822.0,993.09,736.35
2016,9,13,11,30,856.0,141.0,2.2,20.0,836.0,1009.06,746.2
2016,9,13,11,45,864.5,137.5,2.2,20.5,843.5,1020.48,751.78
2016,9,13,12,0,873.0,134.0,2.2,21.0,851.0,1019.11,749.2
2016,9,13,12,15,872.5,134.0,2.15,21.0,848.5,1018.12,747.99
2016,9,13,12,30,872.0,134.0,2.1,21.0,846.0,1013.45,744.54
2016,9,13,12,45,874.5,130.0,2.1,21.5,836.5,1003.79,737.21
2016,9,13,13,0,877.0,126.0,2.1,22.0,827.0,990.43,727.67
2016,9,13,13,15,872.0,125.0,2.05,22.0,808.5,969.5,714.18
2016,9,13,13,30,867.0,124.0,2.0,22.0,790.0,952.88,703.67
2016,9,13,13,45,862.0,121.0,2.0,22.0,764.5,922.79,684.86
2016,9,13,14,0,857.0,118.0,2.0,22.0,739.0,889.63,664.07
2016,9,13,14,15,846.5,116.0,2.0,22.0,706.5,850.04,638.84
2016,9,13,14,30,836.0,114.0,2.0,22.0,674.0,808.1,611.81
2016,9,13,14,45,823.0,110.5,2.0,22.0,635.5,760.5,580.55
2016,9,13,15,0,810.0,107.0,2.0,22.0,597.0,711.27,547.73
2016,9,13,15,15,791.0,103.5,2.0,21.5,552.5,656.61,510.1
2016,9,13,15,30,772.0,100.0,2.0,21.0,508.0,601.42,470.4
2016,9,13,15,45,746.5,95.5,2.05,21.0,460.0,542.21,425.67
2016,9,13,16,0,721.0,91.0,2.1,21.0,412.0,482.67,379.21
2016,9,13,16,15,685.5,85.5,2.1,20.5,361.5,418.58,328.19
2016,9,13,16,30,650.0,80.0,2.1,20.0,311.0,357.16,277.46
2016,9,13,16,45,598.0,73.5,2.1,19.5,259.5,291.95,222.39
2016,9,13,17,0,546.0,67.0,2.1,19.0,208.0,232.1,170.54
2016,9,13,17,15,470.0,57.5,1.85,18.0,159.0,169.54,117.37
2016,9,13,17,30,394.0,48.0,1.6,17.0,110.0,116.08,73.09
2016,9,13,17,45,274.5,34.0,1.4,16.5,69.5,63.33,33.42
2016,9,13,18,0,155.0,20.0,1.2,16.0,29.0,23.85,0.0
2016,9,13,18,15,77.5,10.0,1.2,15.5,14.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,126.0,21.0,1.0,13.5,35.5,26.82,5.28
2016,9,14,6,30,252.0,42.0,1.1,14.0,71.0,73.02,43.16
2016,9,14,6,45,339.0,55.5,1.25,14.5,116.5,119.78,80.17
2016,9,14,7,0,426.0,69.0,1.4,15.0,162.0,177.36,128.17
2016,9,14,7,15,486.0,79.0,1.4,15.5,211.5,235.68,178.67
2016,9,14,7,30,546.0,89.0,1.4,16.0,261.0,299.21,233.02
2016,9,14,7,45,588.0,96.5,1.4,16.5,311.5,358.93,283.45
2016,9,14,8,0,630.0,104.0,1.4,17.0,362.0,422.45,335.27
2016,9,14,8,15,661.0,110.0,1.35,17.5,410.5,481.93,382.06
2016,9,14,8,30,692.0,116.0,1.3,18.0,459.0,543.23,428.42
2016,9,14,8,45,715.5,120.5,1.3,18.5,504.5,599.58,469.76
2016,9,14,9,0,739.0,125.0,1.3,19.0,550.0,656.24,509.96
2016,9,14,9,15,756.5,129.0,1.35,19.0,590.5,707.93,546.86
2016,9,14,9,30,774.0,133.0,1.4,19.0,631.0,758.74,581.38
2016,9,14,9,45,825.0,117.5,1.45,19.5,674.0,811.62,615.42
2016,9,14,10,0,876.0,102.0,1.5,20.0,717.0,861.56,646.86
2016,9,14,10,15,884.0,103.5,1.55,20.5,745.5,897.95,668.88
2016,9,14,10,30,892.0,105.0,1.6,21.0,774.0,931.49,688.99
2016,9,14,10,45,898.5,105.5,1.65,21.5,795.5,959.51,705.39
2016,9,14,11,0,905.0,106.0,1.7,22.0,817.0,984.25,719.69
2016,9,14,11,15,908.5,106.5,1.75,22.0,831.0,1002.65,731.37
2016,9,14,11,30,912.0,107.0,1.8,22.0,845.0,1017.42,740.9
2016,9,14,11,45,914.5,107.0,1.9,22.5,850.5,1026.93,746.46
2016,9,14,12,0,917.0,107.0,2.0,23.0,856.0,1032.63,749.74
2016,9,14,12,15,916.5,107.0,2.05,23.0,853.5,1031.52,749.63
2016,9,14,12,30,916.0,107.0,2.1,23.0,851.0,1026.55,747.26
2016,9,14,12,45,907.0,110.0,2.2,23.0,839.0,1012.77,739.95
2016,9,14,13,0,898.0,113.0,2.3,23.0,827.0,995.4,730.42
2016,9,14,13,15,893.5,112.0,2.35,23.0,808.5,974.51,718.07
2016,9,14,13,30,889.0,111.0,2.4,23.0,790.0,950.19,703.5
2016,9,14,13,45,883.5,108.5,2.45,23.0,764.5,920.05,685.03
2016,9,14,14,0,878.0,106.0,2.5,23.0,739.0,886.82,664.4
2016,9,14,14,15,868.0,104.0,2.5,23.0,706.5,847.44,639.05
2016,9,14,14,30,858.0,102.0,2.5,23.0,674.0,810.87,615.46
2016,9,14,14,45,847.0,99.0,2.55,23.0,635.5,764.49,585.08
2016,9,14,15,0,836.0,96.0,2.6,23.0,597.0,716.25,552.96
2016,9,14,15,15,817.5,93.0,2.6,22.5,552.5,661.34,515.23
2016,9,14,15,30,799.0,90.0,2.6,22.0,508.0,605.8,474.89
2016,9,14,15,45,777.5,85.0,2.65,22.0,460.5,546.07,429.39
2016,9,14,16,0,756.0,80.0,2.7,22.0,413.0,486.7,382.62
2016,9,14,16,15,722.0,75.5,2.65,21.5,362.0,422.73,331.13
2016,9,14,16,30,688.0,71.0,2.6,21.0,311.0,361.42,279.96
2016,9,14,16,45,642.5,64.5,2.55,20.5,260.0,296.46,224.51
2016,9,14,17,0,597.0,58.0,2.5,20.0,209.0,236.05,171.6
2016,9,14,17,15,521.0,50.0,2.25,19.0,159.0,172.17,117.02
2016,9,14,17,30,445.0,42.0,2.0,18.0,109.0,117.34,71.49
2016,9,14,17,45,322.0,30.0,1.75,17.5,68.5,63.36,31.01
2016,9,14,18,0,199.0,18.0,1.5,17.0,28.0,23.54,0.0
2016,9,14,18,15,99.5,9.0,1.5,16.5,14.0,8.58,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,16.5,0.9,13.5,38.5,26.82,2.57
2016,9,15,6,30,388.0,33.0,1.0,14.0,77.0,81.57,44.17
2016,9,15,6,45,478.0,41.5,1.1,14.5,125.0,132.72,84.94
2016,9,15,7,0,568.0,50.0,1.2,15.0,173.0,194.9,137.54
2016,9,15,7,15,624.5,56.5,1.1,15.5,224.5,255.43,190.88
2016,9,15,7,30,681.0,63.0,1.0,16.0,276.0,321.97,248.26
2016,9,15,7,45,719.0,67.5,0.9,17.0,327.5,384.25,300.21
2016,9,15,8,0,757.0,72.0,0.8,18.0,379.0,449.61,352.06
2016,9,15,8,15,784.0,75.5,0.7,18.5,428.5,510.67,398.85
2016,9,15,8,30,811.0,79.0,0.6,19.0,478.0,572.81,444.14
2016,9,15,8,45,830.5,82.0,0.55,20.0,524.0,630.33,483.57
2016,9,15,9,0,850.0,85.0,0.5,21.0,570.0,687.47,520.82
2016,9,15,9,15,864.5,87.0,0.4,21.5,611.0,735.0,548.46
2016,9,15,9,30,879.0,89.0,0.3,22.0,652.0,784.69,576.73
2016,9,15,9,45,891.5,90.0,0.25,22.5,687.5,829.9,602.1
2016,9,15,10,0,904.0,91.0,0.2,23.0,723.0,872.92,625.58
2016,9,15,10,15,911.5,92.5,0.3,23.0,751.5,909.66,648.75
2016,9,15,10,30,919.0,94.0,0.4,23.0,780.0,943.43,670.3
2016,9,15,10,45,923.5,95.0,0.55,23.5,801.0,970.68,687.76
2016,9,15,11,0,928.0,96.0,0.7,24.0,822.0,994.47,703.23
2016,9,15,11,15,931.0,96.5,0.85,24.0,835.5,1012.67,716.7
2016,9,15,11,30,934.0,97.0,1.0,24.0,849.0,1027.12,727.99
2016,9,15,11,45,934.5,98.0,1.15,24.5,854.0,1035.84,734.39
2016,9,15,12,0,935.0,99.0,1.3,25.0,859.0,1040.64,738.43
2016,9,15,12,15,934.5,99.0,1.4,25.0,856.5,1039.43,739.38
2016,9,15,12,30,934.0,99.0,1.5,25.0,854.0,1034.28,738.02
2016,9,15,12,45,919.5,105.0,1.6,25.0,840.0,1018.25,729.92
2016,9,15,13,0,905.0,111.0,1.7,25.0,826.0,998.66,719.65
2016,9,15,13,15,900.0,110.0,1.75,24.5,807.5,977.09,708.8
2016,9,15,13,30,895.0,109.0,1.8,24.0,789.0,952.1,695.67
2016,9,15,13,45,887.5,107.5,1.9,24.0,762.5,921.02,677.72
2016,9,15,14,0,880.0,106.0,2.0,24.0,736.0,886.95,657.58
2016,9,15,14,15,869.5,104.0,2.05,24.0,703.0,847.02,632.76
2016,9,15,14,30,859.0,102.0,2.1,24.0,670.0,809.94,609.62
2016,9,15,14,45,845.5,99.5,2.15,24.0,631.0,762.12,578.7
2016,9,15,15,0,832.0,97.0,2.2,24.0,592.0,712.64,546.16
2016,9,15,15,15,813.0,94.0,2.2,23.5,547.5,657.54,508.53
2016,9,15,15,30,794.0,91.0,2.2,23.0,503.0,601.86,468.49
2016,9,15,15,45,769.5,86.5,2.25,23.0,455.0,541.2,422.71
2016,9,15,16,0,745.0,82.0,2.3,23.0,407.0,481.21,375.86
2016,9,15,16,15,709.5,77.5,2.25,22.5,355.5,417.64,325.05
2016,9,15,16,30,674.0,73.0,2.2,22.0,304.0,356.11,274.09
2016,9,15,16,45,623.5,66.5,2.15,21.5,252.5,290.31,218.46
2016,9,15,17,0,573.0,60.0,2.1,21.0,201.0,229.69,165.94
2016,9,15,17,15,492.5,51.0,2.0,20.0,152.0,165.44,111.77
2016,9,15,17,30,412.0,42.0,1.9,19.0,103.0,110.87,67.1
2016,9,15,17,45,279.0,29.5,1.8,18.0,63.5,57.9,27.78
2016,9,15,18,0,146.0,17.0,1.7,17.0,24.0,20.22,0.0
2016,9,15,18,15,73.0,8.5,1.65,16.5,12.0,8.1,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,181.0,16.5,1.05,13.5,36.5,26.12,0.72
2016,9,16,6,30,362.0,33.0,1.2,14.0,73.0,78.67,42.7
2016,9,16,6,45,455.5,42.0,1.4,15.0,120.5,129.33,82.89
2016,9,16,7,0,549.0,51.0,1.6,16.0,168.0,191.49,135.03
2016,9,16,7,15,607.0,57.5,1.6,16.5,219.5,251.33,187.82
2016,9,16,7,30,665.0,64.0,1.6,17.0,271.0,317.48,245.23
2016,9,16,7,45,704.0,69.0,1.6,18.0,322.5,379.59,297.76
2016,9,16,8,0,743.0,74.0,1.6,19.0,374.0,445.11,350.89
2016,9,16,8,15,771.0,77.5,1.6,19.5,423.0,505.94,399.1
2016,9,16,8,30,799.0,81.0,1.6,20.0,472.0,567.98,446.38
2016,9,16,8,45,819.0,84.0,1.65,21.0,518.0,625.19,487.78
2016,9,16,9,0,839.0,87.0,1.7,22.0,564.0,682.1,527.43
2016,9,16,9,15,854.0,89.5,1.6,22.5,605.0,729.92,557.43
2016,9,16,9,30,869.0,92.0,1.5,23.0,646.0,780.06,588.18
2016,9,16,9,45,881.5,93.5,1.45,23.5,681.5,825.38,615.35
2016,9,16,10,0,894.0,95.0,1.4,24.0,717.0,868.55,640.53
2016,9,16,10,15,902.0,96.5,1.25,24.5,745.5,905.35,659.65
2016,9,16,10,30,910.0,98.0,1.1,25.0,774.0,939.23,676.3
2016,9,16,10,45,915.5,99.0,0.95,25.5,795.0,967.12,688.59
2016,9,16,11,0,921.0,100.0,0.8,26.0,816.0,991.62,698.35
2016,9,16,11,15,924.0,100.5,0.65,26.0,829.5,1009.61,705.17
2016,9,16,11,30,927.0,101.0,0.5,26.0,843.0,1023.89,709.61
2016,9,16,11,45,928.0,101.5,0.35,26.5,848.5,1032.4,709.24
2016,9,16,12,0,929.0,102.0,0.2,27.0,854.0,1037.03,706.94
2016,9,16,12,15,928.5,102.0,0.2,27.0,851.5,1035.72,706.13
2016,9,16,12,30,928.0,102.0,0.2,27.0,849.0,1030.52,703.27
2016,9,16,12,45,920.5,104.5,0.25,27.5,837.0,1017.39,695.64
2016,9,16,13,0,913.0,107.0,0.3,28.0,825.0,1000.61,686.13
2016,9,16,13,15,908.5,106.0,0.4,27.5,806.5,979.29,677.85
2016,9,16,13,30,904.0,105.0,0.5,27.0,788.0,954.49,667.44
2016,9,16,13,45,897.5,103.5,0.6,27.0,762.0,924.01,652.05
2016,9,16,14,0,891.0,102.0,0.7,27.0,736.0,890.44,634.48
2016,9,16,14,15,881.0,100.0,0.8,27.0,703.0,850.51,612.46
2016,9,16,14,30,871.0,98.0,0.9,27.0,670.0,808.12,588.35
2016,9,16,14,45,755.5,123.5,1.0,27.0,598.0,720.6,533.44
2016,9,16,15,0,640.0,149.0,1.1,27.0,526.0,631.78,473.61
2016,9,16,15,15,724.5,118.0,1.15,26.5,514.5,624.12,471.62
2016,9,16,15,30,809.0,87.0,1.2,26.0,503.0,604.91,459.82
2016,9,16,15,45,785.0,83.0,1.3,26.0,454.5,544.33,415.71
2016,9,16,16,0,761.0,79.0,1.4,26.0,406.0,484.35,370.53
2016,9,16,16,15,726.0,74.5,1.45,25.5,354.5,419.71,320.47
2016,9,16,16,30,691.0,70.0,1.5,25.0,303.0,357.95,270.56
2016,9,16,16,45,639.5,63.5,1.55,24.5,251.5,290.95,215.08
2016,9,16,17,0,588.0,57.0,1.6,24.0,200.0,229.24,162.52
2016,9,16,17,15,506.5,48.5,1.55,23.0,150.0,164.61,108.79
2016,9,16,17,30,425.0,40.0,1.5,22.0,100.0,109.76,64.55
2016,9,16,17,45,286.5,27.5,1.45,21.0,60.5,55.88,24.81
2016,9,16,18,0,148.0,15.0,1.4,20.0,21.0,18.7,0.0
2016,9,16,18,15,74.0,7.5,1.45,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,182.5,16.0,1.0,14.5,35.5,25.74,0.0
2016,9,17,6,30,365.0,32.0,1.1,15.0,71.0,78.23,41.79
2016,9,17,6,45,461.0,40.5,1.25,16.0,118.5,129.01,81.95
2016,9,17,7,0,557.0,49.0,1.4,17.0,166.0,191.58,134.15
2016,9,17,7,15,614.5,55.0,1.3,17.5,217.0,251.19,186.48
2016,9,17,7,30,672.0,61.0,1.2,18.0,268.0,316.87,243.02
2016,9,17,7,45,712.0,65.5,1.2,19.0,319.5,379.42,295.44
2016,9,17,8,0,752.0,70.0,1.2,20.0,371.0,445.27,348.3
2016,9,17,8,15,779.0,73.5,1.15,20.5,420.0,505.96,395.58
2016,9,17,8,30,806.0,77.0,1.1,21.0,469.0,567.75,441.65
2016,9,17,8,45,825.5,79.5,1.1,22.0,514.5,624.35,481.59
2016,9,17,9,0,845.0,82.0,1.1,23.0,560.0,676.93,516.94
2016,9,17,9,15,859.5,84.5,1.05,23.5,600.5,728.29,548.96
2016,9,17,9,30,874.0,87.0,1.0,24.0,641.0,778.2,579.13
2016,9,17,9,45,885.5,88.0,0.95,24.5,676.0,822.26,604.66
2016,9,17,10,0,897.0,89.0,0.9,25.0,711.0,864.07,628.21
2016,9,17,10,15,810.0,133.5,0.8,25.5,712.0,871.42,628.46
2016,9,17,10,30,723.0,178.0,0.7,26.0,713.0,868.51,622.66
2016,9,17,10,45,822.5,136.0,0.65,26.5,761.0,928.49,657.35
2016,9,17,11,0,922.0,94.0,0.6,27.0,809.0,985.19,688.2
2016,9,17,11,15,925.0,94.5,0.65,27.0,822.0,1003.11,698.74
2016,9,17,11,30,928.0,95.0,0.7,27.0,835.0,1017.31,707.74
2016,9,17,11,45,928.5,95.5,0.75,27.5,839.5,1025.24,711.75
2016,9,17,12,0,929.0,96.0,0.8,28.0,844.0,1029.29,713.64
2016,9,17,12,15,928.5,96.0,0.9,28.0,841.5,1027.89,714.89
2016,9,17,12,30,928.0,96.0,1.0,28.0,839.0,1022.59,713.9
2016,9,17,12,45,914.0,101.5,1.15,28.0,825.0,1006.44,707.26
2016,9,17,13,0,900.0,107.0,1.3,28.0,811.0,986.77,698.36
2016,9,17,13,15,769.0,164.0,1.35,28.0,755.5,922.87,659.91
2016,9,17,13,30,638.0,221.0,1.4,28.0,700.0,846.09,612.25
2016,9,17,13,45,643.0,207.5,1.5,28.0,676.0,818.88,597.37
2016,9,17,14,0,648.0,194.0,1.6,28.0,652.0,788.77,579.68
2016,9,17,14,15,750.5,146.5,1.6,28.0,653.5,800.26,588.98
2016,9,17,14,30,853.0,99.0,1.6,28.0,655.0,798.26,588.7
2016,9,17,14,45,838.5,96.5,1.65,28.0,615.5,749.84,557.9
2016,9,17,15,0,824.0,94.0,1.7,28.0,576.0,699.89,525.91
2016,9,17,15,15,805.0,91.0,1.7,27.5,532.0,645.13,489.24
2016,9,17,15,30,786.0,88.0,1.7,27.0,488.0,589.84,450.32
2016,9,17,15,45,760.5,84.0,1.7,27.0,440.0,529.59,405.56
2016,9,17,16,0,735.0,80.0,1.7,27.0,392.0,470.14,359.9
2016,9,17,16,15,699.0,75.5,1.65,26.0,341.5,407.04,311.04
2016,9,17,16,30,663.0,71.0,1.6,25.0,291.0,346.06,261.86
2016,9,17,16,45,611.0,64.0,1.55,24.5,240.5,280.12,206.98
2016,9,17,17,0,559.0,57.0,1.5,24.0,190.0,219.59,155.36
2016,9,17,17,15,475.5,48.5,1.4,23.0,141.5,156.54,103.15
2016,9,17,17,30,392.0,40.0,1.3,22.0,93.0,103.54,60.69
2016,9,17,17,45,254.5,27.0,1.2,21.5,55.5,51.37,21.52
2016,9,17,18,0,117.0,14.0,1.1,21.0,18.0,16.5,0.0
2016,9,17,18,15,58.5,7.0,1.1,20.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,179.5,15.0,1.35,17.0,34.0,24.62,0.0
2016,9,18,6,30,359.0,30.0,1.6,18.0,68.0,75.72,39.26
2016,9,18,6,45,454.5,38.5,1.85,19.0,114.5,125.97,78.79
2016,9,18,7,0,550.0,47.0,2.1,20.0,161.0,187.98,130.15
2016,9,18,7,15,607.5,53.5,2.1,20.5,211.5,247.64,182.34
2016,9,18,7,30,665.0,60.0,2.1,21.0,262.0,313.38,239.01
2016,9,18,7,45,704.5,64.0,2.1,22.0,313.0,374.74,290.64
2016,9,18,8,0,744.0,68.0,2.1,23.0,364.0,439.33,342.83
2016,9,18,8,15,771.0,71.5,2.05,23.5,412.5,499.53,390.25
2016,9,18,8,30,798.0,75.0,2.0,24.0,461.0,560.83,436.62
2016,9,18,8,45,818.5,77.5,2.0,25.0,506.0,617.6,477.26
2016,9,18,9,0,839.0,80.0,2.0,26.0,551.0,670.46,513.37
2016,9,18,9,15,853.5,82.0,1.8,26.5,591.5,720.93,544.55
2016,9,18,9,30,868.0,84.0,1.6,27.0,632.0,769.96,573.57
2016,9,18,9,45,885.0,83.0,1.45,28.0,668.0,815.93,598.75
2016,9,18,10,0,902.0,82.0,1.3,29.0,704.0,860.04,621.72
2016,9,18,10,15,909.5,83.5,1.1,29.5,732.0,896.48,639.39
2016,9,18,10,30,917.0,85.0,0.9,30.0,760.0,929.94,654.37
2016,9,18,10,45,922.0,85.5,0.7,30.5,780.5,956.79,664.47
2016,9,18,11,0,927.0,86.0,0.5,31.0,801.0,980.19,671.92
2016,9,18,11,15,930.5,86.5,0.55,31.0,814.0,998.58,683.06
2016,9,18,11,30,934.0,87.0,0.6,31.0,827.0,1013.23,692.17
2016,9,18,11,45,935.5,87.0,0.65,31.5,832.5,1021.53,696.33
2016,9,18,12,0,937.0,87.0,0.7,32.0,838.0,1025.93,698.39
2016,9,18,12,15,936.0,87.0,0.85,32.0,835.0,1023.94,700.39
2016,9,18,12,30,935.0,87.0,1.0,32.0,832.0,1018.02,700.07
2016,9,18,12,45,928.0,89.0,1.15,32.5,819.5,1004.66,693.79
2016,9,18,13,0,921.0,91.0,1.3,33.0,807.0,987.6,685.19
2016,9,18,13,15,916.0,90.5,1.4,32.5,788.5,966.07,675.72
2016,9,18,13,30,911.0,90.0,1.5,32.0,770.0,941.05,663.94
2016,9,18,13,45,905.0,88.5,1.6,32.0,744.0,910.69,647.27
2016,9,18,14,0,899.0,87.0,1.7,32.0,718.0,877.2,628.4
2016,9,18,14,15,889.0,85.5,1.75,32.0,685.0,837.45,604.67
2016,9,18,14,30,879.0,84.0,1.8,32.0,652.0,795.24,579.04
2016,9,18,14,45,866.0,81.5,1.85,32.0,613.5,747.42,549.27
2016,9,18,15,0,853.0,79.0,1.9,32.0,575.0,697.89,517.81
2016,9,18,15,15,835.5,76.5,1.9,31.5,530.5,643.92,482.66
2016,9,18,15,30,818.0,74.0,1.9,31.0,486.0,592.12,446.4
2016,9,18,15,45,793.5,71.0,1.95,30.5,438.5,532.03,403.09
2016,9,18,16,0,769.0,68.0,2.0,30.0,391.0,472.59,358.5
2016,9,18,16,15,734.5,64.0,1.9,29.0,340.0,408.51,308.91
2016,9,18,16,30,700.0,60.0,1.8,28.0,289.0,346.91,259.24
2016,9,18,16,45,650.0,54.5,1.7,27.5,238.5,281.36,204.67
2016,9,18,17,0,600.0,49.0,1.6,27.0,188.0,220.95,153.16
2016,9,18,17,15,517.5,41.5,1.45,26.0,139.5,156.97,100.41
2016,9,18,17,30,435.0,34.0,1.3,25.0,91.0,102.91,57.39
2016,9,18,17,45,291.5,23.0,1.2,24.0,53.5,49.56,17.36
2016,9,18,18,0,148.0,12.0,1.1,23.0,16.0,15.03,0.0
2016,9,18,18,15,74.0,6.0,1.1,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
