Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,189.5,14.0,0.9,18.5,33.5,24.23,0.0
2016,9,19,6,30,379.0,28.0,1.0,19.0,67.0,76.29,38.4
2016,9,19,6,45,471.5,36.0,1.1,19.5,113.0,126.68,78.3
2016,9,19,7,0,564.0,44.0,1.2,20.0,159.0,188.44,129.6
2016,9,19,7,15,621.0,49.5,1.2,20.5,209.5,247.63,181.21
2016,9,19,7,30,678.0,55.0,1.2,21.0,260.0,312.97,237.17
2016,9,19,7,45,715.5,59.5,1.2,22.0,310.0,374.66,288.56
2016,9,19,8,0,753.0,64.0,1.2,23.0,360.0,439.36,340.14
2016,9,19,8,15,779.5,67.0,1.1,23.5,408.5,499.14,386.11
2016,9,19,8,30,806.0,70.0,1.0,24.0,457.0,559.94,430.68
2016,9,19,8,45,825.0,72.5,0.9,25.0,502.0,612.93,466.83
2016,9,19,9,0,844.0,75.0,0.8,26.0,547.0,668.15,502.15
2016,9,19,9,15,858.0,77.0,0.75,26.5,587.0,718.4,532.66
2016,9,19,9,30,872.0,79.0,0.7,27.0,627.0,767.15,561.37
2016,9,19,9,45,873.5,85.0,0.65,28.0,659.0,808.48,583.38
2016,9,19,10,0,875.0,91.0,0.6,29.0,691.0,846.85,602.96
2016,9,19,10,15,883.0,92.5,0.75,29.0,719.0,882.82,626.67
2016,9,19,10,30,891.0,94.0,0.9,29.0,747.0,915.93,648.6
2016,9,19,10,45,898.0,94.0,1.05,29.5,768.0,943.39,665.7
2016,9,19,11,0,905.0,94.0,1.2,30.0,789.0,967.58,680.78
2016,9,19,11,15,908.5,95.0,1.35,30.0,802.0,986.09,693.75
2016,9,19,11,30,912.0,96.0,1.5,30.0,815.0,1000.96,704.59
2016,9,19,11,45,915.0,95.0,1.65,30.5,820.5,1009.37,710.1
2016,9,19,12,0,918.0,94.0,1.8,31.0,826.0,1013.97,713.34
2016,9,19,12,15,917.5,94.0,1.9,31.0,823.0,1012.39,713.64
2016,9,19,12,30,917.0,94.0,2.0,31.0,820.0,1006.97,711.7
2016,9,19,12,45,904.0,99.0,2.15,31.0,807.0,991.23,703.95
2016,9,19,13,0,891.0,104.0,2.3,31.0,794.0,972.0,694.0
2016,9,19,13,15,886.5,103.0,2.4,30.5,775.5,950.81,683.61
2016,9,19,13,30,882.0,102.0,2.5,30.0,757.0,926.25,670.94
2016,9,19,13,45,878.0,99.5,2.6,30.0,732.0,897.21,653.88
2016,9,19,14,0,874.0,97.0,2.7,30.0,707.0,865.05,634.61
2016,9,19,14,15,864.0,95.0,2.75,29.5,674.0,825.5,611.08
2016,9,19,14,30,854.0,93.0,2.8,29.0,641.0,783.57,585.59
2016,9,19,14,45,844.0,89.5,2.9,29.0,603.5,737.84,556.14
2016,9,19,15,0,834.0,86.0,3.0,29.0,566.0,694.21,527.68
2016,9,19,15,15,815.5,83.5,3.0,28.5,522.0,639.91,490.4
2016,9,19,15,30,797.0,81.0,3.0,28.0,478.0,585.02,450.75
2016,9,19,15,45,776.0,76.0,3.0,28.0,431.0,525.71,405.69
2016,9,19,16,0,755.0,71.0,3.0,28.0,384.0,466.76,359.4
2016,9,19,16,15,719.5,67.0,2.9,27.0,333.5,403.02,309.04
2016,9,19,16,30,684.0,63.0,2.8,26.0,283.0,341.88,258.8
2016,9,19,16,45,635.5,56.5,2.75,25.5,233.0,277.01,203.87
2016,9,19,17,0,587.0,50.0,2.7,25.0,183.0,216.84,151.78
2016,9,19,17,15,502.5,42.0,2.4,24.0,135.0,152.93,98.51
2016,9,19,17,30,418.0,34.0,2.1,23.0,87.0,99.22,55.43
2016,9,19,17,45,271.5,22.5,1.85,22.5,50.5,46.25,13.96
2016,9,19,18,0,125.0,11.0,1.6,22.0,14.0,13.19,0.0
2016,9,19,18,15,62.5,5.5,1.55,21.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,154.0,16.5,2.15,13.5,32.0,24.7,0.0
2016,9,20,6,30,308.0,33.0,2.2,14.0,64.0,72.94,39.08
2016,9,20,6,45,412.0,43.0,2.3,14.5,110.0,123.14,79.42
2016,9,20,7,0,516.0,53.0,2.4,15.0,156.0,186.19,132.27
2016,9,20,7,15,578.5,60.0,2.45,15.5,207.0,245.94,185.27
2016,9,20,7,30,641.0,67.0,2.5,16.0,258.0,312.54,243.64
2016,9,20,7,45,686.5,71.0,2.55,16.5,309.5,375.15,297.93
2016,9,20,8,0,732.0,75.0,2.6,17.0,361.0,441.14,353.28
2016,9,20,8,15,760.5,78.5,2.65,17.5,409.5,501.52,402.53
2016,9,20,8,30,789.0,82.0,2.7,18.0,458.0,563.16,451.03
2016,9,20,8,45,814.0,83.0,2.75,19.0,504.0,620.68,493.99
2016,9,20,9,0,839.0,84.0,2.8,20.0,550.0,678.32,535.52
2016,9,20,9,15,853.5,86.5,2.8,20.5,590.5,725.44,566.95
2016,9,20,9,30,868.0,89.0,2.8,21.0,631.0,774.9,599.53
2016,9,20,9,45,879.5,90.5,2.85,21.5,665.5,819.08,628.11
2016,9,20,10,0,891.0,92.0,2.9,22.0,700.0,861.01,654.79
2016,9,20,10,15,899.0,93.0,2.9,22.0,727.5,896.84,677.96
2016,9,20,10,30,907.0,94.0,2.9,22.0,755.0,929.74,699.06
2016,9,20,10,45,912.5,94.5,2.95,22.5,776.0,956.65,715.09
2016,9,20,11,0,918.0,95.0,3.0,23.0,797.0,980.17,728.87
2016,9,20,11,15,921.5,96.0,3.05,23.0,809.5,998.8,740.89
2016,9,20,11,30,925.0,97.0,3.1,23.0,822.0,1013.73,750.61
2016,9,20,11,45,925.5,97.5,3.2,23.5,827.0,1021.37,754.63
2016,9,20,12,0,926.0,98.0,3.3,24.0,832.0,1025.13,756.27
2016,9,20,12,15,925.5,97.5,3.3,24.0,828.5,1022.89,754.81
2016,9,20,12,30,925.0,97.0,3.3,24.0,825.0,1016.77,751.0
2016,9,20,12,45,919.0,98.0,3.35,24.0,813.5,1003.16,742.79
2016,9,20,13,0,913.0,99.0,3.4,24.0,802.0,985.88,732.28
2016,9,20,13,15,908.5,98.0,3.4,24.0,783.0,964.23,718.59
2016,9,20,13,30,904.0,97.0,3.4,24.0,764.0,939.11,702.64
2016,9,20,13,45,895.5,96.5,3.4,24.0,737.0,907.67,682.42
2016,9,20,14,0,887.0,96.0,3.4,24.0,710.0,873.28,660.15
2016,9,20,14,15,876.5,94.0,3.35,23.5,677.0,832.83,634.52
2016,9,20,14,30,866.0,92.0,3.3,23.0,644.0,790.0,606.96
2016,9,20,14,45,852.0,89.5,3.3,23.0,604.5,741.87,574.35
2016,9,20,15,0,838.0,87.0,3.3,23.0,565.0,696.17,543.1
2016,9,20,15,15,819.0,84.0,3.25,22.5,520.5,640.77,503.63
2016,9,20,15,30,800.0,81.0,3.2,22.0,476.0,584.84,461.92
2016,9,20,15,45,775.0,77.0,3.15,22.0,428.0,524.24,414.48
2016,9,20,16,0,750.0,73.0,3.1,22.0,380.0,464.41,366.18
2016,9,20,16,15,713.0,68.5,2.95,21.5,329.5,399.77,313.12
2016,9,20,16,30,676.0,64.0,2.8,21.0,279.0,338.31,260.9
2016,9,20,16,45,623.5,57.5,2.7,21.0,228.0,272.41,203.69
2016,9,20,17,0,571.0,51.0,2.6,21.0,177.0,211.99,150.35
2016,9,20,17,15,482.5,43.0,2.4,20.0,129.5,148.46,96.9
2016,9,20,17,30,394.0,35.0,2.2,19.0,82.0,95.63,54.12
2016,9,20,17,45,197.0,17.5,2.05,18.5,41.0,34.25,6.94
2016,9,20,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,160.0,15.5,2.05,13.5,31.0,24.09,0.0
2016,9,21,6,30,320.0,31.0,2.3,14.0,62.0,72.6,37.87
2016,9,21,6,45,420.5,41.0,2.55,14.5,108.0,122.85,78.73
2016,9,21,7,0,521.0,51.0,2.8,15.0,154.0,185.53,131.57
2016,9,21,7,15,584.5,58.0,2.85,15.0,205.0,245.83,185.54
2016,9,21,7,30,648.0,65.0,2.9,15.0,256.0,313.1,245.25
2016,9,21,7,45,550.0,92.5,3.0,15.5,276.0,339.91,272.31
2016,9,21,8,0,452.0,120.0,3.1,16.0,296.0,351.35,284.41
2016,9,21,8,15,271.0,160.5,3.1,16.0,270.0,316.3,257.06
2016,9,21,8,30,90.0,201.0,3.1,16.0,244.0,254.17,205.34
2016,9,21,8,45,390.0,160.5,3.1,16.5,372.5,430.39,349.84
2016,9,21,9,0,690.0,120.0,3.1,17.0,501.0,617.35,496.31
2016,9,21,9,15,612.5,158.5,3.15,17.0,515.0,634.1,506.26
2016,9,21,9,30,535.0,197.0,3.2,17.0,529.0,637.71,507.0
2016,9,21,9,45,720.0,145.0,3.25,17.5,618.0,758.27,597.39
2016,9,21,10,0,905.0,93.0,3.3,18.0,707.0,873.42,676.81
2016,9,21,10,15,914.5,94.0,3.35,18.5,736.5,910.9,700.02
2016,9,21,10,30,924.0,95.0,3.4,19.0,766.0,945.5,721.64
2016,9,21,10,45,933.0,95.0,3.45,19.5,788.5,975.39,739.94
2016,9,21,11,0,942.0,95.0,3.5,20.0,811.0,1001.96,755.95
2016,9,21,11,15,947.0,95.5,3.55,20.0,825.5,1021.75,768.87
2016,9,21,11,30,952.0,96.0,3.6,20.0,840.0,1037.76,779.42
2016,9,21,11,45,956.5,95.5,3.65,20.0,846.5,1048.28,786.46
2016,9,21,12,0,961.0,95.0,3.7,20.0,853.0,1054.83,791.03
2016,9,21,12,15,961.5,95.0,3.8,20.0,850.5,1054.0,791.22
2016,9,21,12,30,962.0,95.0,3.9,20.0,848.0,1049.12,788.89
2016,9,21,12,45,954.5,97.5,4.0,20.5,836.0,1035.32,779.2
2016,9,21,13,0,947.0,100.0,4.1,21.0,824.0,1017.72,767.11
2016,9,21,13,15,942.5,99.0,4.2,21.0,804.5,995.38,753.35
2016,9,21,13,30,938.0,98.0,4.3,21.0,785.0,969.43,737.13
2016,9,21,13,45,934.0,95.0,4.4,21.0,758.5,938.24,717.23
2016,9,21,14,0,930.0,92.0,4.5,21.0,732.0,903.71,695.16
2016,9,21,14,15,919.5,90.5,4.55,20.5,697.5,862.34,669.05
2016,9,21,14,30,909.0,89.0,4.6,20.0,663.0,818.44,640.75
2016,9,21,14,45,898.5,85.5,4.7,20.0,623.0,770.04,607.74
2016,9,21,15,0,888.0,82.0,4.8,20.0,583.0,719.62,572.69
2016,9,21,15,15,869.0,79.0,4.8,19.5,537.5,662.43,531.4
2016,9,21,15,30,850.0,76.0,4.8,19.0,492.0,607.54,489.33
2016,9,21,15,45,826.5,72.0,4.85,19.0,442.5,545.26,439.45
2016,9,21,16,0,803.0,68.0,4.9,19.0,393.0,483.47,388.34
2016,9,21,16,15,766.5,64.0,4.8,18.0,340.5,416.75,332.71
2016,9,21,16,30,730.0,60.0,4.7,17.0,288.0,352.68,277.24
2016,9,21,16,45,675.0,54.5,4.6,16.5,235.0,284.03,216.3
2016,9,21,17,0,620.0,49.0,4.5,16.0,182.0,221.02,159.35
2016,9,21,17,15,526.0,41.0,4.4,15.5,132.0,153.91,101.29
2016,9,21,17,30,432.0,33.0,4.3,15.0,82.0,97.9,54.83
2016,9,21,17,45,216.0,16.5,4.2,14.5,41.0,33.95,3.23
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,168.5,14.5,1.95,11.5,30.5,23.63,0.0
2016,9,22,6,30,337.0,29.0,2.2,12.0,61.0,72.84,37.15
2016,9,22,6,45,445.5,38.0,2.5,12.5,108.0,124.53,79.56
2016,9,22,7,0,554.0,47.0,2.8,13.0,155.0,189.61,134.72
2016,9,22,7,15,616.5,53.5,2.85,13.5,206.5,250.99,189.96
2016,9,22,7,30,679.0,60.0,2.9,14.0,258.0,318.79,250.28
2016,9,22,7,45,725.0,63.0,2.95,14.5,310.5,382.57,306.4
2016,9,22,8,0,771.0,66.0,3.0,15.0,363.0,450.21,363.92
2016,9,22,8,15,798.5,69.5,2.95,15.5,412.5,511.97,414.72
2016,9,22,8,30,826.0,73.0,2.9,16.0,462.0,574.8,464.42
2016,9,22,8,45,847.5,75.5,2.9,16.5,508.0,633.37,509.29
2016,9,22,9,0,869.0,78.0,2.9,17.0,554.0,687.91,549.39
2016,9,22,9,15,883.0,80.0,2.8,17.5,594.5,739.08,583.6
2016,9,22,9,30,897.0,82.0,2.7,18.0,635.0,788.65,615.86
2016,9,22,9,45,909.5,82.5,2.65,18.5,670.5,833.43,644.34
2016,9,22,10,0,922.0,83.0,2.6,19.0,706.0,875.93,670.75
2016,9,22,10,15,929.0,84.5,2.5,19.0,733.5,912.21,693.38
2016,9,22,10,30,936.0,86.0,2.4,19.0,761.0,945.41,713.66
2016,9,22,10,45,940.5,87.0,2.35,19.5,781.5,972.45,728.75
2016,9,22,11,0,945.0,88.0,2.3,20.0,802.0,995.94,741.42
2016,9,22,11,15,948.0,88.5,2.25,20.0,815.0,1013.75,751.76
2016,9,22,11,30,951.0,89.0,2.2,20.0,828.0,1027.74,759.72
2016,9,22,11,45,951.0,90.0,2.2,20.5,832.5,1035.45,762.88
2016,9,22,12,0,951.0,91.0,2.2,21.0,837.0,1039.18,763.64
2016,9,22,12,15,950.5,90.5,2.15,21.0,833.5,1036.72,761.45
2016,9,22,12,30,950.0,90.0,2.1,21.0,830.0,1030.27,756.89
2016,9,22,12,45,941.0,93.0,2.05,21.5,817.0,1015.65,745.8
2016,9,22,13,0,932.0,96.0,2.0,22.0,804.0,997.34,732.55
2016,9,22,13,15,927.0,95.0,1.95,22.0,784.5,974.72,718.08
2016,9,22,13,30,922.0,94.0,1.9,22.0,765.0,948.59,701.41
2016,9,22,13,45,912.5,93.5,1.9,22.0,738.0,915.68,680.9
2016,9,22,14,0,903.0,93.0,1.9,22.0,711.0,879.82,658.36
2016,9,22,14,15,892.0,91.5,1.9,21.5,677.0,838.89,633.45
2016,9,22,14,30,881.0,90.0,1.9,21.0,643.0,795.56,606.56
2016,9,22,14,45,864.0,88.5,1.9,21.0,602.5,745.64,573.49
2016,9,22,15,0,847.0,87.0,1.9,21.0,562.0,698.4,541.86
2016,9,22,15,15,827.0,84.5,1.95,20.5,517.0,642.46,502.94
2016,9,22,15,30,807.0,82.0,2.0,20.0,472.0,586.06,461.79
2016,9,22,15,45,775.5,79.0,2.05,20.0,422.5,522.63,412.91
2016,9,22,16,0,744.0,76.0,2.1,20.0,373.0,460.6,363.41
2016,9,22,16,15,704.0,71.0,2.05,19.5,321.5,395.15,309.92
2016,9,22,16,30,664.0,66.0,2.0,19.0,270.0,332.21,256.62
2016,9,22,16,45,603.5,59.5,2.0,18.5,218.5,264.66,198.59
2016,9,22,17,0,543.0,53.0,2.0,18.0,167.0,203.56,145.09
2016,9,22,17,15,445.5,44.0,1.9,17.0,119.5,139.39,91.31
2016,9,22,17,30,348.0,35.0,1.8,16.0,72.0,87.09,48.89
2016,9,22,17,45,174.0,17.5,1.75,15.5,36.0,30.98,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.0,1.15,12.5,29.0,22.44,0.0
2016,9,23,6,30,357.0,26.0,1.3,13.0,58.0,72.41,35.24
2016,9,23,6,45,455.0,34.5,1.5,14.0,103.5,122.81,77.08
2016,9,23,7,0,553.0,43.0,1.7,15.0,149.0,185.31,129.8
2016,9,23,7,15,612.5,49.0,1.8,15.5,199.0,244.84,182.98
2016,9,23,7,30,672.0,55.0,1.9,16.0,249.0,311.0,241.29
2016,9,23,7,45,711.0,59.0,2.05,16.5,299.5,372.32,294.88
2016,9,23,8,0,750.0,63.0,2.2,17.0,350.0,436.79,349.32
2016,9,23,8,15,777.0,66.5,2.2,17.5,398.0,497.04,398.32
2016,9,23,8,30,804.0,70.0,2.2,18.0,446.0,558.35,446.3
2016,9,23,8,45,823.5,72.0,2.2,19.0,490.0,610.63,485.01
2016,9,23,9,0,843.0,74.0,2.2,20.0,534.0,665.3,523.51
2016,9,23,9,15,857.0,76.5,2.15,20.5,573.5,715.79,556.85
2016,9,23,9,30,871.0,79.0,2.1,21.0,613.0,764.77,588.37
2016,9,23,9,45,881.5,80.5,2.1,21.5,647.0,808.0,615.64
2016,9,23,10,0,892.0,82.0,2.1,22.0,681.0,848.89,640.92
2016,9,23,10,15,899.0,83.0,2.05,22.0,708.0,883.6,662.5
2016,9,23,10,30,906.0,84.0,2.0,22.0,735.0,915.33,681.94
2016,9,23,10,45,910.0,85.5,1.95,22.5,754.5,941.69,696.36
2016,9,23,11,0,914.0,87.0,1.9,23.0,774.0,964.61,708.45
2016,9,23,11,15,917.0,87.5,1.85,23.0,786.5,981.85,718.24
2016,9,23,11,30,920.0,88.0,1.8,23.0,799.0,995.4,725.74
2016,9,23,11,45,919.0,89.5,1.75,23.5,803.0,1002.41,727.75
2016,9,23,12,0,918.0,91.0,1.7,24.0,807.0,1005.56,727.47
2016,9,23,12,15,917.0,91.0,1.75,23.5,803.5,1003.14,728.06
2016,9,23,12,30,916.0,91.0,1.8,23.0,800.0,996.87,726.36
2016,9,23,12,45,910.0,92.0,1.85,23.0,788.0,983.13,718.59
2016,9,23,13,0,904.0,93.0,1.9,23.0,776.0,965.77,708.61
2016,9,23,13,15,899.5,92.0,1.95,23.0,757.0,944.05,695.84
2016,9,23,13,30,895.0,91.0,2.0,23.0,738.0,918.91,680.84
2016,9,23,13,45,888.5,89.5,2.15,23.0,712.0,888.16,663.03
2016,9,23,14,0,882.0,88.0,2.3,23.0,686.0,854.39,642.88
2016,9,23,14,15,872.0,86.0,2.35,23.0,653.5,814.37,617.32
2016,9,23,14,30,862.0,84.0,2.4,23.0,621.0,771.98,589.83
2016,9,23,14,45,848.5,82.0,2.45,23.0,582.0,724.85,558.59
2016,9,23,15,0,835.0,80.0,2.5,23.0,543.0,676.12,525.7
2016,9,23,15,15,815.5,77.0,2.45,22.5,499.0,624.5,489.04
2016,9,23,15,30,796.0,74.0,2.4,22.0,455.0,568.5,447.37
2016,9,23,15,45,554.0,110.0,2.4,22.0,362.0,433.57,342.51
2016,9,23,16,0,312.0,146.0,2.4,22.0,269.0,310.1,244.91
2016,9,23,16,15,487.0,102.5,2.35,21.5,264.0,328.38,257.75
2016,9,23,16,30,662.0,59.0,2.3,21.0,259.0,321.71,246.93
2016,9,23,16,45,609.5,52.5,2.25,20.5,209.5,257.47,191.17
2016,9,23,17,0,557.0,46.0,2.2,20.0,160.0,198.41,139.14
2016,9,23,17,15,461.5,37.5,2.1,19.0,113.5,134.7,85.9
2016,9,23,17,30,366.0,29.0,2.0,18.0,67.0,82.68,43.68
2016,9,23,17,45,183.0,14.5,1.95,17.5,33.5,27.97,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.0,1.9,14.5,29.0,22.23,0.0
2016,9,24,6,30,383.0,24.0,2.2,15.0,58.0,73.38,33.88
2016,9,24,6,45,483.5,32.0,2.55,16.0,104.0,125.33,77.28
2016,9,24,7,0,584.0,40.0,2.9,17.0,150.0,189.59,131.47
2016,9,24,7,15,643.5,45.5,3.05,17.5,201.0,250.63,186.14
2016,9,24,7,30,703.0,51.0,3.2,18.0,252.0,318.02,245.79
2016,9,24,7,45,742.0,54.5,3.4,18.5,303.0,380.49,300.68
2016,9,24,8,0,781.0,58.0,3.6,19.0,354.0,446.03,356.38
2016,9,24,8,15,808.0,61.0,3.6,19.5,403.0,504.97,404.9
2016,9,24,8,30,835.0,64.0,3.6,20.0,452.0,566.78,453.85
2016,9,24,8,45,855.5,66.0,3.65,21.0,497.5,623.94,496.79
2016,9,24,9,0,876.0,68.0,3.7,22.0,543.0,680.7,537.12
2016,9,24,9,15,890.5,70.0,3.65,22.5,583.5,732.36,571.88
2016,9,24,9,30,905.0,72.0,3.6,23.0,624.0,782.45,604.82
2016,9,24,9,45,918.0,72.0,3.6,23.5,659.0,827.15,633.59
2016,9,24,10,0,931.0,72.0,3.6,24.0,694.0,869.58,660.39
2016,9,24,10,15,938.5,73.0,3.5,24.5,722.0,905.82,682.02
2016,9,24,10,30,946.0,74.0,3.4,25.0,750.0,938.96,701.27
2016,9,24,10,45,951.5,75.0,3.35,25.5,770.5,966.96,717.21
2016,9,24,11,0,957.0,76.0,3.3,26.0,791.0,991.41,730.72
2016,9,24,11,15,960.0,76.0,3.15,26.0,804.0,1008.63,740.12
2016,9,24,11,30,963.0,76.0,3.0,26.0,817.0,1021.98,747.02
2016,9,24,11,45,964.0,76.5,2.95,26.5,821.5,1030.0,749.94
2016,9,24,12,0,965.0,77.0,2.9,27.0,826.0,1033.99,750.42
2016,9,24,12,15,964.5,77.0,2.8,27.0,822.5,1031.9,748.16
2016,9,24,12,30,964.0,77.0,2.7,27.0,819.0,1025.76,743.5
2016,9,24,12,45,951.5,82.0,2.6,27.5,805.5,1009.87,731.27
2016,9,24,13,0,939.0,87.0,2.5,28.0,792.0,990.3,716.95
2016,9,24,13,15,934.0,86.5,2.4,28.0,772.5,967.98,702.41
2016,9,24,13,30,929.0,86.0,2.3,28.0,753.0,942.12,685.69
2016,9,24,13,45,921.0,85.0,2.25,28.0,726.0,909.67,665.21
2016,9,24,14,0,913.0,84.0,2.2,28.0,699.0,874.18,642.73
2016,9,24,14,15,903.0,82.0,2.1,28.0,665.0,833.08,616.0
2016,9,24,14,30,893.0,80.0,2.0,28.0,631.0,789.5,587.48
2016,9,24,14,45,878.5,78.0,1.95,28.0,591.5,740.36,555.31
2016,9,24,15,0,864.0,76.0,1.9,28.0,552.0,689.63,521.64
2016,9,24,15,15,844.5,73.5,1.8,27.5,507.0,633.79,483.14
2016,9,24,15,30,825.0,71.0,1.7,27.0,462.0,580.37,444.28
2016,9,24,15,45,794.5,68.5,1.65,27.0,412.5,517.33,396.56
2016,9,24,16,0,764.0,66.0,1.6,27.0,363.0,455.59,348.29
2016,9,24,16,15,725.0,62.0,1.45,26.0,312.0,390.19,296.58
2016,9,24,16,30,686.0,58.0,1.3,25.0,261.0,327.83,245.28
2016,9,24,16,45,618.5,52.5,1.15,24.0,209.0,258.65,187.71
2016,9,24,17,0,551.0,47.0,1.0,23.0,157.0,196.39,134.94
2016,9,24,17,15,451.0,38.0,1.05,22.0,110.5,131.91,82.45
2016,9,24,17,30,351.0,29.0,1.1,21.0,64.0,79.72,40.6
2016,9,24,17,45,175.5,14.5,1.2,20.0,32.0,26.77,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,176.5,12.5,1.9,16.5,27.5,21.87,0.0
2016,9,25,6,30,353.0,25.0,2.1,17.0,55.0,70.9,31.99
2016,9,25,6,45,459.5,34.0,2.35,18.0,101.5,123.38,75.89
2016,9,25,7,0,566.0,43.0,2.6,19.0,148.0,188.68,130.12
2016,9,25,7,15,628.5,49.0,2.7,19.5,199.5,249.74,184.1
2016,9,25,7,30,691.0,55.0,2.8,20.0,251.0,317.9,243.61
2016,9,25,7,45,731.0,59.5,2.95,21.0,302.0,381.23,297.91
2016,9,25,8,0,771.0,64.0,3.1,22.0,353.0,447.77,352.82
2016,9,25,8,15,798.5,67.5,3.05,22.5,402.5,509.35,402.32
2016,9,25,8,30,826.0,71.0,3.0,23.0,452.0,571.98,450.72
2016,9,25,8,45,845.0,74.0,3.0,24.0,497.5,629.31,492.65
2016,9,25,9,0,864.0,77.0,3.0,25.0,543.0,682.29,529.61
2016,9,25,9,15,879.0,79.5,2.9,25.5,583.5,734.3,563.53
2016,9,25,9,30,894.0,82.0,2.8,26.0,624.0,784.79,595.57
2016,9,25,9,45,909.0,81.5,2.75,26.5,659.5,830.08,623.62
2016,9,25,10,0,924.0,81.0,2.7,27.0,695.0,873.25,649.74
2016,9,25,10,15,931.0,82.0,2.65,27.5,722.5,908.77,670.35
2016,9,25,10,30,938.0,83.0,2.6,28.0,750.0,941.17,688.69
2016,9,25,10,45,933.5,88.5,2.55,29.0,768.0,964.83,699.77
2016,9,25,11,0,929.0,94.0,2.5,30.0,786.0,984.57,708.29
2016,9,25,11,15,932.5,94.5,2.45,30.5,798.5,1002.34,716.97
2016,9,25,11,30,936.0,95.0,2.4,31.0,811.0,1016.35,723.31
2016,9,25,11,45,927.5,100.0,2.35,31.5,812.5,1019.95,723.21
2016,9,25,12,0,919.0,105.0,2.3,32.0,814.0,1019.56,720.85
2016,9,25,12,15,918.0,104.5,2.2,32.0,810.5,1016.4,717.85
2016,9,25,12,30,917.0,104.0,2.1,32.0,807.0,1009.39,712.59
2016,9,25,12,45,916.5,102.5,2.05,32.5,795.5,997.93,703.86
2016,9,25,13,0,916.0,101.0,2.0,33.0,784.0,982.68,692.98
2016,9,25,13,15,910.5,100.0,1.9,33.0,764.5,959.67,678.25
2016,9,25,13,30,905.0,99.0,1.8,33.0,745.0,933.23,661.51
2016,9,25,13,45,884.0,103.0,1.7,33.0,714.5,895.54,637.71
2016,9,25,14,0,863.0,107.0,1.6,33.0,684.0,861.93,616.55
2016,9,25,14,15,851.0,105.0,1.5,33.0,650.0,820.31,590.12
2016,9,25,14,30,839.0,103.0,1.4,33.0,616.0,776.48,562.16
2016,9,25,14,45,815.0,102.5,1.35,33.0,574.5,723.55,528.41
2016,9,25,15,0,791.0,102.0,1.3,33.0,533.0,669.92,493.1
2016,9,25,15,15,768.0,98.0,1.15,32.5,488.0,612.85,453.73
2016,9,25,15,30,745.0,94.0,1.0,32.0,443.0,557.3,414.28
2016,9,25,15,45,714.5,89.0,0.9,31.5,394.5,495.31,369.41
2016,9,25,16,0,684.0,84.0,0.8,31.0,346.0,434.84,324.12
2016,9,25,16,15,640.0,78.0,0.65,30.0,295.5,369.36,273.97
2016,9,25,16,30,596.0,72.0,0.5,29.0,245.0,307.68,224.96
2016,9,25,16,45,538.0,62.5,0.35,28.5,195.5,242.19,171.66
2016,9,25,17,0,480.0,53.0,0.2,28.0,146.0,183.05,122.76
2016,9,25,17,15,377.5,41.5,0.35,26.5,101.0,120.16,73.96
2016,9,25,17,30,275.0,30.0,0.5,25.0,56.0,69.98,34.6
2016,9,25,17,45,137.5,15.0,0.7,24.0,28.0,23.34,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,122.0,13.5,1.15,16.5,23.5,19.76,0.0
2016,9,26,6,30,244.0,27.0,1.3,17.0,47.0,59.77,27.09
2016,9,26,6,45,350.5,39.5,1.5,18.0,91.0,109.33,68.77
2016,9,26,7,0,457.0,52.0,1.7,19.0,135.0,171.51,119.57
2016,9,26,7,15,524.5,60.5,1.65,19.5,184.5,230.62,170.62
2016,9,26,7,30,592.0,69.0,1.6,20.0,234.0,297.24,227.47
2016,9,26,7,45,638.0,75.0,1.55,21.0,285.0,359.21,279.2
2016,9,26,8,0,684.0,81.0,1.5,22.0,336.0,425.26,332.1
2016,9,26,8,15,716.0,86.0,1.3,23.0,384.5,486.43,378.5
2016,9,26,8,30,748.0,91.0,1.1,24.0,433.0,549.33,423.6
2016,9,26,8,45,771.0,95.0,0.9,25.0,478.5,605.18,461.08
2016,9,26,9,0,794.0,99.0,0.7,26.0,524.0,662.49,497.2
2016,9,26,9,15,811.0,102.0,0.65,26.5,564.5,714.03,529.41
2016,9,26,9,30,828.0,105.0,0.6,27.0,605.0,764.4,559.11
2016,9,26,9,45,840.0,108.0,0.55,28.0,639.0,809.26,583.28
2016,9,26,10,0,852.0,111.0,0.5,29.0,673.0,852.0,605.44
2016,9,26,10,15,861.0,112.5,0.6,29.5,701.0,888.07,626.98
2016,9,26,10,30,870.0,114.0,0.7,30.0,729.0,921.34,646.78
2016,9,26,10,45,875.5,116.0,0.85,30.5,749.5,948.97,664.01
2016,9,26,11,0,881.0,118.0,1.0,31.0,770.0,965.25,674.33
2016,9,26,11,15,885.0,118.5,1.1,31.0,782.5,982.72,686.03
2016,9,26,11,30,889.0,119.0,1.2,31.0,795.0,996.62,695.63
2016,9,26,11,45,890.0,119.5,1.3,31.5,799.5,1003.97,699.96
2016,9,26,12,0,891.0,120.0,1.4,32.0,804.0,1007.59,702.17
2016,9,26,12,15,890.0,119.5,1.5,32.0,800.0,1004.41,701.76
2016,9,26,12,30,889.0,119.0,1.6,32.0,796.0,997.48,699.2
2016,9,26,12,45,910.5,107.0,1.7,32.0,790.5,995.56,699.81
2016,9,26,13,0,932.0,95.0,1.8,32.0,785.0,989.18,697.68
2016,9,26,13,15,926.5,94.0,1.9,32.0,765.5,965.8,685.0
2016,9,26,13,30,921.0,93.0,2.0,32.0,746.0,938.95,670.18
2016,9,26,13,45,914.0,91.0,2.1,32.0,719.0,906.33,651.52
2016,9,26,14,0,907.0,89.0,2.2,32.0,692.0,870.64,630.65
2016,9,26,14,15,896.0,87.5,2.25,31.5,657.5,829.4,606.66
2016,9,26,14,30,885.0,86.0,2.3,31.0,623.0,785.78,580.67
2016,9,26,14,45,871.5,83.0,2.35,31.0,583.5,736.52,549.17
2016,9,26,15,0,858.0,80.0,2.4,31.0,544.0,685.6,516.0
2016,9,26,15,15,838.0,77.0,2.4,30.5,498.5,632.63,479.56
2016,9,26,15,30,818.0,74.0,2.4,30.0,453.0,575.24,438.36
2016,9,26,15,45,792.0,70.0,2.4,29.5,404.0,513.38,392.36
2016,9,26,16,0,766.0,66.0,2.4,29.0,355.0,452.38,345.19
2016,9,26,16,15,725.5,61.5,2.1,28.0,304.0,385.84,292.07
2016,9,26,16,30,685.0,57.0,1.8,27.0,253.0,322.53,239.66
2016,9,26,16,45,626.5,50.5,1.55,26.5,202.0,255.14,182.75
2016,9,26,17,0,568.0,44.0,1.3,26.0,151.0,194.45,130.72
2016,9,26,17,15,466.0,35.0,1.2,24.5,104.5,129.2,78.17
2016,9,26,17,30,364.0,26.0,1.1,23.0,58.0,76.28,34.69
2016,9,26,17,45,182.0,13.0,1.05,22.0,29.0,23.88,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.0,12.0,1.2,17.5,24.0,19.91,0.0
2016,9,27,6,30,300.0,24.0,1.3,18.0,48.0,63.27,26.12
2016,9,27,6,45,406.0,34.5,1.45,18.5,92.5,114.46,70.31
2016,9,27,7,0,512.0,45.0,1.6,19.0,137.0,177.82,122.65
2016,9,27,7,15,577.0,52.0,1.55,19.5,187.0,237.74,174.87
2016,9,27,7,30,642.0,59.0,1.5,20.0,237.0,304.79,232.47
2016,9,27,7,45,684.5,64.5,1.5,21.0,287.5,366.75,284.6
2016,9,27,8,0,727.0,70.0,1.5,22.0,338.0,432.92,337.94
2016,9,27,8,15,757.0,74.0,1.4,22.5,386.5,493.97,385.59
2016,9,27,8,30,787.0,78.0,1.3,23.0,435.0,556.41,432.15
2016,9,27,8,45,808.0,81.5,1.2,24.0,480.0,613.58,471.92
2016,9,27,9,0,829.0,85.0,1.1,25.0,525.0,670.5,509.59
2016,9,27,9,15,845.0,87.0,1.0,25.5,565.0,721.52,540.97
2016,9,27,9,30,861.0,89.0,0.9,26.0,605.0,766.17,566.83
2016,9,27,9,45,880.5,87.5,0.8,27.0,641.5,812.57,591.89
2016,9,27,10,0,900.0,86.0,0.7,28.0,678.0,857.23,614.85
2016,9,27,10,15,908.0,87.5,0.65,28.5,705.5,893.28,633.77
2016,9,27,10,30,916.0,89.0,0.6,29.0,733.0,926.36,650.59
2016,9,27,10,45,921.0,90.0,0.55,29.5,753.0,952.95,663.22
2016,9,27,11,0,926.0,91.0,0.5,30.0,773.0,976.08,673.7
2016,9,27,11,15,929.0,91.5,0.45,30.0,785.0,993.14,681.9
2016,9,27,11,30,932.0,92.0,0.4,30.0,797.0,1006.45,688.01
2016,9,27,11,45,933.0,92.5,0.4,30.5,801.5,1013.99,690.64
2016,9,27,12,0,934.0,93.0,0.4,31.0,806.0,1017.63,691.19
2016,9,27,12,15,933.0,93.0,0.45,31.0,802.0,1014.83,690.72
2016,9,27,12,30,932.0,93.0,0.5,31.0,798.0,1008.14,688.19
2016,9,27,12,45,933.0,90.5,0.6,31.0,787.0,996.62,684.08
2016,9,27,13,0,934.0,88.0,0.7,31.0,776.0,981.23,677.7
2016,9,27,13,15,929.0,87.0,0.8,31.0,756.5,958.21,666.68
2016,9,27,13,30,924.0,86.0,0.9,31.0,737.0,931.69,653.4
2016,9,27,13,45,915.5,85.0,1.0,31.0,709.5,898.77,635.91
2016,9,27,14,0,907.0,84.0,1.1,31.0,682.0,862.86,616.23
2016,9,27,14,15,896.5,82.5,1.2,30.5,648.0,822.0,594.12
2016,9,27,14,30,886.0,81.0,1.3,30.0,614.0,778.73,569.81
2016,9,27,14,45,870.5,79.0,1.4,30.0,574.0,729.08,539.42
2016,9,27,15,0,855.0,77.0,1.5,30.0,534.0,677.97,507.26
2016,9,27,15,15,835.0,74.0,1.6,29.5,489.0,625.13,472.05
2016,9,27,15,30,815.0,71.0,1.7,29.0,444.0,567.93,431.89
2016,9,27,15,45,786.0,68.0,1.8,29.0,395.0,505.8,385.55
2016,9,27,16,0,757.0,65.0,1.9,29.0,346.0,444.85,338.23
2016,9,27,16,15,716.5,60.0,1.8,28.0,295.5,378.38,285.72
2016,9,27,16,30,676.0,55.0,1.7,27.0,245.0,315.18,233.74
2016,9,27,16,45,612.5,49.0,1.65,26.0,194.0,247.5,177.25
2016,9,27,17,0,549.0,43.0,1.6,25.0,143.0,187.16,125.94
2016,9,27,17,15,444.5,33.5,1.55,24.0,97.5,122.43,73.55
2016,9,27,17,30,340.0,24.0,1.5,23.0,52.0,69.81,29.2
2016,9,27,17,45,170.0,12.0,1.5,22.0,26.0,21.72,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,145.0,12.0,0.55,15.0,23.0,19.65,0.0
2016,9,28,6,30,290.0,24.0,0.6,15.0,46.0,61.91,24.4
2016,9,28,6,45,402.0,34.0,0.65,15.5,90.0,113.34,70.11
2016,9,28,7,0,514.0,44.0,0.7,16.0,134.0,177.34,123.03
2016,9,28,7,15,581.0,50.5,0.7,16.5,184.0,237.38,175.44
2016,9,28,7,30,648.0,57.0,0.7,17.0,234.0,304.78,233.33
2016,9,28,7,45,692.0,62.0,0.7,17.5,285.0,367.13,286.15
2016,9,28,8,0,736.0,67.0,0.7,18.0,336.0,433.81,340.34
2016,9,28,8,15,766.0,70.5,0.75,18.5,384.5,494.7,388.44
2016,9,28,8,30,796.0,74.0,0.8,19.0,433.0,556.93,435.76
2016,9,28,8,45,818.5,77.0,0.85,20.0,478.5,614.82,477.32
2016,9,28,9,0,841.0,80.0,0.9,21.0,524.0,672.58,517.22
2016,9,28,9,15,856.5,82.0,1.0,21.5,564.0,719.17,547.89
2016,9,28,9,30,872.0,84.0,1.1,22.0,604.0,768.32,579.88
2016,9,28,9,45,883.5,86.0,1.25,22.5,638.0,812.55,608.68
2016,9,28,10,0,895.0,88.0,1.4,23.0,672.0,854.49,635.71
2016,9,28,10,15,903.0,89.5,1.55,23.0,699.5,890.3,659.76
2016,9,28,10,30,911.0,91.0,1.7,23.0,727.0,923.15,681.88
2016,9,28,10,45,916.5,92.0,1.85,23.5,747.0,950.0,698.74
2016,9,28,11,0,922.0,93.0,2.0,24.0,767.0,973.41,713.42
2016,9,28,11,15,925.0,93.5,2.1,24.0,779.5,990.33,724.76
2016,9,28,11,30,928.0,94.0,2.2,24.0,792.0,1003.5,733.87
2016,9,28,11,45,930.0,94.0,2.3,24.5,796.0,1011.33,738.24
2016,9,28,12,0,932.0,94.0,2.4,25.0,800.0,1015.27,740.26
2016,9,28,12,15,930.5,93.5,2.45,24.5,796.0,1011.34,739.73
2016,9,28,12,30,929.0,93.0,2.5,24.0,792.0,1003.53,736.88
2016,9,28,12,45,924.0,93.5,2.65,24.0,779.5,989.68,729.74
2016,9,28,13,0,919.0,94.0,2.8,24.0,767.0,972.15,720.19
2016,9,28,13,15,913.5,93.0,2.8,24.0,747.0,948.88,705.56
2016,9,28,13,30,908.0,92.0,2.8,24.0,727.0,922.19,688.73
2016,9,28,13,45,900.5,90.5,2.85,24.0,700.0,889.94,668.49
2016,9,28,14,0,893.0,89.0,2.9,24.0,673.0,854.7,646.12
2016,9,28,14,15,881.5,87.0,2.9,23.5,639.0,812.89,619.89
2016,9,28,14,30,870.0,85.0,2.9,23.0,605.0,768.81,591.71
2016,9,28,14,45,855.0,82.5,2.95,23.0,565.0,719.59,558.54
2016,9,28,15,0,840.0,80.0,3.0,23.0,525.0,672.91,526.65
2016,9,28,15,15,819.0,77.0,2.95,22.5,480.0,616.18,485.12
2016,9,28,15,30,798.0,74.0,2.9,22.0,435.0,559.17,442.07
2016,9,28,15,45,768.0,70.5,2.9,21.5,386.5,496.84,393.57
2016,9,28,16,0,738.0,67.0,2.9,21.0,338.0,435.85,344.31
2016,9,28,16,15,695.0,62.5,2.8,20.5,287.5,369.98,289.35
2016,9,28,16,30,652.0,58.0,2.7,20.0,237.0,308.36,236.1
2016,9,28,16,45,581.5,51.5,2.65,19.5,186.5,239.55,176.56
2016,9,28,17,0,511.0,45.0,2.6,19.0,136.0,178.51,123.23
2016,9,28,17,15,397.5,35.0,2.45,18.0,91.5,114.25,70.38
2016,9,28,17,30,284.0,25.0,2.3,17.0,47.0,62.68,24.66
2016,9,28,17,45,142.0,12.5,2.2,16.5,23.5,20.16,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
