Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,114.0,13.0,1.55,11.5,21.0,18.86,0.0
2016,9,29,6,30,228.0,26.0,1.7,12.0,42.0,56.32,21.34
2016,9,29,6,45,347.0,37.5,1.85,12.5,85.5,107.02,67.94
2016,9,29,7,0,466.0,49.0,2.0,13.0,129.0,170.87,121.21
2016,9,29,7,15,233.0,60.0,1.95,13.5,100.0,139.56,106.6
2016,9,29,7,30,0.0,71.0,1.9,14.0,71.0,66.77,51.39
2016,9,29,7,45,0.0,86.5,1.9,14.5,86.5,81.63,63.99
2016,9,29,8,0,0.0,102.0,1.9,15.0,102.0,96.54,76.29
2016,9,29,8,15,2.5,125.5,1.9,15.5,127.0,120.88,96.22
2016,9,29,8,30,5.0,149.0,1.9,16.0,152.0,145.63,116.15
2016,9,29,8,45,9.0,166.5,1.9,16.5,172.0,165.6,131.92
2016,9,29,9,0,13.0,184.0,1.9,17.0,192.0,186.02,147.85
2016,9,29,9,15,19.5,205.0,1.95,17.5,217.0,212.25,168.31
2016,9,29,9,30,26.0,226.0,2.0,18.0,242.0,239.11,189.0
2016,9,29,9,45,62.0,261.5,2.15,19.0,301.0,316.47,249.23
2016,9,29,10,0,98.0,297.0,2.3,20.0,360.0,387.45,302.86
2016,9,29,10,15,498.0,195.0,2.4,20.0,538.5,660.65,516.13
2016,9,29,10,30,898.0,93.0,2.5,20.0,717.0,912.78,693.47
2016,9,29,10,45,904.0,93.5,2.6,20.5,736.5,939.13,707.61
2016,9,29,11,0,910.0,94.0,2.7,21.0,756.0,962.12,721.67
2016,9,29,11,15,912.5,94.5,2.8,21.0,767.5,978.3,732.63
2016,9,29,11,30,915.0,95.0,2.9,21.0,779.0,990.77,741.31
2016,9,29,11,45,916.0,95.0,3.05,21.5,783.0,997.46,745.28
2016,9,29,12,0,917.0,95.0,3.2,22.0,787.0,1000.32,746.84
2016,9,29,12,15,916.0,94.5,3.25,22.0,783.0,996.82,744.96
2016,9,29,12,30,915.0,94.0,3.3,22.0,779.0,989.5,740.7
2016,9,29,12,45,910.5,94.0,3.4,22.0,766.5,975.63,732.57
2016,9,29,13,0,906.0,94.0,3.5,22.0,754.0,958.13,722.07
2016,9,29,13,15,900.5,93.0,3.55,22.0,734.0,935.04,707.48
2016,9,29,13,30,895.0,92.0,3.6,22.0,714.0,908.59,690.62
2016,9,29,13,45,886.0,91.0,3.65,22.0,687.0,875.9,669.41
2016,9,29,14,0,877.0,90.0,3.7,22.0,660.0,840.37,646.1
2016,9,29,14,15,865.5,88.0,3.7,21.5,626.0,799.07,619.48
2016,9,29,14,30,854.0,86.0,3.7,21.0,592.0,755.56,590.91
2016,9,29,14,45,838.0,84.0,3.7,21.0,552.5,711.33,560.31
2016,9,29,15,0,822.0,82.0,3.7,21.0,513.0,660.78,524.29
2016,9,29,15,15,800.0,79.0,3.65,20.5,468.5,604.27,482.09
2016,9,29,15,30,778.0,76.0,3.6,20.0,424.0,547.61,438.46
2016,9,29,15,45,747.5,72.0,3.55,19.5,376.0,485.52,389.16
2016,9,29,16,0,717.0,68.0,3.5,19.0,328.0,424.89,339.29
2016,9,29,16,15,673.0,63.0,3.35,18.5,278.0,359.34,283.77
2016,9,29,16,30,629.0,58.0,3.2,18.0,228.0,298.28,230.31
2016,9,29,16,45,560.5,51.0,3.1,18.0,178.5,231.11,171.12
2016,9,29,17,0,492.0,44.0,3.0,18.0,129.0,171.51,118.38
2016,9,29,17,15,378.0,34.0,2.8,17.0,85.5,108.7,66.54
2016,9,29,17,30,264.0,24.0,2.6,16.0,42.0,58.12,19.18
2016,9,29,17,45,132.0,12.0,2.4,15.5,21.0,18.78,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.0,2.6,11.5,20.0,18.34,0.0
2016,9,30,6,30,243.0,24.0,2.8,12.0,40.0,55.97,18.41
2016,9,30,6,45,360.5,34.5,3.0,12.5,83.0,106.56,66.8
2016,9,30,7,0,478.0,45.0,3.2,13.0,126.0,169.75,119.96
2016,9,30,7,15,239.0,56.5,3.25,13.5,97.0,137.74,105.07
2016,9,30,7,30,0.0,68.0,3.3,14.0,68.0,63.86,48.94
2016,9,30,7,45,0.0,83.0,3.35,14.5,83.0,78.22,61.13
2016,9,30,8,0,0.0,98.0,3.4,15.0,98.0,92.63,73.08
2016,9,30,8,15,0.0,108.0,3.4,15.5,108.0,102.12,80.7
2016,9,30,8,30,0.0,118.0,3.4,16.0,118.0,111.66,88.24
2016,9,30,8,45,3.0,144.5,3.45,16.5,146.5,139.65,110.94
2016,9,30,9,0,6.0,171.0,3.5,17.0,175.0,168.15,133.7
2016,9,30,9,15,16.0,198.0,3.5,17.5,207.5,202.69,161.22
2016,9,30,9,30,26.0,225.0,3.5,18.0,240.0,238.25,189.16
2016,9,30,9,45,453.0,158.0,3.55,18.5,449.0,549.3,441.66
2016,9,30,10,0,880.0,91.0,3.6,19.0,658.0,843.6,657.93
2016,9,30,10,15,889.0,92.0,3.6,19.0,685.5,879.08,679.75
2016,9,30,10,30,898.0,93.0,3.6,19.0,713.0,911.7,701.38
2016,9,30,10,45,902.0,95.0,3.65,19.0,733.0,937.84,718.78
2016,9,30,11,0,906.0,97.0,3.7,19.0,753.0,960.55,733.9
2016,9,30,11,15,910.0,98.0,3.75,19.0,765.5,978.56,745.9
2016,9,30,11,30,914.0,99.0,3.8,19.0,778.0,992.93,755.54
2016,9,30,11,45,915.0,99.0,3.9,19.0,782.0,999.53,760.38
2016,9,30,12,0,916.0,99.0,4.0,19.0,786.0,1002.3,762.8
2016,9,30,12,15,915.5,99.0,4.05,19.0,782.5,999.78,761.45
2016,9,30,12,30,915.0,99.0,4.1,19.0,779.0,993.43,757.67
2016,9,30,12,45,912.5,98.0,4.15,19.0,767.0,980.24,749.33
2016,9,30,13,0,910.0,97.0,4.2,19.0,755.0,963.36,738.59
2016,9,30,13,15,905.0,96.0,4.2,18.5,735.5,940.6,724.95
2016,9,30,13,30,900.0,95.0,4.2,18.0,716.0,914.43,708.93
2016,9,30,13,45,894.5,92.5,4.25,18.0,689.5,882.88,687.97
2016,9,30,14,0,889.0,90.0,4.3,18.0,663.0,848.26,664.74
2016,9,30,14,15,878.5,88.0,4.25,18.0,629.0,807.33,636.36
2016,9,30,14,30,868.0,86.0,4.2,18.0,595.0,764.07,606.09
2016,9,30,14,45,853.5,83.5,4.2,18.0,555.5,719.79,574.96
2016,9,30,15,0,839.0,81.0,4.2,18.0,516.0,669.01,538.17
2016,9,30,15,15,818.0,78.0,4.1,17.5,471.5,612.36,495.05
2016,9,30,15,30,797.0,75.0,4.0,17.0,427.0,555.43,450.39
2016,9,30,15,45,766.0,71.5,3.9,17.0,378.5,492.71,398.95
2016,9,30,16,0,735.0,68.0,3.8,17.0,330.0,431.44,347.15
2016,9,30,16,15,691.0,62.5,3.65,16.5,279.0,364.44,289.83
2016,9,30,16,30,647.0,57.0,3.5,16.0,228.0,301.95,234.56
2016,9,30,16,45,573.5,50.5,3.4,15.5,178.0,232.96,173.62
2016,9,30,17,0,500.0,44.0,3.3,15.0,128.0,172.09,119.56
2016,9,30,17,15,381.5,33.5,3.15,14.5,84.0,107.82,65.8
2016,9,30,17,30,263.0,23.0,3.0,14.0,40.0,55.88,13.46
2016,9,30,17,45,131.5,11.5,2.85,13.5,20.0,17.96,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,128.0,11.5,1.2,10.5,20.0,18.25,0.0
2016,10,1,6,30,256.0,23.0,1.4,11.0,40.0,56.33,15.53
2016,10,1,6,45,378.5,33.5,1.65,12.0,83.5,108.87,67.71
2016,10,1,7,0,501.0,44.0,1.9,13.0,127.0,174.29,122.47
2016,10,1,7,15,572.5,51.0,2.0,13.5,177.0,235.32,176.89
2016,10,1,7,30,644.0,58.0,2.1,14.0,227.0,304.23,237.8
2016,10,1,7,45,691.5,62.5,2.25,14.5,278.5,366.91,293.07
2016,10,1,8,0,739.0,67.0,2.4,15.0,330.0,434.52,350.68
2016,10,1,8,15,770.0,71.0,2.35,15.5,379.0,496.46,401.54
2016,10,1,8,30,801.0,75.0,2.3,16.0,428.0,559.83,451.54
2016,10,1,8,45,824.0,77.5,2.3,16.5,473.0,617.51,495.61
2016,10,1,9,0,847.0,80.0,2.3,17.0,518.0,675.05,538.1
2016,10,1,9,15,863.0,82.5,2.15,17.5,558.5,722.51,569.19
2016,10,1,9,30,879.0,85.0,2.0,18.0,599.0,772.6,601.11
2016,10,1,9,45,895.5,84.5,1.95,18.5,634.0,817.97,629.64
2016,10,1,10,0,912.0,84.0,1.9,19.0,669.0,861.34,656.24
2016,10,1,10,15,920.0,85.5,1.85,19.0,696.5,897.39,678.69
2016,10,1,10,30,928.0,87.0,1.8,19.0,724.0,930.4,698.93
2016,10,1,10,45,933.5,88.0,1.75,19.5,744.0,957.34,713.65
2016,10,1,11,0,939.0,89.0,1.7,20.0,764.0,980.79,726.01
2016,10,1,11,15,942.0,89.5,1.75,20.0,776.0,997.68,736.88
2016,10,1,11,30,945.0,90.0,1.8,20.0,788.0,1010.76,745.48
2016,10,1,11,45,945.5,90.5,1.9,20.5,792.0,1017.55,749.43
2016,10,1,12,0,946.0,91.0,2.0,21.0,796.0,1020.38,751.0
2016,10,1,12,15,945.0,91.0,2.1,21.0,792.0,1017.24,750.27
2016,10,1,12,30,944.0,91.0,2.2,21.0,788.0,1010.14,747.12
2016,10,1,12,45,939.5,91.0,2.3,21.0,775.0,995.84,739.35
2016,10,1,13,0,935.0,91.0,2.4,21.0,762.0,977.78,729.18
2016,10,1,13,15,929.5,90.0,2.45,21.0,742.0,954.03,714.73
2016,10,1,13,30,924.0,89.0,2.5,21.0,722.0,926.82,697.98
2016,10,1,13,45,915.5,88.0,2.6,21.0,694.0,893.71,677.58
2016,10,1,14,0,907.0,87.0,2.7,21.0,666.0,857.63,654.93
2016,10,1,14,15,895.5,85.0,2.75,20.5,631.5,815.27,628.46
2016,10,1,14,30,884.0,83.0,2.8,20.0,597.0,770.6,599.92
2016,10,1,14,45,867.5,81.0,2.9,20.0,556.5,720.29,565.9
2016,10,1,15,0,851.0,79.0,3.0,20.0,516.0,672.62,532.81
2016,10,1,15,15,829.0,76.0,3.05,19.5,470.5,614.82,490.18
2016,10,1,15,30,807.0,73.0,3.1,19.0,425.0,556.82,445.9
2016,10,1,15,45,775.5,69.0,3.15,19.0,376.0,492.85,394.56
2016,10,1,16,0,744.0,65.0,3.2,19.0,327.0,430.4,342.66
2016,10,1,16,15,698.5,60.0,3.1,18.5,276.0,362.95,285.57
2016,10,1,16,30,653.0,55.0,3.0,18.0,225.0,299.38,229.91
2016,10,1,16,45,580.5,48.5,2.95,17.5,174.5,231.35,170.21
2016,10,1,17,0,508.0,42.0,2.9,17.0,124.0,170.56,116.6
2016,10,1,17,15,381.5,31.5,2.75,16.5,80.5,104.81,62.2
2016,10,1,17,30,255.0,21.0,2.6,16.0,37.0,51.94,5.4
2016,10,1,17,45,127.5,10.5,2.5,15.5,18.5,16.5,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,11.0,1.4,10.5,18.5,17.09,0.0
2016,10,2,6,30,232.0,22.0,1.7,11.0,37.0,52.33,10.85
2016,10,2,6,45,346.0,33.5,2.0,12.0,78.5,103.1,64.05
2016,10,2,7,0,460.0,45.0,2.3,13.0,120.0,165.43,116.53
2016,10,2,7,15,532.0,52.0,2.5,13.0,168.0,224.11,169.2
2016,10,2,7,30,604.0,59.0,2.7,13.0,216.0,290.75,228.86
2016,10,2,7,45,302.0,37.0,2.9,13.5,115.5,174.51,140.68
2016,10,2,8,0,0.0,15.0,3.1,14.0,15.0,13.9,6.29
2016,10,2,8,15,0.0,33.5,3.2,14.5,33.5,31.1,20.98
2016,10,2,8,30,0.0,52.0,3.3,15.0,52.0,48.34,35.47
2016,10,2,8,45,0.0,97.5,3.4,15.5,97.5,91.33,71.33
2016,10,2,9,0,0.0,143.0,3.5,16.0,143.0,136.04,107.88
2016,10,2,9,15,0.0,111.5,3.5,16.0,111.5,104.7,81.75
2016,10,2,9,30,0.0,80.0,3.5,16.0,80.0,74.52,56.64
2016,10,2,9,45,0.0,70.5,3.5,16.0,70.5,65.66,49.19
2016,10,2,10,0,0.0,61.0,3.5,16.0,61.0,56.81,41.75
2016,10,2,10,15,1.5,119.0,3.5,16.0,120.0,113.05,88.04
2016,10,2,10,30,3.0,177.0,3.5,16.0,179.0,171.45,135.29
2016,10,2,10,45,121.5,257.0,3.55,16.5,344.0,384.92,307.7
2016,10,2,11,0,240.0,337.0,3.6,17.0,509.0,586.64,461.83
2016,10,2,11,15,303.0,328.0,3.65,17.0,548.5,653.32,511.66
2016,10,2,11,30,366.0,319.0,3.7,17.0,588.0,706.63,552.06
2016,10,2,11,45,448.5,288.5,3.75,17.5,620.0,767.37,597.09
2016,10,2,12,0,531.0,258.0,3.8,18.0,652.0,814.37,631.9
2016,10,2,12,15,540.0,253.5,3.85,18.0,651.5,816.66,633.79
2016,10,2,12,30,549.0,249.0,3.9,18.0,651.0,816.4,634.24
2016,10,2,12,45,549.0,243.5,4.0,18.0,640.5,803.93,626.15
2016,10,2,13,0,549.0,238.0,4.1,18.0,630.0,789.04,616.38
2016,10,2,13,15,719.0,169.0,4.1,18.0,667.0,861.84,671.77
2016,10,2,13,30,889.0,100.0,4.1,18.0,704.0,906.25,703.67
2016,10,2,13,45,880.5,98.0,4.2,18.0,676.5,872.89,681.12
2016,10,2,14,0,872.0,96.0,4.3,18.0,649.0,836.69,656.87
2016,10,2,14,15,859.0,94.0,4.3,17.5,614.5,799.89,632.88
2016,10,2,14,30,846.0,92.0,4.3,17.0,580.0,754.93,602.54
2016,10,2,14,45,829.0,89.0,4.3,17.0,539.5,704.14,566.29
2016,10,2,15,0,812.0,86.0,4.3,17.0,499.0,652.14,527.68
2016,10,2,15,15,788.0,83.0,4.2,16.5,454.0,594.87,483.53
2016,10,2,15,30,764.0,80.0,4.1,16.0,409.0,537.68,438.24
2016,10,2,15,45,734.0,75.0,4.05,16.0,361.0,475.62,387.01
2016,10,2,16,0,704.0,70.0,4.0,16.0,313.0,416.08,336.24
2016,10,2,16,15,656.0,64.5,3.8,15.5,263.0,349.33,278.68
2016,10,2,16,30,608.0,59.0,3.6,15.0,213.0,286.87,223.19
2016,10,2,16,45,539.5,50.5,3.45,15.0,164.5,219.92,163.35
2016,10,2,17,0,471.0,42.0,3.3,15.0,116.0,160.62,110.33
2016,10,2,17,15,342.5,31.0,3.0,14.5,74.0,96.69,57.08
2016,10,2,17,30,214.0,20.0,2.7,14.0,32.0,45.48,0.0
2016,10,2,17,45,107.0,10.0,2.45,13.5,16.0,14.75,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,0.8,10.5,5.5,5.24,0.0
2016,10,3,6,30,0.0,11.0,0.9,11.0,11.0,10.19,0.0
2016,10,3,6,45,0.0,25.0,1.05,11.5,25.0,23.21,13.3
2016,10,3,7,0,0.0,39.0,1.2,12.0,39.0,36.39,25.2
2016,10,3,7,15,0.0,55.5,1.25,12.0,55.5,52.2,39.13
2016,10,3,7,30,0.0,72.0,1.3,12.0,72.0,68.05,52.95
2016,10,3,7,45,0.0,88.0,1.4,12.5,88.0,83.45,66.03
2016,10,3,8,0,0.0,104.0,1.5,13.0,104.0,98.91,78.9
2016,10,3,8,15,99.5,142.5,1.55,13.0,185.5,201.64,165.26
2016,10,3,8,30,199.0,181.0,1.6,13.0,267.0,306.39,251.18
2016,10,3,8,45,166.0,202.5,1.65,13.5,279.5,318.77,259.61
2016,10,3,9,0,133.0,224.0,1.7,14.0,292.0,327.7,265.25
2016,10,3,9,15,66.5,186.0,1.8,14.0,220.0,234.66,189.7
2016,10,3,9,30,0.0,148.0,1.9,14.0,148.0,140.55,111.4
2016,10,3,9,45,15.5,199.0,2.0,14.5,209.5,204.06,163.2
2016,10,3,10,0,31.0,250.0,2.1,15.0,271.0,280.87,223.97
2016,10,3,10,15,33.0,262.5,2.15,15.0,285.0,296.92,236.03
2016,10,3,10,30,35.0,275.0,2.2,15.0,299.0,313.06,248.36
2016,10,3,10,45,27.5,268.0,2.3,15.5,287.0,299.11,236.54
2016,10,3,11,0,20.0,261.0,2.4,16.0,275.0,272.65,215.11
2016,10,3,11,15,17.5,254.5,2.4,16.0,267.0,263.7,207.96
2016,10,3,11,30,15.0,248.0,2.4,16.0,259.0,254.72,200.74
2016,10,3,11,45,8.0,204.0,2.45,16.0,210.0,203.3,159.91
2016,10,3,12,0,1.0,160.0,2.5,16.0,161.0,152.76,119.35
2016,10,3,12,15,3.0,177.5,2.5,16.0,180.0,172.0,135.0
2016,10,3,12,30,5.0,195.0,2.5,16.0,199.0,191.38,150.57
2016,10,3,12,45,2.5,151.5,2.5,16.0,153.5,145.8,113.98
2016,10,3,13,0,0.0,108.0,2.5,16.0,108.0,101.13,77.8
2016,10,3,13,15,1.5,143.0,2.45,16.0,144.0,136.51,106.78
2016,10,3,13,30,3.0,178.0,2.4,16.0,180.0,172.53,135.97
2016,10,3,13,45,3.0,178.5,2.35,16.0,180.5,173.09,136.53
2016,10,3,14,0,3.0,179.0,2.3,16.0,181.0,173.69,137.23
2016,10,3,14,15,1.5,150.0,2.25,15.5,151.0,143.58,113.29
2016,10,3,14,30,0.0,121.0,2.2,15.0,121.0,113.92,89.44
2016,10,3,14,45,0.0,73.5,2.15,15.0,73.5,68.43,51.95
2016,10,3,15,0,0.0,26.0,2.1,15.0,26.0,24.15,14.85
2016,10,3,15,15,0.0,38.0,2.0,15.0,38.0,35.3,24.39
2016,10,3,15,30,0.0,50.0,1.9,15.0,50.0,46.47,33.94
2016,10,3,15,45,0.0,43.5,1.85,15.0,43.5,40.41,28.88
2016,10,3,16,0,0.0,37.0,1.8,15.0,37.0,34.35,23.78
2016,10,3,16,15,272.5,50.0,1.65,14.5,118.0,170.9,137.03
2016,10,3,16,30,545.0,63.0,1.5,14.0,199.0,267.43,207.92
2016,10,3,16,45,464.0,55.0,1.35,14.0,152.0,201.22,149.29
2016,10,3,17,0,383.0,47.0,1.2,14.0,105.0,144.13,99.52
2016,10,3,17,15,257.5,33.5,1.05,14.0,66.0,83.29,49.1
2016,10,3,17,30,132.0,20.0,0.9,14.0,27.0,35.42,0.0
2016,10,3,17,45,66.0,10.0,0.75,14.0,13.5,12.61,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,10.5,1.0,11.0,16.0,15.32,0.0
2016,10,4,6,30,186.0,21.0,1.2,11.0,32.0,45.55,0.5
2016,10,4,6,45,317.0,32.5,1.45,11.5,73.0,97.02,59.65
2016,10,4,7,0,448.0,44.0,1.7,12.0,114.0,161.49,113.66
2016,10,4,7,15,524.0,52.0,1.7,12.5,163.0,221.57,166.93
2016,10,4,7,30,600.0,60.0,1.7,13.0,212.0,290.13,227.25
2016,10,4,7,45,362.0,99.5,1.75,13.5,197.0,266.06,214.43
2016,10,4,8,0,124.0,139.0,1.8,14.0,182.0,204.84,166.52
2016,10,4,8,15,212.5,153.0,1.7,14.5,239.0,279.85,228.4
2016,10,4,8,30,301.0,167.0,1.6,15.0,296.0,357.84,290.96
2016,10,4,8,45,345.5,178.0,1.55,15.5,341.0,413.12,333.93
2016,10,4,9,0,390.0,189.0,1.5,16.0,386.0,471.77,378.48
2016,10,4,9,15,630.0,136.0,1.4,16.5,484.0,619.49,491.15
2016,10,4,9,30,870.0,83.0,1.3,17.0,582.0,760.91,590.25
2016,10,4,9,45,880.5,86.0,1.25,17.5,616.0,804.87,616.18
2016,10,4,10,0,891.0,89.0,1.2,18.0,650.0,846.46,641.02
2016,10,4,10,15,899.5,90.5,1.15,18.0,677.0,882.04,662.59
2016,10,4,10,30,908.0,92.0,1.1,18.0,704.0,914.68,682.02
2016,10,4,10,45,917.0,91.5,1.05,18.5,725.0,942.36,696.73
2016,10,4,11,0,926.0,91.0,1.0,19.0,746.0,966.74,709.18
2016,10,4,11,15,929.5,91.5,1.0,19.0,757.5,983.64,719.13
2016,10,4,11,30,933.0,92.0,1.0,19.0,769.0,996.8,726.9
2016,10,4,11,45,936.0,91.5,1.0,19.5,773.5,1004.51,730.0
2016,10,4,12,0,939.0,91.0,1.0,20.0,778.0,1008.32,730.85
2016,10,4,12,15,937.5,90.5,1.1,20.0,773.0,1003.91,730.05
2016,10,4,12,30,936.0,90.0,1.2,20.0,768.0,995.59,726.91
2016,10,4,12,45,926.5,92.5,1.3,20.5,754.0,979.39,717.4
2016,10,4,13,0,917.0,95.0,1.4,21.0,740.0,959.61,705.63
2016,10,4,13,15,911.0,94.0,1.5,21.0,719.5,935.59,692.39
2016,10,4,13,30,905.0,93.0,1.6,21.0,699.0,908.2,676.8
2016,10,4,13,45,895.5,91.5,1.7,21.0,671.5,874.06,656.48
2016,10,4,14,0,886.0,90.0,1.8,21.0,644.0,837.1,633.97
2016,10,4,14,15,874.0,88.0,1.9,20.5,609.5,795.0,608.68
2016,10,4,14,30,862.0,86.0,2.0,20.0,575.0,755.73,584.81
2016,10,4,14,45,843.5,84.0,2.1,20.0,534.5,704.43,550.6
2016,10,4,15,0,825.0,82.0,2.2,20.0,494.0,652.0,513.88
2016,10,4,15,15,801.5,79.0,2.25,19.5,448.5,594.55,471.83
2016,10,4,15,30,778.0,76.0,2.3,19.0,403.0,537.11,428.21
2016,10,4,15,45,740.0,72.5,2.4,19.0,353.5,471.99,376.35
2016,10,4,16,0,702.0,69.0,2.5,19.0,304.0,410.29,325.31
2016,10,4,16,15,651.0,63.5,2.35,18.5,254.0,342.71,268.21
2016,10,4,16,30,600.0,58.0,2.2,18.0,204.0,279.77,213.34
2016,10,4,16,45,511.5,50.5,2.1,17.5,154.5,208.99,152.33
2016,10,4,17,0,423.0,43.0,2.0,17.0,105.0,148.22,100.03
2016,10,4,17,15,283.5,30.5,1.9,16.5,65.0,84.72,47.6
2016,10,4,17,30,144.0,18.0,1.8,16.0,25.0,34.07,0.0
2016,10,4,17,45,72.0,9.0,1.75,15.5,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,125.0,9.5,1.35,9.5,16.0,16.21,0.0
2016,10,5,6,30,250.0,19.0,1.5,10.0,32.0,50.88,0.0
2016,10,5,6,45,387.0,29.0,1.7,11.0,75.5,106.02,63.6
2016,10,5,7,0,524.0,39.0,1.9,12.0,119.0,174.5,121.53
2016,10,5,7,15,597.5,45.5,2.1,12.5,169.0,235.72,176.69
2016,10,5,7,30,671.0,52.0,2.3,13.0,219.0,305.93,239.41
2016,10,5,7,45,719.0,56.0,2.5,14.0,270.5,370.3,296.26
2016,10,5,8,0,767.0,60.0,2.7,15.0,322.0,438.7,354.49
2016,10,5,8,15,797.5,63.5,2.7,15.5,371.0,500.91,406.16
2016,10,5,8,30,828.0,67.0,2.7,16.0,420.0,564.42,456.9
2016,10,5,8,45,851.0,69.0,2.75,16.5,465.0,618.81,499.24
2016,10,5,9,0,874.0,71.0,2.8,17.0,510.0,676.11,542.13
2016,10,5,9,15,889.0,73.5,2.65,17.5,550.0,727.68,576.59
2016,10,5,9,30,904.0,76.0,2.5,18.0,590.0,777.67,608.96
2016,10,5,9,45,914.0,78.0,2.4,18.5,624.0,821.23,636.27
2016,10,5,10,0,924.0,80.0,2.3,19.0,658.0,862.28,661.29
2016,10,5,10,15,931.5,81.0,2.15,19.0,684.5,897.29,682.48
2016,10,5,10,30,939.0,82.0,2.0,19.0,711.0,929.2,701.21
2016,10,5,10,45,944.5,82.5,1.95,19.5,730.5,955.43,715.66
2016,10,5,11,0,950.0,83.0,1.9,20.0,750.0,978.12,727.71
2016,10,5,11,15,952.5,83.5,1.85,20.0,761.5,994.33,736.91
2016,10,5,11,30,955.0,84.0,1.8,20.0,773.0,1006.68,743.72
2016,10,5,11,45,956.0,84.0,1.75,20.5,776.5,1013.09,745.39
2016,10,5,12,0,957.0,84.0,1.7,21.0,780.0,1015.52,744.68
2016,10,5,12,15,955.5,84.0,1.7,21.0,775.0,1011.57,742.21
2016,10,5,12,30,954.0,84.0,1.7,21.0,770.0,1003.64,737.4
2016,10,5,12,45,941.5,87.5,1.7,21.0,755.0,985.58,726.22
2016,10,5,13,0,929.0,91.0,1.7,21.0,740.0,963.96,712.91
2016,10,5,13,15,922.5,90.0,1.7,21.0,719.0,939.22,697.63
2016,10,5,13,30,916.0,89.0,1.7,21.0,698.0,911.09,680.15
2016,10,5,13,45,905.5,88.0,1.7,21.0,669.5,876.36,658.22
2016,10,5,14,0,895.0,87.0,1.7,21.0,641.0,838.83,634.32
2016,10,5,14,15,882.0,85.5,1.7,21.0,606.5,796.21,606.7
2016,10,5,14,30,869.0,84.0,1.7,21.0,572.0,751.45,577.3
2016,10,5,14,45,849.5,82.0,1.75,21.0,530.5,704.17,546.08
2016,10,5,15,0,830.0,80.0,1.8,21.0,489.0,650.85,508.86
2016,10,5,15,15,805.5,77.0,1.8,20.5,443.5,592.62,466.47
2016,10,5,15,30,781.0,74.0,1.8,20.0,398.0,534.49,422.61
2016,10,5,15,45,744.0,70.0,1.8,20.0,349.0,469.3,370.96
2016,10,5,16,0,707.0,66.0,1.8,20.0,300.0,406.28,319.25
2016,10,5,16,15,655.5,60.5,1.65,19.5,249.5,339.48,263.19
2016,10,5,16,30,604.0,55.0,1.5,19.0,199.0,276.33,208.56
2016,10,5,16,45,518.5,47.5,1.4,18.5,150.0,206.49,148.69
2016,10,5,17,0,433.0,40.0,1.3,18.0,101.0,146.34,97.12
2016,10,5,17,15,290.0,28.0,1.3,17.0,61.5,82.64,44.2
2016,10,5,17,30,147.0,16.0,1.3,16.0,22.0,29.98,0.0
2016,10,5,17,45,73.5,8.0,1.3,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,9.0,1.9,11.5,15.0,15.11,0.0
2016,10,6,6,30,228.0,18.0,2.1,12.0,30.0,47.12,0.0
2016,10,6,6,45,366.5,28.0,2.35,12.5,72.0,101.38,59.78
2016,10,6,7,0,505.0,38.0,2.6,13.0,114.0,168.83,117.03
2016,10,6,7,15,578.5,44.5,2.75,13.5,163.0,228.77,171.0
2016,10,6,7,30,652.0,51.0,2.9,14.0,212.0,297.75,232.62
2016,10,6,7,45,700.5,55.5,3.05,15.0,262.5,361.68,289.07
2016,10,6,8,0,749.0,60.0,3.2,16.0,313.0,429.74,347.03
2016,10,6,8,15,780.0,63.5,3.15,16.5,361.0,491.17,398.15
2016,10,6,8,30,811.0,67.0,3.1,17.0,409.0,553.97,448.43
2016,10,6,8,45,833.5,69.0,3.05,17.5,453.5,610.71,492.29
2016,10,6,9,0,856.0,71.0,3.0,18.0,498.0,663.16,531.49
2016,10,6,9,15,872.0,73.5,2.9,18.5,537.5,714.57,566.36
2016,10,6,9,30,888.0,76.0,2.8,19.0,577.0,764.54,599.33
2016,10,6,9,45,902.5,76.0,2.7,19.5,611.5,808.67,627.39
2016,10,6,10,0,917.0,76.0,2.6,20.0,646.0,850.63,653.37
2016,10,6,10,15,925.0,77.0,2.5,20.5,672.5,885.76,674.14
2016,10,6,10,30,933.0,78.0,2.4,21.0,699.0,917.84,692.54
2016,10,6,10,45,938.5,78.5,2.3,21.5,718.5,943.84,706.59
2016,10,6,11,0,944.0,79.0,2.2,22.0,738.0,966.32,718.19
2016,10,6,11,15,947.0,79.5,2.1,22.0,749.5,982.83,727.18
2016,10,6,11,30,950.0,80.0,2.0,22.0,761.0,995.51,733.73
2016,10,6,11,45,951.0,79.5,1.95,22.5,764.0,1001.23,735.05
2016,10,6,12,0,952.0,79.0,1.9,23.0,767.0,1002.98,734.01
2016,10,6,12,15,951.0,79.0,1.8,23.0,762.5,999.44,730.49
2016,10,6,12,30,950.0,79.0,1.7,23.0,758.0,991.95,724.61
2016,10,6,12,45,940.5,81.5,1.65,23.0,744.0,975.56,713.86
2016,10,6,13,0,931.0,84.0,1.6,23.0,730.0,955.56,700.99
2016,10,6,13,15,925.0,83.0,1.55,23.0,709.5,931.18,685.4
2016,10,6,13,30,919.0,82.0,1.5,23.0,689.0,903.4,667.68
2016,10,6,13,45,909.5,81.0,1.45,23.0,661.0,869.42,645.89
2016,10,6,14,0,900.0,80.0,1.4,23.0,633.0,832.58,622.18
2016,10,6,14,15,887.5,78.5,1.3,23.0,598.5,790.19,594.0
2016,10,6,14,30,875.0,77.0,1.2,23.0,564.0,745.61,564.18
2016,10,6,14,45,857.0,75.0,1.2,23.0,523.0,694.68,530.71
2016,10,6,15,0,839.0,73.0,1.2,23.0,482.0,646.55,497.79
2016,10,6,15,15,815.5,70.0,1.15,22.5,437.0,588.63,456.08
2016,10,6,15,30,792.0,67.0,1.1,22.0,392.0,530.72,412.95
2016,10,6,15,45,757.0,63.5,1.1,22.0,343.5,466.73,363.22
2016,10,6,16,0,722.0,60.0,1.1,22.0,295.0,404.69,313.14
2016,10,6,16,15,672.0,55.0,1.0,21.0,245.0,337.36,258.03
2016,10,6,16,30,622.0,50.0,0.9,20.0,195.0,274.49,204.59
2016,10,6,16,45,538.0,43.0,0.85,19.5,146.5,205.83,146.1
2016,10,6,17,0,454.0,36.0,0.8,19.0,98.0,145.78,94.81
2016,10,6,17,15,309.5,25.0,0.85,18.0,59.0,81.49,40.5
2016,10,6,17,30,165.0,14.0,0.9,17.0,20.0,29.47,0.0
2016,10,6,17,45,82.5,7.0,0.95,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.0,1.4,13.0,10.0,9.53,0.0
2016,10,7,6,30,0.0,20.0,1.6,13.0,20.0,18.88,0.0
2016,10,7,6,45,96.5,35.5,1.85,13.5,49.5,57.64,35.52
2016,10,7,7,0,193.0,51.0,2.1,14.0,79.0,102.97,73.22
2016,10,7,7,15,224.0,69.0,2.15,14.5,114.0,143.32,108.94
2016,10,7,7,30,255.0,87.0,2.2,15.0,149.0,187.24,147.58
2016,10,7,7,45,279.0,104.0,2.3,16.0,185.5,230.51,184.88
2016,10,7,8,0,303.0,121.0,2.4,17.0,222.0,276.15,223.12
2016,10,7,8,15,335.5,136.0,2.45,17.5,263.5,326.17,264.26
2016,10,7,8,30,368.0,151.0,2.5,18.0,305.0,387.15,312.88
2016,10,7,8,45,375.0,168.0,2.55,19.0,340.0,420.46,338.1
2016,10,7,9,0,382.0,185.0,2.6,20.0,375.0,461.71,368.57
2016,10,7,9,15,509.0,164.0,2.55,20.5,437.5,557.08,441.66
2016,10,7,9,30,636.0,143.0,2.5,21.0,500.0,656.69,515.41
2016,10,7,9,45,746.0,119.5,2.5,22.0,562.0,741.96,574.1
2016,10,7,10,0,856.0,96.0,2.5,23.0,624.0,828.32,630.53
2016,10,7,10,15,778.5,128.0,2.45,23.5,624.0,823.9,624.11
2016,10,7,10,30,701.0,160.0,2.4,24.0,624.0,816.8,616.81
2016,10,7,10,45,796.5,129.0,2.35,24.5,670.5,879.49,657.14
2016,10,7,11,0,892.0,98.0,2.3,25.0,717.0,938.92,693.75
2016,10,7,11,15,771.0,150.5,2.2,25.0,691.5,910.83,673.13
2016,10,7,11,30,650.0,203.0,2.1,25.0,666.0,862.79,640.16
2016,10,7,11,45,618.5,216.0,2.05,25.5,658.0,850.59,630.19
2016,10,7,12,0,587.0,229.0,2.0,26.0,650.0,831.27,614.95
2016,10,7,12,15,745.5,163.0,1.9,26.0,694.0,912.13,668.95
2016,10,7,12,30,904.0,97.0,1.8,26.0,738.0,967.54,703.11
2016,10,7,12,45,876.5,107.0,1.75,26.5,720.0,943.36,685.36
2016,10,7,13,0,849.0,117.0,1.7,27.0,702.0,924.05,671.76
2016,10,7,13,15,739.5,150.5,1.6,27.0,649.5,851.59,624.23
2016,10,7,13,30,630.0,184.0,1.5,27.0,597.0,774.87,573.49
2016,10,7,13,45,630.0,174.0,1.4,27.0,572.0,745.87,554.48
2016,10,7,14,0,630.0,164.0,1.3,27.0,547.0,714.39,533.15
2016,10,7,14,15,619.5,155.5,1.2,27.0,515.0,673.98,505.32
2016,10,7,14,30,609.0,147.0,1.1,27.0,483.0,632.11,476.18
2016,10,7,14,45,579.5,147.0,1.05,27.0,448.0,584.62,442.61
2016,10,7,15,0,550.0,147.0,1.0,27.0,413.0,534.01,406.3
2016,10,7,15,15,615.5,113.5,0.9,26.5,384.5,514.67,393.35
2016,10,7,15,30,681.0,80.0,0.8,26.0,356.0,482.41,369.72
2016,10,7,15,45,619.5,83.5,0.7,25.5,310.5,418.38,320.52
2016,10,7,16,0,558.0,87.0,0.6,25.0,265.0,358.8,273.59
2016,10,7,16,15,507.5,77.5,0.6,24.0,218.5,295.37,223.36
2016,10,7,16,30,457.0,68.0,0.6,23.0,172.0,236.81,175.25
2016,10,7,16,45,383.0,55.5,0.6,22.5,127.5,174.05,123.19
2016,10,7,17,0,309.0,43.0,0.6,22.0,83.0,119.19,77.58
2016,10,7,17,15,154.5,29.0,0.65,21.5,49.0,59.28,28.06
2016,10,7,17,30,0.0,15.0,0.7,21.0,15.0,14.3,0.0
2016,10,7,17,45,0.0,7.5,0.75,20.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,8.5,1.05,13.5,11.5,8.1,0.0
2016,10,8,6,30,135.0,17.0,1.1,14.0,23.0,34.41,0.0
2016,10,8,6,45,266.5,29.5,1.2,15.0,61.5,85.22,49.15
2016,10,8,7,0,398.0,42.0,1.3,16.0,100.0,147.26,101.23
2016,10,8,7,15,479.5,51.0,1.4,16.5,147.0,206.73,152.77
2016,10,8,7,30,561.0,60.0,1.5,17.0,194.0,275.36,212.02
2016,10,8,7,45,611.0,66.5,1.6,17.5,242.5,336.88,265.31
2016,10,8,8,0,661.0,73.0,1.7,18.0,291.0,402.92,320.68
2016,10,8,8,15,696.5,77.5,1.65,19.0,338.5,463.19,368.73
2016,10,8,8,30,732.0,82.0,1.6,20.0,386.0,525.5,416.27
2016,10,8,8,45,756.0,86.5,1.55,21.0,430.0,580.53,456.38
2016,10,8,9,0,780.0,91.0,1.5,22.0,474.0,637.33,496.07
2016,10,8,9,15,798.5,93.5,1.45,22.5,513.0,687.73,530.11
2016,10,8,9,30,817.0,96.0,1.4,23.0,552.0,737.06,561.38
2016,10,8,9,45,852.5,90.0,1.4,24.0,590.0,788.67,592.82
2016,10,8,10,0,888.0,84.0,1.4,25.0,628.0,833.52,618.92
2016,10,8,10,15,896.5,85.0,1.4,25.5,654.5,868.05,638.98
2016,10,8,10,30,905.0,86.0,1.4,26.0,681.0,899.65,657.04
2016,10,8,10,45,910.5,87.0,1.4,26.5,700.0,925.45,671.22
2016,10,8,11,0,916.0,88.0,1.4,27.0,719.0,947.85,683.25
2016,10,8,11,15,919.5,88.5,1.3,27.0,730.5,964.26,691.36
2016,10,8,11,30,923.0,89.0,1.2,27.0,742.0,976.99,697.17
2016,10,8,11,45,923.5,89.5,1.2,27.5,745.5,983.09,699.25
2016,10,8,12,0,924.0,90.0,1.2,28.0,749.0,985.36,699.14
2016,10,8,12,15,923.0,89.5,1.15,28.0,744.5,981.18,695.78
2016,10,8,12,30,922.0,89.0,1.1,28.0,740.0,973.17,690.25
2016,10,8,12,45,919.5,88.0,1.05,28.5,727.5,959.4,679.98
2016,10,8,13,0,917.0,87.0,1.0,29.0,715.0,941.93,667.64
2016,10,8,13,15,911.5,86.0,0.95,29.0,694.5,918.19,652.88
2016,10,8,13,30,906.0,85.0,0.9,29.0,674.0,891.09,636.13
2016,10,8,13,45,897.5,83.5,0.85,29.0,646.5,857.67,615.42
2016,10,8,14,0,889.0,82.0,0.8,29.0,619.0,821.4,592.88
2016,10,8,14,15,876.5,80.0,0.8,28.5,584.5,778.8,567.97
2016,10,8,14,30,864.0,78.0,0.8,28.0,550.0,734.06,541.25
2016,10,8,14,45,847.0,75.5,0.8,28.0,510.0,688.19,512.2
2016,10,8,15,0,830.0,73.0,0.8,28.0,470.0,636.21,477.28
2016,10,8,15,15,806.0,70.0,0.8,27.5,425.0,578.5,437.27
2016,10,8,15,30,782.0,67.0,0.8,27.0,380.0,520.89,395.76
2016,10,8,15,45,747.5,63.0,0.85,27.0,332.0,457.29,347.75
2016,10,8,16,0,713.0,59.0,0.9,27.0,284.0,395.63,299.2
2016,10,8,16,15,661.5,54.0,0.85,25.5,234.0,328.5,245.91
2016,10,8,16,30,610.0,49.0,0.8,24.0,184.0,267.08,194.95
2016,10,8,16,45,525.5,41.5,0.8,23.0,136.5,198.04,137.45
2016,10,8,17,0,441.0,34.0,0.8,22.0,89.0,138.64,87.49
2016,10,8,17,15,292.5,22.5,0.85,21.0,52.0,73.56,29.52
2016,10,8,17,30,144.0,11.0,0.9,20.0,15.0,23.87,0.0
2016,10,8,17,45,72.0,5.5,0.95,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,7.5,1.0,13.5,11.5,7.15,0.0
2016,10,9,6,30,192.0,15.0,1.0,14.0,23.0,36.36,0.0
