Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,45,327.0,26.5,1.0,15.0,62.5,92.93,51.65
2016,10,9,7,0,462.0,38.0,1.0,16.0,102.0,158.3,107.55
2016,10,9,7,15,540.5,45.5,1.1,16.5,150.5,218.9,160.55
2016,10,9,7,30,619.0,53.0,1.2,17.0,199.0,288.23,220.7
2016,10,9,7,45,667.0,58.5,1.3,18.0,248.0,349.77,273.7
2016,10,9,8,0,715.0,64.0,1.4,19.0,297.0,416.63,329.02
2016,10,9,8,15,748.5,68.0,1.15,19.5,345.0,477.94,377.22
2016,10,9,8,30,782.0,72.0,0.9,20.0,393.0,540.92,423.89
2016,10,9,8,45,804.5,75.5,0.7,21.0,437.0,597.77,462.77
2016,10,9,9,0,827.0,79.0,0.5,22.0,481.0,654.47,498.98
2016,10,9,9,15,844.0,81.5,0.55,22.5,520.5,705.58,532.55
2016,10,9,9,30,861.0,84.0,0.6,23.0,560.0,755.38,564.01
2016,10,9,9,45,876.0,85.0,0.7,24.0,594.0,794.64,587.61
2016,10,9,10,0,891.0,86.0,0.8,25.0,628.0,837.01,613.04
2016,10,9,10,15,899.5,87.0,0.9,25.5,654.5,871.54,634.23
2016,10,9,10,30,908.0,88.0,1.0,26.0,681.0,903.13,653.52
2016,10,9,10,45,912.5,90.0,1.15,26.5,700.0,929.17,670.04
2016,10,9,11,0,917.0,92.0,1.3,27.0,719.0,951.76,684.4
2016,10,9,11,15,920.0,92.5,1.4,27.0,730.5,967.64,695.18
2016,10,9,11,30,923.0,93.0,1.5,27.0,742.0,979.82,703.8
2016,10,9,11,45,922.0,94.0,1.65,27.0,744.5,985.02,708.87
2016,10,9,12,0,921.0,95.0,1.8,27.0,747.0,986.37,711.61
2016,10,9,12,15,919.5,95.0,1.9,27.0,742.5,982.25,710.34
2016,10,9,12,30,918.0,95.0,2.0,27.0,738.0,974.31,706.75
2016,10,9,12,45,910.5,96.0,2.1,27.0,724.0,958.22,698.0
2016,10,9,13,0,903.0,97.0,2.2,27.0,710.0,938.6,687.01
2016,10,9,13,15,896.5,96.0,2.25,27.0,689.5,914.2,672.39
2016,10,9,13,30,890.0,95.0,2.3,27.0,669.0,886.54,655.61
2016,10,9,13,45,878.5,94.0,2.4,27.0,640.5,851.58,634.26
2016,10,9,14,0,867.0,93.0,2.5,27.0,612.0,820.0,614.99
2016,10,9,14,15,853.0,91.0,2.5,26.5,577.0,776.52,587.73
2016,10,9,14,30,839.0,89.0,2.5,26.0,542.0,731.06,558.72
2016,10,9,14,45,819.5,86.0,2.55,26.0,501.5,678.94,523.62
2016,10,9,15,0,800.0,83.0,2.6,26.0,461.0,625.89,485.43
2016,10,9,15,15,774.0,79.5,2.55,25.5,416.0,567.75,442.64
2016,10,9,15,30,748.0,76.0,2.5,25.0,371.0,509.96,398.67
2016,10,9,15,45,711.5,71.0,2.5,24.5,323.0,447.39,349.6
2016,10,9,16,0,675.0,66.0,2.5,24.0,275.0,385.64,299.38
2016,10,9,16,15,620.0,60.0,2.25,23.0,225.5,318.22,243.34
2016,10,9,16,30,565.0,54.0,2.0,22.0,176.0,255.99,189.98
2016,10,9,16,45,478.5,45.0,1.75,21.5,129.5,187.61,131.7
2016,10,9,17,0,392.0,36.0,1.5,21.0,83.0,129.16,81.85
2016,10,9,17,15,243.5,23.0,1.4,20.0,47.5,65.35,22.15
2016,10,9,17,30,95.0,10.0,1.3,19.0,12.0,18.15,0.0
2016,10,9,17,45,47.5,5.0,1.2,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.0,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,19.06,0.0
2016,10,10,6,45,196.5,31.0,1.4,13.5,57.5,73.87,41.62
2016,10,10,7,0,393.0,42.0,1.6,14.0,95.0,145.85,100.63
2016,10,10,7,15,474.5,51.0,1.65,14.0,142.0,204.9,152.63
2016,10,10,7,30,556.0,60.0,1.7,14.0,189.0,273.07,212.58
2016,10,10,7,45,609.0,66.5,1.8,14.5,238.0,335.4,267.3
2016,10,10,8,0,662.0,73.0,1.9,15.0,287.0,402.56,324.4
2016,10,10,8,15,697.5,77.5,1.9,15.5,334.0,462.71,374.05
2016,10,10,8,30,733.0,82.0,1.9,16.0,381.0,524.89,423.47
2016,10,10,8,45,760.5,85.5,1.95,16.5,425.0,580.75,466.66
2016,10,10,9,0,788.0,89.0,2.0,17.0,469.0,638.79,510.08
2016,10,10,9,15,408.5,151.0,2.0,17.5,349.5,470.1,376.96
2016,10,10,9,30,29.0,213.0,2.0,18.0,230.0,239.45,189.11
2016,10,10,9,45,278.5,205.0,2.05,18.5,373.5,448.96,358.58
2016,10,10,10,0,528.0,197.0,2.1,19.0,517.0,666.87,522.62
2016,10,10,10,15,533.0,205.0,2.15,19.5,539.5,696.48,540.9
2016,10,10,10,30,538.0,213.0,2.2,20.0,562.0,724.28,559.19
2016,10,10,10,45,716.5,156.0,2.3,20.5,634.5,839.11,640.64
2016,10,10,11,0,895.0,99.0,2.4,21.0,707.0,938.07,705.99
2016,10,10,11,15,898.5,99.5,2.45,21.0,718.5,954.04,715.69
2016,10,10,11,30,902.0,100.0,2.5,21.0,730.0,966.41,723.93
2016,10,10,11,45,902.0,100.5,2.6,21.5,733.0,971.79,726.75
2016,10,10,12,0,902.0,101.0,2.7,22.0,736.0,973.42,727.26
2016,10,10,12,15,901.0,101.0,2.75,21.5,731.5,969.76,726.76
2016,10,10,12,30,900.0,101.0,2.8,21.0,727.0,962.36,723.93
2016,10,10,12,45,888.0,104.0,2.85,21.0,712.5,944.56,712.82
2016,10,10,13,0,876.0,107.0,2.9,21.0,698.0,931.08,704.81
2016,10,10,13,15,869.5,106.0,2.9,21.0,677.5,906.85,689.1
2016,10,10,13,30,863.0,105.0,2.9,21.0,657.0,879.41,671.28
2016,10,10,13,45,847.0,105.5,2.9,21.0,628.0,842.7,646.99
2016,10,10,14,0,831.0,106.0,2.9,21.0,599.0,803.65,620.94
2016,10,10,14,15,816.5,103.5,2.9,20.5,565.0,760.36,592.77
2016,10,10,14,30,802.0,101.0,2.9,20.0,531.0,715.23,562.84
2016,10,10,14,45,775.0,99.5,2.9,19.5,489.5,660.98,524.94
2016,10,10,15,0,748.0,98.0,2.9,19.0,448.0,609.03,486.6
2016,10,10,15,15,719.5,94.0,2.9,18.5,403.5,551.06,442.59
2016,10,10,15,30,691.0,90.0,2.9,18.0,359.0,493.84,397.7
2016,10,10,15,45,645.0,85.0,2.9,18.0,310.5,427.9,343.77
2016,10,10,16,0,599.0,80.0,2.9,18.0,262.0,365.31,290.98
2016,10,10,16,15,539.0,72.0,2.8,17.5,213.5,297.93,233.54
2016,10,10,16,30,479.0,64.0,2.7,17.0,165.0,236.4,179.75
2016,10,10,16,45,385.5,52.5,2.6,16.5,119.5,168.68,121.62
2016,10,10,17,0,292.0,41.0,2.5,16.0,74.0,111.79,72.88
2016,10,10,17,15,146.0,20.5,2.35,15.5,37.0,46.42,10.88
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,15,48.5,7.0,1.05,10.5,9.0,0.0,0.0
2016,10,11,6,30,97.0,14.0,1.2,11.0,18.0,24.43,0.0
2016,10,11,6,45,230.5,28.5,1.35,11.5,54.5,77.3,41.91
2016,10,11,7,0,364.0,43.0,1.5,12.0,91.0,139.81,97.17
2016,10,11,7,15,448.0,52.5,1.55,12.5,137.5,198.37,148.59
2016,10,11,7,30,532.0,62.0,1.6,13.0,184.0,266.34,208.07
2016,10,11,7,45,408.5,92.5,1.65,13.5,199.0,277.58,222.96
2016,10,11,8,0,285.0,123.0,1.7,14.0,214.0,270.15,219.79
2016,10,11,8,15,310.5,136.0,1.65,14.5,249.5,313.1,255.59
2016,10,11,8,30,336.0,149.0,1.6,15.0,285.0,358.12,291.82
2016,10,11,8,45,559.5,119.5,1.6,15.5,375.0,494.7,400.5
2016,10,11,9,0,783.0,90.0,1.6,16.0,465.0,635.66,508.02
2016,10,11,9,15,801.5,92.5,1.55,16.5,504.0,685.92,542.3
2016,10,11,9,30,820.0,95.0,1.5,17.0,543.0,735.07,574.4
2016,10,11,9,45,849.5,91.5,1.5,17.5,579.0,784.57,606.47
2016,10,11,10,0,879.0,88.0,1.5,18.0,615.0,826.84,632.93
2016,10,11,10,15,888.0,89.0,1.45,18.0,641.5,861.25,654.32
2016,10,11,10,30,897.0,90.0,1.4,18.0,668.0,892.81,673.63
2016,10,11,10,45,903.5,91.0,1.4,18.5,687.0,919.07,688.69
2016,10,11,11,0,910.0,92.0,1.4,19.0,706.0,941.99,701.54
2016,10,11,11,15,913.0,92.5,1.4,19.0,717.5,957.63,711.0
2016,10,11,11,30,916.0,93.0,1.4,19.0,729.0,969.58,718.25
2016,10,11,11,45,916.5,93.5,1.4,19.5,732.0,975.45,720.35
2016,10,11,12,0,917.0,94.0,1.4,20.0,735.0,977.5,720.19
2016,10,11,12,15,915.5,94.0,1.35,20.0,730.5,973.27,716.75
2016,10,11,12,30,914.0,94.0,1.3,20.0,726.0,965.26,711.09
2016,10,11,12,45,899.5,98.5,1.3,20.5,710.5,946.75,698.27
2016,10,11,13,0,885.0,103.0,1.3,21.0,695.0,924.92,683.54
2016,10,11,13,15,767.0,136.0,1.35,21.0,638.0,852.46,637.28
2016,10,11,13,30,649.0,169.0,1.4,21.0,581.0,769.14,582.99
2016,10,11,13,45,620.0,169.0,1.45,21.0,549.0,726.08,554.93
2016,10,11,14,0,591.0,169.0,1.5,21.0,517.0,682.14,524.95
2016,10,11,14,15,566.5,165.5,1.6,20.5,483.0,633.05,492.23
2016,10,11,14,30,542.0,162.0,1.7,20.0,449.0,588.74,461.9
2016,10,11,14,45,591.0,134.5,1.85,20.0,426.0,573.44,452.8
2016,10,11,15,0,640.0,107.0,2.0,20.0,403.0,547.55,434.94
2016,10,11,15,15,588.0,106.0,2.1,19.5,357.5,483.79,386.67
2016,10,11,15,30,536.0,105.0,2.2,19.0,312.0,423.17,339.5
2016,10,11,15,45,584.0,88.0,2.3,18.5,286.0,399.19,319.76
2016,10,11,16,0,632.0,71.0,2.4,18.0,260.0,368.71,292.76
2016,10,11,16,15,572.5,63.5,2.4,17.5,211.0,300.56,234.59
2016,10,11,16,30,513.0,56.0,2.4,17.0,162.0,238.2,179.97
2016,10,11,16,45,416.0,46.0,2.45,16.5,116.5,169.5,120.93
2016,10,11,17,0,319.0,36.0,2.5,16.0,71.0,112.05,71.33
2016,10,11,17,15,159.5,18.0,2.5,15.5,35.5,45.93,4.31
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,6.5,0.4,11.0,8.0,0.0,0.0
2016,10,12,6,30,89.0,13.0,0.3,11.0,16.0,22.53,0.0
2016,10,12,6,45,222.0,27.5,0.2,11.5,52.0,74.33,38.54
2016,10,12,7,0,355.0,42.0,0.1,12.0,88.0,136.58,94.06
2016,10,12,7,15,439.5,52.0,0.15,12.5,134.5,195.13,144.56
2016,10,12,7,30,524.0,62.0,0.2,13.0,181.0,263.19,202.81
2016,10,12,7,45,367.5,94.5,0.25,13.5,187.5,262.74,208.27
2016,10,12,8,0,211.0,127.0,0.3,14.0,194.0,240.18,193.0
2016,10,12,8,15,231.0,143.0,0.35,14.5,227.0,279.62,225.51
2016,10,12,8,30,251.0,159.0,0.4,15.0,260.0,320.76,258.06
2016,10,12,8,45,248.5,179.0,0.5,15.5,288.5,353.95,283.57
2016,10,12,9,0,246.0,199.0,0.6,16.0,317.0,386.35,307.9
2016,10,12,9,15,525.5,149.5,0.6,16.0,426.5,550.55,435.34
2016,10,12,9,30,805.0,100.0,0.6,16.0,536.0,728.36,563.1
2016,10,12,9,45,540.0,181.0,0.65,16.5,481.0,638.92,493.68
2016,10,12,10,0,275.0,262.0,0.7,17.0,426.0,519.88,402.38
2016,10,12,10,15,562.0,185.5,0.8,17.0,539.5,697.85,538.24
2016,10,12,10,30,849.0,109.0,0.9,17.0,653.0,878.43,661.37
2016,10,12,10,45,857.0,109.0,1.05,17.5,671.5,904.14,676.35
2016,10,12,11,0,865.0,109.0,1.2,18.0,690.0,926.68,691.4
2016,10,12,11,15,868.5,110.0,1.25,18.0,701.0,942.91,702.07
2016,10,12,11,30,872.0,111.0,1.3,18.0,712.0,955.58,710.63
2016,10,12,11,45,674.0,185.0,1.4,18.5,650.5,863.5,649.34
2016,10,12,12,0,476.0,259.0,1.5,19.0,589.0,755.05,572.34
2016,10,12,12,15,512.0,243.0,1.55,19.0,596.0,769.41,585.07
2016,10,12,12,30,548.0,227.0,1.6,19.0,603.0,780.94,594.6
2016,10,12,12,45,495.5,242.5,1.7,19.5,578.0,743.29,567.05
2016,10,12,13,0,443.0,258.0,1.8,20.0,553.0,704.51,538.87
2016,10,12,13,15,547.5,212.0,1.9,19.5,565.0,736.47,567.01
2016,10,12,13,30,652.0,166.0,2.0,19.0,577.0,766.89,592.77
2016,10,12,13,45,578.0,181.5,2.1,19.0,534.0,698.18,543.82
2016,10,12,14,0,504.0,197.0,2.2,19.0,491.0,637.36,499.72
2016,10,12,14,15,299.0,213.5,2.3,19.0,385.5,468.87,371.83
2016,10,12,14,30,94.0,230.0,2.4,19.0,280.0,306.49,243.41
2016,10,12,14,45,131.0,213.5,2.5,19.0,276.5,319.72,255.74
2016,10,12,15,0,168.0,197.0,2.6,19.0,273.0,319.58,256.7
2016,10,12,15,15,440.5,135.5,2.55,18.5,309.0,422.57,341.66
2016,10,12,15,30,713.0,74.0,2.5,18.0,345.0,482.71,389.12
2016,10,12,15,45,676.0,68.5,2.45,18.0,298.5,421.58,337.96
2016,10,12,16,0,639.0,63.0,2.4,18.0,252.0,361.33,286.67
2016,10,12,16,15,581.0,57.0,2.2,17.5,204.0,295.33,229.84
2016,10,12,16,30,523.0,51.0,2.0,17.0,156.0,234.92,176.48
2016,10,12,16,45,431.5,41.5,1.8,16.5,111.5,168.0,118.62
2016,10,12,17,0,340.0,32.0,1.6,16.0,67.0,111.73,69.28
2016,10,12,17,15,170.0,16.0,1.65,15.5,33.5,44.59,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.6,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.7,11.0,11.0,10.48,0.0
2016,10,13,6,45,87.5,27.0,1.85,11.5,38.0,46.54,22.54
2016,10,13,7,0,175.0,43.0,2.0,12.0,65.0,94.64,66.42
2016,10,13,7,15,207.5,61.0,2.15,12.5,99.0,130.27,98.6
2016,10,13,7,30,240.0,79.0,2.3,13.0,133.0,173.58,137.1
2016,10,13,7,45,260.0,97.0,2.5,13.5,168.0,215.28,174.02
2016,10,13,8,0,280.0,115.0,2.7,14.0,203.0,258.9,211.71
2016,10,13,8,15,291.0,133.0,2.7,14.5,237.0,299.58,245.9
2016,10,13,8,30,302.0,151.0,2.7,15.0,271.0,340.86,279.58
2016,10,13,8,45,271.5,174.5,2.75,15.5,291.5,363.14,296.69
2016,10,13,9,0,241.0,198.0,2.8,16.0,312.0,381.96,310.38
2016,10,13,9,15,155.5,214.5,2.8,16.5,290.5,340.81,275.39
2016,10,13,9,30,70.0,231.0,2.8,17.0,269.0,291.23,233.29
2016,10,13,9,45,35.0,190.0,2.8,17.5,209.0,220.0,175.23
2016,10,13,10,0,0.0,149.0,2.8,18.0,149.0,141.82,110.82
2016,10,13,10,15,133.5,218.0,2.85,18.0,303.0,346.79,277.96
2016,10,13,10,30,267.0,287.0,2.9,18.0,457.0,557.11,439.83
2016,10,13,10,45,195.5,300.5,2.95,18.5,427.0,501.72,394.23
2016,10,13,11,0,124.0,314.0,3.0,19.0,397.0,455.79,356.67
2016,10,13,11,15,285.0,290.5,3.05,19.0,485.0,592.63,463.93
2016,10,13,11,30,446.0,267.0,3.1,19.0,573.0,731.82,568.43
2016,10,13,11,45,455.0,262.5,3.2,19.0,575.5,737.88,572.47
2016,10,13,12,0,464.0,258.0,3.3,19.0,578.0,741.86,576.02
2016,10,13,12,15,412.0,275.5,3.35,19.0,558.0,710.81,552.35
2016,10,13,12,30,360.0,293.0,3.4,19.0,538.0,666.31,519.24
2016,10,13,12,45,314.5,297.0,3.45,19.0,508.0,624.96,488.39
2016,10,13,13,0,269.0,301.0,3.5,19.0,478.0,583.47,457.11
2016,10,13,13,15,267.5,291.0,3.5,19.0,462.5,565.11,444.14
2016,10,13,13,30,266.0,281.0,3.5,19.0,447.0,545.75,430.24
2016,10,13,13,45,200.5,272.5,3.5,19.0,394.5,462.06,366.06
2016,10,13,14,0,135.0,264.0,3.5,19.0,342.0,394.2,312.98
2016,10,13,14,15,256.5,232.0,3.45,18.5,370.0,456.95,365.93
2016,10,13,14,30,378.0,200.0,3.4,18.0,398.0,498.69,401.53
2016,10,13,14,45,320.0,192.5,3.4,18.0,351.0,434.75,351.04
2016,10,13,15,0,262.0,185.0,3.4,18.0,304.0,374.87,303.43
2016,10,13,15,15,131.0,153.5,3.35,17.5,213.0,241.23,195.57
2016,10,13,15,30,0.0,122.0,3.3,17.0,122.0,117.47,92.93
2016,10,13,15,45,0.0,105.0,3.25,17.0,105.0,100.8,79.35
2016,10,13,16,0,0.0,88.0,3.2,17.0,88.0,84.2,65.48
2016,10,13,16,15,0.0,71.0,3.05,16.5,71.0,67.65,51.56
2016,10,13,16,30,0.0,54.0,2.9,16.0,54.0,51.13,37.42
2016,10,13,16,45,0.0,38.0,2.75,16.0,38.0,35.66,23.93
2016,10,13,17,0,0.0,22.0,2.6,16.0,22.0,20.42,10.25
2016,10,13,17,15,0.0,11.0,2.45,15.5,11.0,10.2,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,2.55,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,2.4,15.0,4.0,3.81,0.0
2016,10,14,6,45,0.0,15.0,2.3,15.0,15.0,13.91,2.99
2016,10,14,7,0,0.0,26.0,2.2,15.0,26.0,24.14,14.12
2016,10,14,7,15,0.0,40.5,2.15,15.0,40.5,37.78,26.14
2016,10,14,7,30,0.0,55.0,2.1,15.0,55.0,51.71,38.3
2016,10,14,7,45,0.0,70.5,2.05,15.0,70.5,66.69,51.2
2016,10,14,8,0,0.0,86.0,2.0,15.0,86.0,81.72,63.95
2016,10,14,8,15,0.0,100.5,2.05,15.0,100.5,95.77,75.69
2016,10,14,8,30,0.0,115.0,2.1,15.0,115.0,109.89,87.32
2016,10,14,8,45,0.0,113.5,2.15,15.5,113.5,107.78,85.16
2016,10,14,9,0,0.0,112.0,2.2,16.0,112.0,105.88,83.21
2016,10,14,9,15,0.0,60.5,2.15,16.0,60.5,56.28,41.75
2016,10,14,9,30,0.0,9.0,2.1,16.0,9.0,8.35,1.4
2016,10,14,9,45,0.0,34.5,2.1,16.5,34.5,32.07,21.31
2016,10,14,10,0,0.0,60.0,2.1,17.0,60.0,55.85,40.98
2016,10,14,10,15,3.5,130.0,2.05,17.0,132.5,125.76,98.39
2016,10,14,10,30,7.0,200.0,2.0,17.0,205.0,199.4,157.41
2016,10,14,10,45,4.0,185.5,1.95,17.0,188.5,181.82,142.88
2016,10,14,11,0,1.0,171.0,1.9,17.0,172.0,164.37,128.7
2016,10,14,11,15,4.0,188.0,1.9,17.0,191.5,184.25,144.65
2016,10,14,11,30,7.0,205.0,1.9,17.0,211.0,204.35,160.6
2016,10,14,11,45,13.0,228.0,1.95,17.5,237.5,233.65,183.53
2016,10,14,12,0,19.0,251.0,2.0,18.0,264.0,263.27,206.45
2016,10,14,12,15,16.0,239.5,2.05,18.0,250.5,248.42,194.74
2016,10,14,12,30,13.0,228.0,2.1,18.0,237.0,233.65,183.23
2016,10,14,12,45,6.5,191.5,2.15,18.0,196.0,190.12,148.84
2016,10,14,13,0,0.0,155.0,2.2,18.0,155.0,147.46,114.77
2016,10,14,13,15,10.0,192.0,2.25,18.0,198.5,193.78,152.45
2016,10,14,13,30,20.0,229.0,2.3,18.0,242.0,240.81,190.13
2016,10,14,13,45,25.0,227.0,2.4,18.0,242.5,242.8,192.08
2016,10,14,14,0,30.0,225.0,2.5,18.0,243.0,255.33,202.51
2016,10,14,14,15,15.0,189.5,2.5,17.5,198.5,195.38,155.01
2016,10,14,14,30,0.0,154.0,2.5,17.0,154.0,147.82,116.78
2016,10,14,14,45,42.5,171.5,2.5,17.0,190.5,203.16,163.31
2016,10,14,15,0,85.0,189.0,2.5,17.0,227.0,249.15,201.34
2016,10,14,15,15,80.5,170.5,2.45,17.0,203.5,223.02,180.2
2016,10,14,15,30,76.0,152.0,2.4,17.0,180.0,197.29,159.29
2016,10,14,15,45,346.5,108.5,2.35,17.0,210.0,298.01,241.6
2016,10,14,16,0,617.0,65.0,2.3,17.0,240.0,350.87,279.44
2016,10,14,16,15,555.5,58.0,2.0,16.5,193.0,283.97,221.07
2016,10,14,16,30,494.0,51.0,1.7,16.0,146.0,223.13,167.26
2016,10,14,16,45,393.5,41.0,1.4,15.5,102.5,155.57,109.19
2016,10,14,17,0,293.0,31.0,1.1,15.0,59.0,99.8,59.55
2016,10,14,17,15,146.5,15.5,1.0,14.5,29.5,39.33,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,15,36.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,10,15,6,30,73.0,10.0,1.3,12.0,12.0,17.75,0.0
2016,10,15,6,45,209.5,23.5,1.4,12.5,45.0,66.76,26.68
2016,10,15,7,0,346.0,37.0,1.5,13.0,78.0,129.15,87.45
2016,10,15,7,15,434.0,46.0,1.7,13.0,122.5,186.67,138.35
2016,10,15,7,30,522.0,55.0,1.9,13.0,167.0,254.11,197.92
2016,10,15,7,45,575.0,61.5,2.15,13.5,213.5,313.94,251.3
2016,10,15,8,0,628.0,68.0,2.4,14.0,260.0,378.62,307.44
2016,10,15,8,15,366.5,115.0,2.7,14.5,231.0,326.2,267.43
2016,10,15,8,30,105.0,162.0,3.0,15.0,202.0,233.84,190.83
2016,10,15,8,45,87.5,178.0,3.3,15.5,214.5,237.31,193.39
2016,10,15,9,0,70.0,194.0,3.6,16.0,227.0,246.46,199.95
2016,10,15,9,15,35.0,147.5,3.85,16.0,164.0,172.46,138.81
2016,10,15,9,30,0.0,101.0,4.1,16.0,101.0,94.64,73.55
2016,10,15,9,45,0.5,134.0,4.35,16.5,134.5,127.52,100.41
2016,10,15,10,0,1.0,167.0,4.6,17.0,168.0,161.01,127.33
2016,10,15,10,15,0.5,166.0,4.7,17.0,166.5,159.35,125.72
2016,10,15,10,30,0.0,165.0,4.8,17.0,165.0,157.73,124.22
2016,10,15,10,45,29.5,226.5,4.95,17.5,246.0,258.08,205.57
2016,10,15,11,0,59.0,288.0,5.1,18.0,327.0,354.15,281.49
2016,10,15,11,15,59.5,292.5,5.2,18.0,332.5,360.25,285.94
2016,10,15,11,30,60.0,297.0,5.3,18.0,338.0,366.22,290.54
2016,10,15,11,45,31.5,239.0,5.45,18.0,260.5,274.61,217.74
2016,10,15,12,0,3.0,181.0,5.6,18.0,183.0,176.27,138.32
2016,10,15,12,15,3.0,179.5,5.65,18.0,181.5,174.76,137.25
2016,10,15,12,30,3.0,178.0,5.7,18.0,180.0,173.27,136.11
2016,10,15,12,45,2.5,175.5,5.8,18.0,177.0,170.33,133.82
2016,10,15,13,0,2.0,173.0,5.9,18.0,174.0,167.41,131.58
2016,10,15,13,15,1.0,118.0,5.95,18.0,118.5,111.84,86.56
2016,10,15,13,30,0.0,63.0,6.0,18.0,63.0,58.66,42.99
2016,10,15,13,45,0.0,37.0,6.1,18.0,37.0,34.41,22.99
2016,10,15,14,0,0.0,11.0,6.2,18.0,11.0,10.22,2.87
2016,10,15,14,15,0.0,22.5,6.15,17.5,22.5,20.9,11.86
2016,10,15,14,30,0.0,34.0,6.1,17.0,34.0,31.59,20.91
2016,10,15,14,45,0.0,37.5,6.05,17.0,37.5,34.84,23.71
2016,10,15,15,0,0.0,41.0,6.0,17.0,41.0,38.09,26.52
2016,10,15,15,15,0.0,23.0,5.7,16.5,23.0,21.34,12.47
2016,10,15,15,30,0.0,5.0,5.4,16.0,5.0,4.63,0.0
2016,10,15,15,45,0.0,4.5,5.1,16.0,4.5,4.17,0.0
2016,10,15,16,0,0.0,4.0,4.8,16.0,4.0,3.7,0.0
2016,10,15,16,15,0.0,3.0,4.55,15.5,3.0,2.78,0.0
2016,10,15,16,30,0.0,2.0,4.3,15.0,2.0,1.85,0.0
2016,10,15,16,45,0.0,1.0,4.1,15.0,1.0,0.92,0.0
2016,10,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,45,198.0,16.5,0.95,12.5,39.5,56.96,18.4
2016,10,16,7,0,396.0,33.0,1.0,13.0,79.0,136.58,91.15
2016,10,16,7,15,483.5,41.0,1.2,13.5,124.5,195.54,143.47
2016,10,16,7,30,571.0,49.0,1.4,14.0,170.0,264.35,203.89
2016,10,16,7,45,411.0,81.5,1.65,14.5,180.0,265.73,212.09
2016,10,16,8,0,251.0,114.0,1.9,15.0,190.0,244.4,198.25
2016,10,16,8,15,264.5,131.5,2.1,15.0,223.0,284.17,232.31
2016,10,16,8,30,278.0,149.0,2.3,15.0,256.0,324.87,266.18
2016,10,16,8,45,139.5,148.5,2.5,15.5,202.5,244.16,199.46
2016,10,16,9,0,1.0,148.0,2.7,16.0,149.0,143.4,114.08
2016,10,16,9,15,81.0,191.5,2.85,16.0,234.5,253.35,205.57
2016,10,16,9,30,161.0,235.0,3.0,16.0,320.0,374.47,303.05
2016,10,16,9,45,80.5,147.0,3.2,16.5,189.5,218.6,176.65
2016,10,16,10,0,0.0,59.0,3.4,17.0,59.0,54.91,40.12
2016,10,16,10,15,9.5,144.0,3.5,17.0,150.0,144.79,114.32
2016,10,16,10,30,19.0,229.0,3.6,17.0,241.0,240.31,191.11
2016,10,16,10,45,9.5,163.0,3.7,17.5,169.0,164.04,129.09
2016,10,16,11,0,0.0,97.0,3.8,18.0,97.0,90.55,68.93
2016,10,16,11,15,0.0,88.0,3.85,18.0,88.0,82.05,62.0
2016,10,16,11,30,0.0,79.0,3.9,18.0,79.0,73.64,55.09
2016,10,16,11,45,0.0,92.5,3.95,18.0,92.5,86.27,65.41
2016,10,16,12,0,0.0,106.0,4.0,18.0,106.0,99.25,75.97
2016,10,16,12,15,3.5,155.0,4.1,18.0,157.5,150.67,117.78
2016,10,16,12,30,7.0,204.0,4.2,18.0,209.0,203.56,160.31
2016,10,16,12,45,88.5,254.0,4.3,18.0,311.5,342.77,273.46
2016,10,16,13,0,170.0,304.0,4.4,18.0,414.0,484.71,385.13
2016,10,16,13,15,85.5,236.5,4.5,18.0,292.0,317.98,253.86
2016,10,16,13,30,1.0,169.0,4.6,18.0,170.0,162.84,127.84
2016,10,16,13,45,24.0,201.5,4.7,18.0,215.5,215.48,171.57
2016,10,16,14,0,47.0,234.0,4.8,18.0,261.0,279.54,223.71
2016,10,16,14,15,95.5,229.0,4.85,17.5,279.5,309.74,250.02
2016,10,16,14,30,144.0,224.0,4.9,17.0,298.0,346.23,281.14
2016,10,16,14,45,72.0,152.5,4.95,17.0,189.5,202.48,164.1
2016,10,16,15,0,0.0,81.0,5.0,17.0,81.0,75.5,57.84
2016,10,16,15,15,0.0,46.5,4.9,16.5,46.5,43.2,30.98
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,11.12,3.83
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,9.73,2.66
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,8.33,1.46
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,6.48,0.0
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,4.62,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,3.24,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.85,0.0
2016,10,16,17,15,0.0,1.0,3.85,14.5,1.0,0.95,0.0
2016,10,16,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,146.5,20.0,1.2,12.5,36.5,50.5,12.85
2016,10,17,7,0,293.0,40.0,1.3,13.0,73.0,119.18,80.36
2016,10,17,7,15,388.5,50.0,1.4,13.0,117.0,176.84,130.92
2016,10,17,7,30,484.0,60.0,1.5,13.0,161.0,245.22,190.58
2016,10,17,7,45,554.5,65.5,1.65,13.5,209.0,308.97,246.5
2016,10,17,8,0,625.0,71.0,1.8,14.0,257.0,379.38,306.7
2016,10,17,8,15,664.5,76.0,1.85,14.5,303.0,439.51,357.04
2016,10,17,8,30,704.0,81.0,1.9,15.0,349.0,502.11,407.63
2016,10,17,8,45,738.5,82.5,1.95,15.5,392.5,557.58,451.25
2016,10,17,9,0,773.0,84.0,2.0,16.0,436.0,616.25,495.9
2016,10,17,9,15,550.0,147.5,2.0,16.0,409.0,562.52,451.87
2016,10,17,9,30,327.0,211.0,2.0,16.0,382.0,480.38,385.38
2016,10,17,9,45,361.5,218.0,2.0,16.5,418.0,527.03,420.87
2016,10,17,10,0,396.0,225.0,2.0,17.0,454.0,574.8,455.69
2016,10,17,10,15,627.0,161.0,2.0,17.0,540.5,726.18,570.81
2016,10,17,10,30,858.0,97.0,2.0,17.0,627.0,864.48,666.45
2016,10,17,10,45,454.0,187.5,2.05,17.5,469.0,628.16,492.73
2016,10,17,11,0,50.0,278.0,2.1,18.0,311.0,335.24,262.18
2016,10,17,11,15,31.5,253.5,2.15,18.0,274.5,290.98,228.61
2016,10,17,11,30,13.0,229.0,2.2,18.0,238.0,235.12,184.44
2016,10,17,11,45,446.5,164.5,2.25,18.0,464.0,615.9,488.71
2016,10,17,12,0,880.0,100.0,2.3,18.0,690.0,937.82,715.78
2016,10,17,12,15,878.0,99.5,2.35,18.0,684.5,932.39,709.34
2016,10,17,12,30,876.0,99.0,2.4,18.0,679.0,923.36,704.0
2016,10,17,12,45,871.5,98.0,2.5,18.0,665.5,907.94,694.86
2016,10,17,13,0,867.0,97.0,2.6,18.0,652.0,889.11,683.44
2016,10,17,13,15,860.0,95.5,2.6,18.0,631.5,871.28,671.96
2016,10,17,13,30,853.0,94.0,2.6,18.0,611.0,843.02,653.2
2016,10,17,13,45,842.5,92.0,2.65,18.0,583.5,808.39,630.29
2016,10,17,14,0,832.0,90.0,2.7,18.0,556.0,771.23,605.4
2016,10,17,14,15,817.0,88.0,2.7,18.0,522.0,728.37,575.81
2016,10,17,14,30,802.0,86.0,2.7,18.0,488.0,683.77,544.6
2016,10,17,14,45,781.5,83.0,2.7,18.0,448.5,632.87,507.34
2016,10,17,15,0,761.0,80.0,2.7,18.0,409.0,581.26,467.73
2016,10,17,15,15,731.5,76.0,2.65,17.5,365.0,522.93,422.44
2016,10,17,15,30,702.0,72.0,2.6,17.0,321.0,467.24,377.67
2016,10,17,15,45,660.5,67.0,2.55,17.0,274.5,404.13,324.89
2016,10,17,16,0,619.0,62.0,2.5,17.0,228.0,343.94,272.91
2016,10,17,16,15,553.0,55.0,2.2,16.5,181.5,275.85,213.76
2016,10,17,16,30,487.0,48.0,1.9,16.0,135.0,214.32,159.23
2016,10,17,16,45,379.5,38.0,1.6,15.5,92.5,146.3,100.76
2016,10,17,17,0,272.0,28.0,1.3,15.0,50.0,89.51,46.28
2016,10,17,17,15,136.0,14.0,1.25,14.5,25.0,31.3,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,186.5,17.0,1.05,11.5,37.0,54.78,9.05
2016,10,18,7,0,373.0,34.0,1.1,12.0,74.0,131.83,87.36
2016,10,18,7,15,467.0,42.0,1.3,12.5,119.5,191.19,140.41
2016,10,18,7,30,561.0,50.0,1.5,13.0,165.0,261.07,201.8
2016,10,18,7,45,624.0,55.0,1.7,13.5,213.5,325.02,258.6
2016,10,18,8,0,687.0,60.0,1.9,14.0,262.0,393.3,317.67
2016,10,18,8,15,724.0,64.0,1.95,14.5,308.5,454.02,368.8
2016,10,18,8,30,761.0,68.0,2.0,15.0,355.0,516.75,419.71
2016,10,18,8,45,790.0,70.5,2.1,15.5,399.0,574.51,465.29
2016,10,18,9,0,819.0,73.0,2.2,16.0,443.0,632.69,509.8
2016,10,18,9,15,837.5,75.0,2.15,16.0,481.0,683.0,546.5
2016,10,18,9,30,856.0,77.0,2.1,16.0,519.0,732.11,580.5
2016,10,18,9,45,872.5,77.5,2.1,16.5,552.5,770.81,605.67
2016,10,18,10,0,889.0,78.0,2.1,17.0,586.0,812.74,632.84
2016,10,18,10,15,898.0,79.0,2.05,17.5,611.5,846.79,653.61
2016,10,18,10,30,907.0,80.0,2.0,18.0,637.0,877.95,672.17
2016,10,18,10,45,915.5,80.0,1.95,18.5,656.0,904.41,687.32
2016,10,18,11,0,924.0,80.0,1.9,19.0,675.0,927.58,700.17
2016,10,18,11,15,927.5,80.5,1.85,19.0,686.0,943.34,709.38
2016,10,18,11,30,931.0,81.0,1.8,19.0,697.0,955.41,716.27
2016,10,18,11,45,934.0,80.0,1.75,19.5,700.0,961.45,717.95
2016,10,18,12,0,937.0,79.0,1.7,20.0,703.0,963.66,717.28
2016,10,18,12,15,935.5,78.5,1.65,20.0,697.5,958.44,713.28
2016,10,18,12,30,934.0,78.0,1.6,20.0,692.0,949.4,707.0
2016,10,18,12,45,925.0,80.0,1.6,20.0,678.0,932.8,696.59
2016,10,18,13,0,916.0,82.0,1.6,20.0,664.0,912.71,684.04
2016,10,18,13,15,909.0,81.0,1.6,20.0,642.5,887.46,668.12
2016,10,18,13,30,902.0,80.0,1.6,20.0,621.0,858.99,650.06
2016,10,18,13,45,889.5,79.0,1.6,20.0,592.5,822.98,626.81
2016,10,18,14,0,877.0,78.0,1.6,20.0,564.0,784.44,601.67
2016,10,18,14,15,862.5,76.0,1.6,20.0,529.5,740.93,572.79
2016,10,18,14,30,848.0,74.0,1.6,20.0,495.0,700.41,545.69
2016,10,18,14,45,824.0,72.5,1.6,20.0,454.0,647.21,508.52
2016,10,18,15,0,800.0,71.0,1.6,20.0,413.0,593.48,468.5
2016,10,18,15,15,772.0,67.5,1.45,19.5,369.0,534.97,423.7
2016,10,18,15,30,744.0,64.0,1.3,19.0,325.0,477.06,377.91
2016,10,18,15,45,700.5,60.0,1.2,19.0,277.5,412.17,324.79
2016,10,18,16,0,657.0,56.0,1.1,19.0,230.0,350.24,272.4
2016,10,18,16,15,592.5,49.5,1.05,18.0,182.5,282.98,215.6
2016,10,18,16,30,528.0,43.0,1.0,17.0,135.0,220.56,161.37
2016,10,18,16,45,417.5,34.0,1.0,16.5,91.5,150.86,101.93
2016,10,18,17,0,307.0,25.0,1.0,16.0,48.0,92.0,42.92
2016,10,18,17,15,153.5,12.5,1.0,15.5,24.0,31.87,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
