Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,45,214.0,14.5,1.85,11.5,37.0,56.27,2.77
2016,10,19,7,0,428.0,29.0,2.0,12.0,74.0,139.12,90.61
2016,10,19,7,15,516.5,36.0,2.15,12.5,119.5,197.12,143.96
2016,10,19,7,30,605.0,43.0,2.3,13.0,165.0,266.67,206.0
2016,10,19,7,45,659.0,48.0,2.5,13.5,212.5,329.31,262.6
2016,10,19,8,0,713.0,53.0,2.7,14.0,260.0,396.67,321.64
2016,10,19,8,15,703.5,61.5,2.8,14.5,294.5,439.85,359.61
2016,10,19,8,30,694.0,70.0,2.9,15.0,329.0,480.4,393.82
2016,10,19,8,45,700.0,78.5,3.05,16.0,366.0,529.56,432.64
2016,10,19,9,0,706.0,87.0,3.2,17.0,403.0,575.77,467.77
2016,10,19,9,15,785.0,78.5,3.2,17.5,458.0,649.24,523.67
2016,10,19,9,30,864.0,70.0,3.2,18.0,513.0,723.07,576.06
2016,10,19,9,45,874.5,72.0,3.2,18.5,544.5,764.26,603.39
2016,10,19,10,0,885.0,74.0,3.2,19.0,576.0,803.11,628.86
2016,10,19,10,15,893.5,75.5,3.15,19.0,601.0,837.14,651.53
2016,10,19,10,30,902.0,77.0,3.1,19.0,626.0,868.28,672.02
2016,10,19,10,45,904.5,79.0,3.05,19.5,643.5,891.67,685.71
2016,10,19,11,0,907.0,81.0,3.0,20.0,661.0,911.59,697.0
2016,10,19,11,15,910.0,81.5,2.9,20.0,671.5,926.62,705.92
2016,10,19,11,30,913.0,82.0,2.8,20.0,682.0,938.01,712.43
2016,10,19,11,45,914.0,81.5,2.75,20.5,684.5,942.67,713.53
2016,10,19,12,0,915.0,81.0,2.7,21.0,687.0,943.57,712.28
2016,10,19,12,15,914.0,81.0,2.65,21.0,681.5,939.45,709.19
2016,10,19,12,30,913.0,81.0,2.6,21.0,676.0,931.59,703.77
2016,10,19,12,45,906.5,81.5,2.55,21.5,662.5,915.68,691.73
2016,10,19,13,0,900.0,82.0,2.5,22.0,649.0,896.3,677.56
2016,10,19,13,15,893.0,81.0,2.45,22.0,628.5,871.37,661.04
2016,10,19,13,30,886.0,80.0,2.4,22.0,608.0,843.28,642.42
2016,10,19,13,45,876.5,78.0,2.4,22.0,580.0,808.98,619.86
2016,10,19,14,0,867.0,76.0,2.4,22.0,552.0,772.03,595.33
2016,10,19,14,15,852.5,74.0,2.35,22.0,518.0,728.91,565.86
2016,10,19,14,30,838.0,72.0,2.3,22.0,484.0,688.8,538.3
2016,10,19,14,45,817.5,70.0,2.25,22.0,444.5,637.85,501.97
2016,10,19,15,0,797.0,68.0,2.2,22.0,405.0,586.12,462.8
2016,10,19,15,15,768.5,64.5,1.95,21.5,361.0,527.58,417.42
2016,10,19,15,30,740.0,61.0,1.7,21.0,317.0,469.73,371.21
2016,10,19,15,45,699.0,56.5,1.45,20.5,270.0,405.87,318.93
2016,10,19,16,0,658.0,52.0,1.2,20.0,223.0,344.77,267.2
2016,10,19,16,15,594.0,46.0,1.15,19.0,176.0,276.84,209.82
2016,10,19,16,30,530.0,40.0,1.1,18.0,129.0,216.73,157.39
2016,10,19,16,45,421.5,31.5,1.05,17.0,87.0,148.35,99.0
2016,10,19,17,0,313.0,23.0,1.0,16.0,45.0,89.85,36.63
2016,10,19,17,15,156.5,11.5,1.0,15.5,22.5,31.01,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,14.5,1.2,12.5,36.0,55.02,0.0
2016,10,20,7,0,418.0,29.0,1.3,13.0,72.0,136.58,87.62
2016,10,20,7,15,510.0,36.5,1.45,13.5,117.5,196.88,142.75
2016,10,20,7,30,602.0,44.0,1.6,14.0,163.0,266.03,203.87
2016,10,20,7,45,660.0,49.0,1.75,15.0,211.0,330.06,260.49
2016,10,20,8,0,718.0,54.0,1.9,16.0,259.0,399.2,319.55
2016,10,20,8,15,753.5,57.5,1.9,16.5,306.0,459.85,370.33
2016,10,20,8,30,789.0,61.0,1.9,17.0,353.0,522.3,420.57
2016,10,20,8,45,815.0,63.5,1.9,17.5,396.0,579.23,464.75
2016,10,20,9,0,841.0,66.0,1.9,18.0,439.0,632.0,504.41
2016,10,20,9,15,858.0,68.0,1.9,18.5,477.0,681.48,539.03
2016,10,20,9,30,875.0,70.0,1.9,19.0,515.0,729.61,571.13
2016,10,20,9,45,889.0,71.0,1.9,20.0,547.5,772.59,597.8
2016,10,20,10,0,903.0,72.0,1.9,21.0,580.0,813.42,622.44
2016,10,20,10,15,911.0,73.5,1.85,21.5,605.5,847.46,642.72
2016,10,20,10,30,919.0,75.0,1.8,22.0,631.0,878.52,660.74
2016,10,20,10,45,924.0,76.0,1.8,22.5,649.0,903.19,674.87
2016,10,20,11,0,929.0,77.0,1.8,23.0,667.0,924.42,686.73
2016,10,20,11,15,932.0,77.5,1.7,23.5,677.0,939.67,693.48
2016,10,20,11,30,935.0,78.0,1.6,24.0,687.0,951.2,697.83
2016,10,20,11,45,935.0,78.0,1.55,24.5,689.5,955.59,698.32
2016,10,20,12,0,935.0,78.0,1.5,25.0,692.0,956.14,696.54
2016,10,20,12,15,933.5,78.0,1.4,25.0,686.5,951.46,692.22
2016,10,20,12,30,932.0,78.0,1.3,25.0,681.0,942.97,685.62
2016,10,20,12,45,925.0,78.5,1.2,25.0,667.0,926.39,673.98
2016,10,20,13,0,918.0,79.0,1.1,25.0,653.0,906.29,660.27
2016,10,20,13,15,911.0,78.0,1.05,25.0,632.0,881.0,644.13
2016,10,20,13,30,904.0,77.0,1.0,25.0,611.0,852.5,625.98
2016,10,20,13,45,895.0,75.0,0.95,25.5,583.0,818.13,602.82
2016,10,20,14,0,886.0,73.0,0.9,26.0,555.0,781.02,577.88
2016,10,20,14,15,871.5,71.5,0.8,25.5,520.5,737.89,550.31
2016,10,20,14,30,857.0,70.0,0.7,25.0,486.0,692.87,521.15
2016,10,20,14,45,837.5,67.5,0.65,25.0,446.0,646.11,489.59
2016,10,20,15,0,818.0,65.0,0.6,25.0,406.0,593.63,451.73
2016,10,20,15,15,790.0,61.5,0.55,24.5,361.5,534.53,408.82
2016,10,20,15,30,762.0,58.0,0.5,24.0,317.0,476.01,364.74
2016,10,20,15,45,720.5,54.0,0.45,23.5,270.0,411.52,314.45
2016,10,20,16,0,679.0,50.0,0.4,23.0,223.0,349.78,264.3
2016,10,20,16,15,614.0,44.5,0.4,22.0,175.5,281.08,207.97
2016,10,20,16,30,549.0,39.0,0.4,21.0,128.0,218.6,154.96
2016,10,20,16,45,434.5,30.0,0.4,20.5,85.5,149.09,96.57
2016,10,20,17,0,320.0,21.0,0.4,20.0,43.0,87.87,28.42
2016,10,20,17,15,160.0,10.5,0.4,19.5,21.5,30.2,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.0,14.0,0.75,14.5,34.0,53.05,0.0
2016,10,21,7,0,406.0,28.0,0.7,15.0,68.0,132.54,83.09
2016,10,21,7,15,498.5,35.5,0.75,15.5,112.5,192.06,137.31
2016,10,21,7,30,591.0,43.0,0.8,16.0,157.0,260.52,196.81
2016,10,21,7,45,646.5,48.0,0.85,16.5,204.0,322.77,251.34
2016,10,21,8,0,702.0,53.0,0.9,17.0,251.0,389.89,308.1
2016,10,21,8,15,738.5,56.5,0.9,17.5,297.0,450.07,357.42
2016,10,21,8,30,775.0,60.0,0.9,18.0,343.0,512.2,406.22
2016,10,21,8,45,799.5,63.0,0.95,18.5,385.5,568.01,448.8
2016,10,21,9,0,824.0,66.0,1.0,19.0,428.0,623.84,489.95
2016,10,21,9,15,842.0,68.5,0.9,19.5,466.0,669.53,520.1
2016,10,21,9,30,860.0,71.0,0.8,20.0,504.0,718.27,550.38
2016,10,21,9,45,869.0,74.0,0.75,21.0,535.5,759.19,573.9
2016,10,21,10,0,878.0,77.0,0.7,22.0,567.0,797.68,595.2
2016,10,21,10,15,887.5,78.0,0.65,22.0,592.5,831.58,615.28
2016,10,21,10,30,897.0,79.0,0.6,22.0,618.0,862.66,633.32
2016,10,21,10,45,902.5,80.0,0.55,22.5,636.0,887.24,645.77
2016,10,21,11,0,908.0,81.0,0.5,23.0,654.0,908.49,656.05
2016,10,21,11,15,911.0,81.5,0.45,23.0,664.0,923.41,663.62
2016,10,21,11,30,914.0,82.0,0.4,23.0,674.0,934.7,669.07
2016,10,21,11,45,914.5,82.5,0.4,23.5,676.5,940.01,670.74
2016,10,21,12,0,915.0,83.0,0.4,24.0,679.0,941.56,670.3
2016,10,21,12,15,913.0,82.5,0.45,24.0,673.5,935.87,667.95
2016,10,21,12,30,911.0,82.0,0.5,24.0,668.0,926.47,663.51
2016,10,21,12,45,901.5,83.5,0.55,24.0,653.5,909.08,654.19
2016,10,21,13,0,892.0,85.0,0.6,24.0,639.0,888.33,642.86
2016,10,21,13,15,884.5,84.0,0.7,24.0,618.0,863.14,629.59
2016,10,21,13,30,877.0,83.0,0.8,24.0,597.0,834.85,614.1
2016,10,21,13,45,865.5,82.0,0.9,24.0,569.0,800.41,594.26
2016,10,21,14,0,854.0,81.0,1.0,24.0,541.0,769.22,576.22
2016,10,21,14,15,838.5,79.0,1.1,23.5,507.0,725.47,550.17
2016,10,21,14,30,823.0,77.0,1.2,23.0,473.0,679.98,522.21
2016,10,21,14,45,801.5,74.0,1.35,23.0,433.0,627.89,487.13
2016,10,21,15,0,780.0,71.0,1.5,23.0,393.0,575.17,449.25
2016,10,21,15,15,750.0,67.5,1.4,22.5,349.5,516.72,404.99
2016,10,21,15,30,720.0,64.0,1.3,22.0,306.0,459.11,359.88
2016,10,21,15,45,677.0,59.0,1.25,21.5,259.5,394.98,308.38
2016,10,21,16,0,634.0,54.0,1.2,21.0,213.0,335.53,258.64
2016,10,21,16,15,565.0,47.5,1.15,20.0,166.5,266.99,201.01
2016,10,21,16,30,496.0,41.0,1.1,19.0,120.0,205.39,147.76
2016,10,21,16,45,379.5,31.5,1.1,18.5,79.0,136.54,89.07
2016,10,21,17,0,263.0,22.0,1.1,18.0,38.0,77.18,17.57
2016,10,21,17,15,131.5,11.0,1.1,17.5,19.0,26.86,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,45,103.5,16.5,0.9,11.5,26.5,37.92,0.0
2016,10,22,7,0,207.0,33.0,0.9,12.0,53.0,91.87,58.55
2016,10,22,7,15,264.5,49.0,1.05,12.5,89.5,138.34,101.74
2016,10,22,7,30,322.0,65.0,1.2,13.0,126.0,191.51,148.56
2016,10,22,7,45,362.5,78.0,1.35,13.5,165.0,240.83,192.25
2016,10,22,8,0,403.0,91.0,1.5,14.0,204.0,294.15,238.35
2016,10,22,8,15,437.5,100.0,1.4,14.0,242.0,343.56,280.28
2016,10,22,8,30,472.0,109.0,1.3,14.0,280.0,395.57,323.0
2016,10,22,8,45,568.0,102.0,1.25,14.5,332.0,473.55,384.66
2016,10,22,9,0,664.0,95.0,1.2,15.0,384.0,554.63,446.57
2016,10,22,9,15,503.5,146.5,1.05,15.5,377.0,525.55,419.94
2016,10,22,9,30,343.0,198.0,0.9,16.0,370.0,475.9,378.08
2016,10,22,9,45,398.0,199.5,0.8,16.5,411.0,531.91,419.48
2016,10,22,10,0,453.0,201.0,0.7,17.0,452.0,602.67,468.88
2016,10,22,10,15,340.5,236.0,0.6,17.0,429.5,550.97,426.97
2016,10,22,10,30,228.0,271.0,0.5,17.0,407.0,491.72,380.4
2016,10,22,10,45,378.5,240.0,0.4,17.5,473.5,604.5,463.59
2016,10,22,11,0,529.0,209.0,0.3,18.0,540.0,723.26,544.77
2016,10,22,11,15,612.0,184.0,0.45,18.0,573.0,782.16,586.71
2016,10,22,11,30,695.0,159.0,0.6,18.0,606.0,835.77,624.03
2016,10,22,11,45,712.5,153.5,0.8,18.5,613.0,848.89,634.12
2016,10,22,12,0,730.0,148.0,1.0,19.0,620.0,858.93,642.67
2016,10,22,12,15,641.5,177.0,1.1,19.0,589.5,808.22,610.06
2016,10,22,12,30,553.0,206.0,1.2,19.0,559.0,750.16,570.97
2016,10,22,12,45,560.0,198.5,1.3,19.0,550.0,740.94,566.9
2016,10,22,13,0,567.0,191.0,1.4,19.0,541.0,729.15,560.4
2016,10,22,13,15,494.0,207.5,1.45,19.0,505.0,673.56,520.42
2016,10,22,13,30,421.0,224.0,1.5,19.0,469.0,618.56,480.55
2016,10,22,13,45,582.5,164.0,1.6,19.0,485.5,668.65,522.39
2016,10,22,14,0,744.0,104.0,1.7,19.0,502.0,711.92,555.95
2016,10,22,14,15,740.0,96.5,1.7,19.0,470.5,670.9,527.08
2016,10,22,14,30,736.0,89.0,1.7,19.0,439.0,630.87,499.18
2016,10,22,14,45,490.5,127.5,1.75,19.0,352.5,479.13,382.85
2016,10,22,15,0,245.0,166.0,1.8,19.0,266.0,339.9,272.62
2016,10,22,15,15,234.0,149.5,1.7,18.5,236.5,303.44,244.47
2016,10,22,15,30,223.0,133.0,1.6,18.0,207.0,267.57,215.57
2016,10,22,15,45,213.0,113.5,1.5,17.5,175.5,229.43,184.07
2016,10,22,16,0,203.0,94.0,1.4,17.0,144.0,192.02,152.29
2016,10,22,16,15,178.5,75.5,1.3,16.0,112.0,151.47,117.53
2016,10,22,16,30,154.0,57.0,1.2,15.0,80.0,113.54,84.4
2016,10,22,16,45,107.0,39.0,1.1,14.5,52.0,73.57,49.3
2016,10,22,17,0,60.0,21.0,1.0,14.0,24.0,35.38,1.14
2016,10,22,17,15,30.0,10.5,1.0,13.5,12.0,13.7,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,186.0,14.0,0.85,9.5,31.0,49.42,0.0
2016,10,23,7,0,372.0,28.0,0.8,10.0,62.0,124.34,76.9
2016,10,23,7,15,472.5,36.5,0.9,10.5,107.0,184.94,134.26
2016,10,23,7,30,573.0,45.0,1.0,11.0,152.0,256.95,197.7
2016,10,23,7,45,631.0,51.0,1.15,12.0,199.5,318.18,252.35
2016,10,23,8,0,689.0,57.0,1.3,13.0,247.0,386.52,311.17
2016,10,23,8,15,727.5,61.0,1.3,13.0,293.0,447.51,363.08
2016,10,23,8,30,766.0,65.0,1.3,13.0,339.0,510.63,414.86
2016,10,23,8,45,791.5,68.5,1.3,13.5,382.0,567.08,458.9
2016,10,23,9,0,817.0,72.0,1.3,14.0,425.0,623.63,501.42
2016,10,23,9,15,836.0,74.5,1.35,14.0,463.0,674.28,539.17
2016,10,23,9,30,855.0,77.0,1.4,14.0,501.0,723.78,573.96
2016,10,23,9,45,869.5,78.5,1.45,14.5,533.5,761.58,598.79
2016,10,23,10,0,884.0,80.0,1.5,15.0,566.0,802.51,625.65
2016,10,23,10,15,893.0,81.5,1.55,15.0,591.0,836.6,648.57
2016,10,23,10,30,902.0,83.0,1.6,15.0,616.0,867.83,669.51
2016,10,23,10,45,909.5,83.0,1.7,15.5,634.5,892.93,685.56
2016,10,23,11,0,917.0,83.0,1.8,16.0,653.0,914.74,699.44
2016,10,23,11,15,920.5,83.5,1.85,16.0,663.5,930.12,709.75
2016,10,23,11,30,924.0,84.0,1.9,16.0,674.0,941.85,717.79
2016,10,23,11,45,809.5,121.5,2.0,16.0,640.0,893.64,685.68
2016,10,23,12,0,695.0,159.0,2.1,16.0,606.0,837.91,648.46
2016,10,23,12,15,809.5,120.5,2.15,16.0,637.0,889.87,685.83
2016,10,23,12,30,924.0,82.0,2.2,16.0,668.0,933.63,716.24
2016,10,23,12,45,769.5,127.5,2.25,16.5,608.5,850.71,658.0
2016,10,23,13,0,615.0,173.0,2.3,17.0,549.0,754.82,590.5
2016,10,23,13,15,748.0,129.5,2.35,17.0,571.5,806.44,629.39
2016,10,23,13,30,881.0,86.0,2.4,17.0,594.0,837.3,652.05
2016,10,23,13,45,874.0,83.0,2.45,17.0,566.5,804.06,629.55
2016,10,23,14,0,867.0,80.0,2.5,17.0,539.0,773.76,609.56
2016,10,23,14,15,851.0,78.0,2.5,17.0,504.5,729.31,578.72
2016,10,23,14,30,835.0,76.0,2.5,17.0,470.0,683.12,546.27
2016,10,23,14,45,699.5,92.5,2.5,17.0,403.0,580.77,468.4
2016,10,23,15,0,564.0,109.0,2.5,17.0,336.0,484.16,392.57
2016,10,23,15,15,534.0,102.0,2.35,16.5,298.0,431.5,350.85
2016,10,23,15,30,504.0,95.0,2.2,16.0,260.0,377.09,306.36
2016,10,23,15,45,471.0,83.5,2.1,15.5,219.0,322.01,260.13
2016,10,23,16,0,438.0,72.0,2.0,15.0,178.0,269.53,214.65
2016,10,23,16,15,385.5,60.0,1.75,14.5,138.0,212.53,164.54
2016,10,23,16,30,333.0,48.0,1.5,14.0,98.0,161.08,118.58
2016,10,23,16,45,240.0,34.0,1.25,13.5,63.0,103.7,67.97
2016,10,23,17,0,147.0,20.0,1.0,13.0,28.0,51.87,0.0
2016,10,23,17,15,73.5,10.0,1.0,12.5,14.0,18.46,0.0
2016,10,23,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,2.4,13.0,14.0,13.34,0.0
2016,10,24,7,0,0.0,28.0,2.6,13.0,28.0,27.1,14.58
2016,10,24,7,15,17.5,47.5,2.7,13.0,50.5,54.15,38.91
2016,10,24,7,30,35.0,67.0,2.8,13.0,73.0,81.4,62.61
2016,10,24,7,45,45.0,86.5,2.9,13.5,97.0,107.56,85.41
2016,10,24,8,0,55.0,106.0,3.0,14.0,121.0,134.8,108.84
2016,10,24,8,15,64.0,124.5,3.05,14.0,145.0,161.42,131.61
2016,10,24,8,30,73.0,143.0,3.1,14.0,169.0,188.97,154.83
2016,10,24,8,45,48.5,152.0,3.2,14.0,170.5,186.23,152.16
2016,10,24,9,0,24.0,161.0,3.3,14.0,172.0,173.58,141.01
2016,10,24,9,15,12.0,150.0,3.3,14.0,155.5,153.58,123.93
2016,10,24,9,30,0.0,139.0,3.3,14.0,139.0,133.28,106.51
2016,10,24,9,45,0.0,119.0,3.35,14.5,119.0,112.64,89.01
2016,10,24,10,0,0.0,99.0,3.4,15.0,99.0,92.68,72.15
2016,10,24,10,15,17.5,168.0,3.45,15.0,178.5,176.29,141.52
2016,10,24,10,30,35.0,237.0,3.5,15.0,258.0,276.65,222.64
2016,10,24,10,45,41.5,249.0,3.6,15.5,274.5,296.25,237.55
2016,10,24,11,0,48.0,261.0,3.7,16.0,291.0,316.09,252.78
2016,10,24,11,15,41.5,259.5,3.75,16.0,285.5,308.82,246.62
2016,10,24,11,30,35.0,258.0,3.8,16.0,280.0,301.37,240.44
2016,10,24,11,45,17.5,154.5,3.9,16.0,165.5,170.95,135.79
2016,10,24,12,0,0.0,51.0,4.0,16.0,51.0,47.48,33.95
2016,10,24,12,15,0.0,37.5,4.0,16.0,37.5,34.89,23.54
2016,10,24,12,30,0.0,24.0,4.0,16.0,24.0,22.32,13.05
2016,10,24,12,45,0.0,73.5,4.05,16.0,73.5,68.47,51.52
2016,10,24,13,0,0.0,123.0,4.1,16.0,123.0,116.08,90.84
2016,10,24,13,15,0.0,126.0,4.1,16.0,126.0,119.14,93.41
2016,10,24,13,30,0.0,129.0,4.1,16.0,129.0,122.25,96.1
2016,10,24,13,45,21.5,171.5,4.1,16.0,183.0,183.05,146.85
2016,10,24,14,0,43.0,214.0,4.1,16.0,237.0,255.9,206.61
2016,10,24,14,15,21.5,127.5,4.0,15.5,139.0,143.04,114.59
2016,10,24,14,30,0.0,41.0,3.9,15.0,41.0,38.1,26.68
2016,10,24,14,45,0.0,23.5,3.8,15.0,23.5,21.81,12.95
2016,10,24,15,0,0.0,6.0,3.7,15.0,6.0,5.56,0.0
2016,10,24,15,15,0.0,5.0,3.5,15.0,5.0,4.63,0.0
2016,10,24,15,30,0.0,4.0,3.3,15.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.5,3.15,15.0,3.5,3.24,0.0
2016,10,24,16,0,0.0,3.0,3.0,15.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,2.95,14.5,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,2.9,14.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,2.85,14.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,2.25,14.0,8.0,7.63,0.0
2016,10,25,7,0,0.0,16.0,2.3,14.0,16.0,14.84,5.09
2016,10,25,7,15,0.0,29.5,2.4,14.0,29.5,27.4,17.05
2016,10,25,7,30,0.0,43.0,2.5,14.0,43.0,40.26,28.41
2016,10,25,7,45,0.0,57.5,2.65,14.0,57.5,54.33,40.71
2016,10,25,8,0,0.0,72.0,2.8,14.0,72.0,68.43,52.89
2016,10,25,8,15,0.0,86.5,2.8,14.0,86.5,82.57,64.93
2016,10,25,8,30,0.0,101.0,2.8,14.0,101.0,96.76,76.85
2016,10,25,8,45,5.0,125.0,2.85,14.5,127.5,123.98,99.47
2016,10,25,9,0,10.0,149.0,2.9,15.0,154.0,151.87,122.29
2016,10,25,9,15,5.0,150.0,2.95,15.0,152.5,148.95,119.44
2016,10,25,9,30,0.0,151.0,3.0,15.0,151.0,145.85,116.48
2016,10,25,9,45,0.0,148.5,3.05,15.5,148.5,142.72,113.45
2016,10,25,10,0,0.0,146.0,3.1,16.0,146.0,139.77,110.61
2016,10,25,10,15,0.0,127.5,3.2,16.0,127.5,120.83,94.91
2016,10,25,10,30,0.0,109.0,3.3,16.0,109.0,102.37,79.63
2016,10,25,10,45,0.0,108.0,3.45,16.5,108.0,101.34,78.55
2016,10,25,11,0,0.0,107.0,3.6,17.0,107.0,100.33,77.49
2016,10,25,11,15,0.5,138.5,3.6,17.0,139.0,131.89,103.23
2016,10,25,11,30,1.0,170.0,3.6,17.0,171.0,164.13,129.28
2016,10,25,11,45,0.5,139.5,3.6,17.0,140.0,132.84,103.83
2016,10,25,12,0,0.0,109.0,3.6,17.0,109.0,102.24,78.91
2016,10,25,12,15,0.0,68.0,3.55,17.0,68.0,63.34,46.98
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,25.11,15.31
2016,10,25,12,45,0.0,84.0,3.5,17.0,84.0,78.28,59.42
2016,10,25,13,0,0.0,141.0,3.5,17.0,141.0,134.09,105.18
2016,10,25,13,15,0.0,136.5,3.45,17.0,136.5,129.69,101.64
2016,10,25,13,30,0.0,132.0,3.4,17.0,132.0,125.31,98.21
2016,10,25,13,45,0.0,138.0,3.35,17.0,138.0,131.58,103.51
2016,10,25,14,0,0.0,144.0,3.3,17.0,144.0,138.02,108.97
2016,10,25,14,15,0.0,134.5,3.15,17.0,134.5,128.69,101.52
2016,10,25,14,30,0.0,125.0,3.0,17.0,125.0,119.41,94.12
2016,10,25,14,45,47.0,145.0,2.95,17.0,163.5,178.5,144.1
2016,10,25,15,0,94.0,165.0,2.9,17.0,202.0,229.47,186.42
2016,10,25,15,15,88.5,146.0,2.7,17.0,178.0,201.82,163.56
2016,10,25,15,30,83.0,127.0,2.5,17.0,154.0,174.63,140.95
2016,10,25,15,45,74.5,108.0,2.35,17.0,129.0,146.58,117.24
2016,10,25,16,0,66.0,89.0,2.2,17.0,104.0,119.38,93.88
2016,10,25,16,15,51.0,69.0,1.95,16.5,79.5,89.58,68.33
2016,10,25,16,30,36.0,49.0,1.7,16.0,55.0,61.34,43.98
2016,10,25,16,45,18.0,31.5,1.5,16.0,34.5,36.94,21.85
2016,10,25,17,0,0.0,14.0,1.3,16.0,14.0,13.0,0.0
2016,10,25,17,15,0.0,7.0,1.25,15.5,7.0,6.67,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,161.5,13.0,0.9,12.5,26.0,38.58,0.0
2016,10,26,7,0,323.0,26.0,0.9,13.0,52.0,109.14,60.27
2016,10,26,7,15,428.5,34.5,1.0,13.5,94.5,169.05,120.06
2016,10,26,7,30,534.0,43.0,1.1,14.0,137.0,239.6,181.58
2016,10,26,7,45,596.5,49.0,1.25,14.5,183.0,301.71,236.81
2016,10,26,8,0,659.0,55.0,1.4,15.0,229.0,367.88,294.18
2016,10,26,8,15,699.0,59.0,1.55,15.0,274.0,427.67,345.7
2016,10,26,8,30,739.0,63.0,1.7,15.0,319.0,489.79,397.58
2016,10,26,8,45,768.0,66.0,1.85,15.5,361.0,546.13,442.76
2016,10,26,9,0,797.0,69.0,2.0,16.0,403.0,602.94,486.95
2016,10,26,9,15,816.0,71.5,2.15,16.5,440.0,652.43,524.27
2016,10,26,9,30,835.0,74.0,2.3,17.0,477.0,700.84,558.42
2016,10,26,9,45,853.5,73.5,2.45,17.5,509.0,738.3,584.1
2016,10,26,10,0,872.0,73.0,2.6,18.0,541.0,779.19,612.08
2016,10,26,10,15,881.0,74.5,2.7,18.0,566.0,812.71,635.38
2016,10,26,10,30,890.0,76.0,2.8,18.0,591.0,843.44,656.7
2016,10,26,10,45,894.0,77.5,2.9,18.5,608.0,866.87,671.62
2016,10,26,11,0,898.0,79.0,3.0,19.0,625.0,886.96,684.27
2016,10,26,11,15,901.0,79.5,3.05,19.0,635.5,901.51,694.11
2016,10,26,11,30,904.0,80.0,3.1,19.0,646.0,912.5,701.65
2016,10,26,11,45,902.5,81.5,3.15,19.5,647.5,916.99,703.51
2016,10,26,12,0,901.0,83.0,3.2,20.0,649.0,917.79,703.02
2016,10,26,12,15,900.5,82.5,3.2,20.0,644.5,913.41,700.13
2016,10,26,12,30,900.0,82.0,3.2,20.0,640.0,905.37,694.89
2016,10,26,12,45,892.0,83.0,3.25,20.0,626.5,888.91,684.29
2016,10,26,13,0,884.0,84.0,3.3,20.0,613.0,869.12,671.47
2016,10,26,13,15,878.0,83.0,3.3,20.0,593.0,845.43,655.67
2016,10,26,13,30,872.0,82.0,3.3,20.0,573.0,818.64,637.69
2016,10,26,13,45,859.0,81.5,3.3,20.0,545.0,790.03,618.38
2016,10,26,14,0,846.0,81.0,3.3,20.0,517.0,752.59,592.59
2016,10,26,14,15,830.5,79.0,3.2,19.5,483.5,709.4,563.02
2016,10,26,14,30,815.0,77.0,3.1,19.0,450.0,664.5,531.77
2016,10,26,14,45,790.5,74.5,3.05,19.0,410.5,611.75,491.64
2016,10,26,15,0,766.0,72.0,3.0,19.0,371.0,558.63,449.98
2016,10,26,15,15,733.5,68.0,2.85,18.5,327.0,499.35,402.88
2016,10,26,15,30,701.0,64.0,2.7,18.0,283.0,441.19,355.16
2016,10,26,15,45,651.0,59.0,2.55,17.5,237.0,377.49,301.48
2016,10,26,16,0,601.0,54.0,2.4,17.0,191.0,315.69,247.78
2016,10,26,16,15,522.5,46.5,2.0,16.0,145.5,245.51,186.78
2016,10,26,16,30,444.0,39.0,1.6,15.0,100.0,183.38,131.77
2016,10,26,16,45,222.0,31.5,1.25,14.5,62.0,96.27,58.68
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.1,13.5,1.0,0.95,0.0
2016,10,27,7,0,0.0,2.0,1.2,14.0,2.0,1.85,0.0
2016,10,27,7,15,0.0,4.5,1.4,14.0,4.5,4.16,0.0
2016,10,27,7,30,0.0,7.0,1.6,14.0,7.0,6.48,0.0
2016,10,27,7,45,0.0,9.0,1.85,14.0,9.0,8.33,1.48
2016,10,27,8,0,0.0,11.0,2.1,14.0,11.0,10.19,3.11
2016,10,27,8,15,0.0,13.5,2.15,14.0,13.5,12.51,5.13
2016,10,27,8,30,0.0,16.0,2.2,14.0,16.0,14.83,7.12
2016,10,27,8,45,0.0,29.0,2.25,14.5,29.0,26.91,17.43
2016,10,27,9,0,0.0,42.0,2.3,15.0,42.0,39.01,27.64
2016,10,27,9,15,11.5,111.5,2.3,15.0,117.0,113.7,90.63
2016,10,27,9,30,23.0,181.0,2.3,15.0,192.0,194.64,157.18
2016,10,27,9,45,47.5,206.0,2.3,15.5,230.5,250.82,202.43
2016,10,27,10,0,72.0,231.0,2.3,16.0,269.0,299.58,241.0
2016,10,27,10,15,46.0,222.5,2.25,16.0,247.5,269.62,215.95
2016,10,27,10,30,20.0,214.0,2.2,16.0,226.0,227.23,181.13
2016,10,27,10,45,21.5,221.5,2.2,16.5,235.0,236.48,188.12
2016,10,27,11,0,23.0,229.0,2.2,17.0,244.0,245.8,194.99
2016,10,27,11,15,11.5,191.0,2.25,17.0,198.5,195.43,154.45
2016,10,27,11,30,0.0,153.0,2.3,17.0,153.0,146.1,114.42
2016,10,27,11,45,0.0,153.5,2.35,17.0,153.5,146.58,114.88
2016,10,27,12,0,0.0,154.0,2.4,17.0,154.0,147.08,115.3
2016,10,27,12,15,0.0,144.5,2.35,16.5,144.5,137.52,107.78
2016,10,27,12,30,0.0,135.0,2.3,16.0,135.0,128.03,100.33
2016,10,27,12,45,2.0,158.0,2.25,16.0,159.0,153.08,120.87
2016,10,27,13,0,4.0,181.0,2.2,16.0,183.0,178.63,141.66
2016,10,27,13,15,2.0,150.0,2.05,16.0,151.0,145.17,114.55
2016,10,27,13,30,0.0,119.0,1.9,16.0,119.0,112.41,87.9
2016,10,27,13,45,0.0,117.0,1.75,16.0,117.0,110.56,86.57
2016,10,27,14,0,0.0,115.0,1.6,16.0,115.0,108.75,85.24
2016,10,27,14,15,0.0,89.0,1.5,16.0,89.0,83.13,64.2
2016,10,27,14,30,0.0,63.0,1.4,16.0,63.0,58.6,43.88
2016,10,27,14,45,0.0,55.0,1.3,16.0,55.0,51.13,37.73
2016,10,27,15,0,0.0,47.0,1.2,16.0,47.0,43.67,31.52
2016,10,27,15,15,0.0,41.0,1.15,15.5,41.0,38.07,26.9
2016,10,27,15,30,0.0,35.0,1.1,15.0,35.0,32.48,22.22
2016,10,27,15,45,0.0,29.0,1.05,15.0,29.0,26.9,17.42
2016,10,27,16,0,0.0,23.0,1.0,15.0,23.0,21.32,12.57
2016,10,27,16,15,0.0,17.5,0.85,15.0,17.5,16.21,8.08
2016,10,27,16,30,0.0,12.0,0.7,15.0,12.0,11.11,3.56
2016,10,27,16,45,0.0,7.0,0.6,15.0,7.0,6.48,0.0
2016,10,27,17,0,0.0,2.0,0.5,15.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.45,15.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,14.0,1.0,0.92,0.0
2016,10,28,7,30,0.0,2.0,0.4,14.0,2.0,1.85,0.0
2016,10,28,7,45,0.0,3.0,0.4,14.5,3.0,2.77,0.0
2016,10,28,8,0,0.0,4.0,0.4,15.0,4.0,3.7,0.0
2016,10,28,8,15,0.0,5.0,0.5,15.0,5.0,4.63,0.0
2016,10,28,8,30,0.0,6.0,0.6,15.0,6.0,5.56,0.0
2016,10,28,8,45,0.0,45.0,0.7,15.5,45.0,41.8,30.09
2016,10,28,9,0,0.0,84.0,0.8,16.0,84.0,78.65,60.88
2016,10,28,9,15,1.5,120.0,1.0,16.0,120.5,115.68,91.42
2016,10,28,9,30,3.0,156.0,1.2,16.0,157.0,153.74,122.36
2016,10,28,9,45,1.5,105.0,1.4,16.0,105.5,99.97,78.0
2016,10,28,10,0,0.0,54.0,1.6,16.0,54.0,50.23,36.61
2016,10,28,10,15,0.0,41.0,1.75,16.0,41.0,38.12,26.45
2016,10,28,10,30,0.0,28.0,1.9,16.0,28.0,26.02,16.26
2016,10,28,10,45,0.0,47.5,2.1,16.5,47.5,44.19,31.38
2016,10,28,11,0,0.0,67.0,2.3,17.0,67.0,62.39,46.35
2016,10,28,11,15,2.0,125.5,2.4,17.0,127.0,120.37,93.98
2016,10,28,11,30,4.0,184.0,2.5,17.0,187.0,181.55,143.38
2016,10,28,11,45,2.0,158.0,2.7,17.0,159.5,153.01,120.21
2016,10,28,12,0,0.0,132.0,2.9,17.0,132.0,125.03,97.51
2016,10,28,12,15,0.0,128.0,2.95,17.0,128.0,121.06,94.35
2016,10,28,12,30,0.0,124.0,3.0,17.0,124.0,117.11,91.18
2016,10,28,12,45,0.0,99.5,3.05,17.0,99.5,93.04,71.55
2016,10,28,13,0,0.0,75.0,3.1,17.0,75.0,69.85,52.53
2016,10,28,13,15,4.5,131.5,3.1,17.0,134.5,128.61,101.12
2016,10,28,13,30,9.0,188.0,3.1,17.0,194.0,190.77,151.8
2016,10,28,13,45,4.5,163.5,3.15,17.0,166.5,161.7,128.22
2016,10,28,14,0,0.0,139.0,3.2,17.0,139.0,133.21,105.08
2016,10,28,14,15,0.0,86.5,3.15,17.0,86.5,80.7,61.99
2016,10,28,14,30,0.0,34.0,3.1,17.0,34.0,31.58,21.03
2016,10,28,14,45,0.0,39.0,3.05,17.0,39.0,36.22,25.02
2016,10,28,15,0,0.0,44.0,3.0,17.0,44.0,40.87,29.01
2016,10,28,15,15,0.0,38.5,2.8,16.5,38.5,35.75,24.78
2016,10,28,15,30,0.0,33.0,2.6,16.0,33.0,30.62,20.5
2016,10,28,15,45,0.0,27.5,2.4,15.5,27.5,25.51,16.15
2016,10,28,16,0,0.0,22.0,2.2,15.0,22.0,20.39,11.74
2016,10,28,16,15,0.0,16.5,1.85,14.5,16.5,15.29,7.28
2016,10,28,16,30,0.0,11.0,1.5,14.0,11.0,10.18,2.78
2016,10,28,16,45,0.0,6.5,1.2,13.5,6.5,6.01,0.0
2016,10,28,17,0,0.0,2.0,0.9,13.0,2.0,1.91,0.0
2016,10,28,17,15,0.0,1.0,0.85,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,100.0,13.0,0.9,13.0,20.0,28.29,0.0
2016,10,29,7,0,200.0,26.0,1.0,13.0,40.0,79.17,34.33
2016,10,29,7,15,310.5,37.5,1.2,13.0,79.0,138.08,97.44
2016,10,29,7,30,421.0,49.0,1.4,13.0,118.0,206.25,156.92
2016,10,29,7,45,210.5,44.5,1.6,13.5,79.0,140.41,110.54
2016,10,29,8,0,0.0,40.0,1.8,14.0,40.0,37.14,26.16
2016,10,29,8,15,0.0,49.0,1.9,14.0,49.0,45.53,33.46
2016,10,29,8,30,0.0,58.0,2.0,14.0,58.0,53.92,40.6
