Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,45,2.0,99.0,2.1,14.5,100.0,95.53,75.65
2016,10,29,9,0,4.0,140.0,2.2,15.0,142.0,139.18,111.71
2016,10,29,9,15,2.0,95.5,2.3,15.0,96.5,91.22,71.5
2016,10,29,9,30,0.0,51.0,2.4,15.0,51.0,47.41,34.57
2016,10,29,9,45,0.0,44.0,2.55,15.5,44.0,40.9,28.96
2016,10,29,10,0,0.0,37.0,2.7,16.0,37.0,34.39,23.36
2016,10,29,10,15,3.5,112.0,2.85,16.5,114.5,108.37,84.87
2016,10,29,10,30,7.0,187.0,3.0,17.0,192.0,187.99,149.37
2016,10,29,10,45,3.5,140.5,3.2,17.5,143.0,136.84,107.34
2016,10,29,11,0,0.0,94.0,3.4,18.0,94.0,87.7,66.92
2016,10,29,11,15,0.0,96.0,3.45,18.0,96.0,89.63,68.49
2016,10,29,11,30,0.0,98.0,3.5,18.0,98.0,91.57,70.04
2016,10,29,11,45,45.5,189.5,3.55,18.0,217.5,234.49,187.27
2016,10,29,12,0,91.0,281.0,3.6,18.0,337.0,380.12,302.44
2016,10,29,12,15,91.5,278.5,3.55,18.0,334.5,377.4,299.85
2016,10,29,12,30,92.0,276.0,3.5,18.0,332.0,374.47,297.68
2016,10,29,12,45,84.0,268.0,3.45,18.0,318.5,357.39,284.31
2016,10,29,13,0,76.0,260.0,3.4,18.0,305.0,340.36,271.02
2016,10,29,13,15,76.5,250.5,3.35,18.0,294.5,328.81,262.33
2016,10,29,13,30,77.0,241.0,3.3,18.0,284.0,317.12,253.49
2016,10,29,13,45,76.5,229.5,3.25,18.0,270.0,302.15,242.04
2016,10,29,14,0,76.0,218.0,3.2,18.0,256.0,287.12,230.49
2016,10,29,14,15,133.0,204.5,3.1,18.0,265.5,321.39,259.48
2016,10,29,14,30,190.0,191.0,3.0,18.0,275.0,340.29,275.77
2016,10,29,14,45,482.0,128.0,2.9,18.0,315.5,467.3,380.19
2016,10,29,15,0,774.0,65.0,2.8,18.0,356.0,550.3,445.67
2016,10,29,15,15,740.0,61.5,2.6,17.5,312.5,490.83,397.05
2016,10,29,15,30,706.0,58.0,2.4,17.0,269.0,432.63,348.76
2016,10,29,15,45,654.0,53.0,2.2,17.0,223.5,366.31,291.99
2016,10,29,16,0,602.0,48.0,2.0,17.0,178.0,305.92,238.6
2016,10,29,16,15,520.5,41.0,1.7,16.0,133.5,235.98,177.8
2016,10,29,16,30,439.0,34.0,1.4,15.0,89.0,174.47,123.07
2016,10,29,16,45,219.5,25.5,1.15,14.5,53.0,86.97,45.25
2016,10,29,17,0,0.0,17.0,0.9,14.0,17.0,16.2,0.0
2016,10,29,17,15,0.0,8.5,0.85,13.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,13.0,1.0,0.95,0.0
2016,10,30,7,0,0.0,2.0,2.8,13.0,2.0,1.85,0.0
2016,10,30,7,15,0.0,4.5,2.85,13.0,4.5,4.16,0.0
2016,10,30,7,30,0.0,7.0,2.9,13.0,7.0,6.48,0.0
2016,10,30,7,45,0.0,9.5,3.0,13.5,9.5,8.79,1.87
2016,10,30,8,0,0.0,12.0,3.1,14.0,12.0,11.11,3.89
2016,10,30,8,15,0.0,15.0,3.2,14.0,15.0,13.9,6.31
2016,10,30,8,30,0.0,18.0,3.3,14.0,18.0,16.69,8.71
2016,10,30,8,45,0.0,43.5,3.45,14.5,43.5,40.4,28.96
2016,10,30,9,0,0.0,69.0,3.6,15.0,69.0,64.2,48.98
2016,10,30,9,15,0.0,38.0,3.7,15.0,38.0,35.3,24.4
2016,10,30,9,30,0.0,7.0,3.8,15.0,7.0,6.49,0.0
2016,10,30,9,45,0.0,8.0,3.95,15.0,8.0,7.42,0.65
2016,10,30,10,0,0.0,9.0,4.1,15.0,9.0,8.35,1.43
2016,10,30,10,15,0.0,10.0,4.25,15.0,10.0,9.28,2.21
2016,10,30,10,30,0.0,11.0,4.4,15.0,11.0,10.22,2.98
2016,10,30,10,45,0.0,14.0,4.55,15.5,14.0,13.01,5.31
2016,10,30,11,0,0.0,17.0,4.7,16.0,17.0,15.8,7.62
2016,10,30,11,15,0.0,15.0,4.8,16.0,15.0,13.94,6.05
2016,10,30,11,30,0.0,13.0,4.9,16.0,13.0,12.08,4.49
2016,10,30,11,45,203.0,129.0,5.0,16.5,253.0,330.26,272.41
2016,10,30,12,0,406.0,245.0,5.1,17.0,493.0,646.65,520.5
2016,10,30,12,15,379.5,249.0,5.05,17.0,479.0,626.28,502.83
2016,10,30,12,30,353.0,253.0,5.0,17.0,465.0,604.63,485.69
2016,10,30,12,45,569.0,186.0,5.0,17.0,519.5,724.46,582.54
2016,10,30,13,0,785.0,119.0,5.0,17.0,574.0,828.35,661.17
2016,10,30,13,15,775.0,117.5,4.9,17.0,553.5,802.32,641.49
2016,10,30,13,30,765.0,116.0,4.8,17.0,533.0,773.67,620.64
2016,10,30,13,45,382.5,78.0,4.75,17.0,286.5,406.91,336.36
2016,10,30,14,0,0.0,40.0,4.7,17.0,40.0,37.17,25.52
2016,10,30,14,15,128.5,111.0,4.55,16.5,167.5,210.79,173.75
2016,10,30,14,30,257.0,182.0,4.4,16.0,295.0,385.22,316.88
2016,10,30,14,45,171.5,168.0,4.25,16.0,240.5,294.67,241.86
2016,10,30,15,0,86.0,154.0,4.1,16.0,186.0,212.87,173.72
2016,10,30,15,15,76.0,136.5,3.85,15.5,162.5,184.93,150.79
2016,10,30,15,30,66.0,119.0,3.6,15.0,139.0,157.91,128.18
2016,10,30,15,45,60.0,100.0,3.4,15.0,115.5,131.89,105.83
2016,10,30,16,0,54.0,81.0,3.2,15.0,92.0,106.46,83.64
2016,10,30,16,15,38.5,61.5,3.0,14.5,68.5,77.78,58.79
2016,10,30,16,30,23.0,42.0,2.8,14.0,45.0,50.62,35.1
2016,10,30,16,45,11.5,25.0,2.6,14.0,26.5,28.24,11.5
2016,10,30,17,0,0.0,8.0,2.4,14.0,8.0,7.63,0.0
2016,10,30,17,15,0.0,4.0,2.35,13.5,4.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,82.0,13.0,1.05,11.5,18.0,25.25,0.0
2016,10,31,7,0,164.0,26.0,1.1,12.0,36.0,70.22,20.27
2016,10,31,7,15,283.0,38.0,1.2,12.0,74.5,129.99,90.89
2016,10,31,7,30,402.0,50.0,1.3,12.0,113.0,199.62,151.76
2016,10,31,7,45,483.5,57.5,1.45,12.5,158.0,263.2,207.86
2016,10,31,8,0,565.0,65.0,1.6,13.0,203.0,334.6,269.7
2016,10,31,8,15,292.0,93.0,1.7,13.0,165.0,259.55,212.79
2016,10,31,8,30,19.0,121.0,1.8,13.0,127.0,129.65,104.74
2016,10,31,8,45,23.5,136.5,1.9,13.5,145.5,148.5,120.61
2016,10,31,9,0,28.0,152.0,2.0,14.0,164.0,175.63,142.78
2016,10,31,9,15,145.0,172.0,2.05,14.0,239.0,286.5,235.62
2016,10,31,9,30,262.0,192.0,2.1,14.0,314.0,408.19,334.16
2016,10,31,9,45,131.0,166.0,2.15,14.0,227.0,278.3,227.79
2016,10,31,10,0,0.0,140.0,2.2,14.0,140.0,134.21,106.71
2016,10,31,10,15,62.5,196.5,2.25,14.0,231.5,253.9,206.54
2016,10,31,10,30,125.0,253.0,2.3,14.0,323.0,384.76,311.24
2016,10,31,10,45,142.5,262.0,2.4,14.5,344.0,412.39,331.9
2016,10,31,11,0,160.0,271.0,2.5,15.0,365.0,440.22,353.05
2016,10,31,11,15,158.5,276.5,2.55,15.0,371.0,447.21,358.1
2016,10,31,11,30,157.0,282.0,2.6,15.0,377.0,453.63,362.85
2016,10,31,11,45,78.5,203.0,2.7,15.5,250.5,279.06,224.54
2016,10,31,12,0,0.0,124.0,2.8,16.0,124.0,117.17,91.38
2016,10,31,12,15,0.0,123.0,2.85,16.0,123.0,116.19,90.83
2016,10,31,12,30,0.0,122.0,2.9,16.0,122.0,115.23,90.09
2016,10,31,12,45,12.0,171.0,2.95,16.0,178.0,175.49,139.81
2016,10,31,13,0,24.0,220.0,3.0,16.0,234.0,237.77,190.39
2016,10,31,13,15,26.0,215.5,3.05,16.0,230.0,234.63,188.02
2016,10,31,13,30,28.0,211.0,3.1,16.0,226.0,231.44,185.79
2016,10,31,13,45,16.0,187.0,3.15,16.0,195.5,196.1,157.14
2016,10,31,14,0,4.0,163.0,3.2,16.0,165.0,161.7,129.06
2016,10,31,14,15,2.0,152.5,3.2,15.5,153.5,149.74,119.72
2016,10,31,14,30,0.0,142.0,3.2,15.0,142.0,138.0,110.45
2016,10,31,14,45,5.0,137.0,3.2,15.0,138.5,136.87,109.89
2016,10,31,15,0,10.0,132.0,3.2,15.0,135.0,135.52,109.06
2016,10,31,15,15,5.5,116.5,3.1,14.5,118.0,117.23,93.98
2016,10,31,15,30,1.0,101.0,3.0,14.0,101.0,99.45,79.14
2016,10,31,15,45,0.5,83.0,2.9,14.0,83.0,81.21,63.6
2016,10,31,16,0,0.0,65.0,2.8,14.0,65.0,63.06,47.91
2016,10,31,16,15,0.0,48.0,2.7,14.0,48.0,46.21,33.18
2016,10,31,16,30,0.0,31.0,2.6,14.0,31.0,29.25,18.19
2016,10,31,16,45,0.0,18.0,2.55,14.0,18.0,16.71,3.73
2016,10,31,17,0,0.0,5.0,2.5,14.0,5.0,4.77,0.0
2016,10,31,17,15,0.0,2.5,2.55,14.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,6,45,101.5,11.5,0.9,10.5,17.5,26.77,0.0
2016,11,1,7,0,203.0,23.0,0.9,11.0,35.0,74.57,13.76
2016,11,1,7,15,328.0,34.0,1.0,11.5,74.5,138.13,95.37
2016,11,1,7,30,453.0,45.0,1.1,12.0,114.0,210.75,159.15
2016,11,1,7,45,529.5,51.5,1.25,12.5,159.0,273.65,215.11
2016,11,1,8,0,606.0,58.0,1.4,13.0,204.0,343.83,276.17
2016,11,1,8,15,653.0,63.0,1.45,13.0,248.5,404.67,328.9
2016,11,1,8,30,700.0,68.0,1.5,13.0,293.0,468.71,382.6
2016,11,1,8,45,733.0,71.5,1.55,13.5,335.0,523.23,426.6
2016,11,1,9,0,766.0,75.0,1.6,14.0,377.0,581.04,471.61
2016,11,1,9,15,788.0,77.5,1.55,14.0,414.0,630.83,509.42
2016,11,1,9,30,810.0,80.0,1.5,14.0,451.0,679.82,544.71
2016,11,1,9,45,825.5,82.5,1.45,14.5,482.5,722.87,573.08
2016,11,1,10,0,841.0,85.0,1.4,15.0,514.0,764.07,599.53
2016,11,1,10,15,851.5,86.5,1.3,15.0,539.0,797.94,620.86
2016,11,1,10,30,862.0,88.0,1.2,15.0,564.0,829.17,640.02
2016,11,1,10,45,869.5,89.0,1.1,15.5,581.5,854.42,653.56
2016,11,1,11,0,877.0,90.0,1.0,16.0,599.0,876.51,664.77
2016,11,1,11,15,880.5,90.5,0.9,16.0,609.0,891.22,672.12
2016,11,1,11,30,884.0,91.0,0.8,16.0,619.0,894.91,672.21
2016,11,1,11,45,884.0,91.0,0.75,16.5,621.0,898.78,672.35
2016,11,1,12,0,884.0,91.0,0.7,17.0,623.0,899.07,670.24
2016,11,1,12,15,881.5,90.5,0.65,17.0,617.0,892.97,665.39
2016,11,1,12,30,879.0,90.0,0.6,17.0,611.0,883.34,658.46
2016,11,1,12,45,876.0,88.5,0.55,17.0,598.0,868.61,648.37
2016,11,1,13,0,873.0,87.0,0.5,17.0,585.0,857.49,640.86
2016,11,1,13,15,864.5,86.0,0.45,17.0,564.0,831.88,623.8
2016,11,1,13,30,856.0,85.0,0.4,17.0,543.0,803.29,605.0
2016,11,1,13,45,841.5,83.5,0.4,17.0,515.0,766.65,581.62
2016,11,1,14,0,827.0,82.0,0.4,17.0,487.0,727.78,556.55
2016,11,1,14,15,809.0,79.5,0.4,17.0,453.0,683.27,527.21
2016,11,1,14,30,791.0,77.0,0.4,17.0,419.0,637.32,495.89
2016,11,1,14,45,763.0,74.5,0.4,17.0,379.5,583.87,457.12
2016,11,1,15,0,735.0,72.0,0.4,17.0,340.0,530.42,417.17
2016,11,1,15,15,697.5,68.0,0.4,16.5,297.0,472.84,373.38
2016,11,1,15,30,660.0,64.0,0.4,16.0,254.0,414.71,327.46
2016,11,1,15,45,606.5,58.0,0.4,16.0,209.0,349.33,273.65
2016,11,1,16,0,553.0,52.0,0.4,16.0,164.0,288.25,221.53
2016,11,1,16,15,462.5,43.5,0.5,15.0,120.5,216.78,161.54
2016,11,1,16,30,372.0,35.0,0.6,14.0,77.0,154.8,107.35
2016,11,1,16,45,222.5,22.5,0.7,13.5,44.0,81.82,29.38
2016,11,1,17,0,73.0,10.0,0.8,13.0,11.0,21.55,0.0
2016,11,1,17,15,36.5,5.0,0.8,12.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,10.0,0.7,9.0,17.0,27.7,0.0
2016,11,2,7,0,235.0,20.0,0.7,9.0,34.0,77.75,4.14
2016,11,2,7,15,358.0,30.5,0.85,9.5,73.5,142.27,97.47
2016,11,2,7,30,481.0,41.0,1.0,10.0,113.0,215.0,162.68
2016,11,2,7,45,552.0,48.0,1.2,10.5,157.5,277.51,219.1
2016,11,2,8,0,623.0,55.0,1.4,11.0,202.0,346.77,280.19
2016,11,2,8,15,669.0,60.0,1.4,11.5,247.0,407.79,332.83
2016,11,2,8,30,715.0,65.0,1.4,12.0,292.0,469.66,384.3
2016,11,2,8,45,746.5,68.0,1.4,13.0,333.5,525.67,428.55
2016,11,2,9,0,778.0,71.0,1.4,14.0,375.0,582.38,471.53
2016,11,2,9,15,799.5,74.0,1.4,14.5,412.0,632.75,509.01
2016,11,2,9,30,821.0,77.0,1.4,15.0,449.0,682.28,543.79
2016,11,2,9,45,844.0,76.5,1.45,15.5,482.0,727.57,574.49
2016,11,2,10,0,867.0,76.0,1.5,16.0,515.0,765.46,599.46
2016,11,2,10,15,876.5,77.0,1.5,16.0,539.5,798.19,621.19
2016,11,2,10,30,886.0,78.0,1.5,16.0,564.0,828.19,640.92
2016,11,2,10,45,891.5,79.5,1.5,16.5,581.5,852.5,655.44
2016,11,2,11,0,897.0,81.0,1.5,17.0,599.0,873.57,667.74
2016,11,2,11,15,900.5,81.5,1.45,17.0,608.5,888.32,676.4
2016,11,2,11,30,904.0,82.0,1.4,17.0,618.0,899.55,682.8
2016,11,2,11,45,903.5,82.5,1.4,17.5,620.0,903.65,683.98
2016,11,2,12,0,903.0,83.0,1.4,18.0,622.0,904.11,682.94
2016,11,2,12,15,901.0,82.5,1.3,18.0,616.5,898.39,677.81
2016,11,2,12,30,899.0,82.0,1.2,18.0,611.0,889.06,670.44
2016,11,2,12,45,895.5,81.0,1.2,18.5,597.5,874.29,659.86
2016,11,2,13,0,892.0,80.0,1.2,19.0,584.0,856.08,647.15
2016,11,2,13,15,884.0,79.0,1.1,19.0,563.5,830.83,629.61
2016,11,2,13,30,876.0,78.0,1.0,19.0,543.0,802.57,610.13
2016,11,2,13,45,863.5,76.5,0.95,19.0,515.0,773.37,590.73
2016,11,2,14,0,851.0,75.0,0.9,19.0,487.0,735.45,565.2
2016,11,2,14,15,834.0,72.5,0.8,18.5,453.0,690.97,535.29
2016,11,2,14,30,817.0,70.0,0.7,18.0,419.0,644.92,503.65
2016,11,2,14,45,791.0,67.5,0.65,18.0,380.0,591.9,464.35
2016,11,2,15,0,765.0,65.0,0.6,18.0,341.0,538.67,423.83
2016,11,2,15,15,730.0,61.0,0.55,17.5,298.0,478.96,377.9
2016,11,2,15,30,695.0,57.0,0.5,17.0,255.0,420.64,331.31
2016,11,2,15,45,640.0,52.0,0.5,17.0,209.5,354.14,276.45
2016,11,2,16,0,585.0,47.0,0.5,17.0,164.0,294.22,225.01
2016,11,2,16,15,498.0,39.5,0.6,16.0,120.5,223.62,165.41
2016,11,2,16,30,411.0,32.0,0.7,15.0,77.0,162.09,110.78
2016,11,2,16,45,205.5,16.0,0.8,14.5,38.5,70.28,18.48
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.15,9.5,15.5,14.77,0.0
2016,11,3,7,0,0.0,31.0,1.2,10.0,31.0,33.38,0.0
2016,11,3,7,15,243.0,35.0,1.4,10.5,70.5,115.38,78.49
2016,11,3,7,30,486.0,39.0,1.6,11.0,110.0,213.73,161.02
2016,11,3,7,45,557.5,46.0,1.8,11.5,154.5,276.44,217.77
2016,11,3,8,0,629.0,53.0,2.0,12.0,199.0,345.98,279.34
2016,11,3,8,15,674.5,57.5,2.05,12.5,243.5,404.14,330.3
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,467.56,383.69
2016,11,3,8,45,751.5,65.5,2.15,14.0,330.0,524.19,429.15
2016,11,3,9,0,783.0,69.0,2.2,15.0,372.0,581.54,473.46
2016,11,3,9,15,804.5,72.0,2.2,15.5,409.0,632.0,511.66
2016,11,3,9,30,826.0,75.0,2.2,16.0,446.0,681.61,547.15
2016,11,3,9,45,843.0,76.0,2.2,16.5,477.5,724.33,576.09
2016,11,3,10,0,860.0,77.0,2.2,17.0,509.0,765.22,603.24
2016,11,3,10,15,870.5,78.5,2.1,17.5,534.0,793.19,619.99
2016,11,3,10,30,881.0,80.0,2.0,18.0,559.0,824.41,638.86
2016,11,3,10,45,803.5,101.5,1.95,18.5,549.0,809.62,625.77
2016,11,3,11,0,726.0,123.0,1.9,19.0,539.0,786.19,607.28
2016,11,3,11,15,814.0,103.0,1.8,19.0,576.5,844.09,646.44
2016,11,3,11,30,902.0,83.0,1.7,19.0,614.0,896.8,680.42
2016,11,3,11,45,902.0,83.0,1.65,19.5,616.0,900.74,680.41
2016,11,3,12,0,902.0,83.0,1.6,20.0,618.0,901.04,678.63
2016,11,3,12,15,900.0,83.0,1.55,20.0,612.5,895.94,674.72
2016,11,3,12,30,898.0,83.0,1.5,20.0,607.0,887.24,668.6
2016,11,3,12,45,892.0,82.5,1.45,20.0,593.0,870.97,657.56
2016,11,3,13,0,886.0,82.0,1.4,20.0,579.0,851.35,644.44
2016,11,3,13,15,878.0,81.0,1.3,20.0,558.5,826.27,627.09
2016,11,3,13,30,870.0,80.0,1.2,20.0,538.0,804.53,612.12
2016,11,3,13,45,856.0,78.5,1.2,20.0,510.0,768.08,588.23
2016,11,3,14,0,842.0,77.0,1.2,20.0,482.0,729.33,562.65
2016,11,3,14,15,824.5,74.5,1.1,20.0,448.0,684.87,531.66
2016,11,3,14,30,807.0,72.0,1.0,20.0,414.0,638.91,498.86
2016,11,3,14,45,709.0,77.5,0.95,20.0,357.5,552.72,434.55
2016,11,3,15,0,611.0,83.0,0.9,20.0,301.0,470.13,371.63
2016,11,3,15,15,646.5,71.0,0.8,19.5,275.5,446.3,352.61
2016,11,3,15,30,682.0,59.0,0.7,19.0,250.0,415.19,326.08
2016,11,3,15,45,625.5,53.5,0.65,18.5,205.0,350.56,272.71
2016,11,3,16,0,569.0,48.0,0.6,18.0,160.0,288.29,219.79
2016,11,3,16,15,479.0,40.0,0.6,17.5,116.5,217.17,159.44
2016,11,3,16,30,389.0,32.0,0.6,17.0,73.0,155.48,104.5
2016,11,3,16,45,194.5,16.0,0.65,17.0,36.5,67.23,10.54
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,102.5,9.5,1.15,10.0,14.5,24.68,0.0
2016,11,4,7,0,205.0,19.0,1.2,10.0,29.0,68.81,0.0
2016,11,4,7,15,334.0,29.5,1.4,10.5,67.5,133.88,88.86
2016,11,4,7,30,463.0,40.0,1.6,11.0,106.0,206.61,155.21
2016,11,4,7,45,537.5,47.5,1.85,12.0,150.5,269.65,211.84
2016,11,4,8,0,612.0,55.0,2.1,13.0,195.0,339.85,273.35
2016,11,4,8,15,659.5,60.0,2.05,13.5,239.5,400.76,326.15
2016,11,4,8,30,707.0,65.0,2.0,14.0,284.0,462.5,377.79
2016,11,4,8,45,738.5,69.0,2.0,14.5,325.5,519.08,423.65
2016,11,4,9,0,770.0,73.0,2.0,15.0,367.0,576.38,468.44
2016,11,4,9,15,792.5,76.0,1.9,15.5,404.5,626.95,506.08
2016,11,4,9,30,815.0,79.0,1.8,16.0,442.0,676.76,541.2
2016,11,4,9,45,830.5,81.0,1.7,17.0,473.0,719.18,567.83
2016,11,4,10,0,846.0,83.0,1.6,18.0,504.0,759.71,592.35
2016,11,4,10,15,857.0,84.5,1.5,18.0,529.0,793.95,614.04
2016,11,4,10,30,868.0,86.0,1.4,18.0,554.0,825.55,633.59
2016,11,4,10,45,875.0,87.0,1.3,18.5,572.0,850.37,646.99
2016,11,4,11,0,882.0,88.0,1.2,19.0,590.0,872.01,658.08
2016,11,4,11,15,886.0,88.5,1.1,19.0,600.0,879.84,661.05
2016,11,4,11,30,890.0,89.0,1.0,19.0,610.0,891.36,666.67
2016,11,4,11,45,891.0,89.0,0.9,19.5,612.0,896.12,666.51
2016,11,4,12,0,892.0,89.0,0.8,20.0,614.0,897.3,664.13
2016,11,4,12,15,890.0,89.0,0.7,20.0,608.5,892.25,659.08
2016,11,4,12,30,888.0,89.0,0.6,20.0,603.0,883.66,651.91
2016,11,4,12,45,885.0,87.0,0.55,20.5,590.0,868.31,640.29
2016,11,4,13,0,882.0,85.0,0.5,21.0,577.0,849.56,626.7
2016,11,4,13,15,873.5,84.0,0.4,21.0,556.0,830.85,613.56
2016,11,4,13,30,865.0,83.0,0.3,21.0,535.0,802.23,594.04
2016,11,4,13,45,853.0,81.0,0.25,21.0,507.5,766.9,571.13
2016,11,4,14,0,841.0,79.0,0.2,21.0,480.0,729.18,546.58
2016,11,4,14,15,823.0,76.5,0.15,21.0,446.0,684.47,517.07
2016,11,4,14,30,805.0,74.0,0.1,21.0,412.0,638.29,485.65
2016,11,4,14,45,780.0,71.0,0.1,21.0,373.0,585.95,448.53
2016,11,4,15,0,755.0,68.0,0.1,21.0,334.0,533.33,410.02
2016,11,4,15,15,718.0,63.5,0.1,20.5,290.5,472.62,364.9
2016,11,4,15,30,681.0,59.0,0.1,20.0,247.0,413.5,319.1
2016,11,4,15,45,625.0,53.5,0.15,20.0,202.0,349.38,267.38
2016,11,4,16,0,569.0,48.0,0.2,20.0,157.0,287.46,215.63
2016,11,4,16,15,476.5,39.5,0.25,19.5,114.0,215.16,155.52
2016,11,4,16,30,384.0,31.0,0.3,19.0,71.0,152.62,100.34
2016,11,4,16,45,192.0,15.5,0.35,18.5,35.5,65.5,1.86
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,6,45,99.5,8.5,0.7,11.0,13.0,23.15,0.0
2016,11,5,7,0,199.0,17.0,0.7,11.0,26.0,64.88,0.0
2016,11,5,7,15,324.0,28.0,0.75,11.5,63.5,129.26,83.56
2016,11,5,7,30,449.0,39.0,0.8,12.0,101.0,200.32,148.84
2016,11,5,7,45,517.5,47.0,0.9,12.5,144.0,260.67,202.95
2016,11,5,8,0,586.0,55.0,1.0,13.0,187.0,327.61,261.39
2016,11,5,8,15,633.5,60.5,0.95,13.5,230.5,387.65,312.52
2016,11,5,8,30,681.0,66.0,0.9,14.0,274.0,450.97,364.23
2016,11,5,8,45,712.0,70.0,0.85,14.5,314.5,505.87,407.41
2016,11,5,9,0,743.0,74.0,0.8,15.0,355.0,559.14,447.71
2016,11,5,9,15,667.5,95.5,0.75,15.5,366.5,568.32,452.61
2016,11,5,9,30,592.0,117.0,0.7,16.0,378.0,566.23,448.94
2016,11,5,9,45,610.0,121.0,0.7,16.5,407.0,605.54,477.04
2016,11,5,10,0,628.0,125.0,0.7,17.0,436.0,643.83,503.26
2016,11,5,10,15,583.5,147.0,0.75,17.0,446.5,651.28,507.33
2016,11,5,10,30,539.0,169.0,0.8,17.0,457.0,649.84,505.43
2016,11,5,10,45,699.0,127.5,0.85,17.5,513.5,753.23,578.93
2016,11,5,11,0,859.0,86.0,0.9,18.0,570.0,847.91,641.23
2016,11,5,11,15,862.0,86.5,1.0,18.0,579.5,861.87,650.44
2016,11,5,11,30,865.0,87.0,1.1,18.0,589.0,865.05,653.63
2016,11,5,11,45,865.0,87.0,1.2,18.5,590.5,868.83,656.23
2016,11,5,12,0,865.0,87.0,1.3,19.0,592.0,869.13,656.55
2016,11,5,12,15,862.5,86.5,1.4,19.0,586.0,863.17,654.0
2016,11,5,12,30,860.0,86.0,1.5,19.0,580.0,861.05,654.19
2016,11,5,12,45,692.0,134.0,1.6,19.0,526.0,768.47,591.84
2016,11,5,13,0,524.0,182.0,1.7,19.0,472.0,665.44,518.85
2016,11,5,13,15,329.5,207.5,1.75,18.5,388.0,511.81,404.66
2016,11,5,13,30,135.0,233.0,1.8,18.0,304.0,367.64,292.25
2016,11,5,13,45,470.5,155.5,1.85,18.0,381.5,555.55,444.8
2016,11,5,14,0,806.0,78.0,1.9,18.0,459.0,700.45,554.77
2016,11,5,14,15,705.0,91.5,1.9,17.5,407.5,620.35,495.96
2016,11,5,14,30,604.0,105.0,1.9,17.0,356.0,541.55,436.51
2016,11,5,14,45,577.0,100.0,1.95,17.0,321.5,493.41,399.54
2016,11,5,15,0,550.0,95.0,2.0,17.0,287.0,445.72,361.64
2016,11,5,15,15,524.5,85.5,1.85,16.5,249.0,394.81,320.3
2016,11,5,15,30,499.0,76.0,1.7,16.0,211.0,344.98,278.54
2016,11,5,15,45,452.5,66.0,1.6,16.0,172.0,286.82,228.56
2016,11,5,16,0,406.0,56.0,1.5,16.0,133.0,232.57,180.77
2016,11,5,16,15,335.0,44.0,1.35,15.5,95.5,172.61,128.47
2016,11,5,16,30,264.0,32.0,1.2,15.0,58.0,120.37,80.3
2016,11,5,16,45,132.0,16.0,1.1,14.5,29.0,51.15,0.0
2016,11,5,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.6,13.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.6,13.0,13.0,12.39,0.0
2016,11,6,7,15,23.0,30.0,0.75,13.0,33.0,37.9,22.12
2016,11,6,7,30,46.0,47.0,0.9,13.0,53.0,68.8,50.47
2016,11,6,7,45,59.5,66.0,1.05,13.5,77.0,97.23,75.45
2016,11,6,8,0,73.0,85.0,1.2,14.0,101.0,126.93,101.26
2016,11,6,8,15,82.0,103.5,1.25,14.0,125.0,155.18,125.7
2016,11,6,8,30,91.0,122.0,1.3,14.0,149.0,184.27,150.41
2016,11,6,8,45,97.0,139.0,1.4,14.0,172.0,210.59,172.44
2016,11,6,9,0,103.0,156.0,1.5,14.0,195.0,237.36,194.47
2016,11,6,9,15,79.0,168.0,1.55,14.0,199.5,229.37,187.4
2016,11,6,9,30,55.0,180.0,1.6,14.0,204.0,228.19,185.71
2016,11,6,9,45,53.0,191.5,1.7,14.5,216.0,240.74,195.26
2016,11,6,10,0,51.0,203.0,1.8,15.0,228.0,253.18,204.56
2016,11,6,10,15,157.5,217.0,1.85,15.0,299.5,365.74,296.56
2016,11,6,10,30,264.0,231.0,1.9,15.0,371.0,484.71,390.18
2016,11,6,10,45,318.5,228.5,1.95,15.5,403.0,532.38,426.07
2016,11,6,11,0,373.0,226.0,2.0,16.0,435.0,580.83,462.47
2016,11,6,11,15,281.0,245.5,2.05,16.0,405.0,529.48,421.2
2016,11,6,11,30,189.0,265.0,2.1,16.0,375.0,461.46,367.53
2016,11,6,11,45,276.0,252.0,2.2,16.5,412.5,536.48,426.6
2016,11,6,12,0,363.0,239.0,2.3,17.0,450.0,597.12,473.24
2016,11,6,12,15,261.0,251.0,2.3,17.0,402.0,521.34,413.58
2016,11,6,12,30,159.0,263.0,2.3,17.0,354.0,432.14,343.64
2016,11,6,12,45,245.0,246.0,2.35,17.5,382.5,496.71,395.37
2016,11,6,13,0,331.0,229.0,2.4,18.0,411.0,544.47,432.94
2016,11,6,13,15,273.0,228.5,2.35,17.5,375.0,490.16,391.17
2016,11,6,13,30,215.0,228.0,2.3,17.0,339.0,425.1,341.27
2016,11,6,13,45,329.5,196.0,2.25,17.0,355.5,481.3,387.89
2016,11,6,14,0,444.0,164.0,2.2,17.0,372.0,529.83,427.01
2016,11,6,14,15,450.5,149.5,2.05,16.5,347.5,502.03,406.08
2016,11,6,14,30,457.0,135.0,1.9,16.0,323.0,472.27,383.68
2016,11,6,14,45,439.0,125.5,1.75,16.0,292.0,431.03,350.73
2016,11,6,15,0,421.0,116.0,1.6,16.0,261.0,390.04,317.38
2016,11,6,15,15,402.0,102.5,1.35,15.5,226.5,344.48,280.0
2016,11,6,15,30,383.0,89.0,1.1,15.0,192.0,299.77,242.3
2016,11,6,15,45,352.0,75.0,0.9,15.0,156.5,250.37,199.55
2016,11,6,16,0,321.0,61.0,0.7,15.0,121.0,203.6,158.15
2016,11,6,16,15,264.5,46.5,0.65,14.5,86.5,150.83,112.23
2016,11,6,16,30,208.0,32.0,0.6,14.0,52.0,104.26,68.75
2016,11,6,16,45,104.0,16.0,0.6,14.0,26.0,44.8,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,12.0,8.5,8.1,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,16.2,0.0
2016,11,7,7,15,97.0,31.0,0.8,12.5,43.5,66.61,40.22
2016,11,7,7,30,194.0,45.0,0.9,13.0,70.0,123.96,91.96
2016,11,7,7,45,228.5,61.0,1.0,13.5,102.0,165.73,129.35
2016,11,7,8,0,263.0,77.0,1.1,14.0,134.0,211.0,169.05
2016,11,7,8,15,285.0,92.5,1.05,14.5,166.5,245.3,199.0
2016,11,7,8,30,307.0,108.0,1.0,15.0,199.0,288.29,234.95
2016,11,7,8,45,320.5,122.0,1.0,15.5,229.5,326.11,265.72
2016,11,7,9,0,334.0,136.0,1.0,16.0,260.0,364.42,295.97
2016,11,7,9,15,325.0,153.0,1.0,16.5,283.5,391.87,316.59
2016,11,7,9,30,316.0,170.0,1.0,17.0,307.0,417.71,335.42
2016,11,7,9,45,330.5,181.0,1.0,17.5,333.5,451.91,360.63
2016,11,7,10,0,345.0,192.0,1.0,18.0,360.0,486.04,385.18
2016,11,7,10,15,402.5,190.0,1.0,18.5,395.0,550.62,432.48
2016,11,7,10,30,460.0,188.0,1.0,19.0,430.0,605.3,471.46
2016,11,7,10,45,623.0,145.5,1.0,19.5,485.0,707.3,545.4
2016,11,7,11,0,786.0,103.0,1.0,20.0,540.0,802.22,608.09
2016,11,7,11,15,577.0,168.5,1.0,20.0,492.5,707.02,540.47
2016,11,7,11,30,368.0,234.0,1.0,20.0,445.0,593.17,456.1
2016,11,7,11,45,583.5,169.0,1.0,20.5,504.5,720.98,551.46
2016,11,7,12,0,799.0,104.0,1.0,21.0,564.0,835.3,626.97
2016,11,7,12,15,682.5,138.5,1.0,21.0,529.0,776.28,585.8
2016,11,7,12,30,566.0,173.0,1.0,21.0,494.0,703.99,536.29
2016,11,7,12,45,538.5,178.0,1.05,21.0,478.0,679.6,520.28
2016,11,7,13,0,511.0,183.0,1.1,21.0,462.0,653.66,502.45
2016,11,7,13,15,491.5,180.5,1.1,21.0,440.5,624.45,482.02
2016,11,7,13,30,472.0,178.0,1.1,21.0,419.0,594.12,460.6
2016,11,7,13,45,443.0,173.0,1.15,21.0,390.0,552.86,431.29
2016,11,7,14,0,414.0,168.0,1.2,21.0,361.0,511.61,401.51
2016,11,7,14,15,282.5,171.0,1.15,20.5,298.0,397.66,315.03
2016,11,7,14,30,151.0,174.0,1.1,20.0,235.0,294.28,234.24
2016,11,7,14,45,145.0,158.0,1.05,20.0,212.0,266.66,213.03
2016,11,7,15,0,139.0,142.0,1.0,20.0,189.0,239.3,191.22
2016,11,7,15,15,131.5,124.0,0.9,19.5,164.0,209.01,166.91
2016,11,7,15,30,124.0,106.0,0.8,19.0,139.0,179.26,142.46
2016,11,7,15,45,110.0,87.0,0.7,18.5,112.5,146.03,114.61
2016,11,7,16,0,96.0,68.0,0.6,18.0,86.0,114.07,87.31
2016,11,7,16,15,71.0,50.0,0.65,17.5,61.0,81.11,59.09
2016,11,7,16,30,46.0,32.0,0.7,17.0,36.0,50.57,31.32
2016,11,7,16,45,23.0,16.0,0.75,17.0,18.0,22.4,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,0.8,12.0,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,0.8,12.0,18.0,17.16,0.0
2016,11,8,7,15,166.5,29.0,0.9,12.5,50.0,86.34,50.45
2016,11,8,7,30,333.0,40.0,1.0,13.0,82.0,162.45,119.39
2016,11,8,7,45,398.5,51.0,1.15,14.0,121.5,218.12,168.84
2016,11,8,8,0,464.0,62.0,1.3,15.0,161.0,280.3,222.69
2016,11,8,8,15,509.0,70.0,1.3,15.5,201.0,335.59,270.21
2016,11,8,8,30,554.0,78.0,1.3,16.0,241.0,394.17,318.84
2016,11,8,8,45,597.0,79.5,1.3,16.5,278.5,447.22,361.73
2016,11,8,9,0,640.0,81.0,1.3,17.0,316.0,502.22,404.76
2016,11,8,9,15,629.0,93.5,1.2,17.5,343.5,536.53,429.56
2016,11,8,9,30,618.0,106.0,1.1,18.0,371.0,567.91,451.26
2016,11,8,9,45,633.5,110.5,1.05,18.5,399.5,606.56,478.3
2016,11,8,10,0,649.0,115.0,1.0,19.0,428.0,643.99,503.61
2016,11,8,10,15,749.5,97.5,0.95,19.5,476.0,720.36,555.1
2016,11,8,10,30,850.0,80.0,0.9,20.0,524.0,795.47,603.39
2016,11,8,10,45,850.5,83.0,0.85,20.5,540.0,816.85,614.23
2016,11,8,11,0,851.0,86.0,0.8,21.0,556.0,834.96,623.46
2016,11,8,11,15,855.5,86.5,0.8,21.0,566.0,850.09,632.79
2016,11,8,11,30,860.0,87.0,0.8,21.0,576.0,861.88,640.05
2016,11,8,11,45,855.5,89.5,0.8,21.5,577.5,864.87,640.47
2016,11,8,12,0,851.0,92.0,0.8,22.0,579.0,864.35,638.84
2016,11,8,12,15,849.5,91.5,0.8,22.0,573.5,859.33,635.7
2016,11,8,12,30,848.0,91.0,0.8,22.0,568.0,850.88,630.49
2016,11,8,12,45,855.0,86.0,0.85,22.0,558.0,840.79,625.21
