Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,0,862.0,81.0,0.9,22.0,548.0,827.08,617.6
2016,11,8,13,15,854.0,80.0,0.9,22.0,528.0,802.5,602.02
2016,11,8,13,30,846.0,79.0,0.9,22.0,508.0,775.01,584.56
2016,11,8,13,45,827.5,79.0,0.95,22.0,480.0,737.98,561.15
2016,11,8,14,0,809.0,79.0,1.0,22.0,452.0,698.99,536.06
2016,11,8,14,15,790.5,76.5,0.9,22.0,419.0,655.37,505.67
2016,11,8,14,30,772.0,74.0,0.8,22.0,386.0,610.42,472.89
2016,11,8,14,45,742.5,71.5,0.75,22.0,347.5,557.6,433.65
2016,11,8,15,0,713.0,69.0,0.7,22.0,309.0,504.92,393.47
2016,11,8,15,15,674.0,64.5,0.5,21.5,267.5,448.14,348.53
2016,11,8,15,30,635.0,60.0,0.3,21.0,226.0,390.74,301.88
2016,11,8,15,45,575.5,53.5,0.15,20.5,182.5,324.54,247.7
2016,11,8,16,0,516.0,47.0,0.0,20.0,139.0,263.29,196.24
2016,11,8,16,15,420.5,38.0,0.2,19.0,98.5,193.11,138.43
2016,11,8,16,30,325.0,29.0,0.4,18.0,58.0,133.13,82.82
2016,11,8,16,45,162.5,14.5,0.65,17.5,29.0,56.0,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,62.5,6.5,1.1,12.0,8.5,0.0,0.0
2016,11,9,7,0,125.0,13.0,1.1,12.0,17.0,37.34,0.0
2016,11,9,7,15,252.5,25.5,1.3,12.5,51.0,104.08,57.35
2016,11,9,7,30,380.0,38.0,1.5,13.0,85.0,174.52,127.53
2016,11,9,7,45,458.5,47.0,1.75,13.5,126.5,235.21,182.14
2016,11,9,8,0,537.0,56.0,2.0,14.0,168.0,303.65,242.27
2016,11,9,8,15,588.0,62.0,2.0,14.5,210.5,362.95,293.92
2016,11,9,8,30,639.0,68.0,2.0,15.0,253.0,425.95,346.92
2016,11,9,8,45,601.5,81.5,2.05,15.5,276.0,450.74,368.02
2016,11,9,9,0,564.0,95.0,2.1,16.0,299.0,470.44,384.0
2016,11,9,9,15,661.0,89.5,2.15,16.5,352.5,551.28,447.67
2016,11,9,9,30,758.0,84.0,2.2,17.0,406.0,633.91,510.65
2016,11,9,9,45,786.0,83.0,2.25,17.5,438.5,679.72,542.83
2016,11,9,10,0,814.0,82.0,2.3,18.0,471.0,724.48,573.6
2016,11,9,10,15,825.5,84.0,2.25,18.5,495.5,758.58,595.55
2016,11,9,10,30,837.0,86.0,2.2,19.0,520.0,790.23,615.5
2016,11,9,10,45,844.5,87.0,2.2,19.5,537.0,814.71,630.58
2016,11,9,11,0,852.0,88.0,2.2,20.0,554.0,836.17,643.55
2016,11,9,11,15,856.0,88.5,2.15,20.0,564.0,850.9,652.67
2016,11,9,11,30,860.0,89.0,2.1,20.0,574.0,862.27,659.6
2016,11,9,11,45,860.5,89.5,2.1,20.5,576.5,867.18,661.44
2016,11,9,12,0,861.0,90.0,2.1,21.0,579.0,868.6,661.09
2016,11,9,12,15,859.0,89.5,2.05,21.0,573.5,863.15,657.0
2016,11,9,12,30,857.0,89.0,2.0,21.0,568.0,854.24,650.76
2016,11,9,12,45,857.0,86.5,1.95,21.5,556.0,841.19,640.61
2016,11,9,13,0,857.0,84.0,1.9,22.0,544.0,824.74,628.31
2016,11,9,13,15,848.0,82.5,1.85,22.0,523.5,798.9,610.85
2016,11,9,13,30,839.0,81.0,1.8,22.0,503.0,770.21,591.49
2016,11,9,13,45,825.0,79.5,1.8,22.0,476.0,735.05,567.95
2016,11,9,14,0,811.0,78.0,1.8,22.0,449.0,697.72,542.67
2016,11,9,14,15,792.0,75.5,1.7,22.0,416.0,653.79,511.62
2016,11,9,14,30,773.0,73.0,1.6,22.0,383.0,608.56,478.14
2016,11,9,14,45,746.5,69.5,1.5,22.0,345.0,556.54,438.42
2016,11,9,15,0,720.0,66.0,1.4,22.0,307.0,504.45,397.65
2016,11,9,15,15,681.0,61.5,1.25,21.5,265.0,444.91,350.52
2016,11,9,15,30,642.0,57.0,1.1,21.0,223.0,389.76,305.21
2016,11,9,15,45,583.0,51.0,0.95,20.5,180.0,324.2,250.56
2016,11,9,16,0,524.0,45.0,0.8,20.0,137.0,263.53,198.44
2016,11,9,16,15,427.5,36.0,0.8,19.5,96.5,192.83,138.44
2016,11,9,16,30,331.0,27.0,0.8,19.0,56.0,132.25,80.18
2016,11,9,16,45,165.5,13.5,0.85,18.5,28.0,47.89,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.1,12.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,1.1,13.0,16.0,15.25,0.0
2016,11,10,7,15,189.0,26.5,1.25,13.5,49.0,87.39,44.43
2016,11,10,7,30,378.0,37.0,1.4,14.0,82.0,172.17,124.58
2016,11,10,7,45,459.0,45.5,1.55,14.5,123.5,232.91,179.07
2016,11,10,8,0,540.0,54.0,1.7,15.0,165.0,301.64,239.04
2016,11,10,8,15,591.5,59.5,1.7,15.0,207.0,360.56,290.67
2016,11,10,8,30,643.0,65.0,1.7,15.0,249.0,423.2,343.84
2016,11,10,8,45,678.0,69.5,1.75,15.5,289.0,478.66,389.27
2016,11,10,9,0,713.0,74.0,1.8,16.0,329.0,535.4,434.2
2016,11,10,9,15,737.0,77.0,1.75,16.5,365.0,581.35,469.11
2016,11,10,9,30,761.0,80.0,1.7,17.0,401.0,629.64,504.56
2016,11,10,9,45,726.5,91.0,1.65,18.0,415.0,647.63,514.59
2016,11,10,10,0,692.0,102.0,1.6,19.0,429.0,658.05,518.85
2016,11,10,10,15,563.0,145.5,1.55,19.0,420.5,621.88,489.86
2016,11,10,10,30,434.0,189.0,1.5,19.0,412.0,582.64,457.8
2016,11,10,10,45,643.0,136.5,1.45,19.5,479.5,709.22,551.92
2016,11,10,11,0,852.0,84.0,1.4,20.0,547.0,829.28,632.17
2016,11,10,11,15,855.5,84.5,1.3,20.5,556.5,843.57,637.55
2016,11,10,11,30,859.0,85.0,1.2,21.0,566.0,854.5,641.86
2016,11,10,11,45,858.0,85.5,1.1,21.5,568.0,858.14,641.32
2016,11,10,12,0,857.0,86.0,1.0,22.0,570.0,858.3,638.62
2016,11,10,12,15,854.5,86.0,0.85,22.0,564.5,853.08,632.88
2016,11,10,12,30,852.0,86.0,0.7,22.0,559.0,844.43,624.97
2016,11,10,12,45,847.0,85.0,0.6,22.5,546.0,829.1,612.48
2016,11,10,13,0,842.0,84.0,0.5,23.0,533.0,810.55,598.11
2016,11,10,13,15,832.5,82.5,0.45,23.0,512.5,784.66,581.09
2016,11,10,13,30,823.0,81.0,0.4,23.0,492.0,756.01,562.33
2016,11,10,13,45,809.5,79.5,0.4,23.0,465.5,721.74,540.56
2016,11,10,14,0,796.0,78.0,0.4,23.0,439.0,685.32,517.14
2016,11,10,14,15,776.5,75.5,0.4,23.0,406.0,641.65,488.37
2016,11,10,14,30,757.0,73.0,0.4,23.0,373.0,596.75,457.02
2016,11,10,14,45,730.0,69.5,0.4,23.0,335.5,545.16,419.67
2016,11,10,15,0,703.0,66.0,0.4,23.0,298.0,493.59,381.16
2016,11,10,15,15,663.5,61.5,0.4,22.5,257.0,437.16,338.27
2016,11,10,15,30,624.0,57.0,0.4,22.0,216.0,380.33,293.43
2016,11,10,15,45,564.0,51.0,0.45,21.5,174.0,315.39,241.02
2016,11,10,16,0,504.0,45.0,0.5,21.0,132.0,255.45,190.74
2016,11,10,16,15,407.0,36.0,0.55,20.5,92.0,185.84,132.24
2016,11,10,16,30,310.0,27.0,0.6,20.0,52.0,125.69,73.78
2016,11,10,16,45,155.0,13.5,0.65,19.5,26.0,45.54,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,0.7,12.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,0.7,13.0,5.0,4.77,0.0
2016,11,11,7,15,0.0,16.5,0.8,13.5,16.5,15.31,3.18
2016,11,11,7,30,0.0,28.0,0.9,14.0,28.0,26.01,15.58
2016,11,11,7,45,0.0,43.0,1.05,14.5,43.0,40.95,28.74
2016,11,11,8,0,0.0,58.0,1.2,15.0,58.0,55.82,41.63
2016,11,11,8,15,0.0,73.5,1.1,15.5,73.5,71.22,54.8
2016,11,11,8,30,0.0,89.0,1.0,16.0,89.0,86.65,67.75
2016,11,11,8,45,0.0,104.0,0.95,16.5,104.0,101.58,80.04
2016,11,11,9,0,0.0,119.0,0.9,17.0,119.0,116.59,92.17
2016,11,11,9,15,195.0,134.5,0.8,17.0,216.0,284.08,231.22
2016,11,11,9,30,390.0,150.0,0.7,17.0,313.0,453.59,363.57
2016,11,11,9,45,269.0,178.5,0.65,17.5,295.0,402.91,320.45
2016,11,11,10,0,148.0,207.0,0.6,18.0,277.0,343.2,271.61
2016,11,11,10,15,164.0,218.0,0.65,18.0,299.0,372.08,294.38
2016,11,11,10,30,180.0,229.0,0.7,18.0,321.0,401.35,316.55
2016,11,11,10,45,261.0,225.5,0.8,18.5,364.0,479.42,376.09
2016,11,11,11,0,342.0,222.0,0.9,19.0,407.0,547.08,426.5
2016,11,11,11,15,369.5,220.5,0.95,19.0,423.5,572.83,445.3
2016,11,11,11,30,397.0,219.0,1.0,19.0,440.0,597.71,463.83
2016,11,11,11,45,226.5,229.5,1.1,19.5,355.5,451.48,352.98
2016,11,11,12,0,56.0,240.0,1.2,20.0,271.0,304.02,237.38
2016,11,11,12,15,28.0,198.5,1.25,20.0,214.0,231.08,181.05
2016,11,11,12,30,0.0,157.0,1.3,20.0,157.0,151.62,117.69
2016,11,11,12,45,0.0,134.0,1.4,20.0,134.0,127.97,99.08
2016,11,11,13,0,0.0,111.0,1.5,20.0,111.0,104.78,80.51
2016,11,11,13,15,0.0,106.5,1.55,19.5,106.5,100.39,77.24
2016,11,11,13,30,0.0,102.0,1.6,19.0,102.0,96.02,73.95
2016,11,11,13,45,138.0,144.0,1.65,19.0,206.0,261.8,212.01
2016,11,11,14,0,276.0,186.0,1.7,19.0,310.0,419.1,336.46
2016,11,11,14,15,188.5,176.0,1.65,19.0,258.0,327.25,262.86
2016,11,11,14,30,101.0,166.0,1.6,19.0,206.0,242.89,194.97
2016,11,11,14,45,96.0,150.5,1.55,19.0,185.5,219.21,176.26
2016,11,11,15,0,91.0,135.0,1.5,19.0,165.0,195.88,157.29
2016,11,11,15,15,83.5,117.5,1.3,18.5,142.0,169.14,135.39
2016,11,11,15,30,76.0,100.0,1.1,18.0,119.0,143.05,113.61
2016,11,11,15,45,66.0,81.5,0.95,17.5,95.5,115.31,90.09
2016,11,11,16,0,56.0,63.0,0.8,17.0,72.0,88.48,66.99
2016,11,11,16,15,32.0,45.0,0.75,16.5,50.0,58.65,41.44
2016,11,11,16,30,8.0,27.0,0.7,16.0,28.0,30.55,15.41
2016,11,11,16,45,4.0,13.5,0.7,15.5,14.0,13.71,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,13.0,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,13.0,13.0,12.39,0.0
2016,11,12,7,15,197.0,22.5,0.75,13.5,45.0,83.72,32.85
2016,11,12,7,30,394.0,32.0,0.8,14.0,77.0,170.54,121.15
2016,11,12,7,45,478.5,39.5,0.9,14.5,118.0,231.59,176.24
2016,11,12,8,0,563.0,47.0,1.0,15.0,159.0,301.07,236.55
2016,11,12,8,15,615.0,51.5,0.95,15.5,200.5,359.66,286.94
2016,11,12,8,30,667.0,56.0,0.9,16.0,242.0,419.84,336.82
2016,11,12,8,45,704.0,59.5,0.85,16.5,282.0,476.06,381.66
2016,11,12,9,0,741.0,63.0,0.8,17.0,322.0,533.62,425.66
2016,11,12,9,15,764.5,65.5,0.7,17.0,358.0,582.25,461.67
2016,11,12,9,30,788.0,68.0,0.6,17.0,394.0,630.33,495.85
2016,11,12,9,45,647.5,108.5,0.55,17.5,389.5,608.38,475.94
2016,11,12,10,0,507.0,149.0,0.5,18.0,385.0,565.77,441.57
2016,11,12,10,15,474.0,166.0,0.5,18.0,396.0,574.45,447.33
2016,11,12,10,30,441.0,183.0,0.5,18.0,407.0,579.57,449.76
2016,11,12,10,45,652.0,129.5,0.5,18.5,472.5,705.58,540.99
2016,11,12,11,0,863.0,76.0,0.5,19.0,538.0,817.67,613.81
2016,11,12,11,15,867.0,76.5,0.55,19.0,547.5,832.35,622.33
2016,11,12,11,30,871.0,77.0,0.6,19.0,557.0,843.72,630.26
2016,11,12,11,45,871.5,77.0,0.7,19.5,559.5,848.08,633.44
2016,11,12,12,0,872.0,77.0,0.8,20.0,562.0,848.97,634.51
2016,11,12,12,15,870.0,76.5,0.85,20.0,557.0,843.65,631.92
2016,11,12,12,30,868.0,76.0,0.9,20.0,552.0,834.9,627.23
2016,11,12,12,45,855.5,78.0,1.0,20.0,537.5,817.08,617.29
2016,11,12,13,0,843.0,80.0,1.1,20.0,523.0,803.02,609.92
2016,11,12,13,15,834.5,79.0,1.1,20.0,503.5,778.69,594.09
2016,11,12,13,30,826.0,78.0,1.1,20.0,484.0,751.55,576.4
2016,11,12,13,45,812.0,76.5,1.1,20.0,457.5,717.02,553.45
2016,11,12,14,0,798.0,75.0,1.1,20.0,431.0,680.37,528.82
2016,11,12,14,15,779.0,72.5,1.05,19.5,398.5,637.21,499.64
2016,11,12,14,30,760.0,70.0,1.0,19.0,366.0,592.78,467.71
2016,11,12,14,45,732.0,67.0,1.0,19.0,329.0,541.3,428.87
2016,11,12,15,0,704.0,64.0,1.0,19.0,292.0,489.89,388.91
2016,11,12,15,15,663.5,59.5,0.95,18.5,251.0,433.11,343.82
2016,11,12,15,30,623.0,55.0,0.9,18.0,210.0,376.08,297.0
2016,11,12,15,45,560.0,49.0,0.85,18.0,168.0,310.22,241.37
2016,11,12,16,0,497.0,43.0,0.8,18.0,126.0,249.68,188.77
2016,11,12,16,15,394.5,34.0,0.8,17.0,87.0,179.06,128.56
2016,11,12,16,30,292.0,25.0,0.8,16.0,48.0,117.31,65.19
2016,11,12,16,45,146.0,12.5,0.85,15.5,24.0,42.49,0.0
2016,11,12,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,7,15,184.0,16.5,0.95,12.5,36.5,73.0,22.2
2016,11,13,7,30,368.0,33.0,1.1,13.0,73.0,162.94,115.52
2016,11,13,7,45,453.5,41.0,1.3,13.5,113.5,223.39,170.75
2016,11,13,8,0,539.0,49.0,1.5,14.0,154.0,292.37,231.26
2016,11,13,8,15,592.5,54.5,1.4,14.5,196.0,351.56,282.7
2016,11,13,8,30,646.0,60.0,1.3,15.0,238.0,414.74,335.47
2016,11,13,8,45,681.0,64.5,1.2,15.5,277.5,469.91,379.99
2016,11,13,9,0,716.0,69.0,1.1,16.0,317.0,523.81,421.74
2016,11,13,9,15,741.0,72.0,1.0,16.0,352.5,573.04,459.02
2016,11,13,9,30,766.0,75.0,0.9,16.0,388.0,621.87,494.64
2016,11,13,9,45,783.5,77.0,0.85,16.5,418.5,663.47,522.38
2016,11,13,10,0,801.0,79.0,0.8,17.0,449.0,703.51,547.96
2016,11,13,10,15,813.5,81.0,0.75,17.0,473.5,737.87,570.05
2016,11,13,10,30,826.0,83.0,0.7,17.0,498.0,769.9,590.24
2016,11,13,10,45,836.0,83.5,0.7,17.5,516.0,795.51,605.52
2016,11,13,11,0,846.0,84.0,0.7,18.0,534.0,818.25,618.84
2016,11,13,11,15,851.0,84.5,0.6,18.0,544.0,833.75,626.7
2016,11,13,11,30,856.0,85.0,0.5,18.0,554.0,845.97,632.41
2016,11,13,11,45,861.0,84.0,0.45,18.5,557.5,852.97,634.52
2016,11,13,12,0,866.0,83.0,0.4,19.0,561.0,856.53,634.55
2016,11,13,12,15,864.0,82.5,0.35,19.0,556.0,851.22,630.18
2016,11,13,12,30,862.0,82.0,0.3,19.0,551.0,842.47,623.86
2016,11,13,12,45,862.0,80.0,0.25,19.5,539.5,830.14,614.25
2016,11,13,13,0,862.0,78.0,0.2,20.0,528.0,807.68,598.23
2016,11,13,13,15,853.0,76.5,0.25,20.0,508.0,788.8,587.57
2016,11,13,13,30,844.0,75.0,0.3,20.0,488.0,760.33,570.42
2016,11,13,13,45,832.5,73.0,0.35,20.5,461.5,726.71,548.68
2016,11,13,14,0,821.0,71.0,0.4,21.0,435.0,690.77,525.17
2016,11,13,14,15,802.5,68.5,0.45,20.5,402.5,647.32,497.95
2016,11,13,14,30,784.0,66.0,0.5,20.0,370.0,602.52,467.9
2016,11,13,14,45,757.5,63.0,0.55,20.0,332.5,551.17,430.57
2016,11,13,15,0,731.0,60.0,0.6,20.0,295.0,499.73,391.8
2016,11,13,15,15,691.5,56.0,0.6,19.5,253.5,440.6,345.97
2016,11,13,15,30,652.0,52.0,0.6,19.0,212.0,383.3,299.71
2016,11,13,15,45,592.0,46.0,0.6,19.0,170.0,317.34,244.63
2016,11,13,16,0,532.0,40.0,0.6,19.0,128.0,258.94,193.98
2016,11,13,16,15,430.5,32.0,0.65,18.0,88.0,188.12,133.64
2016,11,13,16,30,329.0,24.0,0.7,17.0,48.0,125.37,66.28
2016,11,13,16,45,164.5,12.0,0.8,16.5,24.0,45.79,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,7,15,203.0,15.5,1.05,11.5,37.0,75.66,15.6
2016,11,14,7,30,406.0,31.0,1.1,12.0,74.0,171.65,120.77
2016,11,14,7,45,491.5,38.5,1.15,13.0,115.0,233.24,177.68
2016,11,14,8,0,577.0,46.0,1.2,14.0,156.0,303.34,238.72
2016,11,14,8,15,630.0,51.0,1.15,14.5,198.5,360.86,288.92
2016,11,14,8,30,683.0,56.0,1.1,15.0,241.0,424.93,342.43
2016,11,14,8,45,717.5,60.0,1.1,15.5,281.5,480.88,387.88
2016,11,14,9,0,752.0,64.0,1.1,16.0,322.0,537.91,432.46
2016,11,14,9,15,776.0,67.0,1.0,16.5,358.0,587.78,469.24
2016,11,14,9,30,800.0,70.0,0.9,17.0,394.0,637.1,504.09
2016,11,14,9,45,812.0,73.0,0.85,17.5,424.0,677.05,530.11
2016,11,14,10,0,824.0,76.0,0.8,18.0,454.0,715.02,553.99
2016,11,14,10,15,836.0,78.0,0.75,18.5,478.0,749.58,574.97
2016,11,14,10,30,848.0,80.0,0.7,19.0,502.0,781.71,593.9
2016,11,14,10,45,855.0,81.0,0.65,19.5,519.5,805.9,607.17
2016,11,14,11,0,862.0,82.0,0.6,20.0,537.0,827.07,618.36
2016,11,14,11,15,866.5,82.5,0.65,20.0,547.0,842.35,628.63
2016,11,14,11,30,871.0,83.0,0.7,20.0,557.0,854.29,636.89
2016,11,14,11,45,871.0,83.5,0.75,20.0,559.5,858.96,640.53
2016,11,14,12,0,871.0,84.0,0.8,20.0,562.0,860.13,642.1
2016,11,14,12,15,868.5,84.0,0.85,20.0,556.5,855.04,639.7
2016,11,14,12,30,866.0,84.0,0.9,20.0,551.0,846.5,635.18
2016,11,14,12,45,861.0,83.0,0.95,20.5,538.5,831.25,625.09
2016,11,14,13,0,856.0,82.0,1.0,21.0,526.0,812.75,612.95
2016,11,14,13,15,846.5,80.5,1.05,20.5,505.5,786.91,598.13
2016,11,14,13,30,837.0,79.0,1.1,20.0,485.0,758.27,581.25
2016,11,14,13,45,822.0,77.5,1.2,20.0,458.0,722.88,558.86
2016,11,14,14,0,807.0,76.0,1.3,20.0,431.0,685.38,534.54
2016,11,14,14,15,787.0,73.5,1.3,19.5,398.5,641.42,505.09
2016,11,14,14,30,767.0,71.0,1.3,19.0,366.0,596.23,472.61
2016,11,14,14,45,738.0,68.0,1.35,19.0,328.0,544.05,433.18
2016,11,14,15,0,709.0,65.0,1.4,19.0,290.0,492.0,392.53
2016,11,14,15,15,667.5,60.5,1.25,18.5,249.0,434.93,346.35
2016,11,14,15,30,626.0,56.0,1.1,18.0,208.0,377.43,298.43
2016,11,14,15,45,563.0,49.5,1.0,17.5,166.0,311.08,242.44
2016,11,14,16,0,500.0,43.0,0.9,17.0,124.0,250.03,189.36
2016,11,14,16,15,395.5,34.0,0.9,16.0,85.0,178.9,128.1
2016,11,14,16,30,291.0,25.0,0.9,15.0,46.0,115.61,58.54
2016,11,14,16,45,145.5,12.5,0.95,14.5,23.0,42.23,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,195.0,14.0,1.3,13.5,34.0,71.02,5.04
2016,11,15,7,30,390.0,28.0,1.5,14.0,68.0,162.88,112.38
2016,11,15,7,45,472.5,35.5,1.75,14.5,107.5,222.12,168.2
2016,11,15,8,0,555.0,43.0,2.0,15.0,147.0,289.7,228.01
2016,11,15,8,15,607.5,47.5,2.1,15.0,188.0,345.35,278.02
2016,11,15,8,30,660.0,52.0,2.2,15.0,229.0,407.26,331.79
2016,11,15,8,45,330.0,72.5,2.35,15.5,161.0,277.82,228.9
2016,11,15,9,0,0.0,93.0,2.5,16.0,93.0,89.18,69.7
2016,11,15,9,15,387.5,79.0,2.55,16.0,234.5,349.92,291.16
2016,11,15,9,30,775.0,65.0,2.6,16.0,376.0,612.4,500.38
2016,11,15,9,45,393.0,114.0,2.7,16.0,272.0,424.6,348.59
2016,11,15,10,0,11.0,163.0,2.8,16.0,168.0,169.11,135.2
2016,11,15,10,15,5.5,149.0,2.85,16.0,151.5,149.26,119.08
2016,11,15,10,30,0.0,135.0,2.9,16.0,135.0,129.83,102.79
2016,11,15,10,45,0.0,82.0,2.95,16.5,82.0,76.36,58.35
2016,11,15,11,0,0.0,29.0,3.0,17.0,29.0,26.94,17.0
2016,11,15,11,15,2.5,103.0,3.05,17.0,104.5,98.88,76.95
2016,11,15,11,30,5.0,177.0,3.1,17.0,180.0,177.42,141.06
2016,11,15,11,45,10.5,188.0,3.15,17.0,194.0,193.86,154.39
2016,11,15,12,0,16.0,199.0,3.2,17.0,208.0,210.5,167.97
2016,11,15,12,15,26.5,208.0,3.25,16.5,222.5,229.34,183.87
2016,11,15,12,30,37.0,217.0,3.3,16.0,237.0,261.34,210.3
2016,11,15,12,45,19.5,191.0,3.35,16.0,202.0,204.96,164.39
2016,11,15,13,0,2.0,165.0,3.4,16.0,167.0,162.68,129.59
2016,11,15,13,15,13.5,175.0,3.35,16.0,182.0,183.07,146.89
2016,11,15,13,30,25.0,185.0,3.3,16.0,197.0,203.4,163.97
2016,11,15,13,45,87.0,187.5,3.3,16.0,226.0,264.01,215.21
2016,11,15,14,0,149.0,190.0,3.3,16.0,255.0,321.19,262.73
2016,11,15,14,15,74.5,152.0,3.15,15.5,184.5,210.38,171.74
2016,11,15,14,30,0.0,114.0,3.0,15.0,114.0,110.37,87.69
2016,11,15,14,45,0.0,102.5,2.95,15.0,102.5,99.01,78.42
2016,11,15,15,0,0.0,91.0,2.9,15.0,91.0,87.72,68.99
2016,11,15,15,15,0.0,78.0,2.7,14.5,78.0,74.89,58.26
2016,11,15,15,30,0.0,65.0,2.5,14.0,65.0,62.11,47.39
2016,11,15,15,45,0.0,51.5,2.35,14.0,51.5,48.82,35.85
2016,11,15,16,0,0.0,38.0,2.2,14.0,38.0,35.52,24.21
2016,11,15,16,15,0.0,26.0,2.05,13.5,26.0,24.14,14.06
2016,11,15,16,30,0.0,14.0,1.9,13.0,14.0,12.98,2.01
2016,11,15,16,45,0.0,7.0,1.8,13.0,7.0,6.67,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,15.5,1.4,8.5,34.5,71.84,0.0
2016,11,16,7,30,388.0,31.0,1.6,9.0,69.0,164.67,114.51
2016,11,16,7,45,482.0,39.0,1.8,9.5,111.0,228.47,175.81
2016,11,16,8,0,576.0,47.0,2.0,10.0,153.0,301.67,241.26
2016,11,16,8,15,631.0,52.5,2.1,10.5,196.0,362.93,296.25
2016,11,16,8,30,686.0,58.0,2.2,11.0,239.0,425.44,350.78
2016,11,16,8,45,724.5,61.5,2.35,11.5,279.5,483.06,399.87
2016,11,16,9,0,763.0,65.0,2.5,12.0,320.0,542.04,448.49
2016,11,16,9,15,787.0,67.5,2.55,12.0,356.5,591.66,488.91
2016,11,16,9,30,811.0,70.0,2.6,12.0,393.0,640.68,527.85
2016,11,16,9,45,827.0,72.5,2.65,12.5,423.5,683.15,558.71
2016,11,16,10,0,843.0,75.0,2.7,13.0,454.0,723.86,587.37
2016,11,16,10,15,854.0,76.5,2.65,13.0,478.5,757.52,610.93
2016,11,16,10,30,865.0,78.0,2.6,13.0,503.0,788.64,632.43
2016,11,16,10,45,860.5,83.0,2.6,13.5,518.0,808.77,644.94
2016,11,16,11,0,856.0,88.0,2.6,14.0,533.0,825.41,655.0
2016,11,16,11,15,860.0,88.5,2.55,14.0,543.0,840.27,664.7
2016,11,16,11,30,864.0,89.0,2.5,14.0,553.0,851.79,672.09
2016,11,16,11,45,850.0,94.5,2.5,14.0,552.5,850.61,670.96
2016,11,16,12,0,836.0,100.0,2.5,14.0,552.0,845.83,667.52
2016,11,16,12,15,833.5,99.5,2.45,14.0,547.0,840.36,663.37
2016,11,16,12,30,831.0,99.0,2.4,14.0,542.0,831.54,656.99
2016,11,16,12,45,837.0,94.0,2.35,14.0,531.0,821.22,649.68
2016,11,16,13,0,843.0,89.0,2.3,14.0,520.0,807.39,639.99
2016,11,16,13,15,833.5,87.5,2.3,14.0,500.0,781.94,622.37
2016,11,16,13,30,824.0,86.0,2.3,14.0,480.0,753.7,602.77
2016,11,16,13,45,796.0,87.5,2.3,14.0,451.0,712.56,573.52
2016,11,16,14,0,768.0,89.0,2.3,14.0,422.0,673.56,545.63
2016,11,16,14,15,746.5,86.0,2.25,13.5,389.5,629.32,513.2
2016,11,16,14,30,725.0,83.0,2.2,13.0,357.0,584.11,478.72
2016,11,16,14,45,685.5,80.5,2.15,13.0,318.5,527.88,433.75
2016,11,16,15,0,646.0,78.0,2.1,13.0,280.0,472.72,388.53
2016,11,16,15,15,601.0,72.0,1.9,12.5,239.0,412.32,338.18
2016,11,16,15,30,556.0,66.0,1.7,12.0,198.0,354.46,288.48
2016,11,16,15,45,487.0,58.0,1.5,12.0,156.5,287.33,229.74
2016,11,16,16,0,418.0,50.0,1.3,12.0,115.0,226.07,175.08
2016,11,16,16,15,314.0,37.5,1.25,11.5,77.5,156.02,113.35
2016,11,16,16,30,210.0,25.0,1.2,11.0,40.0,93.06,41.48
2016,11,16,16,45,105.0,12.5,1.15,10.5,20.0,33.71,0.0
2016,11,16,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,14.0,1.3,5.5,34.0,73.37,0.0
2016,11,17,7,30,422.0,28.0,1.5,6.0,68.0,170.91,117.97
2016,11,17,7,45,511.5,35.0,1.7,7.0,109.0,230.35,177.83
2016,11,17,8,0,601.0,42.0,1.9,8.0,150.0,302.03,242.56
2016,11,17,8,15,655.0,46.5,1.95,8.5,193.0,362.96,297.81
2016,11,17,8,30,709.0,51.0,2.0,9.0,236.0,427.61,354.44
2016,11,17,8,45,745.5,54.5,2.05,9.5,276.5,484.83,403.3
2016,11,17,9,0,782.0,58.0,2.1,10.0,317.0,543.27,451.43
2016,11,17,9,15,806.0,60.5,2.05,10.5,353.5,593.44,491.04
2016,11,17,9,30,830.0,63.0,2.0,11.0,390.0,643.0,528.82
2016,11,17,9,45,848.0,64.5,1.95,12.0,421.0,686.18,558.06
2016,11,17,10,0,866.0,66.0,1.9,13.0,452.0,721.97,580.93
2016,11,17,10,15,877.0,67.5,1.8,13.0,477.0,755.86,603.72
2016,11,17,10,30,888.0,69.0,1.7,13.0,502.0,787.18,624.3
2016,11,17,10,45,895.5,69.5,1.65,13.5,519.5,811.68,639.07
2016,11,17,11,0,903.0,70.0,1.6,14.0,537.0,833.09,651.59
2016,11,17,11,15,907.0,70.5,1.55,14.0,547.0,848.35,660.98
2016,11,17,11,30,911.0,71.0,1.5,14.0,557.0,860.17,668.09
2016,11,17,11,45,910.5,72.0,1.45,14.5,559.5,865.29,669.44
2016,11,17,12,0,910.0,73.0,1.4,15.0,562.0,866.82,668.51
2016,11,17,12,15,908.0,72.5,1.35,15.0,556.5,861.63,664.37
2016,11,17,12,30,906.0,72.0,1.3,15.0,551.0,852.9,658.0
2016,11,17,12,45,898.5,72.0,1.3,15.0,538.0,836.75,647.37
2016,11,17,13,0,891.0,72.0,1.3,15.0,525.0,817.34,634.62
2016,11,17,13,15,882.0,71.0,1.25,15.0,505.0,792.38,617.42
2016,11,17,13,30,873.0,70.0,1.2,15.0,485.0,764.52,598.23
2016,11,17,13,45,857.0,69.0,1.15,15.0,457.5,734.57,577.52
2016,11,17,14,0,841.0,68.0,1.1,15.0,430.0,696.33,550.72
2016,11,17,14,15,821.5,66.0,1.0,15.0,397.0,652.59,519.17
2016,11,17,14,30,802.0,64.0,0.9,15.0,364.0,607.49,484.89
2016,11,17,14,45,772.5,61.0,0.8,15.0,326.0,554.09,443.22
2016,11,17,15,0,743.0,58.0,0.7,15.0,288.0,500.79,400.57
2016,11,17,15,15,701.5,54.0,0.6,14.5,246.5,440.59,352.02
2016,11,17,15,30,660.0,50.0,0.5,14.0,205.0,382.34,303.37
2016,11,17,15,45,596.0,44.5,0.4,14.0,162.5,315.35,245.97
2016,11,17,16,0,532.0,39.0,0.3,14.0,120.0,256.51,193.78
2016,11,17,16,15,424.5,30.0,0.25,13.5,81.0,183.27,129.66
2016,11,17,16,30,317.0,21.0,0.2,13.0,42.0,116.78,47.05
2016,11,17,16,45,158.5,10.5,0.2,13.0,21.0,42.86,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,1.4,5.5,31.0,65.89,0.0
2016,11,18,7,30,366.0,28.0,1.6,6.0,62.0,153.68,104.11
2016,11,18,7,45,458.0,37.0,1.85,6.5,102.5,215.97,166.89
2016,11,18,8,0,550.0,46.0,2.1,7.0,143.0,287.68,231.99
2016,11,18,8,15,608.5,52.0,2.05,7.5,186.0,349.48,287.9
2016,11,18,8,30,667.0,58.0,2.0,8.0,229.0,415.72,345.79
2016,11,18,8,45,706.0,62.0,1.95,9.0,269.5,470.12,391.61
2016,11,18,9,0,745.0,66.0,1.9,10.0,310.0,528.98,439.0
2016,11,18,9,15,770.5,69.0,1.9,10.5,346.5,579.3,478.93
2016,11,18,9,30,796.0,72.0,1.9,11.0,383.0,629.2,517.27
2016,11,18,9,45,819.5,73.0,1.9,11.5,415.0,674.58,550.26
2016,11,18,10,0,843.0,74.0,1.9,12.0,447.0,718.67,580.87
2016,11,18,10,15,854.0,75.5,1.95,12.5,471.5,752.29,603.66
2016,11,18,10,30,865.0,77.0,2.0,13.0,496.0,783.38,624.47
2016,11,18,10,45,872.0,78.0,2.15,13.5,513.0,807.92,641.28
2016,11,18,11,0,879.0,79.0,2.3,14.0,530.0,829.39,655.91
2016,11,18,11,15,882.0,80.0,2.4,14.5,539.5,837.35,660.51
2016,11,18,11,30,885.0,81.0,2.5,15.0,549.0,848.76,667.81
2016,11,18,11,45,884.0,81.0,2.65,15.5,551.0,852.14,669.84
2016,11,18,12,0,883.0,81.0,2.8,16.0,553.0,852.04,669.55
2016,11,18,12,15,880.5,81.0,2.85,16.0,547.5,847.2,666.56
2016,11,18,12,30,878.0,81.0,2.9,16.0,542.0,845.97,666.34
2016,11,18,12,45,874.0,79.5,3.0,16.0,529.5,831.09,656.72
2016,11,18,13,0,870.0,78.0,3.1,16.0,517.0,812.9,644.85
2016,11,18,13,15,861.0,77.0,3.1,16.0,497.5,788.17,627.65
2016,11,18,13,30,852.0,76.0,3.1,16.0,478.0,760.57,608.35
2016,11,18,13,45,838.5,74.0,3.15,16.0,451.5,725.71,583.82
2016,11,18,14,0,825.0,72.0,3.2,16.0,425.0,688.63,557.38
2016,11,18,14,15,806.0,70.0,3.1,16.0,392.5,645.81,525.64
2016,11,18,14,30,787.0,68.0,3.0,16.0,360.0,601.63,490.79
2016,11,18,14,45,760.0,64.5,2.95,16.0,323.0,549.79,449.28
2016,11,18,15,0,733.0,61.0,2.9,16.0,286.0,497.88,406.56
