Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,691.0,56.5,2.55,15.5,244.5,437.33,355.76
2016,11,18,15,30,649.0,52.0,2.2,15.0,203.0,378.8,305.13
2016,11,18,15,45,585.0,46.0,1.9,14.5,161.0,314.78,248.95
2016,11,18,16,0,521.0,40.0,1.6,14.0,119.0,253.35,193.81
2016,11,18,16,15,408.5,31.0,1.5,13.0,80.0,179.22,127.92
2016,11,18,16,30,296.0,22.0,1.4,12.0,41.0,111.82,40.86
2016,11,18,16,45,148.0,11.0,1.3,11.5,20.5,41.14,0.0
2016,11,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,12.0,0.5,0.46,0.0
2016,11,19,7,30,0.0,1.0,3.0,12.0,1.0,0.92,0.0
2016,11,19,7,45,0.0,1.5,3.05,12.0,1.5,1.39,0.0
2016,11,19,8,0,0.0,2.0,3.1,12.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,3.0,3.15,12.0,3.0,2.78,0.0
2016,11,19,8,30,0.0,4.0,3.2,12.0,4.0,3.7,0.0
2016,11,19,8,45,0.0,4.5,3.3,12.5,4.5,4.17,0.0
2016,11,19,9,0,0.0,5.0,3.4,13.0,5.0,4.63,0.0
2016,11,19,9,15,0.0,6.0,3.4,13.0,6.0,5.56,0.0
2016,11,19,9,30,0.0,7.0,3.4,13.0,7.0,6.49,0.0
2016,11,19,9,45,0.0,39.5,3.45,13.0,39.5,36.69,25.88
2016,11,19,10,0,0.0,72.0,3.5,13.0,72.0,67.0,51.64
2016,11,19,10,15,0.0,49.5,3.5,13.0,49.5,46.01,33.71
2016,11,19,10,30,0.0,27.0,3.5,13.0,27.0,25.07,15.81
2016,11,19,10,45,0.0,29.0,3.55,13.5,29.0,26.94,17.34
2016,11,19,11,0,0.0,31.0,3.6,14.0,31.0,28.8,18.86
2016,11,19,11,15,0.0,54.5,3.7,14.0,54.5,50.69,37.37
2016,11,19,11,30,0.0,78.0,3.8,14.0,78.0,72.63,55.8
2016,11,19,11,45,0.0,100.5,3.9,14.5,100.5,94.34,73.8
2016,11,19,12,0,0.0,123.0,4.0,15.0,123.0,116.99,92.44
2016,11,19,12,15,0.0,91.5,4.0,15.0,91.5,85.44,66.21
2016,11,19,12,30,0.0,60.0,4.0,15.0,60.0,55.82,41.48
2016,11,19,12,45,0.0,50.5,4.0,15.0,50.5,46.96,34.07
2016,11,19,13,0,0.0,41.0,4.0,15.0,41.0,38.11,26.64
2016,11,19,13,15,0.0,67.5,3.9,15.0,67.5,62.81,47.51
2016,11,19,13,30,0.0,94.0,3.8,15.0,94.0,88.25,68.92
2016,11,19,13,45,0.0,68.0,3.75,15.0,68.0,63.27,48.01
2016,11,19,14,0,0.0,42.0,3.7,15.0,42.0,39.02,27.58
2016,11,19,14,15,0.0,32.5,3.55,15.0,32.5,30.17,20.12
2016,11,19,14,30,0.0,23.0,3.4,15.0,23.0,21.33,12.61
2016,11,19,14,45,339.0,45.0,3.25,15.0,148.0,271.97,228.73
2016,11,19,15,0,678.0,67.0,3.1,15.0,273.0,476.12,392.41
2016,11,19,15,15,633.5,62.0,2.8,14.5,233.0,416.24,340.67
2016,11,19,15,30,589.0,57.0,2.5,14.0,193.0,358.82,290.87
2016,11,19,15,45,530.0,49.5,2.2,14.0,152.5,295.4,234.63
2016,11,19,16,0,471.0,42.0,1.9,14.0,112.0,236.89,181.55
2016,11,19,16,15,355.0,32.5,1.75,13.5,75.0,163.81,116.46
2016,11,19,16,30,239.0,23.0,1.6,13.0,38.0,97.39,30.64
2016,11,19,16,45,119.5,11.5,1.5,13.0,19.0,35.7,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,7,15,46.5,15.0,0.8,11.0,19.0,25.17,0.0
2016,11,20,7,30,93.0,30.0,0.8,11.0,38.0,68.56,42.21
2016,11,20,7,45,130.0,46.5,0.85,11.5,65.0,105.58,79.31
2016,11,20,8,0,167.0,63.0,0.9,12.0,92.0,145.57,114.83
2016,11,20,8,15,190.5,80.0,0.95,12.0,121.0,183.76,148.74
2016,11,20,8,30,214.0,97.0,1.0,12.0,150.0,223.95,183.76
2016,11,20,8,45,226.5,113.0,1.1,12.5,177.5,258.79,213.36
2016,11,20,9,0,239.0,129.0,1.2,13.0,205.0,294.29,242.77
2016,11,20,9,15,255.0,140.5,1.2,13.0,230.5,326.97,269.61
2016,11,20,9,30,271.0,152.0,1.2,13.0,256.0,360.3,296.46
2016,11,20,9,45,215.5,170.5,1.3,13.0,257.5,342.2,281.18
2016,11,20,10,0,160.0,189.0,1.4,13.0,259.0,330.17,270.44
2016,11,20,10,15,228.0,193.5,1.45,13.0,299.0,390.17,319.54
2016,11,20,10,30,296.0,198.0,1.5,13.0,339.0,465.42,379.0
2016,11,20,10,45,180.0,207.5,1.6,13.0,294.5,377.63,307.58
2016,11,20,11,0,64.0,217.0,1.7,13.0,250.0,284.77,231.03
2016,11,20,11,15,141.5,225.5,1.65,13.0,299.5,372.17,302.85
2016,11,20,11,30,219.0,234.0,1.6,13.0,349.0,448.21,363.35
2016,11,20,11,45,109.5,190.5,1.6,13.0,248.0,304.63,247.86
2016,11,20,12,0,0.0,147.0,1.6,13.0,147.0,141.87,113.07
2016,11,20,12,15,18.0,178.5,1.5,13.0,187.5,190.59,154.1
2016,11,20,12,30,36.0,210.0,1.4,13.0,228.0,253.33,205.19
2016,11,20,12,45,25.5,196.0,1.35,13.5,209.0,216.2,174.43
2016,11,20,13,0,15.0,182.0,1.3,14.0,190.0,192.38,154.72
2016,11,20,13,15,21.5,182.0,1.25,14.0,192.5,197.87,159.61
2016,11,20,13,30,28.0,182.0,1.2,14.0,195.0,214.14,173.11
2016,11,20,13,45,85.0,182.5,1.2,14.0,219.0,257.39,209.86
2016,11,20,14,0,142.0,183.0,1.2,14.0,243.0,308.25,251.79
2016,11,20,14,15,244.0,158.5,1.15,14.0,252.5,354.35,290.21
2016,11,20,14,30,346.0,134.0,1.1,14.0,262.0,381.82,313.02
2016,11,20,14,45,525.5,98.0,1.05,14.0,268.0,448.07,365.58
2016,11,20,15,0,705.0,62.0,1.0,14.0,274.0,482.01,390.53
2016,11,20,15,15,661.0,57.5,0.9,13.5,234.0,424.64,342.64
2016,11,20,15,30,617.0,53.0,0.8,13.0,194.0,366.98,293.85
2016,11,20,15,45,549.5,46.5,0.7,13.0,152.5,299.95,235.9
2016,11,20,16,0,482.0,40.0,0.6,13.0,111.0,238.64,181.47
2016,11,20,16,15,365.5,31.0,0.65,12.5,73.5,165.54,116.82
2016,11,20,16,30,249.0,22.0,0.7,12.0,36.0,98.71,26.26
2016,11,20,16,45,124.5,11.0,0.75,12.0,18.0,36.25,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,7,15,189.0,12.5,1.35,8.5,27.5,55.71,0.0
2016,11,21,7,30,378.0,25.0,1.4,9.0,55.0,150.07,91.3
2016,11,21,7,45,475.5,32.0,1.5,9.5,95.0,210.36,158.15
2016,11,21,8,0,573.0,39.0,1.6,10.0,135.0,282.3,223.03
2016,11,21,8,15,630.5,44.0,1.6,10.5,176.5,343.27,277.91
2016,11,21,8,30,688.0,49.0,1.6,11.0,218.0,408.41,334.52
2016,11,21,8,45,726.0,52.5,1.65,11.5,258.0,465.05,382.72
2016,11,21,9,0,764.0,56.0,1.7,12.0,298.0,523.1,430.35
2016,11,21,9,15,789.0,58.5,1.65,12.0,334.0,572.89,470.32
2016,11,21,9,30,814.0,61.0,1.6,12.0,370.0,622.22,508.67
2016,11,21,9,45,810.5,69.0,1.6,12.5,397.5,657.78,533.92
2016,11,21,10,0,807.0,77.0,1.6,13.0,425.0,690.33,555.98
2016,11,21,10,15,820.5,78.5,1.55,13.0,449.5,724.86,579.78
2016,11,21,10,30,834.0,80.0,1.5,13.0,474.0,757.11,601.57
2016,11,21,10,45,846.5,80.0,1.5,13.5,492.5,784.24,618.87
2016,11,21,11,0,859.0,80.0,1.5,14.0,511.0,808.6,634.13
2016,11,21,11,15,863.5,80.5,1.45,14.0,521.5,824.02,643.66
2016,11,21,11,30,868.0,81.0,1.4,14.0,532.0,836.15,651.03
2016,11,21,11,45,872.5,80.5,1.4,14.5,535.5,843.67,654.73
2016,11,21,12,0,877.0,80.0,1.4,15.0,539.0,847.74,656.21
2016,11,21,12,15,875.0,79.5,1.4,15.0,534.5,842.88,652.9
2016,11,21,12,30,873.0,79.0,1.4,15.0,530.0,834.57,647.44
2016,11,21,12,45,869.0,78.0,1.4,15.5,518.0,820.6,637.01
2016,11,21,13,0,865.0,77.0,1.4,16.0,506.0,803.35,624.47
2016,11,21,13,15,856.0,75.5,1.35,16.0,486.5,778.38,607.17
2016,11,21,13,30,847.0,74.0,1.3,16.0,467.0,750.57,587.94
2016,11,21,13,45,832.5,72.5,1.3,16.0,440.5,716.04,564.36
2016,11,21,14,0,818.0,71.0,1.3,16.0,414.0,679.34,539.01
2016,11,21,14,15,798.0,69.0,1.25,15.5,382.0,636.41,509.1
2016,11,21,14,30,778.0,67.0,1.2,15.0,350.0,592.2,476.13
2016,11,21,14,45,748.5,63.5,1.15,15.0,313.0,539.56,434.95
2016,11,21,15,0,719.0,60.0,1.1,15.0,276.0,487.05,392.71
2016,11,21,15,15,675.0,56.0,1.0,14.5,235.0,426.99,343.66
2016,11,21,15,30,631.0,52.0,0.9,14.0,194.0,372.07,296.97
2016,11,21,15,45,561.0,46.0,0.8,13.5,152.5,304.0,238.68
2016,11,21,16,0,491.0,40.0,0.7,13.0,111.0,241.84,183.84
2016,11,21,16,15,372.5,30.5,0.75,12.5,73.5,167.21,117.49
2016,11,21,16,30,254.0,21.0,0.8,12.0,36.0,98.75,21.05
2016,11,21,16,45,127.0,10.5,0.85,11.5,18.0,36.3,0.0
2016,11,21,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,7,15,98.5,14.0,0.2,8.0,21.5,35.97,0.0
2016,11,22,7,30,197.0,28.0,0.2,8.0,43.0,99.85,57.83
2016,11,22,7,45,267.5,41.0,0.2,8.5,76.0,151.25,113.65
2016,11,22,8,0,338.0,54.0,0.2,9.0,109.0,207.58,163.65
2016,11,22,8,15,382.5,65.5,0.25,9.0,144.5,257.55,208.11
2016,11,22,8,30,427.0,77.0,0.3,9.0,180.0,311.29,254.72
2016,11,22,8,45,452.0,87.5,0.4,9.5,214.0,356.74,293.3
2016,11,22,9,0,477.0,98.0,0.5,10.0,248.0,403.35,331.71
2016,11,22,9,15,511.5,101.5,0.65,10.5,279.0,448.34,368.4
2016,11,22,9,30,546.0,105.0,0.8,11.0,310.0,499.15,408.64
2016,11,22,9,45,502.0,124.5,0.95,11.5,325.0,506.5,413.77
2016,11,22,10,0,458.0,144.0,1.1,12.0,340.0,513.72,418.61
2016,11,22,10,15,527.0,136.0,1.15,12.0,374.0,569.04,462.15
2016,11,22,10,30,596.0,128.0,1.2,12.0,408.0,631.59,509.76
2016,11,22,10,45,571.5,141.0,1.3,12.5,417.5,634.32,510.35
2016,11,22,11,0,547.0,154.0,1.4,13.0,427.0,639.75,513.32
2016,11,22,11,15,497.0,171.0,1.4,13.0,423.0,625.93,501.6
2016,11,22,11,30,447.0,188.0,1.4,13.0,419.0,608.75,487.53
2016,11,22,11,45,392.0,201.5,1.45,13.0,404.5,567.39,456.03
2016,11,22,12,0,337.0,215.0,1.5,13.0,390.0,538.15,433.17
2016,11,22,12,15,421.5,193.5,1.5,13.0,411.0,595.39,478.45
2016,11,22,12,30,506.0,172.0,1.5,13.0,432.0,637.45,511.37
2016,11,22,12,45,453.5,179.5,1.55,13.0,408.5,597.6,480.68
2016,11,22,13,0,401.0,187.0,1.6,13.0,385.0,557.05,449.83
2016,11,22,13,15,364.0,185.5,1.6,13.0,360.0,506.16,411.2
2016,11,22,13,30,327.0,184.0,1.6,13.0,335.0,468.4,381.94
2016,11,22,13,45,243.0,181.5,1.6,13.0,290.5,395.53,323.78
2016,11,22,14,0,159.0,179.0,1.6,13.0,246.0,315.58,259.12
2016,11,22,14,15,170.5,164.5,1.55,13.0,231.0,301.66,248.68
2016,11,22,14,30,182.0,150.0,1.5,13.0,216.0,286.58,236.71
2016,11,22,14,45,169.5,136.0,1.45,13.0,192.5,256.5,211.81
2016,11,22,15,0,157.0,122.0,1.4,13.0,169.0,227.14,187.16
2016,11,22,15,15,144.5,105.5,1.25,12.5,143.5,195.45,160.37
2016,11,22,15,30,132.0,89.0,1.1,12.0,118.0,164.71,133.81
2016,11,22,15,45,115.0,71.0,0.95,11.5,92.5,131.11,104.4
2016,11,22,16,0,98.0,53.0,0.8,11.0,67.0,98.96,75.8
2016,11,22,16,15,55.0,36.5,0.8,10.5,44.0,62.12,42.86
2016,11,22,16,30,12.0,20.0,0.8,10.0,21.0,23.67,0.0
2016,11,22,16,45,6.0,10.0,0.85,10.0,10.5,10.77,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,1.0,8.5,22.0,33.9,0.0
2016,11,23,7,30,168.0,31.0,1.0,9.0,44.0,94.53,51.35
2016,11,23,7,45,283.0,43.0,1.0,9.5,81.0,158.64,118.8
2016,11,23,8,0,398.0,55.0,1.0,10.0,118.0,231.14,182.25
2016,11,23,8,15,468.0,63.0,1.15,10.0,158.5,292.59,236.94
2016,11,23,8,30,538.0,71.0,1.3,10.0,199.0,359.62,295.41
2016,11,23,8,45,585.5,76.5,1.45,10.5,238.5,417.2,344.58
2016,11,23,9,0,633.0,82.0,1.6,11.0,278.0,477.29,394.42
2016,11,23,9,15,665.0,86.0,1.65,11.0,314.0,528.25,436.08
2016,11,23,9,30,697.0,90.0,1.7,11.0,350.0,579.6,477.05
2016,11,23,9,45,725.5,91.5,1.8,11.5,381.5,625.65,512.46
2016,11,23,10,0,754.0,93.0,1.9,12.0,413.0,671.04,546.36
2016,11,23,10,15,768.5,95.0,1.9,12.0,437.5,705.6,570.99
2016,11,23,10,30,783.0,97.0,1.9,12.0,462.0,738.12,593.97
2016,11,23,10,45,466.0,159.5,1.95,12.5,379.0,571.7,464.56
2016,11,23,11,0,149.0,222.0,2.0,13.0,296.0,372.65,302.96
2016,11,23,11,15,155.5,227.0,1.95,13.0,305.5,385.59,314.1
2016,11,23,11,30,162.0,232.0,1.9,13.0,315.0,398.22,323.84
2016,11,23,11,45,98.5,220.5,1.9,13.0,271.0,318.75,259.35
2016,11,23,12,0,35.0,209.0,1.9,13.0,227.0,251.89,204.01
2016,11,23,12,15,430.0,153.0,1.9,13.0,372.0,554.66,453.64
2016,11,23,12,30,825.0,97.0,1.9,13.0,517.0,813.61,646.25
2016,11,23,12,45,820.5,95.0,1.95,13.0,505.5,798.72,633.63
2016,11,23,13,0,816.0,93.0,2.0,13.0,494.0,780.71,621.71
2016,11,23,13,15,806.0,91.5,2.0,13.0,474.5,755.97,604.51
2016,11,23,13,30,796.0,90.0,2.0,13.0,455.0,728.56,585.35
2016,11,23,13,45,782.5,87.5,2.05,13.0,429.5,694.96,561.83
2016,11,23,14,0,769.0,85.0,2.1,13.0,404.0,659.26,536.46
2016,11,23,14,15,747.5,82.0,2.0,13.0,372.0,619.38,505.61
2016,11,23,14,30,726.0,79.0,1.9,13.0,340.0,574.9,470.36
2016,11,23,14,45,696.5,74.5,1.8,13.0,303.5,523.15,428.68
2016,11,23,15,0,667.0,70.0,1.7,13.0,267.0,471.71,386.18
2016,11,23,15,15,619.5,65.0,1.5,12.5,227.0,411.12,335.51
2016,11,23,15,30,572.0,60.0,1.3,12.0,187.0,353.18,285.58
2016,11,23,15,45,501.5,52.0,1.1,11.5,146.0,285.5,226.75
2016,11,23,16,0,431.0,44.0,0.9,11.0,105.0,223.8,171.8
2016,11,23,16,15,309.0,33.0,0.9,10.5,68.5,149.7,105.33
2016,11,23,16,30,187.0,22.0,0.9,10.0,32.0,81.6,7.59
2016,11,23,16,45,93.5,11.0,0.95,9.5,16.0,29.87,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,106.5,14.0,0.85,4.5,22.0,37.39,0.0
2016,11,24,7,30,213.0,28.0,0.9,5.0,44.0,102.48,51.87
2016,11,24,7,45,324.0,40.0,1.0,5.5,82.0,167.72,126.45
2016,11,24,8,0,435.0,52.0,1.1,6.0,120.0,241.63,192.75
2016,11,24,8,15,504.0,59.5,1.05,6.5,161.0,303.63,248.17
2016,11,24,8,30,573.0,67.0,1.0,7.0,202.0,371.07,306.59
2016,11,24,8,45,626.0,71.0,0.95,7.5,243.0,431.22,357.35
2016,11,24,9,0,679.0,75.0,0.9,8.0,284.0,494.23,408.47
2016,11,24,9,15,709.5,79.0,0.85,8.5,320.0,545.89,448.79
2016,11,24,9,30,740.0,83.0,0.8,9.0,356.0,597.75,487.8
2016,11,24,9,45,762.0,85.5,0.8,10.0,387.5,641.82,519.24
2016,11,24,10,0,784.0,88.0,0.8,11.0,419.0,680.91,545.47
2016,11,24,10,15,798.5,90.5,0.75,11.0,444.0,716.85,569.56
2016,11,24,10,30,813.0,93.0,0.7,11.0,469.0,750.62,591.72
2016,11,24,10,45,825.0,93.5,0.7,11.5,487.5,777.75,608.62
2016,11,24,11,0,837.0,94.0,0.7,12.0,506.0,802.14,623.55
2016,11,24,11,15,842.0,94.5,0.65,12.0,516.5,817.9,632.76
2016,11,24,11,30,847.0,95.0,0.6,12.0,527.0,830.44,639.9
2016,11,24,11,45,854.0,93.5,0.55,12.5,531.0,838.99,643.24
2016,11,24,12,0,861.0,92.0,0.5,13.0,535.0,844.15,644.42
2016,11,24,12,15,859.0,91.5,0.5,13.0,530.5,839.57,641.33
2016,11,24,12,30,857.0,91.0,0.5,13.0,526.0,831.58,636.23
2016,11,24,12,45,851.5,90.0,0.55,13.5,514.0,816.8,626.45
2016,11,24,13,0,846.0,89.0,0.6,14.0,502.0,798.82,614.62
2016,11,24,13,15,667.0,119.5,0.65,14.0,437.0,683.51,535.44
2016,11,24,13,30,488.0,150.0,0.7,14.0,372.0,562.48,447.28
2016,11,24,13,45,542.5,128.5,0.8,14.0,362.5,564.28,452.3
2016,11,24,14,0,597.0,107.0,0.9,14.0,353.0,566.77,455.96
2016,11,24,14,15,572.0,102.0,0.9,13.5,323.0,524.01,424.06
2016,11,24,14,30,547.0,97.0,0.9,13.0,293.0,481.0,391.58
2016,11,24,14,45,503.5,96.0,0.95,13.0,261.0,427.65,349.55
2016,11,24,15,0,460.0,95.0,1.0,13.0,229.0,381.18,311.72
2016,11,24,15,15,425.0,84.5,0.9,12.5,194.5,330.33,269.49
2016,11,24,15,30,390.0,74.0,0.8,12.0,160.0,281.72,227.92
2016,11,24,15,45,414.0,59.0,0.75,11.5,132.5,255.82,203.18
2016,11,24,16,0,438.0,44.0,0.7,11.0,105.0,226.34,173.36
2016,11,24,16,15,316.0,32.5,0.75,10.5,68.5,151.47,105.91
2016,11,24,16,30,194.0,21.0,0.8,10.0,32.0,82.34,2.73
2016,11,24,16,45,97.0,10.5,0.85,10.0,16.0,30.14,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,2.0,12.0,0.8,7.0,12.0,11.89,0.0
2016,11,25,7,30,4.0,24.0,0.8,7.0,24.0,24.94,7.9
2016,11,25,7,45,36.0,40.5,0.8,7.5,46.0,56.68,40.56
2016,11,25,8,0,68.0,57.0,0.8,8.0,68.0,93.75,73.43
2016,11,25,8,15,83.5,75.0,0.8,8.0,92.0,123.96,100.49
2016,11,25,8,30,99.0,93.0,0.8,8.0,116.0,155.51,128.41
2016,11,25,8,45,108.5,110.0,0.85,8.5,139.5,183.9,152.98
2016,11,25,9,0,118.0,127.0,0.9,9.0,163.0,213.02,177.61
2016,11,25,9,15,130.0,140.5,0.95,9.5,184.5,239.86,199.94
2016,11,25,9,30,142.0,154.0,1.0,10.0,206.0,267.48,222.48
2016,11,25,9,45,197.5,163.5,1.05,10.5,242.5,320.38,266.01
2016,11,25,10,0,253.0,173.0,1.1,11.0,279.0,387.7,319.81
2016,11,25,10,15,163.5,185.0,1.15,11.0,255.0,330.93,272.37
2016,11,25,10,30,74.0,197.0,1.2,11.0,231.0,268.62,220.16
2016,11,25,10,45,260.0,186.5,1.3,11.5,312.5,426.96,350.91
2016,11,25,11,0,446.0,176.0,1.4,12.0,394.0,581.21,471.35
2016,11,25,11,15,285.5,202.5,1.4,12.0,343.0,474.65,385.18
2016,11,25,11,30,125.0,229.0,1.4,12.0,292.0,364.04,295.36
2016,11,25,11,45,187.0,227.0,1.45,12.0,322.5,413.43,336.69
2016,11,25,12,0,249.0,225.0,1.5,12.0,353.0,476.06,386.47
2016,11,25,12,15,153.0,219.5,1.5,12.0,298.0,375.86,305.89
2016,11,25,12,30,57.0,214.0,1.5,12.0,243.0,276.62,224.87
2016,11,25,12,45,98.5,215.5,1.5,12.0,264.0,312.1,255.23
2016,11,25,13,0,140.0,217.0,1.5,12.0,285.0,358.82,293.4
2016,11,25,13,15,123.5,207.5,1.5,12.0,266.0,332.41,271.97
2016,11,25,13,30,107.0,198.0,1.5,12.0,247.0,294.79,241.93
2016,11,25,13,45,123.5,187.0,1.5,12.0,240.5,303.16,249.46
2016,11,25,14,0,140.0,176.0,1.5,12.0,234.0,298.84,246.56
2016,11,25,14,15,134.0,162.5,1.45,12.0,214.0,275.0,227.23
2016,11,25,14,30,128.0,149.0,1.4,12.0,194.0,251.33,207.88
2016,11,25,14,45,119.0,135.0,1.4,12.0,173.5,225.49,186.46
2016,11,25,15,0,110.0,121.0,1.4,12.0,153.0,200.23,165.17
2016,11,25,15,15,99.5,103.5,1.25,11.5,129.5,170.39,139.85
2016,11,25,15,30,89.0,86.0,1.1,11.0,106.0,141.36,114.76
2016,11,25,15,45,75.0,68.5,0.95,11.0,82.5,111.74,88.59
2016,11,25,16,0,61.0,51.0,0.8,11.0,59.0,83.33,63.22
2016,11,25,16,15,30.5,34.0,0.8,10.5,38.0,46.86,30.76
2016,11,25,16,30,0.0,17.0,0.8,10.0,17.0,15.99,0.0
2016,11,25,16,45,0.0,8.5,0.8,10.0,8.5,8.1,0.0
2016,11,25,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,9.0,6.0,5.72,0.0
2016,11,26,7,30,0.0,12.0,1.6,9.0,12.0,11.12,0.0
2016,11,26,7,45,0.0,24.0,1.65,9.5,24.0,22.28,12.59
2016,11,26,8,0,0.0,36.0,1.7,10.0,36.0,33.65,22.95
2016,11,26,8,15,0.0,49.5,1.75,10.0,49.5,47.08,34.88
2016,11,26,8,30,0.0,63.0,1.8,10.0,63.0,60.49,46.72
2016,11,26,8,45,0.0,76.0,1.9,10.0,76.0,73.37,57.97
2016,11,26,9,0,0.0,89.0,2.0,10.0,89.0,86.3,69.14
2016,11,26,9,15,0.0,101.0,2.05,10.0,101.0,98.21,79.29
2016,11,26,9,30,0.0,113.0,2.1,10.0,113.0,110.2,89.41
2016,11,26,9,45,17.5,138.5,2.2,10.0,146.0,149.11,122.72
2016,11,26,10,0,35.0,164.0,2.3,10.0,179.0,199.59,165.28
2016,11,26,10,15,39.0,175.0,2.4,10.0,192.5,215.47,178.3
2016,11,26,10,30,43.0,186.0,2.5,10.0,206.0,231.62,191.58
2016,11,26,10,45,53.5,197.0,2.6,10.0,222.5,253.09,209.41
2016,11,26,11,0,64.0,208.0,2.7,10.0,239.0,274.98,227.5
2016,11,26,11,15,152.5,215.0,2.75,10.0,291.0,368.33,305.84
2016,11,26,11,30,241.0,222.0,2.8,10.0,343.0,450.78,373.7
2016,11,26,11,45,164.5,224.0,2.85,10.5,307.0,391.07,322.95
2016,11,26,12,0,88.0,226.0,2.9,11.0,271.0,317.31,261.09
2016,11,26,12,15,80.5,222.5,2.95,11.0,263.0,306.71,252.63
2016,11,26,12,30,73.0,219.0,3.0,11.0,255.0,296.09,243.92
2016,11,26,12,45,36.5,187.0,3.05,11.0,205.0,227.41,186.84
2016,11,26,13,0,0.0,155.0,3.1,11.0,155.0,151.66,123.02
2016,11,26,13,15,12.5,164.5,2.95,11.0,170.0,172.27,140.93
2016,11,26,13,30,25.0,174.0,2.8,11.0,185.0,192.86,158.56
2016,11,26,13,45,12.5,94.5,2.7,11.0,100.0,98.3,79.01
2016,11,26,14,0,0.0,15.0,2.6,11.0,15.0,13.91,6.4
2016,11,26,14,15,0.0,58.0,2.5,11.0,58.0,53.92,41.04
2016,11,26,14,30,0.0,101.0,2.4,11.0,101.0,97.47,78.36
2016,11,26,14,45,0.0,89.5,2.3,11.0,89.5,86.04,68.62
2016,11,26,15,0,0.0,78.0,2.2,11.0,78.0,74.69,58.91
2016,11,26,15,15,0.0,65.5,2.15,10.5,65.5,62.31,48.31
2016,11,26,15,30,0.0,53.0,2.1,10.0,53.0,49.97,37.58
2016,11,26,15,45,0.0,41.0,2.05,10.0,41.0,38.19,27.15
2016,11,26,16,0,0.0,29.0,2.0,10.0,29.0,26.93,17.1
2016,11,26,16,15,0.0,18.5,2.05,10.0,18.5,17.16,7.91
2016,11,26,16,30,0.0,8.0,2.1,10.0,8.0,7.41,0.0
2016,11,26,16,45,0.0,4.0,2.15,10.0,4.0,3.81,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,12.0,1.35,7.5,19.0,36.38,0.0
2016,11,27,7,30,227.0,24.0,1.5,8.0,38.0,98.19,28.84
2016,11,27,7,45,352.5,33.5,1.65,8.5,75.5,168.66,122.84
2016,11,27,8,0,478.0,43.0,1.8,9.0,113.0,245.89,192.89
2016,11,27,8,15,547.5,49.5,1.9,9.0,154.0,308.07,249.63
2016,11,27,8,30,617.0,56.0,2.0,9.0,195.0,375.86,309.98
2016,11,27,8,45,667.0,59.5,2.1,9.5,235.5,435.02,361.46
2016,11,27,9,0,717.0,63.0,2.2,10.0,276.0,493.81,411.19
2016,11,27,9,15,524.0,98.0,2.2,10.0,264.5,446.27,373.24
2016,11,27,9,30,331.0,133.0,2.2,10.0,253.0,372.86,312.74
2016,11,27,9,45,420.0,130.0,2.2,10.5,295.0,452.14,377.92
2016,11,27,10,0,509.0,127.0,2.2,11.0,337.0,525.19,436.0
2016,11,27,10,15,679.0,101.0,2.1,11.5,398.5,640.22,525.72
2016,11,27,10,30,849.0,75.0,2.0,12.0,460.0,751.61,605.87
2016,11,27,10,45,858.0,76.0,1.95,12.5,478.0,777.61,621.56
2016,11,27,11,0,867.0,77.0,1.9,13.0,496.0,800.71,635.83
2016,11,27,11,15,871.0,77.5,1.75,13.0,506.5,816.11,644.69
2016,11,27,11,30,875.0,78.0,1.6,13.0,517.0,828.21,651.16
2016,11,27,11,45,873.5,79.0,1.5,13.0,519.5,833.02,653.04
2016,11,27,12,0,872.0,80.0,1.4,13.0,522.0,834.37,652.64
2016,11,27,12,15,869.0,80.0,1.3,13.0,517.5,829.79,648.22
2016,11,27,12,30,866.0,80.0,1.2,13.0,513.0,821.82,641.57
2016,11,27,12,45,648.0,127.5,1.2,13.5,447.5,697.21,552.12
2016,11,27,13,0,430.0,175.0,1.2,14.0,382.0,564.13,451.09
2016,11,27,13,15,389.0,175.0,1.15,13.5,356.5,511.45,412.92
2016,11,27,13,30,348.0,175.0,1.1,13.0,331.0,472.41,383.4
2016,11,27,13,45,373.0,160.0,1.05,13.0,318.5,464.02,377.84
2016,11,27,14,0,398.0,145.0,1.0,13.0,306.0,464.95,378.72
2016,11,27,14,15,362.5,137.5,1.0,13.0,275.5,419.17,342.66
2016,11,27,14,30,327.0,130.0,1.0,13.0,245.0,364.24,299.27
2016,11,27,14,45,301.5,120.5,1.0,13.0,218.0,325.78,268.14
2016,11,27,15,0,276.0,111.0,1.0,13.0,191.0,288.67,237.29
2016,11,27,15,15,255.0,96.5,0.95,12.5,161.5,249.23,204.24
2016,11,27,15,30,234.0,82.0,0.9,12.0,132.0,211.21,171.5
2016,11,27,15,45,201.0,66.0,0.85,11.5,102.5,167.85,133.68
2016,11,27,16,0,168.0,50.0,0.8,11.0,73.0,127.46,97.74
2016,11,27,16,15,84.0,35.5,0.8,10.5,47.0,76.38,52.16
2016,11,27,16,30,0.0,21.0,0.8,10.0,21.0,21.03,0.0
2016,11,27,16,45,0.0,10.5,0.85,10.0,10.5,10.01,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,7,15,34.5,11.0,1.5,9.0,13.5,18.0,0.0
2016,11,28,7,30,69.0,22.0,1.7,9.0,27.0,48.09,6.86
2016,11,28,7,45,129.5,38.0,1.95,9.5,54.0,94.75,67.68
2016,11,28,8,0,190.0,54.0,2.2,10.0,81.0,142.16,111.11
2016,11,28,8,15,222.0,69.5,2.3,10.0,111.5,182.72,148.08
2016,11,28,8,30,254.0,85.0,2.4,10.0,142.0,226.12,187.01
2016,11,28,8,45,282.0,98.5,2.5,10.5,172.5,267.48,223.27
2016,11,28,9,0,310.0,112.0,2.6,11.0,203.0,310.82,260.36
2016,11,28,9,15,336.5,120.0,2.6,11.0,230.0,348.08,292.18
2016,11,28,9,30,363.0,128.0,2.6,11.0,257.0,397.4,332.97
2016,11,28,9,45,361.0,140.5,2.65,11.5,278.5,412.46,344.79
2016,11,28,10,0,359.0,153.0,2.7,12.0,300.0,437.06,363.83
2016,11,28,10,15,489.0,134.5,2.7,12.0,347.5,532.94,441.89
2016,11,28,10,30,619.0,116.0,2.7,12.0,395.0,627.86,517.07
2016,11,28,10,45,612.0,123.5,2.75,12.5,408.5,644.45,527.94
2016,11,28,11,0,605.0,131.0,2.8,13.0,422.0,658.35,537.19
2016,11,28,11,15,643.0,123.0,2.75,13.0,438.5,688.55,559.53
2016,11,28,11,30,681.0,115.0,2.7,13.0,455.0,716.63,579.84
2016,11,28,11,45,716.5,117.5,2.65,13.0,477.5,752.74,606.03
2016,11,28,12,0,752.0,120.0,2.6,13.0,500.0,786.19,630.01
2016,11,28,12,15,749.0,119.5,2.55,13.0,495.5,781.35,625.91
2016,11,28,12,30,746.0,119.0,2.5,13.0,491.0,773.51,620.08
2016,11,28,12,45,602.5,143.5,2.45,13.5,439.0,677.33,547.21
2016,11,28,13,0,459.0,168.0,2.4,14.0,387.0,578.65,469.61
2016,11,28,13,15,582.0,141.0,2.35,14.0,408.0,633.88,514.76
2016,11,28,13,30,705.0,114.0,2.3,14.0,429.0,687.93,556.56
2016,11,28,13,45,701.0,107.0,2.25,14.0,405.5,658.66,534.3
2016,11,28,14,0,697.0,100.0,2.2,14.0,382.0,627.06,510.33
2016,11,28,14,15,671.5,96.5,2.1,13.5,350.5,582.92,476.68
2016,11,28,14,30,646.0,93.0,2.0,13.0,319.0,538.19,441.86
2016,11,28,14,45,630.0,84.5,1.9,13.0,285.5,493.36,405.47
2016,11,28,15,0,614.0,76.0,1.8,13.0,252.0,447.93,367.59
2016,11,28,15,15,562.5,70.0,1.55,12.5,213.0,386.75,316.1
2016,11,28,15,30,511.0,64.0,1.3,12.0,174.0,328.61,265.89
2016,11,28,15,45,458.0,53.5,1.1,11.5,136.0,268.83,213.39
2016,11,28,16,0,405.0,43.0,0.9,11.0,98.0,213.47,163.33
2016,11,28,16,15,279.0,32.0,0.95,10.5,63.0,139.72,96.04
2016,11,28,16,30,153.0,21.0,1.0,10.0,28.0,71.21,0.0
2016,11,28,16,45,76.5,10.5,1.1,9.5,14.0,26.02,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
