Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,7,15,184.0,9.0,1.65,5.5,19.0,48.29,0.0
2016,11,29,7,30,368.0,18.0,1.8,6.0,38.0,126.05,10.54
2016,11,29,7,45,478.0,25.0,2.0,7.0,76.5,195.35,139.35
2016,11,29,8,0,588.0,32.0,2.2,8.0,115.0,269.73,210.63
2016,11,29,8,15,649.5,36.5,2.3,8.5,156.5,331.14,267.78
2016,11,29,8,30,711.0,41.0,2.4,9.0,198.0,397.15,327.13
2016,11,29,8,45,749.0,44.5,2.5,9.5,237.5,453.92,377.37
2016,11,29,9,0,787.0,48.0,2.6,10.0,277.0,512.16,427.07
2016,11,29,9,15,812.5,50.5,2.6,10.0,313.0,558.23,466.16
2016,11,29,9,30,838.0,53.0,2.6,10.0,349.0,607.93,506.83
2016,11,29,9,45,854.5,55.0,2.6,10.5,379.5,650.23,538.87
2016,11,29,10,0,871.0,57.0,2.6,11.0,410.0,690.88,567.99
2016,11,29,10,15,882.5,58.0,2.5,11.5,435.0,724.67,590.82
2016,11,29,10,30,894.0,59.0,2.4,12.0,460.0,755.99,611.42
2016,11,29,10,45,900.0,61.0,2.3,12.5,478.0,781.64,627.51
2016,11,29,11,0,906.0,63.0,2.2,13.0,496.0,804.22,641.17
2016,11,29,11,15,910.5,63.5,2.1,13.0,506.5,820.46,651.35
2016,11,29,11,30,915.0,64.0,2.0,13.0,517.0,833.35,659.15
2016,11,29,11,45,637.5,132.5,1.95,13.5,449.0,703.94,563.29
2016,11,29,12,0,360.0,201.0,1.9,14.0,381.0,537.49,433.26
2016,11,29,12,15,634.5,133.5,1.85,14.0,448.5,702.29,563.13
2016,11,29,12,30,909.0,66.0,1.8,14.0,516.0,830.15,653.83
2016,11,29,12,45,894.5,68.5,1.75,14.0,503.0,812.66,639.84
2016,11,29,13,0,880.0,71.0,1.7,14.0,490.0,792.09,625.33
2016,11,29,13,15,871.5,70.0,1.65,14.0,471.0,768.93,609.04
2016,11,29,13,30,863.0,69.0,1.6,14.0,452.0,748.98,595.1
2016,11,29,13,45,849.5,67.0,1.6,14.0,426.5,715.06,571.38
2016,11,29,14,0,836.0,65.0,1.6,14.0,401.0,678.88,545.85
2016,11,29,14,15,816.5,63.0,1.5,13.5,370.0,636.66,515.52
2016,11,29,14,30,797.0,61.0,1.4,13.0,339.0,593.06,482.05
2016,11,29,14,45,767.5,58.0,1.3,13.0,302.0,541.21,440.46
2016,11,29,15,0,738.0,55.0,1.2,13.0,265.0,489.41,397.79
2016,11,29,15,15,694.5,51.0,1.05,12.5,225.5,429.68,348.06
2016,11,29,15,30,651.0,47.0,0.9,12.0,186.0,371.99,298.37
2016,11,29,15,45,581.5,41.0,0.8,12.0,145.0,303.76,238.79
2016,11,29,16,0,512.0,35.0,0.7,12.0,104.0,241.03,182.37
2016,11,29,16,15,389.5,26.5,0.65,11.5,67.0,169.24,114.75
2016,11,29,16,30,267.0,18.0,0.6,11.0,30.0,98.21,0.0
2016,11,29,16,45,133.5,9.0,0.6,11.0,15.0,36.59,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,0.65,8.0,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,0.6,8.0,31.0,35.29,0.0
2016,11,30,7,45,215.5,36.5,0.6,8.5,66.0,126.38,89.11
2016,11,30,8,0,431.0,42.0,0.6,9.0,101.0,224.0,173.35
2016,11,30,8,15,503.5,48.5,0.7,9.0,140.5,284.65,227.85
2016,11,30,8,30,576.0,55.0,0.8,9.0,180.0,351.26,286.37
2016,11,30,8,45,627.5,59.5,0.95,9.5,219.5,410.18,337.22
2016,11,30,9,0,679.0,64.0,1.1,10.0,259.0,472.03,388.98
2016,11,30,9,15,710.5,67.5,1.15,10.0,295.0,523.14,431.06
2016,11,30,9,30,742.0,71.0,1.2,10.0,331.0,571.51,470.03
2016,11,30,9,45,406.0,120.0,1.3,10.5,264.0,428.5,354.78
2016,11,30,10,0,70.0,169.0,1.4,11.0,197.0,231.26,190.19
2016,11,30,10,15,84.0,181.0,1.4,11.0,217.0,256.61,211.95
2016,11,30,10,30,98.0,193.0,1.4,11.0,237.0,282.62,233.12
2016,11,30,10,45,143.0,201.5,1.4,11.0,268.5,340.75,280.64
2016,11,30,11,0,188.0,210.0,1.4,11.0,300.0,388.7,319.28
2016,11,30,11,15,511.0,149.5,1.4,11.0,400.0,604.94,493.47
2016,11,30,11,30,834.0,89.0,1.4,11.0,500.0,803.68,639.03
2016,11,30,11,45,838.5,88.0,1.45,11.5,504.5,811.03,641.06
2016,11,30,12,0,843.0,87.0,1.5,12.0,509.0,815.08,643.2
2016,11,30,12,15,841.5,87.0,1.55,12.0,505.0,812.07,641.65
2016,11,30,12,30,840.0,87.0,1.6,12.0,501.0,805.73,637.94
2016,11,30,12,45,835.5,86.0,1.65,12.0,489.5,792.51,629.41
2016,11,30,13,0,831.0,85.0,1.7,12.0,478.0,776.15,618.72
2016,11,30,13,15,821.5,83.5,1.7,12.0,459.5,752.28,602.13
2016,11,30,13,30,812.0,82.0,1.7,12.0,441.0,725.68,583.57
2016,11,30,13,45,800.0,79.5,1.75,12.0,416.5,693.55,561.19
2016,11,30,14,0,788.0,77.0,1.8,12.0,392.0,659.21,536.88
2016,11,30,14,15,766.5,74.0,1.75,12.0,361.0,615.93,503.94
2016,11,30,14,30,745.0,71.0,1.7,12.0,330.0,571.54,468.89
2016,11,30,14,45,713.0,67.5,1.7,12.0,294.0,522.72,429.62
2016,11,30,15,0,681.0,64.0,1.7,12.0,258.0,471.18,387.11
2016,11,30,15,15,634.0,59.0,1.5,11.5,218.5,410.98,336.36
2016,11,30,15,30,587.0,54.0,1.3,11.0,179.0,353.36,286.27
2016,11,30,15,45,511.0,47.5,1.1,10.5,138.5,284.94,226.46
2016,11,30,16,0,435.0,41.0,0.9,10.0,98.0,222.85,170.73
2016,11,30,16,15,217.5,34.5,0.85,9.5,63.0,123.91,84.91
2016,11,30,16,30,0.0,28.0,0.8,9.0,28.0,31.07,0.0
2016,11,30,16,45,0.0,14.0,0.8,9.0,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.0,8.5,1.5,5.5,16.5,42.44,0.0
2016,12,1,7,30,324.0,17.0,1.7,6.0,33.0,110.86,0.0
2016,12,1,7,45,445.0,25.0,1.9,6.5,71.0,182.59,126.89
2016,12,1,8,0,566.0,33.0,2.1,7.0,109.0,259.86,202.45
2016,12,1,8,15,632.0,38.0,2.35,7.5,150.5,322.51,261.04
2016,12,1,8,30,698.0,43.0,2.6,8.0,192.0,390.19,322.31
2016,12,1,8,45,740.0,46.5,2.9,8.5,232.5,448.36,374.52
2016,12,1,9,0,782.0,50.0,3.2,9.0,273.0,508.33,426.64
2016,12,1,9,15,809.5,52.5,3.3,9.5,309.5,559.8,469.93
2016,12,1,9,30,837.0,55.0,3.4,10.0,346.0,606.3,508.1
2016,12,1,9,45,849.0,59.0,3.55,10.5,377.0,648.1,541.11
2016,12,1,10,0,861.0,63.0,3.7,11.0,408.0,693.42,574.91
2016,12,1,10,15,874.5,64.5,3.7,11.0,433.0,723.61,597.09
2016,12,1,10,30,888.0,66.0,3.7,11.0,458.0,756.94,621.58
2016,12,1,10,45,896.5,67.0,3.75,11.5,477.0,783.22,639.59
2016,12,1,11,0,905.0,68.0,3.8,12.0,496.0,806.54,655.35
2016,12,1,11,15,909.5,68.5,3.8,12.0,507.0,822.91,666.89
2016,12,1,11,30,914.0,69.0,3.8,12.0,518.0,835.93,676.07
2016,12,1,11,45,916.0,69.0,3.8,12.5,521.5,842.83,679.62
2016,12,1,12,0,918.0,69.0,3.8,13.0,525.0,846.21,680.73
2016,12,1,12,15,916.0,68.5,3.8,13.0,521.0,842.14,677.78
2016,12,1,12,30,914.0,68.0,3.8,13.0,517.0,834.55,672.43
2016,12,1,12,45,905.5,68.5,3.8,13.5,505.0,819.52,660.5
2016,12,1,13,0,897.0,69.0,3.8,14.0,493.0,801.26,646.35
2016,12,1,13,15,887.5,68.0,3.75,14.0,474.0,777.25,628.96
2016,12,1,13,30,878.0,67.0,3.7,14.0,455.0,750.36,609.44
2016,12,1,13,45,861.5,66.0,3.7,14.0,428.5,721.46,588.54
2016,12,1,14,0,845.0,65.0,3.7,14.0,402.0,684.31,561.16
2016,12,1,14,15,824.5,63.0,3.55,13.5,370.5,641.35,529.33
2016,12,1,14,30,804.0,61.0,3.4,13.0,339.0,597.04,494.3
2016,12,1,14,45,773.5,58.0,3.25,13.0,302.0,544.54,450.96
2016,12,1,15,0,743.0,55.0,3.1,13.0,265.0,492.12,406.59
2016,12,1,15,15,698.5,51.0,2.85,12.5,225.0,431.83,355.13
2016,12,1,15,30,654.0,47.0,2.6,12.0,185.0,373.62,303.85
2016,12,1,15,45,580.0,41.5,2.35,11.5,143.5,303.97,242.17
2016,12,1,16,0,506.0,36.0,2.1,11.0,102.0,243.9,186.98
2016,12,1,16,15,380.0,27.0,2.05,10.5,65.5,167.32,113.93
2016,12,1,16,30,254.0,18.0,2.0,10.0,29.0,94.94,0.0
2016,12,1,16,45,127.0,9.0,2.0,9.5,14.5,35.4,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,7,15,156.0,8.5,2.4,5.5,15.5,40.87,0.0
2016,12,2,7,30,312.0,17.0,2.6,6.0,31.0,106.44,0.0
2016,12,2,7,45,430.0,25.0,2.85,6.5,68.0,176.76,120.91
2016,12,2,8,0,548.0,33.0,3.1,7.0,105.0,251.91,196.22
2016,12,2,8,15,615.0,38.0,3.2,7.5,146.0,313.97,254.58
2016,12,2,8,30,682.0,43.0,3.3,8.0,187.0,381.18,315.64
2016,12,2,8,45,723.5,47.0,3.45,8.5,227.0,438.88,367.52
2016,12,2,9,0,765.0,51.0,3.6,9.0,267.0,498.41,419.26
2016,12,2,9,15,792.5,53.5,3.7,9.5,303.0,549.19,462.26
2016,12,2,9,30,820.0,56.0,3.8,10.0,339.0,599.78,503.8
2016,12,2,9,45,833.0,59.5,3.9,10.5,369.5,641.42,537.02
2016,12,2,10,0,846.0,63.0,4.0,11.0,400.0,681.22,566.59
2016,12,2,10,15,859.0,64.5,3.95,11.5,425.0,710.68,587.17
2016,12,2,10,30,872.0,66.0,3.9,12.0,450.0,743.29,609.93
2016,12,2,10,45,881.0,67.0,3.9,12.5,468.5,769.67,627.89
2016,12,2,11,0,890.0,68.0,3.9,13.0,487.0,793.18,643.6
2016,12,2,11,15,491.5,142.0,3.85,13.0,374.0,578.78,476.96
2016,12,2,11,30,93.0,216.0,3.8,13.0,261.0,309.64,253.73
2016,12,2,11,45,498.5,142.5,3.8,13.0,388.5,593.04,490.57
2016,12,2,12,0,904.0,69.0,3.8,13.0,516.0,833.52,673.33
2016,12,2,12,15,901.5,69.0,3.8,13.0,512.0,829.8,668.85
2016,12,2,12,30,899.0,69.0,3.8,13.0,508.0,822.62,663.78
2016,12,2,12,45,887.5,70.0,3.8,13.5,495.5,806.07,650.69
2016,12,2,13,0,876.0,71.0,3.8,14.0,483.0,786.42,635.47
2016,12,2,13,15,866.0,70.0,3.75,14.0,464.0,768.83,622.83
2016,12,2,13,30,856.0,69.0,3.7,14.0,445.0,741.86,603.15
2016,12,2,13,45,710.5,89.5,3.65,14.0,389.5,643.19,528.53
2016,12,2,14,0,565.0,110.0,3.6,14.0,334.0,544.69,450.38
2016,12,2,14,15,545.5,105.0,3.4,13.5,307.5,507.24,421.16
2016,12,2,14,30,526.0,100.0,3.2,13.0,281.0,469.17,390.51
2016,12,2,14,45,624.0,78.0,3.0,13.0,270.0,482.13,400.35
2016,12,2,15,0,722.0,56.0,2.8,13.0,259.0,481.67,397.88
2016,12,2,15,15,677.5,51.5,2.4,12.5,219.5,421.78,346.23
2016,12,2,15,30,633.0,47.0,2.0,12.0,180.0,364.03,295.24
2016,12,2,15,45,561.5,41.0,1.7,11.5,139.5,295.97,235.08
2016,12,2,16,0,490.0,35.0,1.4,11.0,99.0,237.18,181.2
2016,12,2,16,15,365.5,26.0,1.35,10.5,63.5,161.92,109.66
2016,12,2,16,30,241.0,17.0,1.3,10.0,28.0,90.65,0.0
2016,12,2,16,45,120.5,8.5,1.3,9.5,14.0,33.64,0.0
2016,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,15,121.0,8.5,1.0,7.5,13.5,33.28,0.0
2016,12,3,7,30,242.0,17.0,1.0,8.0,27.0,89.11,0.0
2016,12,3,7,45,365.0,25.5,1.0,8.5,62.0,159.65,106.02
2016,12,3,8,0,488.0,34.0,1.0,9.0,97.0,233.25,178.68
2016,12,3,8,15,558.0,40.0,1.15,9.5,136.5,291.04,231.98
2016,12,3,8,30,628.0,46.0,1.3,10.0,176.0,357.99,291.23
2016,12,3,8,45,677.0,49.0,1.5,10.5,215.5,415.98,342.15
2016,12,3,9,0,726.0,52.0,1.7,11.0,255.0,476.45,393.61
2016,12,3,9,15,755.0,55.0,1.75,11.5,290.5,527.14,435.24
2016,12,3,9,30,784.0,58.0,1.8,12.0,326.0,577.88,475.58
2016,12,3,9,45,798.5,61.5,1.9,12.5,356.0,619.29,507.79
2016,12,3,10,0,813.0,65.0,2.0,13.0,386.0,659.08,537.0
2016,12,3,10,15,827.0,66.5,2.0,13.0,411.0,694.17,562.27
2016,12,3,10,30,841.0,68.0,2.0,13.0,436.0,727.08,585.68
2016,12,3,10,45,848.5,69.5,2.0,13.5,454.0,752.6,602.38
2016,12,3,11,0,856.0,71.0,2.0,14.0,472.0,775.28,616.93
2016,12,3,11,15,861.0,72.0,2.0,14.0,483.0,785.62,623.71
2016,12,3,11,30,866.0,73.0,2.0,14.0,494.0,799.35,633.16
2016,12,3,11,45,864.5,74.0,2.0,14.5,497.5,804.54,635.36
2016,12,3,12,0,863.0,75.0,2.0,15.0,501.0,813.33,640.33
2016,12,3,12,15,862.0,75.0,2.0,15.0,497.5,810.98,638.63
2016,12,3,12,30,861.0,75.0,2.0,15.0,494.0,805.26,634.77
2016,12,3,12,45,856.5,74.0,2.0,15.5,483.0,792.15,624.61
2016,12,3,13,0,852.0,73.0,2.0,16.0,472.0,775.85,612.35
2016,12,3,13,15,843.0,72.0,1.95,16.0,454.0,753.0,596.17
2016,12,3,13,30,834.0,71.0,1.9,16.0,436.0,727.34,578.03
2016,12,3,13,45,815.5,70.5,1.85,16.0,410.5,692.77,553.29
2016,12,3,14,0,797.0,70.0,1.8,16.0,385.0,656.26,526.95
2016,12,3,14,15,776.0,67.5,1.65,16.0,354.5,614.01,494.84
2016,12,3,14,30,755.0,65.0,1.5,16.0,324.0,570.58,460.41
2016,12,3,14,45,719.5,62.5,1.35,16.0,288.0,517.62,417.89
2016,12,3,15,0,684.0,60.0,1.2,16.0,252.0,465.19,374.8
2016,12,3,15,15,638.0,55.5,1.1,15.0,213.5,409.29,329.29
2016,12,3,15,30,592.0,51.0,1.0,14.0,175.0,352.83,281.75
2016,12,3,15,45,515.0,44.5,0.9,13.5,135.0,283.99,222.68
2016,12,3,16,0,438.0,38.0,0.8,13.0,95.0,221.65,167.58
2016,12,3,16,15,316.5,28.0,0.85,12.5,61.0,148.83,99.71
2016,12,3,16,30,195.0,18.0,0.9,12.0,27.0,79.61,0.0
2016,12,3,16,45,97.5,9.0,1.0,11.5,13.5,29.32,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.5,0.75,7.5,12.5,11.91,0.0
2016,12,4,7,30,0.0,25.0,0.7,8.0,25.0,23.83,0.0
2016,12,4,7,45,236.0,30.0,0.7,8.5,60.0,122.53,79.6
2016,12,4,8,0,472.0,35.0,0.7,9.0,95.0,227.52,173.57
2016,12,4,8,15,544.5,41.5,0.7,9.0,134.5,289.11,229.55
2016,12,4,8,30,617.0,48.0,0.7,9.0,174.0,353.6,286.51
2016,12,4,8,45,660.0,52.5,0.7,9.5,213.0,409.8,334.84
2016,12,4,9,0,703.0,57.0,0.7,10.0,252.0,468.02,382.97
2016,12,4,9,15,508.5,91.5,0.65,10.0,242.5,425.13,349.46
2016,12,4,9,30,314.0,126.0,0.6,10.0,233.0,349.85,289.11
2016,12,4,9,45,361.0,131.5,0.55,10.5,265.5,409.07,336.57
2016,12,4,10,0,408.0,137.0,0.5,11.0,298.0,460.01,375.28
2016,12,4,10,15,606.5,108.0,0.45,11.0,364.0,586.45,472.95
2016,12,4,10,30,805.0,79.0,0.4,11.0,430.0,712.12,562.68
2016,12,4,10,45,817.5,79.5,0.35,11.5,448.5,739.65,577.74
2016,12,4,11,0,830.0,80.0,0.3,12.0,467.0,764.59,592.27
2016,12,4,11,15,835.0,81.0,0.25,12.0,478.0,781.38,602.16
2016,12,4,11,30,840.0,82.0,0.2,12.0,489.0,795.07,610.11
2016,12,4,11,45,842.0,82.0,0.2,12.5,492.5,801.9,613.21
2016,12,4,12,0,844.0,82.0,0.2,13.0,496.0,805.43,614.3
2016,12,4,12,15,676.5,121.0,0.35,13.0,451.5,718.37,556.72
2016,12,4,12,30,509.0,160.0,0.5,13.0,407.0,618.57,487.23
2016,12,4,12,45,526.0,151.5,0.7,13.5,402.0,617.17,489.63
2016,12,4,13,0,543.0,143.0,0.9,14.0,397.0,613.26,488.63
2016,12,4,13,15,504.0,145.0,1.0,14.0,373.5,576.12,461.64
2016,12,4,13,30,465.0,147.0,1.1,14.0,350.0,538.47,434.04
2016,12,4,13,45,374.0,152.0,1.2,14.0,309.5,466.49,378.7
2016,12,4,14,0,283.0,157.0,1.3,14.0,269.0,387.1,316.49
2016,12,4,14,15,263.0,149.5,1.2,13.5,247.0,356.44,292.66
2016,12,4,14,30,243.0,142.0,1.1,13.0,225.0,326.41,268.6
2016,12,4,14,45,238.5,126.5,1.05,13.0,201.0,296.49,244.18
2016,12,4,15,0,234.0,111.0,1.0,13.0,177.0,266.35,219.01
2016,12,4,15,15,214.0,96.0,0.95,12.5,149.0,228.78,187.4
2016,12,4,15,30,194.0,81.0,0.9,12.0,121.0,192.6,156.21
2016,12,4,15,45,172.0,64.5,0.85,12.0,94.0,155.17,123.1
2016,12,4,16,0,150.0,48.0,0.8,12.0,67.0,119.56,90.94
2016,12,4,16,15,75.0,33.0,0.85,11.5,42.5,71.23,47.05
2016,12,4,16,30,0.0,18.0,0.9,11.0,18.0,17.52,0.0
2016,12,4,16,45,0.0,9.0,1.0,10.5,9.0,8.58,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,7.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,1.6,7.0,14.0,13.34,0.0
2016,12,5,7,45,33.5,29.5,1.65,7.0,33.5,47.42,28.14
2016,12,5,8,0,67.0,45.0,1.7,7.0,53.0,79.12,59.84
2016,12,5,8,15,83.0,62.5,1.75,7.0,76.5,108.77,87.03
2016,12,5,8,30,99.0,80.0,1.8,7.0,100.0,139.69,114.97
2016,12,5,8,45,110.5,96.5,1.85,7.5,123.0,168.34,140.42
2016,12,5,9,0,122.0,113.0,1.9,8.0,146.0,197.87,166.12
2016,12,5,9,15,134.0,126.5,1.9,8.0,167.5,224.63,189.33
2016,12,5,9,30,146.0,140.0,1.9,8.0,189.0,252.19,212.84
2016,12,5,9,45,128.5,153.0,1.9,8.5,199.5,260.27,218.81
2016,12,5,10,0,111.0,166.0,1.9,9.0,210.0,266.99,223.45
2016,12,5,10,15,155.5,176.0,1.85,9.0,241.5,313.32,262.36
2016,12,5,10,30,200.0,186.0,1.8,9.0,273.0,361.67,302.18
2016,12,5,10,45,172.0,196.0,1.8,9.0,273.0,356.04,296.41
2016,12,5,11,0,144.0,206.0,1.8,9.0,273.0,348.86,289.63
2016,12,5,11,15,130.0,210.5,1.7,9.0,272.0,344.72,285.55
2016,12,5,11,30,116.0,215.0,1.6,9.0,271.0,339.93,280.94
2016,12,5,11,45,156.5,216.5,1.55,9.0,292.5,375.19,310.22
2016,12,5,12,0,197.0,218.0,1.5,9.0,314.0,410.36,338.87
2016,12,5,12,15,236.5,212.0,1.45,9.0,326.5,434.79,358.89
2016,12,5,12,30,276.0,206.0,1.4,9.0,339.0,471.34,388.01
2016,12,5,12,45,258.5,203.0,1.35,9.5,326.0,451.24,370.87
2016,12,5,13,0,241.0,200.0,1.3,10.0,313.0,430.61,353.76
2016,12,5,13,15,241.0,192.0,1.2,10.0,301.0,416.99,343.1
2016,12,5,13,30,241.0,184.0,1.1,10.0,289.0,402.57,331.69
2016,12,5,13,45,226.0,174.5,1.0,10.0,268.5,374.66,309.24
2016,12,5,14,0,211.0,165.0,0.9,10.0,248.0,335.87,278.18
2016,12,5,14,15,199.0,154.5,0.8,9.5,228.0,309.69,257.36
2016,12,5,14,30,187.0,144.0,0.7,9.0,208.0,283.89,236.42
2016,12,5,14,45,183.5,128.5,0.65,9.0,185.5,257.27,214.36
2016,12,5,15,0,180.0,113.0,0.6,9.0,163.0,230.57,191.76
2016,12,5,15,15,165.5,97.0,0.6,8.5,138.0,205.41,170.15
2016,12,5,15,30,151.0,81.0,0.6,8.0,113.0,172.72,141.72
2016,12,5,15,45,134.5,64.0,0.65,8.0,87.5,138.97,111.62
2016,12,5,16,0,118.0,47.0,0.7,8.0,62.0,106.51,82.01
2016,12,5,16,15,59.0,32.0,0.75,8.0,39.5,59.24,38.85
2016,12,5,16,30,0.0,17.0,0.8,8.0,17.0,16.31,0.0
2016,12,5,16,45,0.0,8.5,0.85,8.0,8.5,8.1,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,7,15,111.5,7.5,1.05,3.5,11.5,7.15,0.0
2016,12,6,7,30,223.0,15.0,1.1,4.0,23.0,70.7,0.0
2016,12,6,7,45,349.0,25.0,1.2,5.0,57.5,149.75,92.5
2016,12,6,8,0,475.0,35.0,1.3,6.0,92.0,226.52,173.87
2016,12,6,8,15,551.0,41.0,1.4,6.5,132.5,288.84,231.95
2016,12,6,8,30,627.0,47.0,1.5,7.0,173.0,354.3,290.88
2016,12,6,8,45,571.0,62.0,1.65,7.5,195.0,376.46,313.4
2016,12,6,9,0,515.0,77.0,1.8,8.0,217.0,388.61,326.07
2016,12,6,9,15,550.5,80.0,1.9,8.5,248.0,435.11,365.78
2016,12,6,9,30,586.0,83.0,2.0,9.0,279.0,482.58,404.99
2016,12,6,9,45,500.0,108.5,2.1,9.5,287.0,472.09,395.58
2016,12,6,10,0,414.0,134.0,2.2,10.0,295.0,459.22,383.77
2016,12,6,10,15,631.0,103.0,2.2,10.0,366.0,596.13,495.31
2016,12,6,10,30,848.0,72.0,2.2,10.0,437.0,732.85,599.09
2016,12,6,10,45,855.5,74.0,2.2,10.5,455.5,759.34,615.78
2016,12,6,11,0,863.0,76.0,2.2,11.0,474.0,782.96,631.24
2016,12,6,11,15,868.0,76.5,2.2,11.0,485.5,799.73,642.82
2016,12,6,11,30,873.0,77.0,2.2,11.0,497.0,813.28,652.18
2016,12,6,11,45,871.0,78.5,2.2,11.0,500.5,819.09,656.03
2016,12,6,12,0,869.0,80.0,2.2,11.0,504.0,821.47,657.61
2016,12,6,12,15,867.5,80.0,2.2,11.0,500.5,818.99,655.84
2016,12,6,12,30,866.0,80.0,2.2,11.0,497.0,813.13,651.8
2016,12,6,12,45,866.0,77.5,2.25,11.0,487.0,802.04,644.51
2016,12,6,13,0,866.0,75.0,2.3,11.0,477.0,787.62,634.89
2016,12,6,13,15,857.0,74.0,2.3,11.0,459.0,764.84,618.79
2016,12,6,13,30,848.0,73.0,2.3,11.0,441.0,739.21,600.59
2016,12,6,13,45,835.0,71.0,2.35,11.0,416.5,706.77,577.51
2016,12,6,14,0,822.0,69.0,2.4,11.0,392.0,672.05,552.45
2016,12,6,14,15,801.5,66.5,2.3,10.5,361.0,629.68,520.85
2016,12,6,14,30,781.0,64.0,2.2,10.0,330.0,586.0,486.47
2016,12,6,14,45,752.5,60.5,2.15,10.0,294.5,535.37,445.01
2016,12,6,15,0,724.0,57.0,2.1,10.0,259.0,484.67,402.33
2016,12,6,15,15,678.5,53.0,1.85,9.5,219.5,424.97,351.15
2016,12,6,15,30,633.0,49.0,1.6,9.0,180.0,367.36,300.24
2016,12,6,15,45,563.0,42.5,1.35,8.5,140.0,302.92,242.61
2016,12,6,16,0,493.0,36.0,1.1,8.0,100.0,240.94,185.75
2016,12,6,16,15,365.0,27.0,1.05,7.5,64.0,164.23,111.97
2016,12,6,16,30,237.0,18.0,1.0,7.0,28.0,91.41,0.0
2016,12,6,16,45,118.5,9.0,1.0,7.0,14.0,34.13,0.0
2016,12,6,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.4,4.0,3.0,2.86,0.0
2016,12,7,7,30,0.0,6.0,1.4,4.0,6.0,5.72,0.0
2016,12,7,7,45,0.0,15.5,1.45,4.0,15.5,14.37,4.27
2016,12,7,8,0,0.0,25.0,1.5,4.0,25.0,23.21,14.06
2016,12,7,8,15,0.0,36.0,1.6,4.0,36.0,33.45,23.52
2016,12,7,8,30,0.0,47.0,1.7,4.0,47.0,44.13,33.25
2016,12,7,8,45,0.0,58.5,1.8,4.5,58.5,55.45,43.37
2016,12,7,9,0,0.0,70.0,1.9,5.0,70.0,66.8,53.38
2016,12,7,9,15,0.0,80.0,1.85,5.5,80.0,76.59,61.87
2016,12,7,9,30,0.0,90.0,1.8,6.0,90.0,86.43,70.29
2016,12,7,9,45,10.0,118.0,1.8,6.5,122.0,122.58,101.53
2016,12,7,10,0,20.0,146.0,1.8,7.0,154.0,160.05,133.38
2016,12,7,10,15,33.0,160.5,1.7,7.0,174.0,195.28,163.21
2016,12,7,10,30,46.0,175.0,1.6,7.0,194.0,222.22,185.77
2016,12,7,10,45,50.0,183.5,1.5,7.5,205.5,235.53,196.22
2016,12,7,11,0,54.0,192.0,1.4,8.0,217.0,249.03,206.77
2016,12,7,11,15,57.0,197.5,1.4,8.0,224.5,258.17,214.16
2016,12,7,11,30,60.0,203.0,1.4,8.0,232.0,267.39,221.63
2016,12,7,11,45,30.0,128.0,1.45,8.5,142.5,154.75,127.45
2016,12,7,12,0,0.0,53.0,1.5,9.0,53.0,49.28,36.95
2016,12,7,12,15,0.0,82.5,1.55,9.0,82.5,76.82,60.68
2016,12,7,12,30,0.0,112.0,1.6,9.0,112.0,106.49,85.91
2016,12,7,12,45,0.0,67.5,1.7,9.0,67.5,62.81,48.65
2016,12,7,13,0,0.0,23.0,1.8,9.0,23.0,21.35,12.93
2016,12,7,13,15,20.0,98.5,1.85,8.5,107.5,113.8,93.42
2016,12,7,13,30,40.0,174.0,1.9,8.0,192.0,216.42,180.53
2016,12,7,13,45,90.0,170.5,1.95,8.0,207.0,248.76,208.81
2016,12,7,14,0,140.0,167.0,2.0,8.0,222.0,289.1,243.43
2016,12,7,14,15,136.0,154.5,2.0,7.5,204.5,267.96,226.14
2016,12,7,14,30,132.0,142.0,2.0,7.0,187.0,246.83,208.83
2016,12,7,14,45,125.5,127.0,2.0,7.0,166.0,221.11,186.93
2016,12,7,15,0,119.0,112.0,2.0,7.0,145.0,195.7,164.92
2016,12,7,15,15,109.5,96.0,1.9,6.5,123.0,167.82,140.6
2016,12,7,15,30,100.0,80.0,1.8,6.0,101.0,140.64,116.4
2016,12,7,15,45,81.0,63.0,1.75,6.0,77.5,108.83,87.7
2016,12,7,16,0,62.0,46.0,1.7,6.0,54.0,78.59,60.2
2016,12,7,16,15,31.0,30.5,1.7,6.0,34.5,48.14,31.17
2016,12,7,16,30,0.0,15.0,1.7,6.0,15.0,13.94,0.0
2016,12,7,16,45,0.0,7.5,1.7,6.0,7.5,7.15,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,10.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,10.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,15.0,1.1,10.0,15.0,13.91,3.35
2016,12,8,8,0,0.0,25.0,1.1,10.0,25.0,23.21,13.6
2016,12,8,8,15,0.0,37.5,1.15,10.0,37.5,35.08,24.28
2016,12,8,8,30,0.0,50.0,1.2,10.0,50.0,47.49,35.3
2016,12,8,8,45,0.0,62.0,1.25,10.5,62.0,59.34,45.68
2016,12,8,9,0,0.0,74.0,1.3,11.0,74.0,71.23,55.92
2016,12,8,9,15,0.0,85.0,1.3,11.0,85.0,82.08,65.25
2016,12,8,9,30,0.0,96.0,1.3,11.0,96.0,93.0,74.52
2016,12,8,9,45,0.0,105.5,1.35,11.5,105.5,102.37,82.23
2016,12,8,10,0,0.0,115.0,1.4,12.0,115.0,111.82,89.92
2016,12,8,10,15,0.0,104.5,1.4,12.0,104.5,99.98,79.81
2016,12,8,10,30,0.0,94.0,1.4,12.0,94.0,88.76,70.26
2016,12,8,10,45,0.0,113.0,1.45,12.0,113.0,108.14,86.52
2016,12,8,11,0,0.0,132.0,1.5,12.0,132.0,127.9,102.92
2016,12,8,11,15,0.0,135.0,1.5,12.0,135.0,130.8,105.21
2016,12,8,11,30,0.0,138.0,1.5,12.0,138.0,133.79,107.62
2016,12,8,11,45,0.0,139.0,1.55,12.0,139.0,134.73,108.36
2016,12,8,12,0,0.0,140.0,1.6,12.0,140.0,135.74,109.19
2016,12,8,12,15,7.0,157.5,1.55,12.0,161.0,160.3,129.82
2016,12,8,12,30,14.0,175.0,1.5,12.0,182.0,185.37,150.66
2016,12,8,12,45,7.0,137.5,1.5,12.5,141.0,138.96,111.89
2016,12,8,13,0,0.0,100.0,1.5,13.0,100.0,94.45,74.51
2016,12,8,13,15,0.0,89.0,1.45,13.0,89.0,83.44,65.41
2016,12,8,13,30,0.0,78.0,1.4,13.0,78.0,72.61,56.35
2016,12,8,13,45,0.0,87.5,1.4,13.0,87.5,82.28,64.62
2016,12,8,14,0,0.0,97.0,1.4,13.0,97.0,92.41,73.25
2016,12,8,14,15,0.0,89.5,1.35,12.5,89.5,85.05,67.24
2016,12,8,14,30,0.0,82.0,1.3,12.0,82.0,77.75,61.25
2016,12,8,14,45,0.0,73.0,1.3,12.0,73.0,68.94,53.78
2016,12,8,15,0,0.0,64.0,1.3,12.0,64.0,60.17,46.27
2016,12,8,15,15,0.0,54.0,1.25,12.0,54.0,50.4,37.81
2016,12,8,15,30,0.0,44.0,1.2,12.0,44.0,40.89,29.48
2016,12,8,15,45,0.0,34.0,1.15,12.0,34.0,31.57,21.25
2016,12,8,16,0,0.0,24.0,1.1,12.0,24.0,22.27,12.97
2016,12,8,16,15,0.0,15.0,1.1,12.0,15.0,13.9,4.98
2016,12,8,16,30,0.0,6.0,1.1,12.0,6.0,5.55,0.0
2016,12,8,16,45,0.0,3.0,1.1,12.0,3.0,2.86,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
